Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  03:00:00,90.7261073307,20.2915035651,37.7716199242,0.0,2.06121554724,15.9888894789,98.0828249985,95.0910945807,2.97173041782,0.02
 01/16  04:00:00,71.7271168199,13.9785913448,25.246645752,0.0,2.06121554724,15.9888894789,66.6183689917,63.6266385739,2.97173041782,0.02
 01/16  05:00:00,89.7453539564,20.2915035651,36.790866469,0.0,2.06121554724,15.9888894789,99.7963592225,96.8046288046,2.97173041782,0.02
 01/16  06:00:00,71.8788989661,13.8523979183,25.5361286789,0.0,2.06121554724,15.9888894789,66.2322451097,63.2405146919,2.97173041782,0.02
 01/16  07:00:00,100.498541489,23.4120587387,44.3659615497,0.0,2.06121554724,15.9888894789,114.224079902,102.650656362,2.97173041782,8.60169312236
 01/16  08:00:00,71.6240339468,18.0368920578,32.7275284802,0.0,2.06121554724,15.9888894789,82.0002018324,79.0084714146,2.97173041782,0.02
 01/16  09:00:00,125.302398858,24.5161369134,54.3521878779,0.0,4.12243109448,41.7362269337,94.9387146522,89.9658306225,4.9528840297,0.02
 01/16  10:00:00,112.72340146,19.7688298785,46.6355719806,0.0,4.12243109448,41.7362269337,72.3620380079,67.3891539782,4.9528840297,0.02
 01/16  11:00:00,131.985319424,24.7284575645,60.8227879193,0.0,4.12243109448,41.7362269337,86.2959298,81.3230457703,4.9528840297,0.02
 01/16  12:00:00,116.240436993,19.7952582364,50.126179266,0.0,4.12243109448,41.7362269337,66.6459254445,61.6730414148,4.9528840297,0.02
 01/16  13:00:00,134.168452823,24.8088496153,62.9255293628,0.0,4.12243109448,41.7362269337,82.2787975245,77.3059134948,4.9528840297,0.02
 01/16  14:00:00,116.618619395,19.866223877,50.4333961089,0.0,4.12243109448,41.7362269337,66.1290316642,61.1561476345,4.9528840297,0.02
 01/16  15:00:00,133.987603598,24.8561871925,62.6973426283,0.0,4.12243109448,41.7362269337,81.9190037001,76.9461196704,4.9528840297,0.02
 01/16  16:00:00,115.626124976,19.8399156413,49.4672099815,0.0,4.12243109448,41.7362269337,63.9309537669,58.9580697372,4.9528840297,0.02
 01/16  17:00:00,115.71253424,24.7830866018,61.3530662129,0.0,4.12243109448,24.8785346261,79.5740309321,74.6011469024,4.9528840297,0.02
 01/16  18:00:00,85.9846290222,19.7952162106,47.6789664932,0.0,2.06121554724,15.9888894789,71.8644673847,68.8727369669,2.97173041782,0.02
 01/16  19:00:00,112.786364091,23.8227814584,56.2660176176,5.91868219313e-05,2.06121554724,15.9888894789,90.2706405914,87.2789101736,2.97173041782,0.02
 01/16  20:00:00,89.7214542648,17.0650939788,40.0954709653,0.0244876540917,2.06121554724,15.9888894789,64.9177994369,61.9260690191,2.97173041782,0.02
 01/16  21:00:00,108.943366212,22.9085948756,53.2953825986,0.0648977928937,2.06121554724,15.9888894789,89.5684049854,86.5766745676,2.97173041782,0.02
 01/16  22:00:00,84.8118280252,15.8727530903,36.3708123572,0.0548757853634,2.06121554724,15.9888894789,63.6632354435,60.6715050257,2.97173041782,0.02
 01/16  23:00:00,103.437652096,22.0413811703,48.6548401719,0.0669397953623,2.06121554724,15.9888894789,92.1154969181,89.1237665003,2.97173041782,0.02
 01/16  24:00:00,82.5402658479,15.5552404126,34.4270338335,0.0446047878828,2.06121554724,15.9888894789,63.7238817281,60.7321513103,2.97173041782,0.02
 01/17  01:00:00,100.378375839,21.1753976997,44.4672716029,0.0,4.12243109448,15.9888894789,96.568186589,93.5764561712,2.97173041782,0.02
 01/17  02:00:00,82.6884526782,15.2954573127,32.7950372329,0.0233557333697,4.12243109448,15.9888894789,63.2222553,60.2305248822,2.97173041782,0.02
 01/17  03:00:00,97.375560176,20.7424258665,41.8974277294,0.0,4.12243109448,15.9888894789,97.445443127,94.4537127092,2.97173041782,0.02
 01/17  04:00:00,77.5823053493,14.4295136463,28.5781892542,0.0,4.12243109448,15.9888894789,67.5607424941,64.5690120763,2.97173041782,0.02
 01/17  05:00:00,137.984037969,28.0078761198,57.8820034825,0.0,12.3672932834,24.9413748627,113.030520783,108.057636753,4.9528840297,0.02
 01/17  06:00:00,156.05711751,29.4939012507,67.1513518287,7.31770603206,12.3672932834,24.9413748627,184.316265282,179.343381252,4.9528840297,0.02
 01/17  07:00:00,214.714254202,29.8202460597,70.7863886401,3.86798006571,24.7345865669,70.7195625826,149.914033692,139.988265632,9.90576805939,0.02
 01/17  08:00:00,232.259941427,30.1629334477,68.6293188561,0.931706579228,37.1018798503,92.3937384068,127.809355906,117.883587847,9.90576805939,0.02
 01/17  09:00:00,248.654917366,30.6484574298,75.349334634,0.427298650607,37.1018798503,104.434947198,125.734918774,107.214357408,9.90576805939,8.61479330624
 01/17  10:00:00,271.251243476,31.3913483534,85.2708642378,0.317699606447,37.1018798503,116.476155989,98.5591064867,88.6333384273,9.90576805939,0.02
 01/17  11:00:00,275.381784379,31.9974773877,88.9509452774,0.161463827204,37.1018798503,116.476155989,83.5566522127,73.6308841533,9.90576805939,0.02
 01/17  12:00:00,277.691831488,32.4198317067,90.9823820099,0.0174843238218,37.1018798503,116.476155989,88.1137457512,69.585784061,9.90576805939,8.62219363075
 01/17  13:00:00,268.090885418,32.8618226787,92.9987211503,0.0,37.1018798503,104.434947198,76.0870986224,66.161330563,9.90576805939,0.02
 01/17  14:00:00,284.616092238,33.3816996596,96.9623362352,0.0,37.1018798503,116.476155989,67.0449747984,57.119206739,9.90576805939,0.02
 01/17  15:00:00,285.308795272,33.6730561383,97.3637943297,0.0,37.1018798503,116.476155989,64.5846573012,54.6588892418,9.90576805939,0.02
 01/17  16:00:00,285.489689147,33.9758182903,97.2421576554,0.0,37.1018798503,116.476155989,74.9230199109,56.3988405502,9.90576805939,8.61841130129
 01/17  17:00:00,283.701391831,33.867779791,95.5624005152,0.0,37.1018798503,116.476155989,68.8213897079,58.8956216485,9.90576805939,0.02
 01/17  18:00:00,279.490556893,33.3990322576,91.8212453909,0.0,37.1018798503,116.476155989,76.799443491,66.8736754316,9.90576805939,0.02
 01/17  19:00:00,187.711308643,28.9704312851,71.6412022031,0.0,24.7345865669,47.5788473902,66.0475661872,61.0746821575,4.9528840297,0.02
 01/17  20:00:00,184.871000451,28.7937247781,68.9775964381,0.0,24.7345865669,47.5788473902,72.5341620571,67.5612780274,4.9528840297,0.02
 01/17  21:00:00,164.558005484,29.1135758152,69.6016845384,0.0,12.3672932834,38.6892022431,85.6640230411,82.6722926232,2.97173041782,0.02
 01/17  22:00:00,120.570277823,19.5522934741,47.028144397,0.0,12.3672932834,27.0668015668,72.7296928008,61.1539816975,2.97173041782,8.60398068555
 01/17  23:00:00,108.767013332,22.7267000525,51.2815911615,0.0,4.12243109448,15.9888894789,80.2919851102,77.3002546924,2.97173041782,0.02
 01/17  24:00:00,92.6165215899,17.4455239851,40.5503648568,0.0,4.12243109448,15.9888894789,65.5101322541,62.5184018363,2.97173041782,0.02
 01/18  01:00:00,108.760823808,22.7699972358,51.2321046282,0.0,4.12243109448,15.9888894789,90.2553280543,87.2635976365,2.97173041782,0.02
 01/18  02:00:00,85.4692723176,16.0241131823,34.8475414221,0.0,4.12243109448,15.9888894789,60.186749175,57.1950187572,2.97173041782,0.02
 01/18  03:00:00,100.835474222,21.1753976997,44.9243695956,0.0,4.12243109448,15.9888894789,90.4744955213,87.4827651035,2.97173041782,0.02
 01/18  04:00:00,87.0847935719,16.3704906489,36.1166853311,0.0,4.12243109448,15.9888894789,62.8593274801,59.8675970623,2.97173041782,0.02
 01/18  05:00:00,141.468514277,28.4408479531,60.9335077731,0.0,12.3672932834,24.9413748627,102.070243323,97.0973592928,4.9528840297,0.02
 01/18  06:00:00,151.58324885,29.4706739345,67.2464747033,2.77194170302,12.3672932834,24.9413748627,173.274509676,168.301625647,4.9528840297,0.02
 01/18  07:00:00,214.070615064,30.0047494902,72.8811515897,0.945074507024,24.7345865669,70.7195625826,139.50558969,129.57982163,9.90576805939,0.02
 01/18  08:00:00,237.798293262,30.5367201766,74.5923489696,0.133248788494,37.1018798503,92.3937384068,119.021769113,109.096001054,9.90576805939,0.02
 01/18  09:00:00,252.94524813,31.0369345315,79.6785001423,0.0,37.1018798503,104.434947198,109.646638293,99.7208702332,9.90576805939,0.02
 01/18  10:00:00,272.183285654,31.9075024178,86.0043731067,0.0,37.1018798503,116.476155989,98.5530051179,88.6272370585,9.90576805939,0.02
 01/18  11:00:00,275.375478934,32.6940022454,88.4095772204,0.0,37.1018798503,116.476155989,93.7827505599,75.2557457998,9.90576805939,8.62123670074
 01/18  12:00:00,278.63093074,33.2950965847,91.0637959226,0.0,37.1018798503,116.476155989,77.370252903,67.4444848436,9.90576805939,0.02
 01/18  13:00:00,269.699679463,33.7739871549,93.6952872935,0.0,37.1018798503,104.434947198,74.6807710343,64.7550029749,9.90576805939,0.02
 01/18  14:00:00,283.887943879,34.2759504792,95.3398866409,0.0,37.1018798503,116.476155989,82.6113127944,64.0832895939,9.90576805939,8.62225514109
 01/18  15:00:00,284.45090174,34.7344458931,95.4446030438,0.0,37.1018798503,116.476155989,75.1464372776,65.2206692182,9.90576805939,0.02
 01/18  16:00:00,284.828837551,34.9415696344,95.615537838,0.0,37.1018798503,116.476155989,72.7891772975,62.8634092381,9.90576805939,0.02
 01/18  17:00:00,283.87466907,34.7243742081,94.8790032388,0.0,37.1018798503,116.476155989,82.4417061372,63.9185611723,9.90576805939,8.61737690551
 01/18  18:00:00,279.914677009,33.9431449987,91.7012635733,0.0,37.1018798503,116.476155989,82.1701595219,72.2443914625,9.90576805939,0.02
 01/18  19:00:00,186.067556461,28.9674703553,70.0004301464,0.0,24.7345865669,47.5788473902,65.9752316999,61.0023476702,4.9528840297,0.02
 01/18  20:00:00,183.453024711,28.7917703253,67.5615965245,0.0,24.7345865669,47.5788473902,71.0848565587,66.111972529,4.9528840297,0.02
 01/18  21:00:00,163.287538999,29.1121172242,68.3326990235,0.0,12.3672932834,38.6892022431,83.6180373771,80.6263069593,2.97173041782,0.02
 01/18  22:00:00,119.029331451,19.4440505158,45.5954529989,0.0,12.3672932834,27.0668015668,63.3774406583,60.3857102405,2.97173041782,0.02
 01/18  23:00:00,108.528124911,22.8349430108,50.9344605907,0.0,4.12243109448,15.9888894789,79.3167988206,76.3250684028,2.97173041782,0.02
 01/18  24:00:00,92.4217891229,17.5321183517,40.269038722,0.0,4.12243109448,15.9888894789,63.7119181359,60.7201877181,2.97173041782,0.02
 01/19  01:00:00,108.286447333,22.8565916024,50.6711343825,0.0,4.12243109448,15.9888894789,89.524955874,86.5332254561,2.97173041782,0.02
 01/19  02:00:00,85.5061993101,16.0241131823,34.8844689131,0.0,4.12243109448,15.9888894789,65.7366758776,62.7449454598,2.97173041782,0.02
 01/19  03:00:00,99.8841416427,21.1753976997,43.973037423,0.0,4.12243109448,15.9888894789,89.3100270974,86.3182966796,2.97173041782,0.02
 01/19  04:00:00,86.4602697819,16.3704906489,35.4921618607,0.0,4.12243109448,15.9888894789,62.6313437534,59.6396133356,2.97173041782,0.02
 01/19  05:00:00,140.317508205,28.4408479531,59.7825019382,0.0,12.3672932834,24.9413748627,101.42899485,96.4561108206,4.9528840297,0.02
 01/19  06:00:00,150.083229487,29.5104790123,66.0296104604,2.44898166497,12.3672932834,24.9413748627,171.951998954,166.979114925,4.9528840297,0.02
 01/19  07:00:00,216.116940229,30.0670960703,74.8455172509,0.964687516074,24.7345865669,70.7195625826,138.022589029,128.096820969,9.90576805939,0.02
 01/19  08:00:00,239.591247166,30.6387716593,78.6936032641,0.0720567553543,37.1018798503,92.3937384068,114.63837877,104.712610711,9.90576805939,0.02
 01/19  09:00:00,254.049998151,31.0472720628,80.7729027754,0.0,37.1018798503,104.434947198,114.110169892,95.5882601118,9.90576805939,8.61614172094
 01/19  10:00:00,269.180868381,31.6555319703,83.2540045374,0.0,37.1018798503,116.476155989,97.809551668,87.8837836086,9.90576805939,0.02
 01/19  11:00:00,266.034117309,31.6601477272,80.1020701988,0.0,37.1018798503,116.476155989,100.305445929,90.3796778691,9.90576805939,0.02
 01/19  12:00:00,262.355226155,31.8489059743,76.2341871524,0.0,37.1018798503,116.476155989,107.56375597,89.0357882092,9.90576805939,8.62219970126
 01/19  13:00:00,250.512562443,32.0654561985,76.2167660345,0.0,37.1018798503,104.434947198,96.874036285,86.9482682256,9.90576805939,0.02
 01/19  14:00:00,263.960036596,32.5347687319,77.1532100013,0.0,37.1018798503,116.476155989,93.0376782528,83.1119101934,9.90576805939,0.02
 01/19  15:00:00,267.311028652,33.0544384537,79.984643865,0.0,37.1018798503,116.476155989,89.168347136,79.2425790766,9.90576805939,0.02
 01/19  16:00:00,267.38683471,33.2726959989,79.8424287072,0.0,37.1018798503,116.476155989,95.9421907561,77.4162580872,9.90576805939,8.62016460956
 01/19  17:00:00,262.76917633,33.1324317809,75.3655319884,0.0,37.1018798503,116.476155989,87.6215615425,77.6957934831,9.90576805939,0.02
 01/19  18:00:00,260.512945693,32.6624383324,73.5802273044,0.0,37.1018798503,116.476155989,89.9618614703,80.0360934109,9.90576805939,0.02
 01/19  19:00:00,174.348919583,28.8738197863,58.375424301,0.0,24.7345865669,47.5788473902,67.9059690486,62.9330850189,4.9528840297,0.02
 01/19  20:00:00,172.028483743,28.7872254196,56.1415787355,0.0,24.7345865669,47.5788473902,73.0228167101,68.0499326804,4.9528840297,0.02
 01/19  21:00:00,148.230678865,28.570739503,53.8171938724,0.0,12.3672932834,38.6892022431,85.8371242712,82.8453938534,2.97173041782,0.02
 01/19  22:00:00,105.956231829,17.5321183517,34.4803036218,0.0,12.3672932834,27.0668015668,67.1437884458,55.5680823503,2.97173041782,8.60397567767
 01/19  23:00:00,95.3298372028,21.608369533,38.985760537,0.0,4.12243109448,15.9888894789,81.1597469561,78.1680165383,2.97173041782,0.02
 01/19  24:00:00,80.7672090255,16.1973019156,29.9722893404,0.0,4.12243109448,15.9888894789,65.9066767812,62.9149463634,2.97173041782,0.02
 01/20  01:00:00,91.8475363985,21.1753976997,35.9364317283,0.0,4.12243109448,15.9888894789,88.8193599655,85.8276295477,2.97173041782,0.02
 01/20  02:00:00,73.31658886,14.6027023796,24.1392837348,0.0,4.12243109448,15.9888894789,64.3754342437,61.3837038259,2.97173041782,0.02
 01/20  03:00:00,93.44231587,21.608369533,37.0982394926,0.0,4.12243109448,15.9888894789,89.2084409254,86.2167105075,2.97173041782,0.02
 01/20  04:00:00,75.1878374394,15.0356742128,25.5775605909,0.0,4.12243109448,15.9888894789,65.195747418,62.2040170001,2.97173041782,0.02
 01/20  05:00:00,127.674550586,28.4624965447,47.1178955616,0.0,12.3672932834,24.9413748627,103.370035126,98.3971510962,4.9528840297,0.02
 01/20  06:00:00,138.354192537,29.5604314626,53.3118217807,3.38778085141,12.3672932834,24.9413748627,172.250387003,167.277502973,4.9528840297,0.02
 01/20  07:00:00,198.529073484,30.0355055892,56.7180308772,1.53589760242,24.7345865669,70.7195625826,139.320536935,129.394768875,9.90576805939,0.02
 01/20  08:00:00,219.964868585,30.5078916323,58.5424955955,0.727673270956,37.1018798503,92.3937384068,119.323521796,109.397753737,9.90576805939,0.02
 01/20  09:00:00,232.316392017,30.6903621404,59.110802724,0.285413261595,37.1018798503,104.434947198,112.318477824,102.392709765,9.90576805939,0.02
 01/20  10:00:00,246.479630178,30.9189213498,61.2133932511,0.0759042888014,37.1018798503,116.476155989,107.935550252,98.009782193,9.90576805939,0.02
 01/20  11:00:00,250.75794324,31.3553662129,65.1274046905,0.00327606598249,37.1018798503,116.476155989,111.329746112,92.8027368173,9.90576805939,8.6212412354
 01/20  12:00:00,252.520044761,31.6768623666,66.5711429949,0.0,37.1018798503,116.476155989,99.3776774507,89.4519093913,9.90576805939,0.02
 01/20  13:00:00,242.692129189,32.1023413278,68.3593815992,0.0,37.1018798503,104.434947198,96.1391200035,86.2133519441,9.90576805939,0.02
 01/20  14:00:00,257.597607824,32.6111917669,70.7143120136,0.0,37.1018798503,116.476155989,100.817286859,82.2893173349,9.90576805939,8.62220146432
 01/20  15:00:00,259.440362581,32.8943297963,72.2741792756,0.0,37.1018798503,116.476155989,90.0689279024,80.143159843,9.90576805939,0.02
 01/20  16:00:00,258.04387965,32.6916192401,71.0805290642,0.0,37.1018798503,116.476155989,91.0020679773,81.0762999179,9.90576805939,0.02
 01/20  17:00:00,256.36150277,32.5107859065,69.5794247279,0.0,37.1018798503,116.476155989,100.182130339,81.6589702767,9.90576805939,8.61739200281
 01/20  18:00:00,254.325279003,32.236923035,67.8180903336,0.0,37.1018798503,116.476155989,92.5857009332,82.6599328738,9.90576805939,0.02
 01/20  19:00:00,169.77146364,28.8738197863,53.7979878937,0.0,24.7345865669,47.5788473902,68.8275346183,63.8546505886,4.9528840297,0.02
 01/20  20:00:00,167.876626334,28.7872254196,51.9897428734,0.0,24.7345865669,47.5788473902,73.8909226579,68.9180386282,4.9528840297,0.02
 01/20  21:00:00,144.467753986,28.570739503,50.0542914786,0.0,12.3672932834,38.6892022431,86.6573041123,83.6655736945,2.97173041782,0.02
 01/20  22:00:00,103.861173099,17.5321183517,32.3852564147,0.0,12.3672932834,27.0668015668,58.8897460822,55.8980156644,2.97173041782,0.02
 01/20  23:00:00,93.1240417099,21.608369533,36.7799657311,0.0,4.12243109448,15.9888894789,81.5725278879,78.5807974701,2.97173041782,0.02
 01/20  24:00:00,76.6654717516,15.2088629461,26.8820064996,0.0,4.12243109448,15.9888894789,62.5252861123,59.5335556945,2.97173041782,0.02
 01/21  01:00:00,90.7216265548,21.1753976997,34.8105223726,0.0,4.12243109448,15.9888894789,91.1035122876,88.1117818698,2.97173041782,0.02
 01/21  02:00:00,73.0764907823,14.6892967462,23.8125916869,0.0,4.12243109448,15.9888894789,64.5871161729,61.5953857551,2.97173041782,0.02
 01/21  03:00:00,92.5445323373,21.608369533,36.2004562701,0.0,4.12243109448,15.9888894789,90.7236099755,87.7318795577,2.97173041782,0.02
 01/21  04:00:00,75.242572416,15.1222685794,25.5457014295,0.0,4.12243109448,15.9888894789,65.4646855915,62.4729551736,2.97173041782,0.02
 01/21  05:00:00,104.063124786,27.48830992,41.6151638737,0.0,4.12243109448,16.0517297156,110.392684074,107.400953656,2.97173041782,0.02
 01/21  06:00:00,107.344540385,28.1377676698,44.2471216869,0.0,4.12243109448,16.0517297156,110.474599916,107.482869498,2.97173041782,0.02
 01/21  07:00:00,139.360908302,29.6531690861,51.1940132975,0.0,4.12243109448,39.6058045677,91.6444188241,88.6526884063,2.97173041782,0.02
 01/21  08:00:00,172.113114624,29.6854205463,56.0450637606,7.97170471404,12.3672932834,65.3531420225,150.250857922,145.277973893,4.9528840297,0.02
 01/21  09:00:00,174.216488448,29.6875856798,59.2682590385,3.95898625486,12.3672932834,68.2430321324,145.084129999,140.111245969,4.9528840297,0.02
 01/21  10:00:00,203.376472364,29.8299151916,62.0337153734,1.19437708912,16.4897243779,93.1370602926,141.055306059,124.52216261,7.92461444751,8.60852900171
 01/21  11:00:00,206.612686298,29.9012269538,65.7078125466,0.685121411332,16.4897243779,93.1370602926,127.477350585,119.532736138,7.92461444751,0.02
 01/21  12:00:00,207.590572134,29.9360057022,66.8457537434,0.49028623461,16.4897243779,93.1370602926,125.13782682,117.193212373,7.92461444751,0.02
 01/21  13:00:00,195.209998715,29.9597739986,63.6392600845,0.444010011851,16.4897243779,83.9857416113,123.49450514,115.549890692,7.92461444751,0.02
 01/21  14:00:00,194.537509115,30.0117162109,62.9931773063,0.365654411537,16.4897243779,83.9857416113,121.658524199,113.713909751,7.92461444751,0.02
 01/21  15:00:00,194.921686584,30.0153484682,63.4332900908,0.306123982855,16.4897243779,83.9857416113,120.478643202,112.534028755,7.92461444751,0.02
 01/21  16:00:00,171.654845755,29.6531690861,58.2916448221,0.0,12.3672932834,70.6512738906,60.362501598,55.3896175683,4.9528840297,0.02
 01/21  17:00:00,170.701149368,29.6531690861,57.3379416898,0.0,12.3672932834,70.6512738906,60.5732401958,55.6003561661,4.9528840297,0.02
 01/21  18:00:00,157.327358495,29.6531690861,56.4875852049,0.0,12.3672932834,58.1284167478,73.9075692533,60.3507080406,4.9528840297,8.60397718303
 01/21  19:00:00,127.771910308,28.0656056976,47.6121453652,0.0,12.3672932834,24.9413748627,88.6140230181,83.6411389884,4.9528840297,0.02
 01/21  20:00:00,129.103069402,28.3542535864,48.654656681,0.0,12.3672932834,24.9413748627,95.461658618,90.4887745883,4.9528840297,0.02
 01/21  21:00:00,103.618816029,27.0553380868,41.6038262443,0.0,4.12243109448,16.0517297156,104.367026596,101.375296178,2.97173041782,0.02
 01/21  22:00:00,67.3598945603,12.6258244405,20.2054968219,0.0,4.12243109448,15.9888894789,56.9198453368,53.928114919,2.97173041782,0.02
 01/21  23:00:00,86.6129697478,19.8405812636,32.0596962286,0.0,4.12243109448,15.9888894789,92.7149005533,89.7231701355,2.97173041782,0.02
 01/21  24:00:00,74.4650240394,13.8381455735,26.0983053182,0.0,4.12243109448,15.9888894789,57.834448273,54.8427178552,2.97173041782,0.02
 01/22  01:00:00,82.1086397678,19.1641978115,30.3102265434,0.0,2.06121554724,15.9888894789,88.1615576704,85.1698272526,2.97173041782,0.02
 01/22  02:00:00,64.9308529143,11.6880789011,20.8214462912,0.0,2.06121554724,15.9888894789,47.4005278902,44.4087974724,2.97173041782,0.02
 01/22  03:00:00,83.1409266929,19.371708494,31.1407566067,0.0,2.06121554724,15.9888894789,80.9213613891,77.9296309713,2.97173041782,0.02
 01/22  04:00:00,61.0932024662,11.0819183346,17.5899564959,0.0,2.06121554724,15.9888894789,47.237992993,44.2462625752,2.97173041782,0.02
 01/22  05:00:00,85.2412876459,19.8046803272,32.8081457993,0.0,2.06121554724,15.9888894789,81.2011576687,78.2094272509,2.97173041782,0.02
 01/22  06:00:00,60.925836916,11.0819183346,17.4225910057,0.0,2.06121554724,15.9888894789,47.5552825446,44.5635521268,2.97173041782,0.02
 01/22  07:00:00,92.9873848382,23.4120587387,36.8548051093,0.0,2.06121554724,15.9888894789,98.1033611293,95.1116307115,2.97173041782,0.02
 01/22  08:00:00,64.8987711718,18.3832695244,28.005055071,0.0,2.06121554724,15.9888894789,79.7768909888,76.785160571,2.97173041782,0.02
 01/22  09:00:00,112.59540851,24.3645967718,41.7391409832,0.0,4.12243109448,41.7362269337,94.3710339619,89.3981499322,4.9528840297,0.02
 01/22  10:00:00,99.1943272373,19.3358075575,33.5395201171,0.0,4.12243109448,41.7362269337,75.0481207951,70.0752367654,4.9528840297,0.02
 01/22  11:00:00,111.404042733,23.845030572,41.1068604254,0.0,4.12243109448,41.7362269337,91.9991323068,87.0262482771,4.9528840297,0.02
 01/22  12:00:00,102.977387668,19.7687793907,36.6389875802,0.0,4.12243109448,41.7362269337,73.4396110305,68.4667270008,4.9528840297,0.02
 01/22  13:00:00,117.12772169,24.2780024052,46.1926435595,0.0,4.12243109448,41.7362269337,88.8397741082,83.8668900785,4.9528840297,0.02
 01/22  14:00:00,104.854922518,19.7687793907,38.3702661582,0.0,4.12243109448,41.7362269337,70.9106827094,65.9377986797,4.9528840297,0.02
 01/22  15:00:00,110.67424254,23.845030572,40.238769803,0.0,4.12243109448,41.7362269337,89.0466722858,84.0737882561,4.9528840297,0.02
 01/22  16:00:00,99.8947405027,19.3358075575,34.0454195873,0.0,4.12243109448,41.7362269337,72.7690845805,67.7962005508,4.9528840297,0.02
 01/22  17:00:00,97.5474189917,24.2780024052,43.6490126156,0.0,4.12243109448,24.8785346261,90.989317207,86.0164331773,4.9528840297,0.02
 01/22  18:00:00,59.7420113466,15.2954573127,26.0281668859,0.0,2.06121554724,15.9888894789,60.8728517634,57.8811213456,2.97173041782,0.02
 01/22  19:00:00,90.5857794047,21.3739331481,36.5488623619,0.0,2.06121554724,15.9888894789,92.54944162,89.5577112022,2.97173041782,0.02
 01/22  20:00:00,66.1625839743,13.0767467419,20.606972343,0.0,2.06121554724,15.9888894789,62.2594327627,59.2677023449,2.97173041782,0.02
 01/22  21:00:00,90.1491322265,20.9230108467,36.5746448583,0.0,2.06121554724,15.9888894789,94.1319115175,91.1401810997,2.97173041782,0.02
 01/22  22:00:00,66.6784243896,12.5556015548,21.6727264729,0.0,2.06121554724,15.9888894789,56.7923682669,53.8006378491,2.97173041782,0.02
 01/22  23:00:00,84.3506622069,19.371708494,32.3504919938,0.0,2.06121554724,15.9888894789,88.8733561635,85.8816257457,2.97173041782,0.02
 01/22  24:00:00,65.6238313365,11.7746732678,21.4278302328,0.0,2.06121554724,15.9888894789,58.0174481369,46.4440355042,2.97173041782,8.60168221484
 01/23  01:00:00,94.2837516184,21.1394967633,38.4315627399,0.0,4.12243109448,15.9888894789,92.2401095589,89.2483791411,2.97173041782,0.02
 01/23  02:00:00,72.1228849791,13.8523979183,23.7188991834,0.0,4.12243109448,15.9888894789,66.0218853992,63.0301549814,2.97173041782,0.02
 01/23  03:00:00,92.3177400478,20.7065249301,36.8985231541,0.0,4.12243109448,15.9888894789,95.2846834919,92.2929530741,2.97173041782,0.02
 01/23  04:00:00,75.629803682,14.2674192833,26.8223040953,0.0,4.12243109448,15.9888894789,61.9101355176,58.9184050998,2.97173041782,0.02
 01/23  05:00:00,133.476864499,28.830522603,52.5521834397,0.0,12.3672932834,24.9413748627,113.764276961,108.791392931,4.9528840297,0.02
 01/23  06:00:00,147.295612063,28.8296181651,55.536095759,10.8357397301,12.3672932834,24.9413748627,184.660768707,179.687884678,4.9528840297,0.02
 01/23  07:00:00,208.984437509,29.7738143624,62.1577075524,6.81327622233,24.7345865669,70.7195625826,150.101237885,140.175469826,9.90576805939,0.02
 01/23  08:00:00,227.004502353,29.9416520676,63.8251827336,3.05086128276,37.1018798503,92.3937384068,128.867500747,118.941732687,9.90576805939,0.02
 01/23  09:00:00,241.609795572,30.0570888384,67.2453987504,2.07750575563,37.1018798503,104.434947198,121.920628363,111.994860303,9.90576805939,0.02
 01/23  10:00:00,253.868650004,30.2640875455,68.2379951487,1.09517113766,37.1018798503,116.476155989,116.023459892,106.097691832,9.90576805939,0.02
 01/23  11:00:00,254.777995427,30.6581163095,69.3052222135,0.542727845804,37.1018798503,116.476155989,118.384627771,99.8576263012,9.90576805939,8.62123340999
 01/23  12:00:00,258.426973241,31.0902626775,72.7415774272,0.323107342018,37.1018798503,116.476155989,104.521144063,94.5953760033,9.90576805939,0.02
 01/23  13:00:00,248.16638046,31.4108798868,74.3985490958,0.126561374484,37.1018798503,104.434947198,101.156833395,91.2310653359,9.90576805939,0.02
 01/23  14:00:00,260.949435644,31.6355694131,75.0253298107,0.0164079664003,37.1018798503,116.476155989,107.322037322,88.7940274612,9.90576805939,8.62224180191
 01/23  15:00:00,260.698130184,31.7425197722,74.6837621085,0.0,37.1018798503,116.476155989,97.82934642,87.9035783606,9.90576805939,0.02
 01/23  16:00:00,260.059232221,31.8685719477,73.9189455331,0.0,37.1018798503,116.476155989,96.3779508481,86.4521827887,9.90576805939,0.02
 01/23  17:00:00,258.193629344,31.691129479,72.2312214577,0.0,37.1018798503,116.476155989,97.1194705,87.1937024406,9.90576805939,0.02
 01/23  18:00:00,254.56417245,31.4894610526,68.7797815837,0.0246320075072,37.1018798503,116.476155989,106.678871794,88.1628191862,9.90576805939,8.61028454853
 01/23  19:00:00,168.769714705,28.5923880947,53.0776692504,0.0,24.7345865669,47.5788473902,71.397990976,66.4251069463,4.9528840297,0.02
 01/23  20:00:00,170.766702001,29.1119542946,54.5550914996,0.0,24.7345865669,47.5788473902,76.5644789724,71.5915949427,4.9528840297,0.02
 01/23  21:00:00,143.324616433,28.3542535864,49.1276429842,0.0,12.3672932834,38.6892022431,89.9121631666,86.9204327488,2.97173041782,0.02
 01/23  22:00:00,103.834485585,17.5321183517,32.358570908,0.0,12.3672932834,27.0668015668,60.6447548952,57.6530244774,2.97173041782,0.02
 01/23  23:00:00,88.107194598,20.7424258665,32.6290624929,0.0,4.12243109448,15.9888894789,83.6539277414,80.6621973236,2.97173041782,0.02
 01/23  24:00:00,78.1361325111,15.5552404126,28.0062900007,0.0,4.12243109448,15.9888894789,60.2890639124,57.2973334946,2.97173041782,0.02
 01/24  01:00:00,88.0485608995,20.7424258665,32.5704287625,0.0,4.12243109448,15.9888894789,94.3620952305,91.3703648126,2.97173041782,0.02
 01/24  02:00:00,76.2907429727,14.826584543,26.912571173,0.0,4.12243109448,15.9888894789,60.5684311077,57.5767006899,2.97173041782,0.02
 01/24  03:00:00,88.4267605407,20.9589117831,32.7321424372,0.0,4.12243109448,15.9888894789,93.6128696161,90.6211391983,2.97173041782,0.02
 01/24  04:00:00,72.7351090884,14.3936127098,23.789909066,0.0,4.12243109448,15.9888894789,58.3144503934,55.3227199756,2.97173041782,0.02
 01/24  05:00:00,128.564957031,28.9171169696,47.553681949,0.0,12.3672932834,24.9413748627,106.520468539,101.547584509,4.9528840297,0.02
 01/24  06:00:00,136.087486202,28.8987391004,48.9746213738,6.11996758051,12.3672932834,24.9413748627,175.541380329,170.568496299,4.9528840297,0.02
 01/24  07:00:00,198.322412623,29.9680342531,54.7337194462,3.38101973579,24.7345865669,70.7195625826,141.959007193,132.033239133,9.90576805939,0.02
 01/24  08:00:00,218.811501208,30.2481475902,56.34390663,2.03263505477,37.1018798503,92.3937384068,122.140056772,112.214288713,9.90576805939,0.02
 01/24  09:00:00,237.17083917,30.4001164527,63.3512194753,1.18965515015,37.1018798503,104.434947198,123.724329829,105.202734152,9.90576805939,8.61582761769
 01/24  10:00:00,256.399701773,30.6387539758,71.0960207301,0.393598112079,37.1018798503,116.476155989,109.497635625,99.5718675659,9.90576805939,0.02
 01/24  11:00:00,259.152779188,30.8879272053,73.8822739956,0.110694734569,37.1018798503,116.476155989,105.278073818,95.3523057584,9.90576805939,0.02
 01/24  12:00:00,260.594637382,31.2943116433,74.9747810877,0.0534207253665,37.1018798503,116.476155989,100.889683305,90.9639152461,9.90576805939,0.02
 01/24  13:00:00,251.990285306,31.5077832348,78.2478314603,0.00430492164423,37.1018798503,104.434947198,107.689115577,89.1639045565,9.90576805939,8.61944296116
 01/24  14:00:00,269.282557327,31.7799816416,83.2305339347,0.0,37.1018798503,116.476155989,96.7034143615,86.7776463021,9.90576805939,0.02
 01/24  15:00:00,270.264110352,32.0081884894,83.9839924989,0.0,37.1018798503,116.476155989,94.6929618825,84.7671938231,9.90576805939,0.02
 01/24  16:00:00,270.130622294,32.0008963346,83.8579846457,0.0,37.1018798503,116.476155989,102.847662047,84.3217493354,9.90576805939,8.62014465191
 01/24  17:00:00,267.08781199,31.9298779484,80.886731637,0.0,37.1018798503,116.476155989,94.2641467754,84.338378716,9.90576805939,0.02
 01/24  18:00:00,262.650322694,31.7461546352,76.6338966987,0.0,37.1018798503,116.476155989,95.0155219627,85.0897539033,9.90576805939,0.02
 01/24  19:00:00,174.873495605,28.6789824613,59.0948415359,0.0,24.7345865669,47.5788473902,69.8780650738,64.9051810441,4.9528840297,0.02
 01/24  20:00:00,176.112555107,29.1119542946,59.9009251617,0.0,24.7345865669,47.5788473902,74.9516943784,69.9788103487,4.9528840297,0.02
 01/24  21:00:00,148.308866121,28.3542535864,54.1118710259,0.0,12.3672932834,38.6892022431,87.777798362,84.7860679442,2.97173041782,0.02
 01/24  22:00:00,105.07948958,17.2723352518,33.8633454976,0.0,12.3672932834,27.0668015668,59.8162343269,56.8245039091,2.97173041782,0.02
 01/24  23:00:00,97.4659770401,21.7815582662,40.9487112717,0.0,4.12243109448,15.9888894789,82.0055601795,79.0138297616,2.97173041782,0.02
 01/24  24:00:00,73.5730063375,14.4295136463,24.5688893442,0.0,4.12243109448,15.9888894789,71.111261161,59.5378346029,2.97173041782,8.60169614024
 01/25  01:00:00,96.6856337042,21.8248554496,40.1250708517,0.0,4.12243109448,15.9888894789,89.975061254,86.9833308362,2.97173041782,0.02
 01/25  02:00:00,72.6734712671,14.4295136463,23.6693544791,0.0,4.12243109448,15.9888894789,63.7077622383,60.7160318205,2.97173041782,0.02
 01/25  03:00:00,94.1205109175,21.1394967633,38.2683218274,0.0,4.12243109448,15.9888894789,86.0572285559,83.0654981381,2.97173041782,0.02
 01/25  04:00:00,67.0821628651,12.6258244405,19.9277652181,0.0,4.12243109448,15.9888894789,55.8851572465,52.8934268287,2.97173041782,0.02
 01/25  05:00:00,131.1678612,28.9171169696,50.1565854507,0.0,12.3672932834,24.9413748627,105.990507697,101.017623667,4.9528840297,0.02
 01/25  06:00:00,136.842076897,28.9373108046,51.0852171422,4.72539023487,12.3672932834,24.9413748627,174.07658166,169.10369763,4.9528840297,0.02
 01/25  07:00:00,199.910110521,30.0827986823,56.6035299117,2.984142266,24.7345865669,70.7195625826,141.002930875,131.077162815,9.90576805939,0.02
 01/25  08:00:00,220.807968468,30.4170629616,59.32981333,0.874282758424,37.1018798503,92.3937384068,119.859943987,109.934175927,9.90576805939,0.02
 01/25  09:00:00,238.321970967,30.8027089708,65.09100702,0.198450549207,37.1018798503,104.434947198,110.306467895,100.380699835,9.90576805939,0.02
 01/25  10:00:00,254.921289336,31.1916243099,69.3391009137,0.119167667305,37.1018798503,116.476155989,104.947978209,95.0222101497,9.90576805939,0.02
 01/25  11:00:00,259.194039175,31.830614233,73.0062132402,0.0852851548515,37.1018798503,116.476155989,107.745096938,89.2198888253,9.90576805939,8.61944005342
 01/25  12:00:00,263.775899738,32.1427007865,77.3305104213,0.030663084751,37.1018798503,116.476155989,96.4473126904,86.521544631,9.90576805939,0.02
 01/25  13:00:00,257.33666061,32.8435230568,82.2627473699,0.0,37.1018798503,104.434947198,92.288354205,82.3625861456,9.90576805939,0.02
 01/25  14:00:00,272.364184171,33.457804179,84.6342533327,0.0,37.1018798503,116.476155989,97.4845016654,78.9565523145,9.90576805939,8.62218129155
 01/25  15:00:00,272.483332392,33.907909424,84.3035755997,0.0,37.1018798503,116.476155989,86.5053330944,76.579565035,9.90576805939,0.02
 01/25  16:00:00,272.52905574,34.1618898884,84.0954511272,0.0,37.1018798503,116.476155989,85.0689129193,75.1431448599,9.90576805939,0.02
 01/25  17:00:00,273.074178996,34.1564173341,84.6464832537,0.0,37.1018798503,116.476155989,85.006765955,75.0809978956,9.90576805939,0.02
 01/25  18:00:00,270.170523917,33.6597538719,82.2404739725,0.0,37.1018798503,116.476155989,95.8684314677,77.3508634949,9.90576805939,8.61179991338
 01/25  19:00:00,178.351817547,28.961716558,62.2904440077,0.0,24.7345865669,47.5788473902,67.3147163386,62.3418323089,4.9528840297,0.02
 01/25  20:00:00,175.654475425,28.7872254196,59.7675939613,0.0,24.7345865669,47.5788473902,72.3766485927,67.403764563,4.9528840297,0.02
 01/25  21:00:00,153.095156724,28.7872254196,58.4652115184,0.0,12.3672932834,38.6892022431,85.3065085664,82.3147781485,2.97173041782,0.02
 01/25  22:00:00,110.045254151,17.8784958183,38.2229620334,0.0,12.3672932834,27.0668015668,58.39279657,55.4010661521,2.97173041782,0.02
 01/25  23:00:00,98.0414814664,21.608369533,41.697405697,0.0,4.12243109448,15.9888894789,80.4436760058,77.451945588,2.97173041782,0.02
 01/25  24:00:00,79.5428560797,15.2954573127,29.6727966714,0.0,4.12243109448,15.9888894789,56.6158372808,53.624106863,2.97173041782,0.02
 01/26  01:00:00,99.9991821714,22.0413413662,43.2221345386,0.0,4.12243109448,15.9888894789,89.0830849952,86.0913545774,2.97173041782,0.02
 01/26  02:00:00,74.151717505,14.4295136463,25.1476017263,0.0,4.12243109448,15.9888894789,63.4296599576,60.4379295398,2.97173041782,0.02
 01/26  03:00:00,98.8514091587,21.9547469995,42.1609558426,0.0,4.12243109448,15.9888894789,94.4948640002,91.5031335824,2.97173041782,0.02
 01/26  04:00:00,73.4336354012,14.4295136463,24.4295195665,0.0,4.12243109448,15.9888894789,65.3824218411,62.3906914232,2.97173041782,0.02
 01/26  05:00:00,133.931736949,28.8088740113,53.0287048292,0.0,12.3672932834,24.9413748627,104.299007219,99.326123189,4.9528840297,0.02
 01/26  06:00:00,138.797731368,28.9875844579,54.8103569347,2.90563183143,12.3672932834,24.9413748627,172.645557361,167.672673331,4.9528840297,0.02
 01/26  07:00:00,202.526954374,30.175008356,60.3265695737,1.78573726007,24.7345865669,70.7195625826,139.513191159,129.587423099,9.90576805939,0.02
 01/26  08:00:00,224.164667615,30.5399066077,63.0697801511,0.368168979526,37.1018798503,92.3937384068,118.537788745,108.612020685,9.90576805939,0.02
 01/26  09:00:00,241.92071105,30.9458739063,68.7205861267,0.0244045600655,37.1018798503,104.434947198,118.12912886,99.6072396355,9.90576805939,8.6161211656
 01/26  10:00:00,260.972910732,31.6598842517,75.0223444165,0.0193540799865,37.1018798503,116.476155989,102.513301175,92.587533116,9.90576805939,0.02
 01/26  11:00:00,265.39674759,32.268050785,78.8553230762,0.00149080044842,37.1018798503,116.476155989,97.5219573457,87.5961892863,9.90576805939,0.02
 01/26  12:00:00,271.13407493,32.849774627,84.0121767306,0.0,37.1018798503,116.476155989,93.5935162586,83.6677481992,9.90576805939,0.02
 01/26  13:00:00,264.570759391,33.3170205972,89.0233752982,0.0,37.1018798503,104.434947198,99.4572886094,80.9320845352,9.90576805939,8.61943601488
 01/26  14:00:00,278.444986343,33.8075556029,90.3653894889,0.0,37.1018798503,116.476155989,88.0051611429,78.0793930835,9.90576805939,0.02
 01/26  15:00:00,279.48018935,34.1865972721,91.0216631505,0.0,37.1018798503,116.476155989,85.6877689934,75.762000934,9.90576805939,0.02
 01/26  16:00:00,280.976196,34.4321080341,92.2723485201,0.0,37.1018798503,116.476155989,91.9693297092,73.4434251058,9.90576805939,8.62013654401
 01/26  17:00:00,280.227460785,34.3192614154,91.636997515,0.0,37.1018798503,116.476155989,81.7847075164,71.858939457,9.90576805939,0.02
 01/26  18:00:00,273.854223803,33.7170439025,85.8669088044,0.0,37.1018798503,116.476155989,86.3693819391,76.4436138797,9.90576805939,0.02
 01/26  19:00:00,179.946006684,28.9620785221,63.8842566923,0.0,24.7345865669,47.5788473902,66.9246364754,61.9517524457,4.9528840297,0.02
 01/26  20:00:00,178.127126397,28.787248636,62.2402022417,0.0,24.7345865669,47.5788473902,71.7731400125,66.8002559828,4.9528840297,0.02
 01/26  21:00:00,157.529467697,28.8954683779,62.7912579385,0.0,12.3672932834,38.6892022431,84.4043946264,81.4126642086,2.97173041782,0.02
 01/26  22:00:00,113.73457289,17.9650901849,41.8256739454,0.0,12.3672932834,27.0668015668,58.3442986495,55.3525682317,2.97173041782,0.02
 01/26  23:00:00,107.453381954,22.8565916024,49.8380679772,0.0,4.12243109448,15.9888894789,82.3280520208,79.336321603,2.97173041782,0.02
 01/26  24:00:00,88.2198650221,16.9259577852,36.6732741419,0.0,4.12243109448,15.9888894789,74.4022001306,62.8287793815,2.97173041782,8.6016903313
 01/27  01:00:00,103.213831507,22.0772423026,46.3778669387,0.0,4.12243109448,15.9888894789,89.2332756219,86.241545204,2.97173041782,0.02
 01/27  02:00:00,88.4757956811,16.4570850155,37.4210926604,0.0,4.12243109448,15.9888894789,63.0745276054,60.0827971876,2.97173041782,0.02
 01/27  03:00:00,109.242260234,22.8565916024,51.6269465618,0.0,4.12243109448,15.9888894789,92.7274846094,89.7357541916,2.97173041782,0.02
 01/27  04:00:00,81.9437386845,15.3313582492,32.0147626054,0.0,4.12243109448,15.9888894789,66.3183425358,63.326612118,2.97173041782,0.02
 01/27  05:00:00,146.743715445,28.8088740113,65.8406826686,0.0,12.3672932834,24.9413748627,101.01582452,96.0429404905,4.9528840297,0.02
 01/27  06:00:00,150.258411708,29.1062086394,67.5490605056,1.50898386308,12.3672932834,24.9413748627,165.006913706,160.034029676,4.9528840297,0.02
 01/27  07:00:00,220.516979144,30.3780896158,79.1594766945,0.739773187023,24.7345865669,70.7195625826,126.36141662,116.435648561,9.90576805939,0.02
 01/27  08:00:00,243.535352896,30.823038502,82.4624495592,0.0630556290434,37.1018798503,92.3937384068,102.296081495,92.3703134359,9.90576805939,0.02
 01/27  09:00:00,256.614959393,31.1306999873,83.2544555564,0.0,37.1018798503,104.434947198,93.7253209178,83.7995528584,9.90576805939,0.02
 01/27  10:00:00,270.486652397,31.3117703707,84.9034862173,0.0,37.1018798503,116.476155989,84.0664354903,74.1406674309,9.90576805939,0.02
 01/27  11:00:00,272.735779266,31.6371260241,86.8267283433,0.0,37.1018798503,116.476155989,82.0835926357,63.556623946,9.90576805939,8.62120063031
 01/27  12:00:00,272.910294942,31.9956827095,86.6425877875,0.0,37.1018798503,116.476155989,72.956739204,63.0309711446,9.90576805939,0.02
 01/27  13:00:00,259.93394307,32.1968213302,85.5067323501,0.0,37.1018798503,104.434947198,76.6827669664,66.7569989071,9.90576805939,0.02
 01/27  14:00:00,273.228717095,32.506829222,86.4497625019,0.0,37.1018798503,116.476155989,85.0691412088,66.5412058406,9.90576805939,8.62216730873
 01/27  15:00:00,275.865626526,32.7472647216,88.8465156162,0.0,37.1018798503,116.476155989,73.2810935546,63.3553254952,9.90576805939,0.02
 01/27  16:00:00,277.557773876,32.6937619988,90.5922980961,0.0,37.1018798503,116.476155989,68.7739084441,58.8481403847,9.90576805939,0.02
 01/27  17:00:00,276.555980867,32.4610086782,89.8236945541,0.0,37.1018798503,116.476155989,69.2443470489,59.3185789896,9.90576805939,0.02
 01/27  18:00:00,274.370851461,32.2773169916,87.8232392437,0.0,37.1018798503,116.476155989,83.5034023715,64.9858852838,9.90576805939,8.61174902838
 01/27  19:00:00,185.704421264,28.8738197863,69.7309446807,0.0,24.7345865669,47.5788473902,65.6421216081,60.6692375784,4.9528840297,0.02
 01/27  20:00:00,183.79665438,28.7872254196,67.9097731394,0.0,24.7345865669,47.5788473902,72.8849026638,67.9120186341,4.9528840297,0.02
 01/27  21:00:00,160.083103242,28.570739503,65.6696441932,0.0,12.3672932834,38.6892022431,85.3008288089,82.3090983911,2.97173041782,0.02
 01/27  22:00:00,115.242616186,17.8784958183,43.4203242067,0.0,12.3672932834,27.0668015668,57.3361759241,54.3444455063,2.97173041782,0.02
 01/27  23:00:00,107.16075686,22.5102141358,49.8918216223,0.0,4.12243109448,15.9888894789,81.6860781025,78.6943476847,2.97173041782,0.02
 01/27  24:00:00,86.8941734743,16.1973019156,36.0992545974,0.0,4.12243109448,15.9888894789,58.7877775742,55.7960471564,2.97173041782,0.02
 01/28  01:00:00,108.272447713,22.7267000525,50.78702653,0.0,4.12243109448,15.9888894789,89.7753460035,86.7836155857,2.97173041782,0.02
 01/28  02:00:00,87.1095164454,16.1973019156,36.3145975334,0.0,4.12243109448,15.9888894789,65.5128245543,62.5210941364,2.97173041782,0.02
 01/28  03:00:00,100.565054153,21.1753976997,44.6539501529,0.0,4.12243109448,15.9888894789,89.5169101606,86.5251797428,2.97173041782,0.02
 01/28  04:00:00,86.1606454515,15.7284291459,35.8576141329,0.0,4.12243109448,15.9888894789,59.9892018857,56.9974714679,2.97173041782,0.02
 01/28  05:00:00,115.135561076,27.0553380868,53.1205722326,0.0,4.12243109448,16.0517297156,108.761690824,105.769960406,2.97173041782,0.02
 01/28  06:00:00,121.180241491,28.1377676698,58.0828230298,0.0,4.12243109448,16.0517297156,108.830239251,105.838508833,2.97173041782,0.02
 01/28  07:00:00,157.247506097,29.6531690861,69.080611329,0.0,4.12243109448,39.6058045677,89.8614705402,86.8697401224,2.97173041782,0.02
 01/28  08:00:00,184.255801993,29.6799501029,72.9700934539,3.1948330708,12.3672932834,65.3531420225,148.031220467,143.058336437,4.9528840297,0.02
 01/28  09:00:00,187.559166349,29.6934486757,75.2162602237,1.34780487347,12.3672932834,68.2430321324,143.193908234,138.221024205,4.9528840297,0.02
 01/28  10:00:00,218.370073255,29.9552558516,77.7243603222,0.371978170371,16.4897243779,93.1370602926,139.194173541,122.661042465,7.92461444751,8.60851662861
 01/28  11:00:00,218.545049971,30.0823853546,77.8927999695,0.251328146923,16.4897243779,93.1370602926,125.159284484,117.214670036,7.92461444751,0.02
 01/28  12:00:00,220.731512171,30.1631252946,80.1113206256,0.138543156021,16.4897243779,93.1370602926,121.637923154,113.693308706,7.92461444751,0.02
 01/28  13:00:00,213.763190322,30.4545850255,82.0983581603,0.0432975984511,16.4897243779,83.9857416113,113.76194246,105.817328012,7.92461444751,0.02
 01/28  14:00:00,213.694556987,30.6669095427,81.8579170124,0.00277492545826,16.4897243779,83.9857416113,113.647129609,105.702515162,7.92461444751,0.02
 01/28  15:00:00,214.382178681,30.7769613691,82.4382989276,0.0,16.4897243779,83.9857416113,112.081090677,104.13647623,7.92461444751,0.02
 01/28  16:00:00,191.875770396,29.6531690861,78.5125752293,0.0,12.3672932834,70.6512738906,54.1210158188,49.1481317891,4.9528840297,0.02
 01/28  17:00:00,192.452556817,29.6531690861,79.0893549822,0.0,12.3672932834,70.6512738906,52.2417287746,47.2688447449,4.9528840297,0.02
 01/28  18:00:00,176.649580485,29.6531690861,75.8098097216,0.0,12.3672932834,58.1284167478,56.2270286116,51.2541445819,4.9528840297,0.02
 01/28  19:00:00,144.349816398,29.0503013506,65.5545225742,0.0,12.3672932834,24.9413748627,82.1819009625,77.2090169329,4.9528840297,0.02
 01/28  20:00:00,143.122814482,28.7874852908,62.2411700325,0.0,12.3672932834,24.9413748627,90.93387058,85.9609865503,4.9528840297,0.02
 01/28  21:00:00,121.772763384,28.3542535864,58.4588579829,0.0,4.12243109448,16.0517297156,109.496419343,97.9229920904,2.97173041782,8.60169683437
 01/28  22:00:00,84.4678077339,15.7284291459,34.1647754272,0.0,4.12243109448,15.9888894789,58.8547176965,55.8629872786,2.97173041782,0.02
 01/28  23:00:00,94.9693327765,20.7424258665,39.4911996907,0.0,4.12243109448,15.9888894789,93.3958609833,90.4041305655,2.97173041782,0.02
 01/28  24:00:00,75.8069869842,14.4295136463,26.8028703651,0.0,4.12243109448,15.9888894789,66.6141750566,63.6224446388,2.97173041782,0.02
 01/29  01:00:00,96.3451916069,21.1394967633,42.5542182287,0.0,2.06121554724,15.9888894789,87.8125536834,84.8208232655,2.97173041782,0.02
 01/29  02:00:00,65.4139616476,11.9494409883,21.0144243115,0.0,2.06121554724,15.9888894789,56.5392996852,53.5475692674,2.97173041782,0.02
 01/29  03:00:00,86.9216220427,19.8405812636,34.429564296,0.0,2.06121554724,15.9888894789,89.7633205467,86.7715901289,2.97173041782,0.02
 01/29  04:00:00,69.7493522395,12.8153846548,24.4838713524,0.0,2.06121554724,15.9888894789,56.0494204464,53.0576900285,2.97173041782,0.02
 01/29  05:00:00,85.2874400107,19.371708494,33.2872700135,0.0,2.06121554724,15.9888894789,83.4892685424,80.4975381246,2.97173041782,0.02
 01/29  06:00:00,58.1819151776,9.92029063181,15.8633118785,0.0,2.06121554724,15.9888894789,43.9582034999,40.9664730821,2.97173041782,0.02
 01/29  07:00:00,97.9958778704,23.845030572,41.4303263489,0.0,2.06121554724,15.9888894789,97.6524215083,94.6606910905,2.97173041782,0.02
 01/29  08:00:00,64.9552098932,18.0368920578,28.4078713108,0.0,2.06121554724,15.9888894789,79.1473229465,76.1555925287,2.97173041782,0.02
 01/29  09:00:00,115.462417008,23.8883277553,45.0481540183,0.0,4.12243109448,41.7362269337,92.8135898032,87.8407057735,4.9528840297,0.02
 01/29  10:00:00,110.923176392,20.2017512239,44.1852997793,0.0,4.12243109448,41.7362269337,71.0713019217,66.098417892,4.9528840297,0.02
 01/29  11:00:00,125.070752442,24.2861688137,53.6458353338,0.0,4.12243109448,41.7362269337,84.3766494258,79.4037653961,4.9528840297,0.02
 01/29  12:00:00,114.937173313,20.21622588,47.9385635716,0.0,4.12243109448,41.7362269337,66.7301540134,61.7572699837,4.9528840297,0.02
 01/29  13:00:00,127.351833951,24.3300139485,55.6609777605,0.0,4.12243109448,41.7362269337,81.486597507,76.5137134773,4.9528840297,0.02
 01/29  14:00:00,115.660957484,20.2920790986,48.6142729886,0.0,4.12243109448,41.7362269337,65.5102006524,60.5373166227,4.9528840297,0.02
 01/29  15:00:00,126.535846251,24.3952832686,54.9152816619,0.0,4.12243109448,41.7362269337,80.4390637421,75.4661797124,4.9528840297,0.02
 01/29  16:00:00,113.352600711,20.2994161552,46.414427741,0.0,4.12243109448,41.7362269337,65.4780268579,60.5051428282,4.9528840297,0.02
 01/29  17:00:00,105.782007619,24.3452381634,51.2773347192,0.0,4.12243109448,24.8785346261,81.8619512481,76.8890672184,4.9528840297,0.02
 01/29  18:00:00,82.1907213664,20.2313475012,43.4489273346,0.0,2.06121554724,15.9888894789,70.364467136,67.3727367182,2.97173041782,0.02
 01/29  19:00:00,97.7898495609,22.4842172035,44.9803078319,0.0,2.06121554724,15.9888894789,84.3114588464,81.3197284286,2.97173041782,0.02
 01/29  20:00:00,91.5748716878,19.3009351874,39.6915048011,0.0,2.06121554724,15.9888894789,72.3948138856,69.4030834678,2.97173041782,0.02
 01/29  21:00:00,90.5771087,20.093328216,37.8553189965,0.0,2.06121554724,15.9888894789,83.3299714965,80.3382410787,2.97173041782,0.02
 01/29  22:00:00,81.9730226557,17.3156324351,32.0979733401,0.0,2.06121554724,15.9888894789,72.2905947758,69.298864358,2.97173041782,0.02
 01/29  23:00:00,82.897343429,18.9387366607,31.3301452142,0.0,2.06121554724,15.9888894789,86.9918781317,84.0001477138,2.97173041782,0.02
 01/29  24:00:00,75.1217549342,16.2332028521,26.3291351298,0.0,2.06121554724,15.9888894789,77.3586084293,74.3668780115,2.97173041782,0.02
 01/30  01:00:00,82.7123137987,18.4878143593,29.5463297112,0.0,4.12243109448,15.9888894789,87.0928960976,84.1011656798,2.97173041782,0.02
 01/30  02:00:00,75.2548623202,15.7822805506,24.8634566381,0.0,4.12243109448,15.9888894789,77.4112271218,74.419496704,2.97173041782,0.02
 01/30  03:00:00,86.6931217095,19.1193216409,32.9071377457,0.0,4.12243109448,15.9888894789,94.1678181927,82.5943994071,2.97173041782,8.60168836776
 01/30  04:00:00,73.0768044234,15.3313582492,23.1478285729,0.0,4.12243109448,15.9888894789,72.6309600629,69.6392296451,2.97173041782,0.02
