Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/30  05:00:00,128.051544174,28.8088740113,47.1485116271,0.0,12.3672932834,24.9413748627,114.363718571,109.390834541,4.9528840297,0.02
 01/30  06:00:00,136.033098283,28.8873434169,49.0389687904,6.01262760571,12.3672932834,24.9413748627,184.670568229,179.697684199,4.9528840297,0.02
 01/30  07:00:00,196.972260088,29.8785850861,53.4116795042,3.44235608269,24.7345865669,70.7195625826,150.575081414,140.649313355,9.90576805939,0.02
 01/30  08:00:00,217.659369811,30.1199818074,56.2733795268,1.07920332795,37.1018798503,92.3937384068,128.828223986,118.902455927,9.90576805939,0.02
 01/30  09:00:00,239.139161401,30.5106549966,66.1095106324,0.28920666448,37.1018798503,104.434947198,118.903480998,108.977712939,9.90576805939,0.02
 01/30  10:00:00,259.173073078,31.1332755275,73.5553475737,0.213071662251,37.1018798503,116.476155989,110.981025523,101.055257464,9.90576805939,0.02
 01/30  11:00:00,262.362427063,31.7309834274,76.2581544645,0.101339987732,37.1018798503,116.476155989,113.253063018,94.7261134562,9.90576805939,8.62118150268
 01/30  12:00:00,267.482723597,32.1924687489,81.0078772794,0.0103597237671,37.1018798503,116.476155989,100.042139178,90.1163711185,9.90576805939,0.02
 01/30  13:00:00,259.885567252,32.631604905,85.0235915955,0.0,37.1018798503,104.434947198,96.7661741772,86.8404061178,9.90576805939,0.02
 01/30  14:00:00,275.91620278,33.0979212702,88.5461583905,0.0,37.1018798503,116.476155989,93.5237652166,83.5979971572,9.90576805939,0.02
 01/30  15:00:00,277.625865797,33.5039713224,89.8500285299,0.0,37.1018798503,116.476155989,99.4512250854,80.9243376323,9.90576805939,8.62111939375
 01/30  16:00:00,278.597641885,33.6883563981,90.6375906341,0.0,37.1018798503,116.476155989,88.8974754758,78.9717074165,9.90576805939,0.02
 01/30  17:00:00,275.947908872,33.5233970459,88.1532514903,0.0,37.1018798503,116.476155989,89.1770559303,79.2512878709,9.90576805939,0.02
 01/30  18:00:00,269.917322933,33.0116021744,82.6354084441,0.0,37.1018798503,116.476155989,100.606945076,82.0893668924,9.90576805939,8.61181012426
 01/30  19:00:00,177.25782909,28.9618616865,63.5454648584,0.0,24.7345865669,47.5788473902,68.5212953859,63.5484113562,4.9528840297,0.02
 01/30  20:00:00,177.415293035,28.7874177054,61.5282176022,0.0,24.7345865669,47.5788473902,73.4118331281,68.4389490984,4.9528840297,0.02
 01/30  21:00:00,156.272074023,28.8954683779,61.533888208,0.0,12.3672932834,38.6892022431,86.6795253704,83.6877949525,2.97173041782,0.02
 01/30  22:00:00,112.555240604,17.9650901849,40.6463562071,0.0,12.3672932834,27.0668015668,59.2347772577,56.2430468399,2.97173041782,0.02
 01/30  23:00:00,105.575680792,22.8565916024,47.9603683011,0.0,4.12243109448,15.9888894789,83.7780195565,80.7862891387,2.97173041782,0.02
 01/30  24:00:00,85.9857852536,16.8393634186,34.5257902102,0.0,4.12243109448,15.9888894789,66.9788731144,63.9871426966,2.97173041782,0.02
 01/31  01:00:00,98.4038982077,21.1753976997,42.4927944787,0.0,4.12243109448,15.9888894789,88.7071375913,85.7154071735,2.97173041782,0.02
 01/31  02:00:00,85.4587534334,16.3704906489,34.4906460123,0.0,4.12243109448,15.9888894789,61.6212846193,58.6295542015,2.97173041782,0.02
 01/31  03:00:00,104.553380468,22.6834028691,47.1112566446,0.0,4.12243109448,15.9888894789,92.4180390465,89.4263086287,2.97173041782,0.02
 01/31  04:00:00,76.8291627926,14.4295136463,27.8250472027,0.0,4.12243109448,15.9888894789,63.2836468991,60.2919164813,2.97173041782,0.02
 01/31  05:00:00,141.439489561,28.8088740113,60.5364576876,0.0,12.3672932834,24.9413748627,103.886170617,98.9132865876,4.9528840297,0.02
 01/31  06:00:00,146.1856194,29.0234466488,62.926644915,2.14136994221,12.3672932834,24.9413748627,173.209595102,168.236711072,4.9528840297,0.02
 01/31  07:00:00,215.351335239,30.2067798655,73.8600301868,1.04488625325,24.7345865669,70.7195625826,139.601898095,129.676130035,9.90576805939,0.02
 01/31  08:00:00,235.607830384,30.6128529101,74.7651111544,0.043058977907,37.1018798503,92.3937384068,118.555897582,108.630129522,9.90576805939,0.02
 01/31  09:00:00,249.706523912,31.0761451685,76.4005290878,0.0,37.1018798503,104.434947198,109.685582312,99.759814253,9.90576805939,0.02
 01/31  10:00:00,267.882520097,31.8353292888,81.7758434009,0.0,37.1018798503,116.476155989,111.641305374,93.1173699787,9.90576805939,8.61816733605
 01/31  11:00:00,272.557129088,32.5918642529,85.693402984,0.0,37.1018798503,116.476155989,97.237677057,87.3119089976,9.90576805939,0.02
 01/31  12:00:00,277.546901798,33.1792833042,90.0955192585,0.0,37.1018798503,116.476155989,89.8954101866,79.9696421272,9.90576805939,0.02
 01/31  13:00:00,269.598191423,33.6598529196,93.7079382246,0.0,37.1018798503,104.434947198,92.8056309495,74.2806705753,9.90576805939,8.61919231485
 01/31  14:00:00,284.355144759,34.1905896283,95.8925331317,0.0,37.1018798503,116.476155989,80.5776305626,70.6518625032,9.90576805939,0.02
 01/31  15:00:00,286.382037872,34.6569756337,97.4531566407,0.0,37.1018798503,116.476155989,73.0690441591,63.1432760997,9.90576805939,0.02
 01/31  16:00:00,287.414334236,34.9541465897,98.188419355,0.0,37.1018798503,116.476155989,77.6217472493,59.0958871031,9.90576805939,8.62009208678
 01/31  17:00:00,285.571499573,34.8496900253,96.4506140289,0.0,37.1018798503,116.476155989,70.1124800328,60.1867119734,9.90576805939,0.02
 01/31  18:00:00,281.182846572,34.2488638948,92.6637233813,0.0,37.1018798503,116.476155989,76.8393398858,66.9135718264,9.90576805939,0.02
 01/31  19:00:00,183.534142521,28.9680537521,69.8155893555,0.0,24.7345865669,47.5788473902,65.3646418708,60.3917578411,4.9528840297,0.02
 01/31  20:00:00,182.630725069,28.7919267132,66.7391283058,0.0,24.7345865669,47.5788473902,70.7934147912,65.8205307615,4.9528840297,0.02
 01/31  21:00:00,161.395818697,29.0037113362,66.549371511,0.0,12.3672932834,38.6892022431,83.6435928917,80.6518624739,2.97173041782,0.02
 01/31  22:00:00,115.150609944,18.5422059129,42.6415834888,0.0,12.3672932834,27.0668015668,60.1766014581,57.1848710403,2.97173041782,0.02
 01/31  23:00:00,107.10046512,22.8349430108,49.5068000456,0.0,4.12243109448,15.9888894789,80.588639004,77.5969085862,2.97173041782,0.02
 01/31  24:00:00,90.6172836316,17.4455239851,38.5511268417,0.0,4.12243109448,15.9888894789,65.4242738316,62.4325434138,2.97173041782,0.02
 02/01  01:00:00,105.029897831,22.6834028691,47.5877728693,0.0,4.12243109448,15.9888894789,90.0976157552,87.1058853374,2.97173041782,0.02
 02/01  02:00:00,81.4826110651,15.6777357157,31.2072573886,0.0,4.12243109448,15.9888894789,66.0128771064,63.0211466886,2.97173041782,0.02
 02/01  03:00:00,100.070529685,21.608369533,43.7264529035,0.0,4.12243109448,15.9888894789,99.6665925456,88.0931651438,2.97173041782,8.60169698404
 02/01  04:00:00,78.1422371175,14.7758911128,28.7917430022,0.0,4.12243109448,15.9888894789,64.7986568351,61.8069264173,2.97173041782,0.02
 02/01  05:00:00,138.817352522,28.8954683779,57.8277253462,0.0,12.3672932834,24.9413748627,102.875185645,97.9023016152,4.9528840297,0.02
 02/01  06:00:00,142.884473819,29.1927080308,59.3492606028,2.24834647159,12.3672932834,24.9413748627,172.047915899,167.075031869,4.9528840297,0.02
 02/01  07:00:00,207.926017071,30.0521824068,66.4793452899,1.15484973022,24.7345865669,70.7195625826,138.98304405,129.05727599,9.90576805939,0.02
 02/01  08:00:00,232.55838825,30.6131731227,71.6064395853,0.151968259537,37.1018798503,92.3937384068,117.96035537,108.03458731,9.90576805939,0.02
 02/01  09:00:00,248.883208157,31.1528621574,75.5005579403,0.0,37.1018798503,104.434947198,108.382110574,98.4563425142,9.90576805939,0.02
 02/01  10:00:00,268.743614411,32.0445050088,82.427734544,0.0,37.1018798503,116.476155989,101.150957285,91.225189226,9.90576805939,0.02
 02/01  11:00:00,276.148065882,32.9552534663,88.9208630832,0.0,37.1018798503,116.476155989,101.132528537,82.6070684601,9.90576805939,8.61969201738
 02/01  12:00:00,283.181172053,33.7419536067,95.167201491,0.0,37.1018798503,116.476155989,79.799888537,69.8741204776,9.90576805939,0.02
 02/01  13:00:00,274.016529823,34.2583986333,97.5277643684,0.0,37.1018798503,104.434947198,68.735240484,58.8094724246,9.90576805939,0.02
 02/01  14:00:00,287.223205496,34.7771600897,98.1739270172,0.0,37.1018798503,116.476155989,67.0365307085,57.1107626491,9.90576805939,0.02
 02/01  15:00:00,289.232959305,35.3152057298,99.6458835219,0.0,37.1018798503,116.476155989,72.3505918391,53.8237140111,9.90576805939,8.62110976861
 02/01  16:00:00,288.335251211,35.5344073939,98.5291530764,0.0,37.1018798503,116.476155989,63.1221999609,53.1964319015,9.90576805939,0.02
 02/01  17:00:00,286.49403842,35.3296372546,96.8931446013,0.0,37.1018798503,116.476155989,65.7076138823,55.7818458229,9.90576805939,0.02
 02/01  18:00:00,283.954376194,34.6592570639,95.0248086608,0.0,37.1018798503,116.476155989,69.5523745856,59.6266065262,9.90576805939,0.02
 02/01  19:00:00,186.480228973,28.9711243086,72.7585984804,0.0,24.7345865669,47.5788473902,71.0004795183,57.4415972019,4.9528840297,8.60599828675
 02/01  20:00:00,185.803569651,28.79514387,69.9087673311,0.0,24.7345865669,47.5788473902,70.2376664306,65.2647824009,4.9528840297,0.02
 02/01  21:00:00,164.835746388,29.1131537663,69.8798755312,0.0,12.3672932834,38.6892022431,82.5234191888,79.531688771,2.97173041782,0.02
 02/01  22:00:00,120.324002691,19.5522934741,46.7818856426,0.0,12.3672932834,27.0668015668,62.9079831228,59.916252705,2.97173041782,0.02
 02/01  23:00:00,108.58541407,22.8349430108,50.9917502154,0.0,4.12243109448,15.9888894789,78.8818860312,75.8901556134,2.97173041782,0.02
 02/01  24:00:00,89.9459698979,17.1857408851,38.1395974331,0.0,4.12243109448,15.9888894789,63.7704773335,60.7787469157,2.97173041782,0.02
 02/02  01:00:00,106.439997828,22.7267000525,48.9545769144,0.0,4.12243109448,15.9888894789,87.2863721834,84.2946417656,2.97173041782,0.02
 02/02  02:00:00,86.741243445,16.4570850155,35.6865417056,0.0,4.12243109448,15.9888894789,61.3434220555,58.3516916377,2.97173041782,0.02
 02/02  03:00:00,102.268145332,22.2937282192,45.2156962083,0.0,4.12243109448,15.9888894789,93.5370689334,90.5453385156,2.97173041782,0.02
 02/02  04:00:00,78.6448249718,14.8624854795,29.2077375982,0.0,4.12243109448,15.9888894789,60.9547112744,57.9629808566,2.97173041782,0.02
 02/02  05:00:00,137.911407509,28.6140366863,57.2032130117,0.0,12.3672932834,24.9413748627,101.87700735,96.9041233202,4.9528840297,0.02
 02/02  06:00:00,145.679963477,29.5540532221,61.8679843561,2.16376805546,12.3672932834,24.9413748627,170.806019337,165.833135308,4.9528840297,0.02
 02/02  07:00:00,209.378712838,30.1047674544,68.0535321245,0.980774377151,24.7345865669,70.7195625826,138.118763714,128.192995655,9.90576805939,0.02
 02/02  08:00:00,234.48085714,30.6773309782,73.4834222006,0.133297554041,37.1018798503,92.3937384068,117.332024409,107.40625635,9.90576805939,0.02
 02/02  09:00:00,253.082586516,31.1988671797,79.6538732196,0.0,37.1018798503,104.434947198,108.076600336,98.1508322768,9.90576805939,0.02
 02/02  10:00:00,272.165734117,31.9969812327,85.897400741,0.0,37.1018798503,116.476155989,105.653187093,87.1306605288,9.90576805939,8.61675850514
 02/02  11:00:00,277.770296702,32.7449509127,90.7534883798,0.0,37.1018798503,116.476155989,84.1023104304,74.176542371,9.90576805939,0.02
 02/02  12:00:00,283.545216897,33.3693166254,95.9038062812,0.0,37.1018798503,116.476155989,72.2681990461,62.3424309868,9.90576805939,0.02
 02/02  13:00:00,272.900174442,33.6932151207,96.9765548114,0.0,37.1018798503,104.434947198,74.7974748969,56.2725711909,9.90576805939,8.61913564657
 02/02  14:00:00,283.725468398,34.0588932931,95.3945572367,0.0,37.1018798503,116.476155989,68.624622489,58.6988544296,9.90576805939,0.02
 02/02  15:00:00,284.630057972,34.4581299758,95.9000275562,0.0,37.1018798503,116.476155989,70.0473904472,60.1216223878,9.90576805939,0.02
 02/02  16:00:00,285.488306701,34.6227752232,96.5937618213,0.0,37.1018798503,116.476155989,73.8095399856,55.2836920613,9.90576805939,8.62007986496
 02/02  17:00:00,284.432479313,34.4515366885,95.7097471319,0.0,37.1018798503,116.476155989,64.2867500934,54.360982034,9.90576805939,0.02
 02/02  18:00:00,280.854596789,33.8738868575,92.7104532332,0.0,37.1018798503,116.476155989,72.3312057467,62.4054376873,9.90576805939,0.02
 02/02  19:00:00,185.56855436,28.9638741398,71.8541820391,0.0,24.7345865669,47.5788473902,64.0263951681,59.0535111384,4.9528840297,0.02
 02/02  20:00:00,185.790867533,28.7889422931,69.9022564325,0.0,24.7345865669,47.5788473902,70.6318809819,65.6589969522,4.9528840297,0.02
 02/02  21:00:00,165.365063811,29.0037113362,70.5186178797,0.0,12.3672932834,38.6892022431,82.9318906273,79.9401602095,2.97173041782,0.02
 02/02  22:00:00,120.879157806,19.4440505158,47.4452725703,0.0,12.3672932834,27.0668015668,61.6074591223,58.6157287045,2.97173041782,0.02
 02/02  23:00:00,110.47245856,22.7267000525,52.9870365143,0.0,4.12243109448,15.9888894789,77.0547597111,74.0630292933,2.97173041782,0.02
 02/02  24:00:00,94.137855399,17.5321183517,41.9851043129,0.0,4.12243109448,15.9888894789,61.0078385441,58.0161081263,2.97173041782,0.02
 02/03  01:00:00,110.76917064,22.8565916024,53.1538570175,0.0,4.12243109448,15.9888894789,84.7466422417,81.7549118239,2.97173041782,0.02
 02/03  02:00:00,91.0256428153,17.0991465185,39.3058635287,0.0,4.12243109448,15.9888894789,63.4946924792,60.5029620614,2.97173041782,0.02
 02/03  03:00:00,102.366477055,21.1753976997,46.4553721605,0.0,4.12243109448,15.9888894789,91.7816748859,80.2082643802,2.97173041782,8.6016800879
 02/03  04:00:00,90.6718049809,16.6302737488,39.4439133527,0.0,4.12243109448,15.9888894789,60.8175734407,57.8258430229,2.97173041782,0.02
 02/03  05:00:00,145.75517503,28.4408479531,65.2201682859,0.0,12.3672932834,24.9413748627,98.0738772596,93.1009932299,4.9528840297,0.02
 02/03  06:00:00,152.898965116,29.5519975848,69.4521370634,1.80067176406,12.3672932834,24.9413748627,158.654868979,153.681984949,4.9528840297,0.02
 02/03  07:00:00,218.319521415,30.119353222,77.3359803128,0.624548249388,24.7345865669,70.7195625826,125.747256539,115.82148848,9.90576805939,0.02
 02/03  08:00:00,239.069503174,30.615759217,77.8954587242,0.371478531048,37.1018798503,92.3937384068,113.533865034,103.608096975,9.90576805939,0.02
 02/03  09:00:00,251.304689934,30.7423676901,77.9928056517,0.339732266181,37.1018798503,104.434947198,112.114806754,102.189038694,9.90576805939,0.02
 02/03  10:00:00,266.61392727,31.0936035531,81.1860552305,0.0628984774385,37.1018798503,116.476155989,102.182577105,92.2568090458,9.90576805939,0.02
 02/03  11:00:00,273.548286597,31.9136119631,87.3627261956,0.0,37.1018798503,116.476155989,93.5351220409,75.0082887126,9.90576805939,8.6210652689
 02/03  12:00:00,276.951023062,32.3315821478,90.3474228665,0.0,37.1018798503,116.476155989,76.371586269,66.4458182096,9.90576805939,0.02
 02/03  13:00:00,268.67108534,32.9828667856,93.4578570238,0.0,37.1018798503,104.434947198,65.6143834053,55.6886153459,9.90576805939,0.02
 02/03  14:00:00,284.585771377,33.4449446462,96.8687147816,0.0,37.1018798503,116.476155989,59.1854296609,49.2596616015,9.90576805939,0.02
 02/03  15:00:00,280.961011203,33.2376490418,93.4514854452,0.0,37.1018798503,116.476155989,72.6945054658,54.1676757778,9.90576805939,8.62106162862
 02/03  16:00:00,275.48128552,32.8999809321,88.3096192235,0.0,37.1018798503,116.476155989,73.2279463492,63.3021782898,9.90576805939,0.02
 02/03  17:00:00,273.372413929,32.6019222568,86.4992401576,0.0,37.1018798503,116.476155989,76.6409241537,66.7151560943,9.90576805939,0.02
 02/03  18:00:00,271.508055908,32.3447880525,84.8929608132,0.0,37.1018798503,116.476155989,80.2790760332,70.3533079738,9.90576805939,0.02
 02/03  19:00:00,179.855049477,28.7872254196,66.317313417,0.0,24.7345865669,47.5788473902,76.1820547689,62.623175933,4.9528840297,8.60599480619
 02/03  20:00:00,183.894171352,29.2201972529,67.5743143485,0.0,24.7345865669,47.5788473902,73.6324172528,68.6595332231,4.9528840297,0.02
 02/03  21:00:00,154.007657547,28.0656056976,60.0993351269,0.0,12.3672932834,38.6892022431,86.0966750303,83.1049446124,2.97173041782,0.02
 02/03  22:00:00,113.355977217,17.7919014516,41.6202824697,0.0,12.3672932834,27.0668015668,60.564263345,57.5725329271,2.97173041782,0.02
 02/03  23:00:00,102.658658294,21.608369533,46.3145828553,0.0,4.12243109448,15.9888894789,80.6315380533,77.6398076355,2.97173041782,0.02
 02/03  24:00:00,85.1355434766,15.5552404126,35.005701304,0.0,4.12243109448,15.9888894789,60.1498431205,57.1581127027,2.97173041782,0.02
 02/04  01:00:00,107.627287907,22.8565916024,50.0119755069,0.0,4.12243109448,15.9888894789,93.5875667869,90.5958363691,2.97173041782,0.02
 02/04  02:00:00,77.7953479529,14.4295136463,28.7912325267,0.0,4.12243109448,15.9888894789,63.5408200305,60.5490896127,2.97173041782,0.02
 02/04  03:00:00,104.525329798,21.9547469995,47.8348768383,0.0,4.12243109448,15.9888894789,93.2103115899,90.2185811721,2.97173041782,0.02
 02/04  04:00:00,77.3838498048,14.4295136463,28.3797343306,0.0,4.12243109448,15.9888894789,63.8368967614,60.8451663436,2.97173041782,0.02
 02/04  05:00:00,120.702580703,28.1377676698,57.6051626246,0.0,4.12243109448,16.0517297156,109.998781648,107.00705123,2.97173041782,0.02
 02/04  06:00:00,112.790211466,27.0553380868,50.7752229399,0.0,4.12243109448,16.0517297156,109.120684148,106.12895373,2.97173041782,0.02
 02/04  07:00:00,155.359419785,29.6531690861,67.1925253736,0.0,4.12243109448,39.6058045677,90.3562473499,87.3645169321,2.97173041782,0.02
 02/04  08:00:00,182.320852065,29.6853653801,69.9873928901,4.23716878853,12.3672932834,65.3531420225,148.179962468,143.207078438,4.9528840297,0.02
 02/04  09:00:00,189.008122307,29.6953368528,76.1369775415,1.87416304841,12.3672932834,68.2430321324,140.108038994,135.135154964,4.9528840297,0.02
 02/04  10:00:00,222.305695864,29.9608141896,81.4985226288,0.527890654205,16.4897243779,93.1370602926,117.273210485,109.328596038,7.92461444751,0.02
 02/04  11:00:00,227.094010143,30.2387612709,86.2204466562,0.316234319534,16.4897243779,93.1370602926,108.81314097,92.2795556468,7.92461444751,8.60897087554
 02/04  12:00:00,231.881887055,30.4354943152,90.928006129,0.199853873959,16.4897243779,93.1370602926,79.5443828903,71.5997684428,7.92461444751,0.02
 02/04  13:00:00,223.3376411,30.6049532647,91.4947958484,0.0709480703624,16.4897243779,83.9857416113,80.1852121304,72.2405976828,7.92461444751,0.02
 02/04  14:00:00,224.241680749,30.7521274843,92.3213236775,0.00128275531152,16.4897243779,83.9857416113,81.8022948199,73.8576803724,7.92461444751,0.02
 02/04  15:00:00,226.335341158,30.8878325645,94.2805994581,0.0,16.4897243779,83.9857416113,75.8489588564,67.9043444089,7.92461444751,0.02
 02/04  16:00:00,199.544872168,29.6531690861,86.1816866045,0.0,12.3672932834,70.6512738906,40.602559838,35.6296758083,4.9528840297,0.02
 02/04  17:00:00,197.99131539,29.6531690861,84.6281233431,0.0,12.3672932834,70.6512738906,43.3248632823,38.3519792526,4.9528840297,0.02
 02/04  18:00:00,184.162029595,29.6531690861,83.3222631302,0.0,12.3672932834,58.1284167478,47.133813223,42.1609291933,4.9528840297,0.02
 02/04  19:00:00,150.390362381,28.8738498408,71.7715204983,0.0,12.3672932834,24.9413748627,77.1035015133,72.1306174836,4.9528840297,0.02
 02/04  20:00:00,150.410058213,28.6789824613,69.6369170242,0.0,12.3672932834,24.9413748627,86.8658495952,81.8929655655,4.9528840297,0.02
 02/04  21:00:00,130.416312397,28.3542535864,67.1024073983,0.0,4.12243109448,16.0517297156,97.480794776,94.4890643582,2.97173041782,0.02
 02/04  22:00:00,91.3802317081,16.5436793822,40.2389345606,0.0,4.12243109448,15.9888894789,61.6548628355,58.6631324177,2.97173041782,0.02
 02/04  23:00:00,109.896258523,22.5968085025,52.540728069,0.0,4.12243109448,15.9888894789,86.8660972894,83.8743668715,2.97173041782,0.02
 02/04  24:00:00,82.9724906841,15.3313582492,33.0435146102,0.0,4.12243109448,15.9888894789,63.0237004104,60.0319699926,2.97173041782,0.02
 02/05  01:00:00,106.672061482,22.0413413662,51.9562285739,0.0,2.06121554724,15.9888894789,90.9791642602,79.4057419274,2.97173041782,8.60169191499
 02/05  02:00:00,77.6765345078,14.4295136463,30.7336335663,0.0,2.06121554724,15.9888894789,61.7544261328,58.7626957149,2.97173041782,0.02
 02/05  03:00:00,106.103280467,22.0413413662,51.3874477341,0.0,2.06121554724,15.9888894789,90.8875597258,87.895829308,2.97173041782,0.02
 02/05  04:00:00,77.3811626622,14.4295136463,30.4382618841,0.0,2.06121554724,15.9888894789,62.9775565576,59.9858261397,2.97173041782,0.02
 02/05  05:00:00,103.957308029,21.7815582662,49.5012585419,0.0,2.06121554724,15.9888894789,89.9292311405,86.9375007227,2.97173041782,0.02
 02/05  06:00:00,71.3964752421,12.6258244405,26.3032935572,0.0,2.06121554724,15.9888894789,55.2103044438,52.218574026,2.97173041782,0.02
 02/05  07:00:00,107.192692608,23.1955728221,51.2765989173,0.0,2.06121554724,15.9888894789,98.9281611085,95.9364306907,2.97173041782,0.02
 02/05  08:00:00,77.9823990811,18.4698638911,41.0020887646,0.0,2.06121554724,15.9888894789,76.1819586834,73.1902282656,2.97173041782,0.02
 02/05  09:00:00,128.702172308,24.2130566302,58.0550418903,0.0,4.12243109448,41.7362269337,85.6331757278,80.6602916981,4.9528840297,0.02
 02/05  10:00:00,114.643525894,19.7687793907,48.5557471458,0.0,4.12243109448,41.7362269337,65.2130734741,60.2401894445,4.9528840297,0.02
 02/05  11:00:00,133.942649192,24.7217705678,62.7868048934,0.0,4.12243109448,41.7362269337,77.8937771277,72.920893098,4.9528840297,0.02
 02/05  12:00:00,116.688384402,19.7823262258,50.5430860117,0.0,4.12243109448,41.7362269337,63.2623160781,58.2894320484,4.9528840297,0.02
 02/05  13:00:00,134.235956247,24.7541943676,63.047688183,0.0,4.12243109448,41.7362269337,78.2640304287,73.291146399,4.9528840297,0.02
 02/05  14:00:00,116.783047384,19.8086181926,50.6554299028,0.0,4.12243109448,41.7362269337,58.9234503422,53.9505663125,4.9528840297,0.02
 02/05  15:00:00,135.003917153,24.8195854996,63.7502579703,0.0,4.12243109448,41.7362269337,73.3211185218,68.3482344921,4.9528840297,0.02
 02/05  16:00:00,117.589587823,19.8612733753,51.4093151633,0.0,4.12243109448,41.7362269337,57.2369461894,52.2640621597,4.9528840297,0.02
 02/05  17:00:00,118.238515311,24.8315572804,63.8305766511,0.0,4.12243109448,24.8785346261,71.0025906057,66.029706576,4.9528840297,0.02
 02/05  18:00:00,87.5229330002,19.8071702931,49.2053164117,0.0,2.06121554724,15.9888894789,65.8392036024,62.8474731846,2.97173041782,0.02
 02/05  19:00:00,111.885506816,23.8341480791,57.7030195767,0.0,2.06121554724,15.9888894789,86.0806077578,83.0888773399,2.97173041782,0.02
 02/05  20:00:00,93.4848184988,17.9670694524,42.9583324819,0.0,2.06121554724,15.9888894789,66.2919925821,63.3002621643,2.97173041782,0.02
 02/05  21:00:00,109.45743496,22.763827318,54.0191166596,0.0,2.06121554724,15.9888894789,88.6463238668,85.654593449,2.97173041782,0.02
 02/05  22:00:00,89.8687953651,17.063245582,40.2691480555,0.0,2.06121554724,15.9888894789,66.1481626773,63.1564322595,2.97173041782,0.02
 02/05  23:00:00,102.906892784,21.8681526329,48.364249119,0.0,2.06121554724,15.9888894789,89.3535590794,86.3618286616,2.97173041782,0.02
 02/05  24:00:00,76.4860564558,14.4295136463,29.5431559062,0.0,2.06121554724,15.9888894789,65.5299506389,62.5382202211,2.97173041782,0.02
 02/06  01:00:00,104.358498878,21.8248554496,47.7979368053,0.0,4.12243109448,15.9888894789,93.738701967,90.7469715492,2.97173041782,0.02
 02/06  02:00:00,77.9010422552,14.4295136463,28.896926108,0.0,4.12243109448,15.9888894789,66.0482042167,63.0564737988,2.97173041782,0.02
 02/06  03:00:00,96.9453740592,20.7424258665,41.4672414967,0.0,4.12243109448,15.9888894789,97.0753502625,94.0836198447,2.97173041782,0.02
 02/06  04:00:00,77.2600773993,14.4295136463,28.2559611746,0.0,4.12243109448,15.9888894789,66.9618595135,63.9701290956,2.97173041782,0.02
 02/06  05:00:00,140.268751414,28.4841451364,59.6904477693,0.0,12.3672932834,24.9413748627,111.035161898,106.062277868,4.9528840297,0.02
 02/06  06:00:00,151.09053696,29.4018911195,65.503974609,4.09051267757,12.3672932834,24.9413748627,182.467318375,177.494434345,4.9528840297,0.02
 02/06  07:00:00,211.714905594,29.8598814217,69.9366707526,1.67871386856,24.7345865669,70.7195625826,156.742009804,138.234550981,9.90576805939,8.60169076355
 02/06  08:00:00,232.086471214,30.3343742553,71.4256376532,0.139655355482,37.1018798503,92.3937384068,125.855073035,115.929304976,9.90576805939,0.02
 02/06  09:00:00,251.63996458,30.8653233499,78.505442867,0.0394305254578,37.1018798503,104.434947198,115.341823176,105.416055117,9.90576805939,0.02
 02/06  10:00:00,271.474205146,31.640734046,85.55450484,0.00761745890409,37.1018798503,116.476155989,102.0459676,92.1201995407,9.90576805939,0.02
 02/06  11:00:00,274.343817654,32.3352026508,87.7366882204,0.0,37.1018798503,116.476155989,92.7729774435,82.8472093841,9.90576805939,0.02
 02/06  12:00:00,276.317006772,32.8241820442,89.2207672449,0.0,37.1018798503,116.476155989,95.748111725,77.2202512437,9.90576805939,8.62209242188
 02/06  13:00:00,266.476975347,33.2338313468,91.0128040356,0.0,37.1018798503,104.434947198,84.4647954682,74.5390274088,9.90576805939,0.02
 02/06  14:00:00,282.402897574,33.7395327237,94.3912804153,0.0,37.1018798503,116.476155989,77.6511651376,67.7253970782,9.90576805939,0.02
 02/06  15:00:00,285.73996138,34.2593870391,97.2086561603,0.0,37.1018798503,116.476155989,78.8947310543,60.3679294528,9.90576805939,8.62103354209
 02/06  16:00:00,288.842327987,34.6893360951,99.8813254216,0.0,37.1018798503,116.476155989,64.7228686798,54.7971006204,9.90576805939,0.02
 02/06  17:00:00,287.632891428,34.6910432081,98.6706178303,0.0,37.1018798503,116.476155989,59.5650023143,49.6392342549,9.90576805939,0.02
 02/06  18:00:00,284.052081939,34.2189181054,95.5628708874,0.0,37.1018798503,116.476155989,67.080527999,57.1547599397,9.90576805939,0.02
 02/06  19:00:00,187.324334968,28.973708827,73.6001115258,0.0,24.7345865669,47.5788473902,61.8802146415,56.9073306118,4.9528840297,0.02
 02/06  20:00:00,187.285637142,28.7974226815,71.388534617,0.0,24.7345865669,47.5788473902,79.5339638799,65.975106281,4.9528840297,8.60597356925
 02/06  21:00:00,166.531389557,29.1150120301,71.5736548485,0.0,12.3672932834,38.6892022431,84.3317589314,81.3400285136,2.97173041782,0.02
 02/06  22:00:00,121.315477658,19.5522934741,47.7733613195,0.0,12.3672932834,27.0668015668,63.4644886687,60.4727582509,2.97173041782,0.02
 02/06  23:00:00,110.618154716,22.9431859691,52.9162480598,0.0,4.12243109448,15.9888894789,79.644181875,76.6524514572,2.97173041782,0.02
 02/06  24:00:00,91.0890687339,17.1857408851,39.2826964396,0.0,4.12243109448,15.9888894789,64.1232522673,61.1315218495,2.97173041782,0.02
 02/07  01:00:00,108.146114944,22.7267000525,50.6606942174,0.0,4.12243109448,15.9888894789,87.9305905061,84.9388600883,2.97173041782,0.02
 02/07  02:00:00,91.5433580493,17.4455239851,39.4772026594,0.0,4.12243109448,15.9888894789,67.6336202022,64.6418897844,2.97173041782,0.02
 02/07  03:00:00,102.224809825,22.0772423026,45.3888468272,0.0,4.12243109448,15.9888894789,89.4876873986,86.4959569808,2.97173041782,0.02
 02/07  04:00:00,82.2601008835,15.2954573127,32.390041897,0.0,4.12243109448,15.9888894789,58.347112553,55.3553821352,2.97173041782,0.02
 02/07  05:00:00,140.364645948,28.6140366863,59.6564516807,0.0,12.3672932834,24.9413748627,102.533229487,97.560345457,4.9528840297,0.02
 02/07  06:00:00,148.740418137,29.4728146095,64.5976796468,2.57576627662,12.3672932834,24.9413748627,173.175262476,168.202378446,4.9528840297,0.02
 02/07  07:00:00,210.702028178,30.0064563962,69.4404296049,1.01550354446,24.7345865669,70.7195625826,139.501870035,129.576101976,9.90576805939,0.02
 02/07  08:00:00,231.893810116,30.5412844442,71.0797901317,0.085934423071,37.1018798503,92.3937384068,118.435540809,108.50977275,9.90576805939,0.02
 02/07  09:00:00,250.51472415,31.1632246373,77.1216771566,0.0,37.1018798503,104.434947198,108.478528667,98.5527606075,9.90576805939,0.02
 02/07  10:00:00,270.869487743,32.0273391355,84.5707481937,0.0,37.1018798503,116.476155989,109.656233758,91.1323999765,9.90576805939,8.61806572251
 02/07  11:00:00,275.807213915,32.8383477497,88.6970308771,0.0,37.1018798503,116.476155989,93.0916024581,83.1658343987,9.90576805939,0.02
 02/07  12:00:00,278.666766909,33.4355384867,90.9591697856,0.0,37.1018798503,116.476155989,87.7661396969,77.8403716376,9.90576805939,0.02
 02/07  13:00:00,267.754354557,33.8423736581,91.6815563903,0.0,37.1018798503,104.434947198,93.7023463074,75.1775089059,9.90576805939,8.61906934213
 02/07  14:00:00,281.728685573,34.3330601567,93.1236043028,0.0,37.1018798503,116.476155989,80.1819352279,70.2561671685,9.90576805939,0.02
 02/07  15:00:00,286.707835003,34.9362571602,97.4997110425,0.0,37.1018798503,116.476155989,67.7576453826,57.8318773232,9.90576805939,0.02
 02/07  16:00:00,290.310566135,35.3640895729,100.674727128,0.0,37.1018798503,116.476155989,57.4620778964,47.536309837,9.90576805939,0.02
 02/07  17:00:00,289.969447003,35.3523513018,100.345853645,0.0,37.1018798503,116.476155989,62.4396049828,43.9166039171,9.90576805939,8.61723300635
 02/07  18:00:00,286.639760909,34.8069216386,97.5625965068,0.0,37.1018798503,116.476155989,55.8658103358,45.9400422764,9.90576805939,0.02
 02/07  19:00:00,186.797018737,28.9743677332,73.0721604268,0.0,24.7345865669,47.5788473902,53.9587418141,48.9858577844,4.9528840297,0.02
 02/07  20:00:00,186.962327134,28.7979474245,71.0647187903,0.0,24.7345865669,47.5788473902,62.7574476528,57.7845636231,4.9528840297,0.02
 02/07  21:00:00,167.147531559,29.1146039821,72.1902010269,0.0,12.3672932834,38.6892022431,77.9367375896,74.9450071718,2.97173041782,0.02
 02/07  22:00:00,121.846359926,19.5522934741,48.3042362502,0.0,12.3672932834,27.0668015668,60.4208365944,57.4291061766,2.97173041782,0.02
 02/07  23:00:00,111.501883315,22.9431859691,53.7999758055,0.0,4.12243109448,15.9888894789,77.5392988006,74.5475683828,2.97173041782,0.02
 02/07  24:00:00,91.5228631379,17.1857408851,39.7164899724,0.0,4.12243109448,15.9888894789,62.5139337303,59.5222033125,2.97173041782,0.02
 02/08  01:00:00,108.909507152,22.7267000525,51.4240855375,0.0,4.12243109448,15.9888894789,86.2888076903,83.2970772725,2.97173041782,0.02
 02/08  02:00:00,92.4127066123,17.5321183517,40.2599559519,0.0,4.12243109448,15.9888894789,65.4951497789,62.5034193611,2.97173041782,0.02
 02/08  03:00:00,103.160800414,21.608369533,46.8167241462,0.0,4.12243109448,15.9888894789,85.7414341926,82.7497037748,2.97173041782,0.02
 02/08  04:00:00,80.415115683,14.8624854795,30.9780275948,0.0,4.12243109448,15.9888894789,60.771974577,57.7802441592,2.97173041782,0.02
 02/08  05:00:00,141.314549936,28.6140366863,60.6063547191,0.0,12.3672932834,24.9413748627,101.635079564,96.6621955344,4.9528840297,0.02
 02/08  06:00:00,149.284168031,29.5405372696,65.4525381471,2.19693404684,12.3672932834,24.9413748627,170.749058123,165.776174093,4.9528840297,0.02
 02/08  07:00:00,212.488970017,30.0819475809,71.2676467004,0.899736125858,24.7345865669,70.7195625826,137.961619261,128.035851202,9.90576805939,0.02
 02/08  08:00:00,235.270884835,30.6742874612,74.3640237708,0.0457661090058,37.1018798503,92.3937384068,125.307280924,106.795844237,9.90576805939,8.60566862726
 02/08  09:00:00,253.695367903,31.2784991887,80.1871048384,0.0,37.1018798503,104.434947198,107.268258466,97.3424904065,9.90576805939,0.02
 02/08  10:00:00,274.535390503,32.1521773814,88.1118734892,0.0,37.1018798503,116.476155989,93.7856159338,83.8598478744,9.90576805939,0.02
 02/08  11:00:00,280.296196427,32.9847867489,93.0394943265,0.0,37.1018798503,116.476155989,79.8486023685,69.9228343091,9.90576805939,0.02
 02/08  12:00:00,283.072137892,33.5657706911,95.2342949029,0.0,37.1018798503,116.476155989,84.5564812321,66.0287205295,9.90576805939,8.62199264328
 02/08  13:00:00,270.772737012,33.7329223915,94.8094834123,0.0,37.1018798503,104.434947198,77.9396825429,68.0139144835,9.90576805939,0.02
 02/08  14:00:00,285.16285295,34.3017272164,96.5890534963,0.0,37.1018798503,116.476155989,73.5578197921,63.6320517327,9.90576805939,0.02
 02/08  15:00:00,287.100893177,34.6337693424,98.1951937643,0.0,37.1018798503,116.476155989,71.5545212468,53.0295304555,9.90576805939,8.61922273191
 02/08  16:00:00,282.989481811,34.1030657778,94.6147550874,0.0,37.1018798503,116.476155989,65.5463738194,55.62060576,9.90576805939,0.02
 02/08  17:00:00,280.951338712,34.0029003921,92.6772173597,0.0,37.1018798503,116.476155989,70.0312151717,60.1054471123,9.90576805939,0.02
 02/08  18:00:00,279.902361481,33.5614139291,92.0706609515,0.0,37.1018798503,116.476155989,69.9792688057,60.0535007463,9.90576805939,0.02
 02/08  19:00:00,185.761349972,28.9617392419,72.0490989507,0.0,24.7345865669,47.5788473902,60.0185073124,55.0456232827,4.9528840297,0.02
 02/08  20:00:00,185.98140724,28.7873833191,70.0943414021,0.0,24.7345865669,47.5788473902,78.0333613341,64.4745091095,4.9528840297,8.60596819486
 02/08  21:00:00,164.674048408,29.0037113362,69.8276065457,0.0,12.3672932834,38.6892022431,83.3411529095,80.3494224916,2.97173041782,0.02
 02/08  22:00:00,119.951886147,19.4440505158,46.5180115865,0.0,12.3672932834,27.0668015668,62.8005848007,59.8088543829,2.97173041782,0.02
 02/08  23:00:00,108.493564598,22.7267000525,51.0081438104,0.0,4.12243109448,15.9888894789,78.9908213194,75.9990909016,2.97173041782,0.02
 02/08  24:00:00,92.6342149455,17.5321183517,40.4814651457,0.0,4.12243109448,15.9888894789,63.5324136549,60.5406832371,2.97173041782,0.02
 02/09  01:00:00,108.296607418,22.8565916024,50.6812951136,0.0,4.12243109448,15.9888894789,89.3061429566,86.3144125388,2.97173041782,0.02
 02/09  02:00:00,87.6129940693,16.9259577852,36.0664048607,0.0,4.12243109448,15.9888894789,66.7104352432,63.7187048253,2.97173041782,0.02
 02/09  03:00:00,99.1389816512,21.1753976997,43.2278781259,0.0,4.12243109448,15.9888894789,88.6131365286,85.6214061107,2.97173041782,0.02
 02/09  04:00:00,86.9691043737,16.5436793822,35.8278084361,0.0,4.12243109448,15.9888894789,64.3053597162,61.3136292983,2.97173041782,0.02
 02/09  05:00:00,138.313116119,28.4408479531,57.7781105908,0.0,12.3672932834,24.9413748627,100.862879256,95.8899952263,4.9528840297,0.02
 02/09  06:00:00,147.124341662,29.5198629429,63.5321016423,1.97821948557,12.3672932834,24.9413748627,170.196368133,165.223484103,4.9528840297,0.02
 02/09  07:00:00,208.889681365,30.0808265134,67.8086956683,0.760520570102,24.7345865669,70.7195625826,137.458686077,127.532918017,9.90576805939,0.02
 02/09  08:00:00,232.113924185,30.6452359591,71.0752703842,0.206617861424,37.1018798503,92.3937384068,117.329879476,107.404111417,9.90576805939,0.02
 02/09  09:00:00,249.838117288,31.053177771,76.5551252753,0.0,37.1018798503,104.434947198,109.26948969,99.343721631,9.90576805939,0.02
 02/09  10:00:00,269.814580432,31.7457723214,83.7973989608,0.0,37.1018798503,116.476155989,109.744214221,91.2204239407,9.90576805939,8.61802222076
 02/09  11:00:00,275.605530394,32.5290165212,88.804679914,0.0,37.1018798503,116.476155989,88.9467630917,79.0209950323,9.90576805939,0.02
 02/09  12:00:00,278.231842141,33.2753544597,90.6844419026,0.0,37.1018798503,116.476155989,83.3020126615,73.3762446021,9.90576805939,0.02
 02/09  13:00:00,269.881338408,33.9241956454,93.7267291572,0.0,37.1018798503,104.434947198,77.5006885893,67.5749205299,9.90576805939,0.02
 02/09  14:00:00,288.105514266,34.6171654898,99.2163101263,0.0,37.1018798503,116.476155989,76.292626199,57.7647730356,9.90576805939,8.62208510395
 02/09  15:00:00,290.536292822,35.1978818576,101.066556262,0.0,37.1018798503,116.476155989,63.0834833813,53.1577153219,9.90576805939,0.02
 02/09  16:00:00,290.151793838,35.4629174386,100.417139401,0.0,37.1018798503,116.476155989,66.1255898987,56.1998218393,9.90576805939,0.02
 02/09  17:00:00,287.892377616,35.2079047557,98.4132139195,0.0,37.1018798503,116.476155989,77.1358726184,58.6128731699,9.90576805939,8.61723138914
 02/09  18:00:00,282.911393413,34.3131910493,94.3279619581,0.0,37.1018798503,116.476155989,74.5492606728,64.6234926134,9.90576805939,0.02
 02/09  19:00:00,185.502565271,28.9665086806,71.7855686313,0.0,24.7345865669,47.5788473902,64.8368714774,59.8639874477,4.9528840297,0.02
 02/09  20:00:00,184.807782749,28.7921236749,68.9160010124,0.0,24.7345865669,47.5788473902,70.3373073493,65.3644233196,4.9528840297,0.02
 02/09  21:00:00,164.071029676,29.1128895222,69.115416575,0.0,12.3672932834,38.6892022431,82.5226146695,79.5308842517,2.97173041782,0.02
 02/09  22:00:00,120.065412834,19.5522934741,46.5232908366,0.0,12.3672932834,27.0668015668,62.9268741281,59.9351437103,2.97173041782,0.02
 02/09  23:00:00,109.188375927,22.9431859691,51.4864685867,0.0,4.12243109448,15.9888894789,78.7255309027,75.7338004849,2.97173041782,0.02
 02/09  24:00:00,91.266394801,17.3589296184,39.2868330711,0.0,4.12243109448,15.9888894789,63.68078291,60.6890524921,2.97173041782,0.02
 02/10  01:00:00,106.760331426,22.7267000525,49.274909983,0.0,4.12243109448,15.9888894789,86.1779922971,83.1862618793,2.97173041782,0.02
 02/10  02:00:00,85.3757568408,16.1973019156,34.5808376673,0.0,4.12243109448,15.9888894789,60.7028956092,57.7111651914,2.97173041782,0.02
 02/10  03:00:00,103.171418032,21.8248554496,46.6108560183,0.0,4.12243109448,15.9888894789,88.2458457776,85.2541153598,2.97173041782,0.02
 02/10  04:00:00,84.9454130237,15.7284291459,34.6423814407,0.0,4.12243109448,15.9888894789,62.0924827331,59.1007523153,2.97173041782,0.02
 02/10  05:00:00,137.722843986,28.3542535864,57.2744320406,0.0,12.3672932834,24.9413748627,101.247156352,96.2742723222,4.9528840297,0.02
 02/10  06:00:00,148.092617955,29.6570107289,63.8438265591,2.49762227187,12.3672932834,24.9413748627,170.733121273,165.760237243,4.9528840297,0.02
 02/10  07:00:00,208.35822078,30.0264841682,67.0275208922,1.06457628251,24.7345865669,70.7195625826,138.04987033,128.124102271,9.90576805939,0.02
 02/10  08:00:00,231.201220281,30.582533776,70.3099518529,0.121920047321,37.1018798503,92.3937384068,125.955270968,107.443830501,9.90576805939,8.60567240822
 02/10  09:00:00,252.357337424,31.0592611948,79.0683082177,0.0,37.1018798503,104.434947198,108.288236402,98.3624683425,9.90576805939,0.02
 02/10  10:00:00,271.228913641,31.9356099521,85.0219745443,0.0,37.1018798503,116.476155989,99.4989057827,89.5731377233,9.90576805939,0.02
 02/10  11:00:00,276.528433625,32.8212933547,89.4352385694,0.0,37.1018798503,116.476155989,88.6220983244,78.696330265,9.90576805939,0.02
 02/10  12:00:00,278.796719516,33.495033068,91.0295971894,0.0,37.1018798503,116.476155989,90.2852434014,71.7575224971,9.90576805939,8.62195284499
 02/10  13:00:00,263.536611527,33.9673901254,87.3388989488,0.0,37.1018798503,104.434947198,88.4201901998,78.4944221405,9.90576805939,0.02
 02/10  14:00:00,279.110856452,34.509491191,90.3293075317,0.0,37.1018798503,116.476155989,85.0906933097,75.1649252504,9.90576805939,0.02
 02/10  15:00:00,282.894652951,34.8188114724,93.8039032205,0.0,37.1018798503,116.476155989,86.2645377079,67.7378063294,9.90576805939,8.62096331908
 02/10  16:00:00,284.350475294,35.0602699739,95.0185441722,0.0,37.1018798503,116.476155989,75.4487354728,65.5229674134,9.90576805939,0.02
 02/10  17:00:00,284.82298646,34.9755432691,95.5762332828,0.0,37.1018798503,116.476155989,72.438715898,62.5129478386,9.90576805939,0.02
 02/10  18:00:00,280.371409647,34.3634465021,91.7376840828,0.0,37.1018798503,116.476155989,79.8224551706,69.8966871112,9.90576805939,0.02
 02/10  19:00:00,181.540219251,28.9660205479,67.8236902943,0.0,24.7345865669,47.5788473902,65.9030570227,60.930172993,4.9528840297,0.02
 02/10  20:00:00,181.494248808,28.7909508899,65.6036187464,0.0,24.7345865669,47.5788473902,70.6567659679,65.6838819382,4.9528840297,0.02
 02/10  21:00:00,160.616697343,29.0037113362,65.7702447619,0.0,12.3672932834,38.6892022431,91.7937421275,80.2160552548,2.97173041782,8.60595645492
 02/10  22:00:00,114.985380254,18.5422059129,42.4763613852,0.0,12.3672932834,27.0668015668,59.9303829007,56.9386524829,2.97173041782,0.02
 02/10  23:00:00,108.089075133,22.9431859691,50.3871681963,0.0,4.12243109448,15.9888894789,80.084587185,77.0928567672,2.97173041782,0.02
 02/10  24:00:00,89.4593610899,17.1857408851,37.6529885461,0.0,4.12243109448,15.9888894789,64.0119915117,61.0202610939,2.97173041782,0.02
 02/11  01:00:00,106.207911477,22.7267000525,48.7224905336,0.0,4.12243109448,15.9888894789,87.5085259769,84.5167955591,2.97173041782,0.02
 02/11  02:00:00,86.9058352788,16.4570850155,35.8511335493,0.0,4.12243109448,15.9888894789,61.4603382989,58.4686078811,2.97173041782,0.02
 02/11  03:00:00,103.243710721,22.2937282192,46.191261644,0.0,4.12243109448,15.9888894789,93.6102191053,90.6184886875,2.97173041782,0.02
 02/11  04:00:00,79.7086390147,14.8624854795,30.2715517236,0.0,4.12243109448,15.9888894789,60.9826745896,57.9909441718,2.97173041782,0.02
 02/11  05:00:00,120.195321711,28.1377676698,57.097903682,0.0,4.12243109448,16.0517297156,108.263712362,105.271981944,2.97173041782,0.02
 02/11  06:00:00,112.695485968,27.0553380868,50.6804975216,0.0,4.12243109448,16.0517297156,108.309452809,105.317722391,2.97173041782,0.02
 02/11  07:00:00,156.076614298,29.6531690861,67.9097199954,0.0,4.12243109448,39.6058045677,89.674175716,86.6824452981,2.97173041782,0.02
 02/11  08:00:00,184.01570339,29.6825977825,73.4196776514,2.50250308766,12.3672932834,65.3531420225,148.074642865,143.101758835,4.9528840297,0.02
 02/11  09:00:00,188.84110318,29.6771842698,76.2127951823,1.64948585454,12.3672932834,68.2430321324,143.490587768,138.517703738,4.9528840297,0.02
 02/11  10:00:00,221.031192345,29.9013009354,80.6635025029,0.147936965856,16.4897243779,93.1370602926,120.256649618,112.312035171,7.92461444751,0.02
 02/11  11:00:00,225.328685708,30.2170052645,84.7587099776,0.0344207703216,16.4897243779,93.1370602926,103.837399323,95.8927848752,7.92461444751,0.02
 02/11  12:00:00,229.812722429,30.5204705391,88.9675753436,0.00611605788151,16.4897243779,93.1370602926,92.7653620376,84.82074759,7.92461444751,0.02
 02/11  13:00:00,221.907585511,30.7302050367,90.0104053126,0.0,16.4897243779,83.9857416113,100.75441564,84.2224474534,7.92461444751,8.60735373883
 02/11  14:00:00,221.82124682,30.9132973832,89.741002175,0.0,16.4897243779,83.9857416113,100.133053453,92.1884390056,7.92461444751,0.02
 02/11  15:00:00,223.348268213,31.1266255776,91.054744279,0.0,16.4897243779,83.9857416113,96.8701716855,88.925557238,7.92461444751,0.02
 02/11  16:00:00,198.337651372,29.6532058626,84.9744432275,0.0,12.3672932834,70.6512738906,49.8546524513,44.8817684216,4.9528840297,0.02
 02/11  17:00:00,194.80561131,29.6562174231,81.4393863121,0.0,12.3672932834,70.6512738906,50.9059791976,45.9330951679,4.9528840297,0.02
 02/11  18:00:00,177.167690173,29.6546431275,76.3264565301,0.0,12.3672932834,58.1284167478,55.6949012279,50.7220171982,4.9528840297,0.02
 02/11  19:00:00,145.17027748,29.050683328,66.3746028003,0.0,12.3672932834,24.9413748627,81.1275553731,76.1546713434,4.9528840297,0.02
 02/11  20:00:00,144.752579068,28.7874063398,63.8710146923,0.0,12.3672932834,24.9413748627,89.5974339214,84.6245498917,4.9528840297,0.02
 02/11  21:00:00,124.169397737,28.3542535864,60.8554934304,0.0,4.12243109448,16.0517297156,99.468693512,96.4769630942,2.97173041782,0.02
 02/11  22:00:00,85.0037558098,15.5552404126,34.8739132045,0.0,4.12243109448,15.9888894789,58.1345782194,55.1428478016,2.97173041782,0.02
 02/11  23:00:00,102.57143277,21.608369533,46.2273568599,0.0,4.12243109448,15.9888894789,89.6034385363,86.6117081184,2.97173041782,0.02
 02/11  24:00:00,84.5225227058,15.5119432293,34.4359772265,0.0,4.12243109448,15.9888894789,64.2344198717,61.2426894538,2.97173041782,0.02
 02/12  01:00:00,94.5349497314,20.7424258665,41.1180329936,0.0,2.06121554724,15.9888894789,94.2817945903,91.2900641725,2.97173041782,0.02
 02/12  02:00:00,79.154562305,14.6100986264,32.0540918089,0.0,2.06121554724,15.9888894789,61.9243267731,58.9325963553,2.97173041782,0.02
 02/12  03:00:00,91.3725490928,19.8405812636,38.8804917638,0.0,2.06121554724,15.9888894789,91.4567238429,88.4649934251,2.97173041782,0.02
 02/12  04:00:00,71.0693203146,12.8856075404,25.7163557053,0.0,2.06121554724,15.9888894789,58.2308350868,55.239104669,2.97173041782,0.02
 02/12  05:00:00,95.725703157,20.7065249301,42.3677020779,0.0,2.06121554724,15.9888894789,89.4767553975,86.4850249797,2.97173041782,0.02
 02/12  06:00:00,66.2470075302,11.7239798376,22.0786854152,0.0,2.06121554724,15.9888894789,55.0594309985,52.0677005807,2.97173041782,0.02
 02/12  07:00:00,105.809761396,23.6718418387,49.4173986773,0.0,2.06121554724,15.9888894789,106.112330132,94.5389242133,2.97173041782,8.60167550049
 02/12  08:00:00,72.3758070879,18.0368920578,35.8284685764,0.0,2.06121554724,15.9888894789,78.5532598554,75.5615294376,2.97173041782,0.02
 02/12  09:00:00,124.576695478,23.8883277553,54.2542939453,0.0,4.12243109448,41.7362269337,93.409043521,88.4361594913,4.9528840297,0.02
 02/12  10:00:00,114.061097995,19.6821850241,48.0599136593,0.0,4.12243109448,41.7362269337,72.0616075435,67.0887235138,4.9528840297,0.02
 02/12  11:00:00,129.513773464,24.1914080385,58.8882917747,0.0,4.12243109448,41.7362269337,85.4693462049,80.4964621752,4.9528840297,0.02
 02/12  12:00:00,114.298941826,19.3358075575,48.6441350672,0.0,4.12243109448,41.7362269337,63.5244430763,58.5515590466,4.9528840297,0.02
 02/12  13:00:00,134.321689755,24.6027312801,63.2848849204,0.0,4.12243109448,41.7362269337,80.9778079729,76.0049239432,4.9528840297,0.02
 02/12  14:00:00,116.701323892,19.7688728823,50.6134518906,0.0,4.12243109448,41.7362269337,66.3059998739,61.3331158442,4.9528840297,0.02
 02/12  15:00:00,133.329279161,24.7117063553,62.1834993202,0.0,4.12243109448,41.7362269337,83.99439904,79.0215150103,4.9528840297,0.02
 02/12  16:00:00,113.88770188,19.7690952839,47.7996075346,0.0,4.12243109448,41.7362269337,69.3569382994,64.3840542697,4.9528840297,0.02
 02/12  17:00:00,109.401383454,24.1266840817,55.698318239,0.0,4.12243109448,24.8785346261,87.8054009933,82.8325169636,4.9528840297,0.02
 02/12  18:00:00,75.9167107619,17.5321183517,39.9201761437,0.0,2.06121554724,15.9888894789,67.4528631877,64.4611327698,2.97173041782,0.02
 02/12  19:00:00,99.5736690287,21.8248554496,47.4234895903,0.0,2.06121554724,15.9888894789,91.6523043532,88.6605739354,2.97173041782,0.02
 02/12  20:00:00,81.8862843446,15.468646046,33.9042518053,0.0,2.06121554724,15.9888894789,63.675012013,60.6832815952,2.97173041782,0.02
 02/12  21:00:00,97.2754091271,21.1753976997,43.4255207764,0.0,2.06121554724,15.9888894789,94.9755791083,91.9838486905,2.97173041782,0.02
 02/12  22:00:00,82.7719245091,15.7284291459,34.5301088656,0.0,2.06121554724,15.9888894789,65.7511539868,62.759423569,2.97173041782,0.02
 02/12  23:00:00,99.6687320336,21.7815582662,45.2126831037,0.0,2.06121554724,15.9888894789,94.1134036658,91.121673248,2.97173041782,0.02
 02/12  24:00:00,71.9879317423,13.5276690434,25.9698910603,0.0,2.06121554724,15.9888894789,63.6987967267,60.7070663089,2.97173041782,0.02
 02/13  01:00:00,102.987435396,22.0413413662,46.2103878134,0.0,4.12243109448,15.9888894789,97.1343304666,94.1426000488,2.97173041782,0.02
 02/13  02:00:00,75.083214594,13.9785913448,26.5415286111,0.0,4.12243109448,15.9888894789,64.6271528989,61.6354224811,2.97173041782,0.02
 02/13  03:00:00,102.831743836,22.0413413662,46.0546962116,0.0,4.12243109448,15.9888894789,94.5357090025,91.5439785847,2.97173041782,0.02
 02/13  04:00:00,72.6451312247,13.0767467419,25.0283046757,0.0,4.12243109448,15.9888894789,62.047231204,59.0555007862,2.97173041782,0.02
 02/13  05:00:00,140.920870612,28.8088740113,60.0178385571,0.0,12.3672932834,24.9413748627,112.128158884,107.155274855,4.9528840297,0.02
 02/13  06:00:00,147.633387607,28.8762342587,62.3757110836,4.28728418941,12.3672932834,24.9413748627,182.807362768,177.834478738,4.9528840297,0.02
 02/13  07:00:00,213.074993892,29.910188774,70.8579612383,2.06720476652,24.7345865669,70.7195625826,148.502927645,138.577159585,9.90576805939,0.02
 02/13  08:00:00,233.06932017,30.1275139956,71.7300797831,1.02491608149,37.1018798503,92.3937384068,127.878575413,117.952807353,9.90576805939,0.02
