Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/13  09:00:00,246.677950054,30.2870820037,73.5537325669,0.607320849624,37.1018798503,104.434947198,129.613241893,111.091527784,9.90576805939,8.61594604976
 02/13  10:00:00,262.430275951,30.5711264958,77.5183223291,0.0695168940618,37.1018798503,116.476155989,114.590646479,104.66487842,9.90576805939,0.02
 02/13  11:00:00,265.236277803,31.0857530497,79.8781020667,0.000552203801606,37.1018798503,116.476155989,107.075844002,97.1500759426,9.90576805939,0.02
 02/13  12:00:00,266.271044801,31.4963489272,80.5025869517,0.0,37.1018798503,116.476155989,112.2812663,93.7536117561,9.90576805939,8.62188648473
 02/13  13:00:00,256.04426898,31.674098851,82.1398424708,0.0,37.1018798503,104.434947198,100.229218527,90.3034504671,9.90576805939,0.02
 02/13  14:00:00,270.101927551,31.9799704738,83.8499318004,0.0,37.1018798503,116.476155989,92.3935518487,82.4677837893,9.90576805939,0.02
 02/13  15:00:00,269.822205681,32.0027660136,83.5475257646,0.0,37.1018798503,116.476155989,92.6889513239,82.7631832645,9.90576805939,0.02
 02/13  16:00:00,266.338945502,31.9307002949,80.1365366548,0.0,37.1018798503,116.476155989,106.090481396,87.5648246936,9.90576805939,8.6198886432
 02/13  17:00:00,262.397820696,31.6621319313,76.4645017501,0.0,37.1018798503,116.476155989,98.8101737494,88.88440569,9.90576805939,0.02
 02/13  18:00:00,259.775924628,31.4647336449,74.0409289586,0.0,37.1018798503,116.476155989,99.5626211209,89.6368530615,9.90576805939,0.02
 02/13  19:00:00,171.081307115,28.5923880947,57.7384182089,0.0,24.7345865669,47.5788473902,71.868759721,66.8958756913,4.9528840297,0.02
 02/13  20:00:00,176.268635518,29.1119542946,60.0570097304,0.0,24.7345865669,47.5788473902,76.5954660752,71.6225820455,4.9528840297,0.02
 02/13  21:00:00,149.536475386,28.3542535864,55.3394844767,0.0,12.3672932834,38.6892022431,89.526681089,86.5349506712,2.97173041782,0.02
 02/13  22:00:00,106.526630949,17.2723352518,35.3104892049,0.0,12.3672932834,27.0668015668,60.3127179258,57.320987508,2.97173041782,0.02
 02/13  23:00:00,100.832626133,21.8681526329,44.2287662325,0.0,4.12243109448,15.9888894789,90.9907342293,79.4187556039,2.97173041782,8.60024820758
 02/13  24:00:00,76.0611719859,14.4295136463,27.0570552846,0.0,4.12243109448,15.9888894789,62.6100820883,59.6183516705,2.97173041782,0.02
 02/14  01:00:00,101.267639307,21.8248554496,44.7070767789,0.0,4.12243109448,15.9888894789,90.2091900589,87.2174596411,2.97173041782,0.02
 02/14  02:00:00,77.9075691125,14.6892967462,28.6436695445,0.0,4.12243109448,15.9888894789,64.4788835931,61.4871531753,2.97173041782,0.02
 02/14  03:00:00,99.9187901136,21.608369533,43.5747136901,0.0,4.12243109448,15.9888894789,90.2148396475,87.2231092297,2.97173041782,0.02
 02/14  04:00:00,80.8416031809,15.1222685794,31.1447319478,0.0,4.12243109448,15.9888894789,65.612284205,62.6205537872,2.97173041782,0.02
 02/14  05:00:00,138.382506249,28.4624965447,57.8258512331,0.0,12.3672932834,24.9413748627,104.205989054,99.2331050244,4.9528840297,0.02
 02/14  06:00:00,150.468102792,29.4889856742,64.914031952,3.9709267565,12.3672932834,24.9413748627,173.557589685,168.584705656,4.9528840297,0.02
 02/14  07:00:00,214.311915485,29.9639543879,72.3804672316,1.72785450669,24.7345865669,70.7195625826,140.089714484,130.163946425,9.90576805939,0.02
 02/14  08:00:00,236.418852581,30.3737463107,75.2940211622,0.564280539435,37.1018798503,92.3937384068,119.542912176,109.617144117,9.90576805939,0.02
 02/14  09:00:00,254.200985139,30.6936797588,81.1405259096,0.136990475954,37.1018798503,104.434947198,108.990851938,99.065083879,9.90576805939,0.02
 02/14  10:00:00,269.24467253,31.3090863949,83.6327029648,0.0315044539238,37.1018798503,116.476155989,100.836036869,90.9102688097,9.90576805939,0.02
 02/14  11:00:00,270.688122681,32.0105719845,84.4018020626,0.00384865566877,37.1018798503,116.476155989,107.272361641,88.7456685025,9.90576805939,8.62092507906
 02/14  12:00:00,274.776712491,32.4312770424,88.0734344234,0.0,37.1018798503,116.476155989,91.8146429932,81.8888749338,9.90576805939,0.02
 02/14  13:00:00,266.042212055,32.9510812746,90.8607619627,0.0,37.1018798503,104.434947198,82.139216196,72.2134481366,9.90576805939,0.02
 02/14  14:00:00,278.87297466,33.3532593065,91.2476121149,0.0,37.1018798503,116.476155989,86.2402815865,67.7126461574,9.90576805939,8.62186736973
 02/14  15:00:00,279.658969458,33.4660410164,91.9211046898,0.0,37.1018798503,116.476155989,75.4795048348,65.5537367754,9.90576805939,0.02
 02/14  16:00:00,278.32503489,33.2864300882,90.7669146775,0.0,37.1018798503,116.476155989,75.523625413,65.5978573536,9.90576805939,0.02
 02/14  17:00:00,276.442253897,33.1408317067,89.0301653651,0.0,37.1018798503,116.476155989,79.8846625164,69.958894457,9.90576805939,0.02
 02/14  18:00:00,273.881700447,32.8256452408,86.7857654845,0.0,37.1018798503,116.476155989,93.6209928033,75.1053098627,9.90576805939,8.60991488114
 02/14  19:00:00,177.888251906,28.8738197863,66.6131127285,0.0,24.7345865669,47.5788473902,66.9671442932,61.9942602635,4.9528840297,0.02
 02/14  20:00:00,180.088019216,28.7872254196,64.2011432957,0.0,24.7345865669,47.5788473902,72.4962554276,67.5233713979,4.9528840297,0.02
 02/14  21:00:00,157.528966512,28.7872254196,62.8990273999,0.0,12.3672932834,38.6892022431,85.4016377563,82.4099073385,2.97173041782,0.02
 02/14  22:00:00,112.723745772,17.8784958183,40.9014571612,0.0,12.3672932834,27.0668015668,58.2080187983,55.2162883805,2.97173041782,0.02
 02/14  23:00:00,104.531967035,22.6545380803,47.1187081924,0.0,4.12243109448,15.9888894789,82.5144718074,79.5227413896,2.97173041782,0.02
 02/14  24:00:00,83.0696926646,15.9375188157,32.5345572281,0.0,4.12243109448,15.9888894789,62.7033063182,59.7115759004,2.97173041782,0.02
 02/15  01:00:00,100.085186166,21.608369533,43.7411107396,0.0,4.12243109448,15.9888894789,86.2359732428,83.2442428249,2.97173041782,0.02
 02/15  02:00:00,84.9188970066,16.4137878322,33.9074925359,0.0,4.12243109448,15.9888894789,64.3458413251,61.3541109072,2.97173041782,0.02
 02/15  03:00:00,93.7447060012,20.7424258665,38.2665741922,0.0,4.12243109448,15.9888894789,90.9923125793,88.0005821615,2.97173041782,0.02
 02/15  04:00:00,81.4911563325,15.468646046,31.4479084727,0.0,4.12243109448,15.9888894789,63.3869287383,60.3951983205,2.97173041782,0.02
 02/15  05:00:00,135.502349794,28.5274423197,54.880749741,0.0,12.3672932834,24.9413748627,102.38004996,97.4071659302,4.9528840297,0.02
 02/15  06:00:00,144.742099965,29.443615994,60.1823191517,3.02200705165,12.3672932834,24.9413748627,172.254463681,167.281579652,4.9528840297,0.02
 02/15  07:00:00,206.89684677,30.0391940568,65.2912616791,1.32675222566,24.7345865669,70.7195625826,138.856201891,128.930433831,9.90576805939,0.02
 02/15  08:00:00,228.704739087,30.4775321125,67.6803158643,0.360085699629,37.1018798503,92.3937384068,118.440700142,108.514932082,9.90576805939,0.02
 02/15  09:00:00,244.258647139,30.8368719987,71.1223094976,0.0696316300838,37.1018798503,104.434947198,118.846943877,100.325284051,9.90576805939,8.61589176703
 02/15  10:00:00,261.821206098,31.5452227494,76.0046743889,0.0,37.1018798503,116.476155989,102.943618934,93.0178508751,9.90576805939,0.02
 02/15  11:00:00,267.275819543,32.268456874,80.7355110533,0.0,37.1018798503,116.476155989,97.0710564073,87.1452883479,9.90576805939,0.02
 02/15  12:00:00,271.586540354,32.795579085,84.5188720168,0.0,37.1018798503,116.476155989,93.2497127944,83.323944735,9.90576805939,0.02
 02/15  13:00:00,263.593484896,33.2251122631,88.1380138797,0.0,37.1018798503,104.434947198,99.2886008112,80.7638619961,9.90576805939,8.61897075571
 02/15  14:00:00,276.372850499,33.6163520381,88.4844916464,0.0,37.1018798503,116.476155989,88.258529598,78.3327615386,9.90576805939,0.02
 02/15  15:00:00,279.122137565,33.9709081091,90.8793357968,0.0,37.1018798503,116.476155989,84.1584443363,74.2326762769,9.90576805939,0.02
 02/15  16:00:00,278.753205486,34.1007634078,90.380705574,0.0,37.1018798503,116.476155989,90.2822301561,71.756597102,9.90576805939,8.61986499472
 02/15  17:00:00,277.249407167,33.9389562232,89.0392734878,0.0,37.1018798503,116.476155989,85.5650261761,75.6392581167,9.90576805939,0.02
 02/15  18:00:00,276.816497729,33.5061155481,89.0401305205,0.0,37.1018798503,116.476155989,87.3078804705,77.3821124111,9.90576805939,0.02
 02/15  19:00:00,179.287369984,28.9617193667,67.9243211712,0.0,24.7345865669,47.5788473902,66.3917229184,61.4188388887,4.9528840297,0.02
 02/15  20:00:00,180.426541321,28.7872864942,64.5395880876,0.0,24.7345865669,47.5788473902,70.9950092115,66.0221251818,4.9528840297,0.02
 02/15  21:00:00,158.20156727,28.8954683779,63.4633663706,0.0,12.3672932834,38.6892022431,83.6521860423,80.6604556245,2.97173041782,0.02
 02/15  22:00:00,115.615859023,18.8669347878,42.7821055505,0.0,12.3672932834,27.0668015668,60.2727992147,57.2810687969,2.97173041782,0.02
 02/15  23:00:00,105.4458011,22.9431859691,47.7438932534,0.0,4.12243109448,15.9888894789,81.1612658833,78.1695354655,2.97173041782,0.02
 02/15  24:00:00,85.3514473964,16.9259577852,33.8048569926,0.0,4.12243109448,15.9888894789,65.586065017,62.5943345992,2.97173041782,0.02
 02/16  01:00:00,96.0828292977,21.1753976997,40.1717245844,0.0,4.12243109448,15.9888894789,87.6223187646,84.6305883468,2.97173041782,0.02
 02/16  02:00:00,84.6282069273,16.5436793822,33.486909802,0.0,4.12243109448,15.9888894789,73.5485075859,61.9750994664,2.97173041782,8.60167770169
 02/16  03:00:00,92.073436596,20.7424258665,36.595303798,0.0,4.12243109448,15.9888894789,93.2914116055,90.2996811877,2.97173041782,0.02
 02/16  04:00:00,81.1900992319,15.6418347793,30.9736617747,0.0,4.12243109448,15.9888894789,64.7948389018,61.803108484,2.97173041782,0.02
 02/16  05:00:00,131.033540434,28.3542535864,50.585128368,0.0,12.3672932834,24.9413748627,102.607491873,97.6346078436,4.9528840297,0.02
 02/16  06:00:00,141.669869074,29.7729176742,57.1847078325,2.61808516383,12.3672932834,24.9413748627,170.957421688,165.984537658,4.9528840297,0.02
 02/16  07:00:00,201.48487737,30.0419356721,59.918296745,1.28500561383,24.7345865669,70.7195625826,138.550099696,128.624331637,9.90576805939,0.02
 02/16  08:00:00,226.421314347,30.5968118859,65.5447425249,0.0929571964316,37.1018798503,92.3937384068,117.043077345,107.117309286,9.90576805939,0.02
 02/16  09:00:00,244.528640713,31.1440642783,71.1548011319,0.0,37.1018798503,104.434947198,107.524536204,97.5987681442,9.90576805939,0.02
 02/16  10:00:00,264.88374984,31.9369506891,78.6754384711,0.0,37.1018798503,116.476155989,100.884526952,90.958758893,9.90576805939,0.02
 02/16  11:00:00,272.956070766,32.7582889387,85.9258583664,0.0,37.1018798503,116.476155989,103.65294633,85.1263476723,9.90576805939,8.62083059838
 02/16  12:00:00,275.516652285,33.3955389651,87.8491218246,0.0,37.1018798503,116.476155989,91.0964335155,81.1706654561,9.90576805939,0.02
 02/16  13:00:00,265.64422555,33.8852774679,89.5285987499,0.0,37.1018798503,104.434947198,88.7073775991,78.7816095397,9.90576805939,0.02
 02/16  14:00:00,281.262463685,34.4622859603,92.5280800831,0.0,37.1018798503,116.476155989,86.0215091314,76.095741072,9.90576805939,0.02
 02/16  15:00:00,284.775828727,35.0674400933,95.4365453198,0.0,37.1018798503,116.476155989,92.1120131963,73.5854308232,9.90576805939,8.62081431371
 02/16  16:00:00,286.37965909,35.4171664308,96.6908224226,0.0,37.1018798503,116.476155989,79.4616289342,69.5358608748,9.90576805939,0.02
 02/16  17:00:00,284.51560151,35.2549268369,94.9894359706,0.0,37.1018798503,116.476155989,80.1369213964,70.211153337,9.90576805939,0.02
 02/16  18:00:00,279.810934803,34.610563913,90.9300722869,0.0,37.1018798503,116.476155989,84.9567057402,75.0309376808,9.90576805939,0.02
 02/16  19:00:00,179.095808215,28.9678616516,67.7266113993,0.0,24.7345865669,47.5788473902,74.3542187636,60.7953999321,4.9528840297,8.60593480187
 02/16  20:00:00,180.818261635,28.7928271449,64.9257809502,0.0,24.7345865669,47.5788473902,70.2624897538,65.2896057241,4.9528840297,0.02
 02/16  21:00:00,159.676061209,29.0043251259,64.8290241867,0.0,12.3672932834,38.6892022431,82.822107122,79.8303767041,2.97173041782,0.02
 02/16  22:00:00,117.909910675,19.5522934741,44.367796583,0.0,12.3672932834,27.0668015668,63.5210848158,60.5293543979,2.97173041782,0.02
 02/16  23:00:00,106.381379239,22.9431859691,48.6794727229,0.0,4.12243109448,15.9888894789,79.0962961658,76.104565748,2.97173041782,0.02
 02/16  24:00:00,88.1035397683,17.1857408851,36.2971676016,0.0,4.12243109448,15.9888894789,63.8741582677,60.8824278499,2.97173041782,0.02
 02/17  01:00:00,104.446716281,22.7267000525,46.961295679,0.0,4.12243109448,15.9888894789,87.3341080452,84.3423776274,2.97173041782,0.02
 02/17  02:00:00,86.5977285388,16.6302737488,35.3698383783,0.0,4.12243109448,15.9888894789,62.3161378172,59.3244073994,2.97173041782,0.02
 02/17  03:00:00,101.840003986,22.5102141358,44.5710692575,0.0,4.12243109448,15.9888894789,91.7036453504,88.7119149326,2.97173041782,0.02
 02/17  04:00:00,77.8958784618,14.8624854795,28.4587914012,0.0,4.12243109448,15.9888894789,60.751406349,57.7596759312,2.97173041782,0.02
 02/17  05:00:00,136.856673522,28.6140366863,56.148479338,0.0,12.3672932834,24.9413748627,101.763558076,96.7906740468,4.9528840297,0.02
 02/17  06:00:00,144.937235111,29.5295980479,61.2045639555,2.10891557755,12.3672932834,24.9413748627,170.610021604,165.637137574,4.9528840297,0.02
 02/17  07:00:00,203.920261205,30.0793036069,65.0077225556,0.942763141255,24.7345865669,70.7195625826,137.941552857,128.015784798,9.90576805939,0.02
 02/17  08:00:00,226.115235848,30.6042984831,64.9726983563,0.351437989141,37.1018798503,92.3937384068,117.868377947,107.942609888,9.90576805939,0.02
 02/17  09:00:00,244.339029706,30.9324999985,71.1334656055,0.0432366957266,37.1018798503,104.434947198,110.273190172,100.347422113,9.90576805939,0.02
 02/17  10:00:00,270.159955596,31.4217473752,84.4668709151,0.0,37.1018798503,116.476155989,109.585423123,91.0617521907,9.90576805939,8.61790287333
 02/17  11:00:00,271.672708932,31.70851251,85.6923651112,0.0,37.1018798503,116.476155989,95.3451420104,85.419373951,9.90576805939,0.02
 02/17  12:00:00,271.468401458,32.1088427435,85.0874935294,0.0,37.1018798503,116.476155989,97.5556096914,87.629841632,9.90576805939,0.02
 02/17  13:00:00,263.793754594,32.5320705873,89.0312923065,0.0,37.1018798503,104.434947198,102.533893254,84.0092025463,9.90576805939,8.61892264801
 02/17  14:00:00,279.758968099,32.9480560792,92.5389212052,0.0,37.1018798503,116.476155989,84.844095591,74.9183275316,9.90576805939,0.02
 02/17  15:00:00,282.528795053,33.4369177409,94.8200066912,0.0,37.1018798503,116.476155989,78.5998645824,68.674096523,9.90576805939,0.02
 02/17  16:00:00,282.9903501,33.5073414075,95.2112572536,0.0,37.1018798503,116.476155989,84.9045093637,66.378922957,9.90576805939,8.61981834729
 02/17  17:00:00,280.580159386,33.2565605374,93.0524148614,0.0,37.1018798503,116.476155989,77.7238934187,67.7981253593,9.90576805939,0.02
 02/17  18:00:00,276.072885637,32.8831098128,88.9195353574,0.0,37.1018798503,116.476155989,85.3224042366,75.3966361772,9.90576805939,0.02
 02/17  19:00:00,178.699843216,28.873846588,67.4246725077,0.0,24.7345865669,47.5788473902,67.3496618998,62.3767778701,4.9528840297,0.02
 02/17  20:00:00,180.856228343,28.7872254196,64.969341594,0.0,24.7345865669,47.5788473902,72.2167124848,67.2438284551,4.9528840297,0.02
 02/17  21:00:00,158.717481809,28.8954683779,63.9792863834,0.0,12.3672932834,38.6892022431,84.7436443097,81.7519138919,2.97173041782,0.02
 02/17  22:00:00,111.319192302,17.64036131,39.7350302523,0.0,12.3672932834,27.0668015668,58.437949973,55.4462195552,2.97173041782,0.02
 02/17  23:00:00,105.536574692,22.8349430108,47.9429101106,0.0,4.12243109448,15.9888894789,81.1664174551,78.1746870373,2.97173041782,0.02
 02/17  24:00:00,87.1159676934,16.5436793822,35.97467088,0.0,4.12243109448,15.9888894789,64.7383566153,61.7466261974,2.97173041782,0.02
 02/18  01:00:00,101.198575449,21.7815582662,44.6813104786,0.0,4.12243109448,15.9888894789,88.7455923701,85.7538619523,2.97173041782,0.02
 02/18  02:00:00,78.0692718231,14.7758911128,28.7187781388,0.0,4.12243109448,15.9888894789,62.8315434125,59.8398129947,2.97173041782,0.02
 02/18  03:00:00,99.0912972436,21.608369533,42.7472209533,0.0,4.12243109448,15.9888894789,94.0035889016,91.0118584837,2.97173041782,0.02
 02/18  04:00:00,76.0492692312,14.6027023796,26.8719642205,0.0,4.12243109448,15.9888894789,65.0774877154,62.0857572975,2.97173041782,0.02
 02/18  05:00:00,113.76280968,27.9212817532,50.8818767314,0.0,4.12243109448,16.0517297156,118.398825363,106.825408413,2.97173041782,8.60168653194
 02/18  06:00:00,107.265998673,27.0553380868,45.2510094747,0.0,4.12243109448,16.0517297156,109.808170802,106.816440384,2.97173041782,0.02
 02/18  07:00:00,145.889995268,29.6531690861,60.0722669719,0.0,4.12243109448,39.6058045677,90.9391728867,87.9474424689,2.97173041782,0.02
 02/18  08:00:00,179.990413634,29.6811652822,66.43476516,5.4635577486,12.3672932834,65.3531420225,149.493926263,144.521042233,4.9528840297,0.02
 02/18  09:00:00,183.580956222,29.6711896949,69.7577398811,2.85038964207,12.3672932834,68.2430321324,145.281013589,140.308129559,4.9528840297,0.02
 02/18  10:00:00,213.259049258,29.7954326561,72.6785312849,0.466653134929,16.4897243779,93.1370602926,132.557420879,124.612806431,7.92461444751,0.02
 02/18  11:00:00,216.318000914,29.9195311542,75.7996571567,0.280291052789,16.4897243779,93.1370602926,126.389881742,118.445267295,7.92461444751,0.02
 02/18  12:00:00,217.904046903,30.0834609868,77.4154120005,0.0866435584944,16.4897243779,93.1370602926,122.301620741,114.357006294,7.92461444751,0.02
 02/18  13:00:00,213.308573125,30.1752106569,81.9579369724,0.00846639696892,16.4897243779,83.9857416113,118.320664796,110.376050349,7.92461444751,0.02
 02/18  14:00:00,213.078146711,30.2517268124,81.659453864,0.0,16.4897243779,83.9857416113,115.073109355,107.128494908,7.92461444751,0.02
 02/18  15:00:00,209.927354193,30.2638065402,78.4966188087,0.0,16.4897243779,83.9857416113,117.669461254,109.724846807,7.92461444751,0.02
 02/18  16:00:00,187.148522449,29.6531690861,73.7853269468,0.0,12.3672932834,70.6512738906,66.5394511289,52.9794621758,4.9528840297,8.60710492343
 02/18  17:00:00,187.138548033,29.6531690861,73.7753780204,0.0,12.3672932834,70.6512738906,57.1573023751,52.1844183454,4.9528840297,0.02
 02/18  18:00:00,177.112802813,29.6531690861,76.273050308,0.0,12.3672932834,58.1284167478,61.5015230815,56.5286390518,4.9528840297,0.02
 02/18  19:00:00,139.901064394,28.1377676698,64.367472824,0.0,12.3672932834,24.9413748627,85.1454461942,80.1725621645,4.9528840297,0.02
 02/18  20:00:00,148.616962994,28.8954683779,67.6273373766,0.0,12.3672932834,24.9413748627,92.4162788082,87.4433947785,4.9528840297,0.02
 02/18  21:00:00,125.126000163,28.1377676698,62.0285825799,0.0,4.12243109448,16.0517297156,101.640035765,98.6483053467,2.97173041782,0.02
 02/18  22:00:00,82.9929018574,15.0356742128,33.3826262697,0.0,4.12243109448,15.9888894789,63.3539668843,60.3622364665,2.97173041782,0.02
 02/18  23:00:00,100.837358922,21.1753976997,44.9262556731,0.0,4.12243109448,15.9888894789,93.8263349314,90.8346045135,2.97173041782,0.02
 02/18  24:00:00,84.8819764733,15.5552404126,34.7521346482,0.0,4.12243109448,15.9888894789,62.0116475283,59.0199171105,2.97173041782,0.02
 02/19  01:00:00,92.2769323543,19.8405812636,39.7848759521,0.0,2.06121554724,15.9888894789,92.7721909848,89.780460567,2.97173041782,0.02
 02/19  02:00:00,77.7030816767,13.9247399401,31.3109856088,0.0,2.06121554724,15.9888894789,57.9402154655,54.9484850476,2.97173041782,0.02
 02/19  03:00:00,90.5059424817,19.8405812636,38.0138860236,0.0,2.06121554724,15.9888894789,88.1981415996,85.2064111818,2.97173041782,0.02
 02/19  04:00:00,68.6942719035,12.6258244405,23.6010912736,0.0,2.06121554724,15.9888894789,58.6236300866,55.6318996687,2.97173041782,0.02
 02/19  05:00:00,91.2462584712,19.8136555613,38.7983888082,0.0,2.06121554724,15.9888894789,88.2450467806,85.2533163627,2.97173041782,0.02
 02/19  06:00:00,65.0737656639,11.2551070679,21.3973320938,0.0,2.06121554724,15.9888894789,48.4177102577,45.4259798399,2.97173041782,0.02
 02/19  07:00:00,93.5780181368,22.5461150723,40.6605497536,0.0,2.06121554724,15.9888894789,98.1627634856,95.1710330677,2.97173041782,0.02
 02/19  08:00:00,77.9842588908,19.3358075575,40.1380057121,0.0,2.06121554724,15.9888894789,78.5849917096,75.5932612918,2.97173041782,0.02
 02/19  09:00:00,120.728676077,23.715139022,50.5794639894,0.0,4.12243109448,41.7362269337,91.7262539912,86.7533699615,4.9528840297,0.02
 02/19  10:00:00,111.66686547,19.6821850241,45.6656817317,0.0,4.12243109448,41.7362269337,70.9050777756,65.9321937459,4.9528840297,0.02
 02/19  11:00:00,124.358395136,24.1048136719,53.8087436424,0.0,4.12243109448,41.7362269337,86.5754595773,81.6025755476,4.9528840297,0.02
 02/19  12:00:00,115.238937917,20.2033500576,48.6670719076,0.0,4.12243109448,41.7362269337,68.1188166117,63.145932582,4.9528840297,0.02
 02/19  13:00:00,128.346006575,24.282463021,57.629470291,0.0,4.12243109448,41.7362269337,83.6711526854,78.6982686557,4.9528840297,0.02
 02/19  14:00:00,116.979049998,20.2193891013,50.4159392692,0.0,4.12243109448,41.7362269337,66.6411071617,61.668223132,4.9528840297,0.02
 02/19  15:00:00,126.537251613,24.2889289849,55.7772024816,0.0,4.12243109448,41.7362269337,83.0485067945,78.0756227648,4.9528840297,0.02
 02/19  16:00:00,112.895869191,20.2178761805,46.242794664,0.0,4.12243109448,41.7362269337,67.8614194275,62.8885353978,4.9528840297,0.02
 02/19  17:00:00,103.865877082,24.2808542143,50.0086416914,0.0,4.12243109448,24.8785346261,94.8757835061,81.3216991911,4.9528840297,8.60120028526
 02/19  18:00:00,75.027003637,18.0523805918,38.5102067547,0.0,2.06121554724,15.9888894789,67.1684927814,64.1767623636,2.97173041782,0.02
 02/19  19:00:00,97.9790269444,23.1163747024,46.8634800697,0.0,2.06121554724,15.9888894789,92.5987435279,89.6070131101,2.97173041782,0.02
 02/19  20:00:00,80.5022526308,16.0241131823,31.9417381554,0.0,2.06121554724,15.9888894789,68.7298963082,65.7381658903,2.97173041782,0.02
 02/19  21:00:00,94.5653379148,21.1753976997,40.7154496917,0.0,2.06121554724,15.9888894789,91.9576351727,88.9659047549,2.97173041782,0.02
 02/19  22:00:00,73.9794726886,14.4295136463,27.0365727173,0.0,2.06121554724,15.9888894789,66.9677856718,63.976055254,2.97173041782,0.02
 02/19  23:00:00,99.1794568326,21.7815582662,44.723408118,0.0,2.06121554724,15.9888894789,97.0964826863,94.1047522685,2.97173041782,0.02
 02/19  24:00:00,74.3462203277,14.4295136463,27.4033204188,0.0,2.06121554724,15.9888894789,66.5591318702,63.5674014524,2.97173041782,0.02
 02/20  01:00:00,97.3090633206,21.3918836163,43.2426893354,0.0,2.06121554724,15.9888894789,97.6874315235,94.6957011057,2.97173041782,0.02
 02/20  02:00:00,76.9617533649,14.8624854795,29.5858816911,0.0,2.06121554724,15.9888894789,65.4649709496,62.4732405318,2.97173041782,0.02
 02/20  03:00:00,100.243403303,21.8681526329,45.70076033,0.0,2.06121554724,15.9888894789,96.0434398801,93.0517094623,2.97173041782,0.02
 02/20  04:00:00,72.2783359693,13.5276690434,26.26029563,0.0,2.06121554724,15.9888894789,64.4232516338,61.431521216,2.97173041782,0.02
 02/20  05:00:00,99.951782229,21.5038246981,45.7849746398,0.0,2.06121554724,15.9888894789,97.6152878969,94.6235574791,2.97173041782,0.02
 02/20  06:00:00,71.1565415559,13.0767467419,25.6009309581,0.0,2.06121554724,15.9888894789,63.1044708672,60.1127404494,2.97173041782,0.02
 02/20  07:00:00,103.761938249,23.6285446553,49.7620401618,0.0,2.06121554724,15.9888894789,107.061147061,104.069416643,2.97173041782,0.02
 02/20  08:00:00,73.1841109681,18.2533779745,36.4202872833,0.0,2.06121554724,15.9888894789,82.0524327424,79.0607023246,2.97173041782,0.02
 02/20  09:00:00,122.753612082,24.3645967718,51.9549421855,0.0,4.12243109448,41.7362269337,98.1817533088,93.2088692791,4.9528840297,0.02
 02/20  10:00:00,108.571286259,19.3358075575,42.9164799572,0.0,4.12243109448,41.7362269337,76.0164360329,71.0435520032,4.9528840297,0.02
 02/20  11:00:00,120.325614968,23.6285446553,50.2629971499,0.0,4.12243109448,41.7362269337,93.1284757154,88.1555916857,4.9528840297,0.02
 02/20  12:00:00,110.122276505,19.6821850241,44.1210926918,0.0,4.12243109448,41.7362269337,72.2715751937,67.298691164,4.9528840297,0.02
 02/20  13:00:00,124.672174574,24.2780024052,53.960098955,0.0,4.12243109448,41.7362269337,90.0823658234,85.1094817937,4.9528840297,0.02
 02/20  14:00:00,109.452179364,19.4440505158,43.6891300019,0.0,4.12243109448,41.7362269337,71.2320080708,66.2591240411,4.9528840297,0.02
 02/20  15:00:00,129.506188663,24.6027312801,58.4693841061,0.0,4.12243109448,41.7362269337,86.9147352189,81.9418511892,4.9528840297,0.02
 02/20  16:00:00,112.837681681,19.6605364324,46.8581463346,0.0,4.12243109448,41.7362269337,70.0987683372,65.1258843075,4.9528840297,0.02
 02/20  17:00:00,109.095733176,24.2130908464,55.3062612868,0.0,4.12243109448,24.8785346261,89.0232513573,84.0503673276,4.9528840297,0.02
 02/20  18:00:00,75.9964855796,17.5321183517,39.9999509967,0.0,2.06121554724,15.9888894789,67.9651465864,64.9734161686,2.97173041782,0.02
 02/20  19:00:00,96.8220203144,21.608369533,47.2374934425,0.0,2.06121554724,15.9888894789,90.4084604685,87.4167300507,2.97173041782,0.02
 02/20  20:00:00,81.1812631055,15.2954573127,33.3724192331,0.0,2.06121554724,15.9888894789,62.6462139443,59.6544835265,2.97173041782,0.02
 02/20  21:00:00,103.10783833,22.0413413662,48.3920061998,0.0,2.06121554724,15.9888894789,93.2761901158,90.284459698,2.97173041782,0.02
 02/20  22:00:00,79.4272352421,15.0356742128,31.8781743734,0.0,2.06121554724,15.9888894789,66.46443819,63.4727077721,2.97173041782,0.02
 02/20  23:00:00,94.6385317758,20.2735530968,41.7135027039,0.0,2.06121554724,15.9888894789,102.812704178,91.2392865125,2.97173041782,8.60168724746
 02/20  24:00:00,80.3689487116,15.2954573127,32.5601047549,0.0,2.06121554724,15.9888894789,68.0489800778,65.05724966,2.97173041782,0.02
 02/21  01:00:00,98.4479021854,21.1753976997,42.5367982363,0.0,4.12243109448,15.9888894789,96.6843845047,93.6926540869,2.97173041782,0.02
 02/21  02:00:00,80.504160609,14.6533958097,31.2991776488,0.0,4.12243109448,15.9888894789,60.8808153671,57.8890849492,2.97173041782,0.02
 02/21  03:00:00,96.7701748602,20.7244753983,41.3215007679,0.0,4.12243109448,15.9888894789,97.3318185587,94.3400881409,2.97173041782,0.02
 02/21  04:00:00,78.0340281502,14.3936127098,29.0888283903,0.0,4.12243109448,15.9888894789,60.0953729049,57.1036424871,2.97173041782,0.02
 02/21  05:00:00,138.875593881,28.7222796447,58.0591564581,0.0,12.3672932834,24.9413748627,112.592595422,107.619711392,4.9528840297,0.02
 02/21  06:00:00,148.038890832,28.8459573929,60.3870211386,6.71175455537,12.3672932834,24.9413748627,184.264267812,179.291383783,4.9528840297,0.02
 02/21  07:00:00,208.419339972,29.8199984404,67.4816387796,3.22723069764,24.7345865669,70.7195625826,149.978432723,140.052664663,9.90576805939,0.02
 02/21  08:00:00,231.952242668,29.9875511487,70.3002991513,1.47759572871,37.1018798503,92.3937384068,129.069081934,119.143313875,9.90576805939,0.02
 02/21  09:00:00,243.404198685,30.2168964316,70.3952505711,0.562275705613,37.1018798503,104.434947198,120.584535103,110.658767044,9.90576805939,0.02
 02/21  10:00:00,262.808116521,30.6859742659,77.6566909003,0.194083984343,37.1018798503,116.476155989,112.775023515,102.849255455,9.90576805939,0.02
 02/21  11:00:00,268.059019147,31.1238990839,82.5929740583,0.0702623653354,37.1018798503,116.476155989,115.244485894,96.7179705297,9.90576805939,8.62074730454
 02/21  12:00:00,268.284389347,31.5037082033,82.508695432,0.0,37.1018798503,116.476155989,103.658572584,93.7328045249,9.90576805939,0.02
 02/21  13:00:00,258.998711111,31.945923358,84.8224323543,0.0,37.1018798503,104.434947198,99.7849781528,89.8592100934,9.90576805939,0.02
 02/21  14:00:00,273.79638178,32.4086897683,87.115602995,0.0,37.1018798503,116.476155989,102.799425504,84.2719214639,9.90576805939,8.62173598059
 02/21  15:00:00,275.648413043,32.7892341267,88.5873700176,0.0,37.1018798503,116.476155989,89.5603532251,79.6345851657,9.90576805939,0.02
 02/21  16:00:00,276.393648605,32.9711153947,89.150858515,0.0,37.1018798503,116.476155989,86.3343440169,76.4085759575,9.90576805939,0.02
 02/21  17:00:00,275.977291925,32.9144087172,88.7916399184,0.0,37.1018798503,116.476155989,87.3282926021,77.4025245427,9.90576805939,0.02
 02/21  18:00:00,275.039131477,32.6101494014,88.1586965797,0.0,37.1018798503,116.476155989,97.7414888669,79.2241779684,9.90576805939,8.61154283906
 02/21  19:00:00,180.310158361,28.8738706222,69.0349706188,0.0,24.7345865669,47.5788473902,67.6231357032,62.6502516735,4.9528840297,0.02
 02/21  20:00:00,182.161630035,28.7872254196,66.2747574267,0.0,24.7345865669,47.5788473902,73.224916185,68.2520321553,4.9528840297,0.02
 02/21  21:00:00,159.835374146,28.8954683779,65.0971958253,0.0,12.3672932834,38.6892022431,86.7031283401,83.7113979222,2.97173041782,0.02
 02/21  22:00:00,113.954985325,17.9650901849,42.0461045247,0.0,12.3672932834,27.0668015668,59.1331219587,56.1413915409,2.97173041782,0.02
 02/21  23:00:00,104.77745502,22.5968085025,47.4219259759,0.0,4.12243109448,15.9888894789,83.3773485368,80.3856181189,2.97173041782,0.02
 02/21  24:00:00,85.1142944942,15.7284291459,34.8112638278,0.0,4.12243109448,15.9888894789,60.0351707909,57.0434403731,2.97173041782,0.02
 02/22  01:00:00,95.0925357668,20.7424258665,39.6144042336,0.0,4.12243109448,15.9888894789,86.9318947107,83.9401642929,2.97173041782,0.02
 02/22  02:00:00,83.8852856554,15.7284291459,33.582254978,0.0,4.12243109448,15.9888894789,62.8843313095,59.8926008916,2.97173041782,0.02
 02/22  03:00:00,94.0055653185,20.7424258665,38.5274337373,0.0,4.12243109448,15.9888894789,93.9244705738,90.932740156,2.97173041782,0.02
 02/22  04:00:00,82.6719713026,15.7284291459,32.3689405711,0.0,4.12243109448,15.9888894789,63.8733221412,60.8815917234,2.97173041782,0.02
 02/22  05:00:00,134.635285567,28.5274423197,54.0136857423,0.0,12.3672932834,24.9413748627,103.800148244,98.8272642144,4.9528840297,0.02
 02/22  06:00:00,144.636822675,29.3590152538,58.9558750036,4.22777487857,12.3672932834,24.9413748627,174.302215862,169.329331832,4.9528840297,0.02
 02/22  07:00:00,201.825062476,29.911948283,62.3828570431,1.63978523732,24.7345865669,70.7195625826,140.69314547,130.76737741,9.90576805939,0.02
 02/22  08:00:00,230.629680449,30.3772706977,69.9752391566,0.0903691320889,37.1018798503,92.3937384068,118.331062773,108.405294713,9.90576805939,0.02
 02/22  09:00:00,250.858508514,30.9778234334,77.6462244844,0.00463534668427,37.1018798503,104.434947198,116.975568242,98.4540234786,9.90576805939,8.61577670432
 02/22  10:00:00,268.223912732,31.6959611125,82.2563431253,0.000309423488069,37.1018798503,116.476155989,102.086275202,92.1605071427,9.90576805939,0.02
 02/22  11:00:00,273.95637749,32.3843038396,87.300241126,0.0,37.1018798503,116.476155989,91.5745800673,81.6488120079,9.90576805939,0.02
 02/22  12:00:00,276.920528589,32.9256040269,89.7228562752,0.0,37.1018798503,116.476155989,82.7402987191,72.8145306597,9.90576805939,0.02
 02/22  13:00:00,266.233721609,33.3672434879,90.636121793,0.0,37.1018798503,104.434947198,89.4986030409,70.9758186431,9.90576805939,8.61701633838
 02/22  14:00:00,281.341129589,33.8726884678,93.1964550555,0.0,37.1018798503,116.476155989,75.2729803165,65.3472122571,9.90576805939,0.02
 02/22  15:00:00,284.313191818,34.4352615716,95.6060580918,0.0,37.1018798503,116.476155989,72.7780270364,62.852258977,9.90576805939,0.02
 02/22  16:00:00,284.605648914,34.806839344,95.5270770565,0.0,37.1018798503,116.476155989,83.2241210289,64.6986800355,9.90576805939,8.619672934
 02/22  17:00:00,284.401644512,34.8039377965,95.3265413059,0.0,37.1018798503,116.476155989,73.2303991596,63.3046311002,9.90576805939,0.02
 02/22  18:00:00,282.225678407,34.3697266059,93.5857118483,0.0,37.1018798503,116.476155989,73.5980184007,63.6722503413,9.90576805939,0.02
 02/22  19:00:00,182.217538136,28.9674432763,70.848770702,0.0,24.7345865669,47.5788473902,64.6146950012,59.6418109715,4.9528840297,0.02
 02/22  20:00:00,183.27120835,28.7927544212,67.3787925328,0.0,24.7345865669,47.5788473902,70.3770244003,65.4041403706,4.9528840297,0.02
 02/22  21:00:00,162.597812345,29.1129032967,67.6421819194,0.0,12.3672932834,38.6892022431,83.3624460175,80.3707155997,2.97173041782,0.02
 02/22  22:00:00,115.299982155,18.5422059129,42.7909605738,0.0,12.3672932834,27.0668015668,59.9995878252,57.0078574074,2.97173041782,0.02
 02/22  23:00:00,107.61687422,22.9431859691,49.9149666754,0.0,4.12243109448,15.9888894789,80.2632986101,77.2715681923,2.97173041782,0.02
 02/22  24:00:00,88.4504967738,17.1857408851,36.6441235726,0.0,4.12243109448,15.9888894789,64.1538308901,61.1621004723,2.97173041782,0.02
 02/23  01:00:00,102.005769198,21.8248554496,45.4452070438,0.0,4.12243109448,15.9888894789,85.4967346318,82.505004214,2.97173041782,0.02
 02/23  02:00:00,85.2878447098,16.4570850155,34.2331422421,0.0,4.12243109448,15.9888894789,62.1502023094,59.1584718916,2.97173041782,0.02
 02/23  03:00:00,96.738046871,21.1753976997,40.8269424174,0.0,4.12243109448,15.9888894789,100.558119602,88.9847140972,2.97173041782,8.6016750873
 02/23  04:00:00,79.7315233152,15.2954573127,29.8614634727,0.0,4.12243109448,15.9888894789,58.9372435754,55.9455131576,2.97173041782,0.02
 02/23  05:00:00,134.770317644,28.5274423197,54.1487170008,0.0,12.3672932834,24.9413748627,102.136158566,97.1632745359,4.9528840297,0.02
 02/23  06:00:00,143.55067243,29.4541187962,59.0882228479,2.91417254686,12.3672932834,24.9413748627,172.256382376,167.283498346,4.9528840297,0.02
 02/23  07:00:00,201.098089494,30.0081918944,61.9789482263,1.22047687286,24.7345865669,70.7195625826,138.947509004,129.021740944,9.90576805939,0.02
 02/23  08:00:00,227.721075578,30.5110624876,66.9588454278,0.0643686530964,37.1018798503,92.3937384068,117.453034842,107.527266783,9.90576805939,0.02
 02/23  09:00:00,250.11627322,31.0470947566,76.8394201346,0.0,37.1018798503,104.434947198,107.950676883,98.0249088241,9.90576805939,0.02
 02/23  10:00:00,270.763598235,31.8505722732,84.6416862943,0.0,37.1018798503,116.476155989,96.261015943,86.3352478836,9.90576805939,0.02
 02/23  11:00:00,274.883654952,32.5969047232,88.0148367807,0.0,37.1018798503,116.476155989,92.58387407,74.0574671669,9.90576805939,8.62063884375
 02/23  12:00:00,277.703509616,33.2081820544,90.2233455074,0.0,37.1018798503,116.476155989,79.6858585698,69.7600905104,9.90576805939,0.02
 02/23  13:00:00,267.947583095,33.6768306616,92.0404268488,0.0,37.1018798503,104.434947198,74.5241123497,64.5983442903,9.90576805939,0.02
 02/23  14:00:00,285.548339024,34.2812813149,96.9949887176,0.0,37.1018798503,116.476155989,62.5070849011,52.5813168417,9.90576805939,0.02
 02/23  15:00:00,277.371128723,34.4797504709,88.6195242973,0.0,37.1018798503,116.476155989,79.2655216739,60.7391134869,9.90576805939,8.62064012758
 02/23  16:00:00,281.397176642,34.7294390209,92.3960924674,0.0,37.1018798503,116.476155989,72.8671161484,62.941348089,9.90576805939,0.02
 02/23  17:00:00,288.55547081,34.9175183172,99.3667369361,0.0,37.1018798503,116.476155989,56.6010805868,46.6753125274,9.90576805939,0.02
 02/23  18:00:00,285.89890108,34.4413788346,97.187239087,0.0,37.1018798503,116.476155989,59.7152164815,49.7894484221,9.90576805939,0.02
 02/23  19:00:00,185.051048199,28.9675303736,73.6821752014,0.0,24.7345865669,47.5788473902,63.5866628636,50.0278915231,4.9528840297,8.60588731083
 02/23  20:00:00,187.403815172,28.7929858293,71.5111704703,0.0,24.7345865669,47.5788473902,63.8835585095,58.9106744798,4.9528840297,0.02
 02/23  21:00:00,167.433876643,29.1129669672,72.4781997863,0.0,12.3672932834,38.6892022431,79.1010059778,76.1092755599,2.97173041782,0.02
 02/23  22:00:00,121.899856712,19.5522934741,48.3577451064,0.0,12.3672932834,27.0668015668,60.7733779929,57.7816475751,2.97173041782,0.02
 02/23  23:00:00,111.48577477,22.9431859691,53.7838685348,0.0,4.12243109448,15.9888894789,77.6594784707,74.6677480529,2.97173041782,0.02
 02/23  24:00:00,92.0278675728,17.2723352518,40.134901325,0.0,4.12243109448,15.9888894789,62.593244109,59.6015136912,2.97173041782,0.02
 02/24  01:00:00,108.794445015,22.7267000525,51.3090247094,0.0,4.12243109448,15.9888894789,86.3513240857,83.3595936678,2.97173041782,0.02
 02/24  02:00:00,89.624406842,16.6302737488,38.396516982,0.0,4.12243109448,15.9888894789,62.0132563899,59.0215259721,2.97173041782,0.02
 02/24  03:00:00,105.907109681,22.5102141358,48.6381752571,0.0,4.12243109448,15.9888894789,91.1676776291,88.1759472112,2.97173041782,0.02
 02/24  04:00:00,80.2354982727,14.8624854795,30.7984115208,0.0,4.12243109448,15.9888894789,60.7112713245,57.7195409067,2.97173041782,0.02
 02/24  05:00:00,141.020984327,28.6140366863,60.3127904553,0.0,12.3672932834,24.9413748627,101.861507312,96.8886232823,4.9528840297,0.02
 02/24  06:00:00,148.784981487,29.5064566279,64.8558219399,2.32854570538,12.3672932834,24.9413748627,170.848942533,165.876058504,4.9528840297,0.02
 02/24  07:00:00,210.631569196,30.0536883968,71.7503442061,0.937065012531,24.7345865669,70.7195625826,138.11776773,128.19199967,9.90576805939,0.02
 02/24  08:00:00,238.893205245,30.6202765849,78.0366727904,0.0494607074708,37.1018798503,92.3937384068,115.684510024,105.758741964,9.90576805939,0.02
 02/24  09:00:00,255.55312738,31.0897474846,82.2335748125,0.0,37.1018798503,104.434947198,103.352824482,93.4270564223,9.90576805939,0.02
 02/24  10:00:00,271.77616434,31.7811414212,85.7236680442,0.0,37.1018798503,116.476155989,102.350487716,83.8269931722,9.90576805939,8.61772648484
 02/24  11:00:00,276.529308196,32.3962932946,89.8612102081,0.0,37.1018798503,116.476155989,82.8757704057,72.9500023464,9.90576805939,0.02
 02/24  12:00:00,279.034123341,32.7063528677,92.0557387686,0.0,37.1018798503,116.476155989,78.0104433468,68.0846752874,9.90576805939,0.02
 02/24  13:00:00,266.921163418,32.626864892,92.0639032832,0.0,37.1018798503,104.434947198,84.7866376871,66.2621028603,9.90576805939,8.61876676737
 02/24  14:00:00,275.701714548,32.5325557555,88.8971813426,0.0,37.1018798503,116.476155989,79.2190783073,69.2933102479,9.90576805939,0.02
 02/24  15:00:00,270.341286875,32.3445371933,83.72491217,0.0,37.1018798503,116.476155989,86.4197920062,76.4940239468,9.90576805939,0.02
 02/24  16:00:00,269.592775718,32.2799834006,83.0410713649,0.0,37.1018798503,116.476155989,87.5539530982,77.6281850388,9.90576805939,0.02
 02/24  17:00:00,270.483770627,32.2656013782,83.9469586645,0.0,37.1018798503,116.476155989,92.4931981431,73.970504221,9.90576805939,8.61692586269
 02/24  18:00:00,270.282608281,32.0697610639,83.9426218083,0.0,37.1018798503,116.476155989,84.9094721088,74.9837040494,9.90576805939,0.02
 02/24  19:00:00,177.315086014,28.7872254196,66.1265442369,0.0,24.7345865669,47.5788473902,67.7172449653,62.7443609356,4.9528840297,0.02
 02/24  20:00:00,182.319338358,29.2201972529,65.9994877641,0.0,24.7345865669,47.5788473902,73.5253162985,68.5524322688,4.9528840297,0.02
 02/24  21:00:00,150.989625089,28.0656056976,57.0813004651,0.0,12.3672932834,38.6892022431,86.1157022129,83.1239717951,2.97173041782,0.02
 02/24  22:00:00,110.447091824,17.705307085,38.7979885547,0.0,12.3672932834,27.0668015668,61.2327408657,58.2410104479,2.97173041782,0.02
 02/24  23:00:00,98.9296880773,21.608369533,42.5856123106,0.0,4.12243109448,15.9888894789,81.3460830165,78.3543525987,2.97173041782,0.02
 02/24  24:00:00,82.5977800708,15.6418347793,32.3813431974,0.0,4.12243109448,15.9888894789,62.3800009822,59.3882705644,2.97173041782,0.02
 02/25  01:00:00,92.1392208422,20.7424258665,36.6610887355,0.0,4.12243109448,15.9888894789,93.3506167503,90.3588863325,2.97173041782,0.02
 02/25  02:00:00,80.1999892549,15.5552404126,30.070146735,0.0,4.12243109448,15.9888894789,63.0547235127,60.0629930949,2.97173041782,0.02
 02/25  03:00:00,89.9199354016,20.7424258665,34.4418032422,0.0,4.12243109448,15.9888894789,94.0691655054,91.0774350876,2.97173041782,0.02
 02/25  04:00:00,78.5865099869,15.5119432293,28.4999645915,0.0,4.12243109448,15.9888894789,65.5027987041,62.5110682863,2.97173041782,0.02
 02/25  05:00:00,102.650576967,27.0553380868,40.6355881289,0.0,4.12243109448,16.0517297156,111.373200949,108.381470531,2.97173041782,0.02
 02/25  06:00:00,108.622276526,28.3542535864,45.3083721516,0.0,4.12243109448,16.0517297156,110.677744121,107.686013703,2.97173041782,0.02
 02/25  07:00:00,135.736686521,29.6531690861,49.918958423,0.0,4.12243109448,39.6058045677,91.6717430676,88.6800126497,2.97173041782,0.02
 02/25  08:00:00,171.775718388,29.6797605239,53.28653247,10.3985000585,12.3672932834,65.3531420225,160.276407237,146.721836546,4.9528840297,8.60168666154
 02/25  09:00:00,176.299815181,29.6708670692,56.7582896992,8.56902628242,12.3672932834,68.2430321324,149.245727733,144.272843704,4.9528840297,0.02
 02/25  10:00:00,202.057813044,29.7307094156,60.222499142,1.7861833649,16.4897243779,93.1370602926,134.351728746,126.407114299,7.92461444751,0.02
 02/25  11:00:00,201.39908634,29.8364244341,59.9235293174,1.32062457048,16.4897243779,93.1370602926,127.086422335,119.141807887,7.92461444751,0.02
 02/25  12:00:00,203.236066058,30.0056224326,62.1736372644,0.738290104398,16.4897243779,93.1370602926,122.930737269,114.986122821,7.92461444751,0.02
 02/25  13:00:00,197.449050213,30.1771554394,65.7986486666,0.30629849196,16.4897243779,83.9857416113,120.053820443,112.109205996,7.92461444751,0.02
 02/25  14:00:00,197.920441865,30.3084814487,66.3602728603,0.0847331490833,16.4897243779,83.9857416113,117.756541307,109.811926859,7.92461444751,0.02
 02/25  15:00:00,196.49382738,30.3804038543,64.9395667089,0.00693924011484,16.4897243779,83.9857416113,116.02437722,108.079762773,7.92461444751,0.02
 02/25  16:00:00,172.270930989,29.6531690861,58.9077365434,0.0,12.3672932834,70.6512738906,56.3015829477,51.328698918,4.9528840297,0.02
 02/25  17:00:00,171.188212463,29.6531690861,57.8250223839,0.0,12.3672932834,70.6512738906,63.016078517,49.4561334661,4.9528840297,8.60706102121
 02/25  18:00:00,157.456790443,29.6531690861,56.6170362934,0.0,12.3672932834,58.1284167478,58.9634577837,53.990573754,4.9528840297,0.02
 02/25  19:00:00,124.304271973,28.3542535864,48.5541944871,0.0,12.3672932834,24.9413748627,84.5237555279,79.5508714982,4.9528840297,0.02
 02/25  20:00:00,129.913286128,28.570739503,49.2483894101,0.0,12.3672932834,24.9413748627,93.0559504022,88.0830663725,4.9528840297,0.02
 02/25  21:00:00,107.956769055,27.9212817532,45.0758374355,0.0,4.12243109448,16.0517297156,102.873144785,99.8814143669,2.97173041782,0.02
 02/25  22:00:00,66.8786025547,12.6258244405,19.7242065671,0.0,4.12243109448,15.9888894789,56.4951257226,53.5033953048,2.97173041782,0.02
 02/25  23:00:00,91.6785968101,20.9230108467,36.0428953825,0.0,4.12243109448,15.9888894789,88.958427577,85.9666971592,2.97173041782,0.02
 02/25  24:00:00,66.473678932,12.6258244405,19.3192829468,0.0,4.12243109448,15.9888894789,57.6905944709,54.6988640531,2.97173041782,0.02
 02/26  01:00:00,88.355901072,20.4631133111,35.2585739149,0.0,2.06121554724,15.9888894789,88.7893792621,85.7976488443,2.97173041782,0.02
 02/26  02:00:00,58.9482942826,10.8221352347,15.7048328297,0.0,2.06121554724,15.9888894789,47.1553906676,44.1636602498,2.97173041782,0.02
 02/26  03:00:00,79.1471254511,18.9387366607,27.5799286425,0.0,2.06121554724,15.9888894789,80.805628761,77.8138983431,2.97173041782,0.02
 02/26  04:00:00,65.8417393208,12.1210507344,21.2993623391,0.0,2.06121554724,15.9888894789,47.6308290334,44.6390986156,2.97173041782,0.02
 02/26  05:00:00,78.5274453823,18.9387366607,26.9602485377,0.0,2.06121554724,15.9888894789,81.6787731695,78.6870427516,2.97173041782,0.02
 02/26  06:00:00,72.0584682606,14.826584543,24.7415127888,0.0,2.06121554724,15.9888894789,59.7890982009,56.797367783,2.97173041782,0.02
 02/26  07:00:00,84.2528334604,22.5461150723,31.3353653034,0.0,2.06121554724,15.9888894789,99.3568508764,96.3651204585,2.97173041782,0.02
 02/26  08:00:00,62.1920814051,18.0368920578,25.6447439654,0.0,2.06121554724,15.9888894789,79.7529623581,76.7612319402,2.97173041782,0.02
 02/26  09:00:00,115.486550621,24.2780024052,44.4953336429,0.0,4.12243109448,41.7362269337,92.5494609565,87.5765769268,4.9528840297,0.02
 02/26  10:00:00,105.04594153,19.7687793907,38.5103560862,0.0,4.12243109448,41.7362269337,70.88657117,65.9136871403,4.9528840297,0.02
 02/26  11:00:00,116.354993776,24.1697594469,44.4765814862,0.0,4.12243109448,41.7362269337,85.0931383595,80.1202543298,4.9528840297,0.02
 02/26  12:00:00,107.290472084,20.2046387903,40.0772620884,0.0,4.12243109448,41.7362269337,67.5640363175,62.5911522878,4.9528840297,0.02
 02/26  13:00:00,118.63169107,24.292497263,46.6117919612,0.0,4.12243109448,41.7362269337,83.0103123203,78.0374282906,4.9528840297,0.02
 02/26  14:00:00,108.052860288,20.2133279955,40.9042745805,0.0,4.12243109448,41.7362269337,66.8637459694,61.8908619397,4.9528840297,0.02
 02/26  15:00:00,118.883690075,24.3069566762,47.0217727395,0.0,4.12243109448,41.7362269337,81.9197179433,76.9468339136,4.9528840297,0.02
 02/26  16:00:00,108.218836038,20.2200003184,41.1919218716,0.0,4.12243109448,41.7362269337,66.2162087194,61.2433246897,4.9528840297,0.02
 02/26  17:00:00,101.090925887,24.3015639273,46.3744923045,0.0,4.12243109448,24.8785346261,82.6633919819,77.6905079522,4.9528840297,0.02
 02/26  18:00:00,78.4205886005,20.2051013738,39.5923469133,0.0,2.06121554724,15.9888894789,71.0941683719,68.1024379541,2.97173041782,0.02
 02/26  19:00:00,91.5562264194,22.4758271282,41.104242127,0.0,2.06121554724,15.9888894789,84.7619065371,81.7701761193,2.97173041782,0.02
 02/26  20:00:00,81.5285197058,17.4455239851,31.5235795661,0.0,2.06121554724,15.9888894789,79.3508302046,67.777413552,2.97173041782,8.6016862348
 02/26  21:00:00,86.7631253044,19.8046803272,34.3299841955,0.0,2.06121554724,15.9888894789,85.1214668466,82.1297364288,2.97173041782,0.02
 02/26  22:00:00,74.8101134737,16.2332028521,26.0174945462,0.0,2.06121554724,15.9888894789,76.3492116374,73.3574812196,2.97173041782,0.02
 02/26  23:00:00,84.7486831145,19.4583028606,32.6619195988,0.0,2.06121554724,15.9888894789,86.9675874854,83.9758570676,2.97173041782,0.02
 02/26  24:00:00,74.548140084,15.7643300824,26.2474089168,0.0,2.06121554724,15.9888894789,69.9764376584,66.9847072406,2.97173041782,0.02
 02/27  01:00:00,88.6151133784,19.3358075575,34.6126446292,0.0,4.12243109448,15.9888894789,82.3847824959,79.3930520781,2.97173041782,0.02
 02/27  02:00:00,74.2519230436,15.3313582492,24.3229482796,0.0,4.12243109448,15.9888894789,72.8669341296,69.8752037118,2.97173041782,0.02
 02/27  03:00:00,87.360807209,19.1193216409,33.574824446,0.0,4.12243109448,15.9888894789,85.1952675294,82.2035371116,2.97173041782,0.02
 02/27  04:00:00,74.1499319195,15.3313582492,24.2209572127,0.0,4.12243109448,15.9888894789,72.2398771663,69.2481467485,2.97173041782,0.02
 02/27  05:00:00,131.391718406,28.9171169696,50.3804439905,0.0,12.3672932834,24.9413748627,113.261969769,108.289085739,4.9528840297,0.02
 02/27  06:00:00,139.567142928,28.8576019351,52.3205614467,6.29482211537,12.3672932834,24.9413748627,183.390593206,178.417709176,4.9528840297,0.02
 02/27  07:00:00,198.478278415,29.8364997893,57.7216658501,3.02964101736,24.7345865669,70.7195625826,149.059745717,139.133977657,9.90576805939,0.02
 02/27  08:00:00,221.370902198,30.0344418581,59.748445807,1.40122098885,37.1018798503,92.3937384068,128.165379901,118.239611841,9.90576805939,0.02
 02/27  09:00:00,235.856917452,30.2444201671,62.7619229306,0.620799163905,37.1018798503,104.434947198,120.602522089,110.67675403,9.90576805939,0.02
 02/27  10:00:00,252.351662408,30.5041800899,67.4347933154,0.141319783711,37.1018798503,116.476155989,114.820799111,104.895031052,9.90576805939,0.02
 02/27  11:00:00,256.808477959,30.8853685642,71.6165570535,0.0347188485831,37.1018798503,116.476155989,117.323605291,98.797275565,9.90576805939,8.6205616668
 02/27  12:00:00,261.792018335,31.234662901,76.2847517317,0.000621115569178,37.1018798503,116.476155989,104.866959563,94.9411915036,9.90576805939,0.02
