Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  13:00:00,253.293738387,31.8632087927,79.20017378,0.0,37.1018798503,104.434947198,100.109042388,90.1832743286,9.90576805939,0.02
 02/27  14:00:00,264.047705288,32.0800477642,77.6956055665,0.0,37.1018798503,116.476155989,106.812833373,88.2855297954,9.90576805939,8.62153551847
 02/27  15:00:00,263.373783922,32.2905939198,76.8113943783,0.0,37.1018798503,116.476155989,96.9033858035,86.9776177441,9.90576805939,0.02
 02/27  16:00:00,269.652302441,32.7763870467,82.6042421143,0.0,37.1018798503,116.476155989,93.1813474188,83.2555793594,9.90576805939,0.02
 02/27  17:00:00,271.909412285,32.9169422395,84.7212277779,0.0,37.1018798503,116.476155989,91.5557400074,81.629971948,9.90576805939,0.02
 02/27  18:00:00,265.66055974,32.6209176194,78.7693868483,0.0,37.1018798503,116.476155989,101.746343503,83.2290953288,9.90576805939,8.61148011478
 02/27  19:00:00,170.979862936,28.8738197863,59.7047330676,0.0,24.7345865669,47.5788473902,68.4477762375,63.4748922078,4.9528840297,0.02
 02/27  20:00:00,173.625992109,28.7872254196,57.7391227002,0.0,24.7345865669,47.5788473902,73.7894989706,68.8166149409,4.9528840297,0.02
 02/27  21:00:00,152.017871221,28.8954683779,57.2796945824,0.0,12.3672932834,38.6892022431,87.2695764477,84.2778460299,2.97173041782,0.02
 02/27  22:00:00,109.581779272,17.9650901849,37.672899111,0.0,12.3672932834,27.0668015668,59.5015226138,56.509792196,2.97173041782,0.02
 02/27  23:00:00,99.3404602581,22.0413413662,42.5634132865,0.0,4.12243109448,15.9888894789,80.5882232225,77.5964928046,2.97173041782,0.02
 02/27  24:00:00,80.3617262692,15.9375188157,29.8265911093,0.0,4.12243109448,15.9888894789,66.1745927552,63.1828623374,2.97173041782,0.02
 02/28  01:00:00,93.6785616063,21.1753976997,37.7674582998,0.0,4.12243109448,15.9888894789,89.3485508257,86.3568204079,2.97173041782,0.02
 02/28  02:00:00,80.9068557236,15.6418347793,30.6904194717,0.0,4.12243109448,15.9888894789,64.6287518893,61.6370214715,2.97173041782,0.02
 02/28  03:00:00,90.7022564401,20.7424258665,35.2241249169,0.0,4.12243109448,15.9888894789,94.7570424037,91.7653119859,2.97173041782,0.02
 02/28  04:00:00,80.2892943649,15.6418347793,30.0728580571,0.0,4.12243109448,15.9888894789,65.5420330771,62.5503026593,2.97173041782,0.02
 02/28  05:00:00,131.425583806,28.5274423197,50.803984038,0.0,12.3672932834,24.9413748627,104.109850862,99.1369668327,4.9528840297,0.02
 02/28  06:00:00,141.7360629,29.3660663006,56.206908922,4.06893019382,12.3672932834,24.9413748627,173.858070373,168.885186343,4.9528840297,0.02
 02/28  07:00:00,199.799391146,29.9248309415,60.3177118972,1.66637644959,24.7345865669,70.7195625826,140.130689726,130.204921667,9.90576805939,0.02
 02/28  08:00:00,225.458229473,30.3524936,64.5494596779,0.369475568432,37.1018798503,92.3937384068,119.151901492,109.226133432,9.90576805939,0.02
 02/28  09:00:00,243.085414272,30.5902558857,70.211070309,0.0542872561498,37.1018798503,104.434947198,120.56822874,102.046845333,9.90576805939,8.61561534757
 02/28  10:00:00,259.2678032,30.9941554837,74.0023678972,0.0,37.1018798503,116.476155989,106.247353825,96.3215857657,9.90576805939,0.02
 02/28  11:00:00,260.837468843,31.6699322024,74.8957092524,0.0,37.1018798503,116.476155989,100.120123352,90.1943552923,9.90576805939,0.02
 02/28  12:00:00,263.834597569,32.319359418,77.2431748521,0.0,37.1018798503,116.476155989,95.388017807,85.4622497477,9.90576805939,0.02
 02/28  13:00:00,258.673566045,32.8887746079,83.5544712266,0.0,37.1018798503,104.434947198,101.019012007,82.4944349592,9.90576805939,8.61880898805
 02/28  14:00:00,279.103668187,33.5447875152,91.2869032576,0.0,37.1018798503,116.476155989,88.072186563,78.1464185036,9.90576805939,0.02
 02/28  15:00:00,282.921964681,34.15650086,94.4935981903,0.0,37.1018798503,116.476155989,80.9927093745,71.0669413151,9.90576805939,0.02
 02/28  16:00:00,283.230170156,34.537590891,94.4208737924,0.0,37.1018798503,116.476155989,88.4800624223,69.954808951,9.90576805939,8.61948541195
 02/28  17:00:00,281.700282343,34.5347255079,92.8944043213,0.0,37.1018798503,116.476155989,82.7591873408,72.8334192814,9.90576805939,0.02
 02/28  18:00:00,277.592547653,34.0817957302,89.2405164708,0.0,37.1018798503,116.476155989,86.7268520521,76.8010839927,9.90576805939,0.02
 02/28  19:00:00,177.949481065,28.9644966141,66.5836622035,0.0,24.7345865669,47.5788473902,66.30714034,61.3342563103,4.9528840297,0.02
 02/28  20:00:00,179.504496914,28.7897696356,63.6150677929,0.0,24.7345865669,47.5788473902,70.973578451,66.0006944213,4.9528840297,0.02
 02/28  21:00:00,158.322957049,29.0037113362,63.4765205002,0.0,12.3672932834,38.6892022431,83.9793751988,80.987644781,2.97173041782,0.02
 02/28  22:00:00,110.838338383,17.64036131,39.2541773525,0.0,12.3672932834,27.0668015668,58.2339195724,55.2421891546,2.97173041782,0.02
 02/28  23:00:00,105.639194303,22.9431859691,47.9372868657,0.0,4.12243109448,15.9888894789,80.8356412885,77.8439108707,2.97173041782,0.02
 02/28  24:00:00,86.8940777966,16.6302737488,35.6661867184,0.0,4.12243109448,15.9888894789,62.3802523143,59.3885218965,2.97173041782,0.02
 03/01  01:00:00,101.092162183,21.8681526329,44.4883029572,0.0,4.12243109448,15.9888894789,88.4436823859,85.4519519681,2.97173041782,0.02
 03/01  02:00:00,77.094801839,14.6892967462,27.8309026383,0.0,4.12243109448,15.9888894789,71.342590418,59.7700551697,2.97173041782,8.60080483055
 03/01  03:00:00,98.1612853408,21.608369533,41.8172092687,0.0,4.12243109448,15.9888894789,89.8652348227,86.8735044049,2.97173041782,0.02
 03/01  04:00:00,76.3710890212,14.6892967462,27.1071899903,0.0,4.12243109448,15.9888894789,64.9309109413,61.9391805234,2.97173041782,0.02
 03/01  05:00:00,137.237457691,29.0037113362,56.1395882691,0.0,12.3672932834,24.9413748627,103.24835529,98.2754712599,4.9528840297,0.02
 03/01  06:00:00,141.142640837,29.1104714094,57.1481767287,2.78983469089,12.3672932834,24.9413748627,172.191045675,167.218161645,4.9528840297,0.02
 03/01  07:00:00,199.420094206,29.9905584234,60.0702025326,1.4688609741,24.7345865669,70.7195625826,138.972500177,129.046732118,9.90576805939,0.02
 03/01  08:00:00,221.070180489,30.4949173361,60.3178824559,0.0705848255458,37.1018798503,92.3937384068,117.072620392,107.146852333,9.90576805939,0.02
 03/01  09:00:00,235.959373321,30.9714751411,62.7581475003,0.0,37.1018798503,104.434947198,107.840365134,97.9145970743,9.90576805939,0.02
 03/01  10:00:00,255.655033884,31.7343027362,69.6493995891,0.0,37.1018798503,116.476155989,101.400790862,91.4750228026,9.90576805939,0.02
 03/01  11:00:00,263.659137873,32.444836582,76.9424048059,0.0,37.1018798503,116.476155989,104.557321023,86.0328896061,9.90576805939,8.61866335781
 03/01  12:00:00,265.962120002,32.9261160184,78.7640444095,0.0,37.1018798503,116.476155989,92.6449044975,82.7191364381,9.90576805939,0.02
 03/01  13:00:00,253.545171917,33.2633113308,78.0515453983,0.0,37.1018798503,104.434947198,90.6492910699,80.7235230105,9.90576805939,0.02
 03/01  14:00:00,269.254934278,33.7669699289,81.2159075462,0.0,37.1018798503,116.476155989,88.2156722992,78.2899042398,9.90576805939,0.02
 03/01  15:00:00,272.120451426,34.2918307371,83.5567907404,0.0,37.1018798503,116.476155989,94.4431238885,75.9169158374,9.90576805939,8.62043999167
 03/01  16:00:00,270.229969576,34.5431662122,81.4151709476,0.0,37.1018798503,116.476155989,84.5258209405,74.6000528811,9.90576805939,0.02
 03/01  17:00:00,269.612992447,34.4326439153,80.9091437081,0.0,37.1018798503,116.476155989,84.622863742,74.6970956826,9.90576805939,0.02
 03/01  18:00:00,268.926869478,33.8854753117,80.7711181199,0.0,37.1018798503,116.476155989,86.7533426318,76.8275745724,9.90576805939,0.02
 03/01  19:00:00,173.21012138,28.9628268878,61.8459561583,0.0,24.7345865669,47.5788473902,74.7120615511,61.153331818,4.9528840297,8.60584570346
 03/01  20:00:00,174.434304695,28.7882634347,58.5463878441,0.0,24.7345865669,47.5788473902,70.8370791166,65.8641950869,4.9528840297,0.02
 03/01  21:00:00,152.923182457,29.0037113362,58.0767653247,0.0,12.3672932834,38.6892022431,83.5952489603,80.6035185425,2.97173041782,0.02
 03/01  22:00:00,107.271262362,17.64036131,35.6871147242,0.0,12.3672932834,27.0668015668,58.0405345578,55.04880414,2.97173041782,0.02
 03/01  23:00:00,99.992933816,22.8349430108,42.3992707387,0.0,4.12243109448,15.9888894789,80.7076977111,77.7159672932,2.97173041782,0.02
 03/01  24:00:00,82.8568854301,16.5436793822,31.7155901303,0.0,4.12243109448,15.9888894789,64.4674406044,61.4757101866,2.97173041782,0.02
 03/02  01:00:00,96.4343858121,21.9547469995,39.7439336418,0.0,4.12243109448,15.9888894789,89.4514220145,86.4596915967,2.97173041782,0.02
 03/02  02:00:00,71.825596537,14.4295136463,22.8214818616,0.0,4.12243109448,15.9888894789,63.9792461095,60.9875156917,2.97173041782,0.02
 03/02  03:00:00,93.8759177235,21.7815582662,37.3586542512,0.0,4.12243109448,15.9888894789,92.9853214483,89.9935910305,2.97173041782,0.02
 03/02  04:00:00,70.6141592154,14.4295136463,21.6100444981,0.0,4.12243109448,15.9888894789,63.8356021811,60.8438717633,2.97173041782,0.02
 03/02  05:00:00,127.838943199,28.8088740113,46.9359122032,0.0,12.3672932834,24.9413748627,103.688056238,98.7151722086,4.9528840297,0.02
 03/02  06:00:00,132.274045907,28.9934145643,48.3923162859,2.79415804382,12.3672932834,24.9413748627,172.057363848,167.084479818,4.9528840297,0.02
 03/02  07:00:00,192.023825981,30.1548076752,52.3976118687,1.58093505647,24.7345865669,70.7195625826,139.129675836,129.203907776,9.90576805939,0.02
 03/02  08:00:00,217.817977599,30.4933928245,56.8931695132,0.244623456601,37.1018798503,92.3937384068,117.731245569,107.805477509,9.90576805939,0.02
 03/02  09:00:00,238.11795077,30.8594687825,65.0286881747,0.0,37.1018798503,104.434947198,108.643584012,98.7178159522,9.90576805939,0.02
 03/02  10:00:00,255.604269801,31.4035741104,69.929355937,0.0,37.1018798503,116.476155989,111.548480816,93.0251654043,9.90576805939,8.6175473523
 03/02  11:00:00,258.575895274,31.9823871707,72.321719702,0.0,37.1018798503,116.476155989,98.1895178987,88.2637498393,9.90576805939,0.02
 03/02  12:00:00,262.749112086,32.5941713284,75.8829264886,0.0,37.1018798503,116.476155989,93.9280236441,84.0022555847,9.90576805939,0.02
 03/02  13:00:00,253.621807002,33.0831559352,78.3082704176,0.0,37.1018798503,104.434947198,99.7957686154,81.271425043,9.90576805939,8.61857551304
 03/02  14:00:00,268.274214767,33.5946441582,80.4076088303,0.0,37.1018798503,116.476155989,88.6323806242,78.7066125648,9.90576805939,0.02
 03/02  15:00:00,272.054942371,33.9447454391,83.8383776207,0.0,37.1018798503,116.476155989,87.1429252323,77.2171571729,9.90576805939,0.02
 03/02  16:00:00,272.523533586,33.8382510168,84.4135794901,0.0,37.1018798503,116.476155989,87.7609004686,77.8351324092,9.90576805939,0.02
 03/02  17:00:00,266.288230727,33.5204064396,78.4966202434,0.0,37.1018798503,116.476155989,97.4540503874,78.9315035271,9.90576805939,8.61677880093
 03/02  18:00:00,259.082459615,33.0452187115,71.7670248941,0.0,37.1018798503,116.476155989,90.3784337027,80.4526656433,9.90576805939,0.02
 03/02  19:00:00,166.245465965,28.8738197863,54.9703343202,0.0,24.7345865669,47.5788473902,67.4626885871,62.4898045574,4.9528840297,0.02
 03/02  20:00:00,168.896608493,28.7872254196,53.0097343155,0.0,24.7345865669,47.5788473902,72.485941431,67.5130574013,4.9528840297,0.02
 03/02  21:00:00,147.332116961,28.8954683779,52.5939342961,0.0,12.3672932834,38.6892022431,85.261464223,82.2697338052,2.97173041782,0.02
 03/02  22:00:00,106.875343614,17.9650901849,34.9664598416,0.0,12.3672932834,27.0668015668,58.7618536706,55.7701232528,2.97173041782,0.02
 03/02  23:00:00,95.9036312501,21.9547469995,39.2131782773,0.0,4.12243109448,15.9888894789,80.6940579603,77.7023275425,2.97173041782,0.02
 03/02  24:00:00,76.5816140122,15.6777357157,26.3062615832,0.0,4.12243109448,15.9888894789,65.622945468,62.6312150502,2.97173041782,0.02
 03/03  01:00:00,93.3700097712,21.608369533,37.0259342637,0.0,4.12243109448,15.9888894789,89.9338667584,86.9421363406,2.97173041782,0.02
 03/03  02:00:00,77.9770440169,15.5119432293,27.890498946,0.0,4.12243109448,15.9888894789,64.2085416376,61.2168112198,2.97173041782,0.02
 03/03  03:00:00,87.4196210335,20.7424258665,31.9414891402,0.0,4.12243109448,15.9888894789,88.4852120286,85.4934816107,2.97173041782,0.02
 03/03  04:00:00,77.2752462414,15.5119432293,27.1887011122,0.0,4.12243109448,15.9888894789,63.4504066159,60.4586761981,2.97173041782,0.02
 03/03  05:00:00,126.836661575,28.4408479531,46.3016558011,0.0,12.3672932834,24.9413748627,102.507044265,97.5341602349,4.9528840297,0.02
 03/03  06:00:00,137.334720924,29.4217995709,52.2417652475,3.57699824791,12.3672932834,24.9413748627,171.344815921,166.371931892,4.9528840297,0.02
 03/03  07:00:00,192.293949259,30.0209935112,55.1523126478,1.57933753417,24.7345865669,70.7195625826,138.6400058,128.71423774,9.90576805939,0.02
 03/03  08:00:00,218.342035709,30.4712170688,57.1198285491,0.564189506897,37.1018798503,92.3937384068,126.675924855,108.164621716,9.90576805939,8.60553507908
 03/03  09:00:00,232.458549795,30.6771045523,59.4884528875,0.0632648398892,37.1018798503,104.434947198,110.640233897,100.714465837,9.90576805939,0.02
 03/03  10:00:00,247.817430384,30.9697693794,62.5761350857,0.000234723323871,37.1018798503,116.476155989,105.99478443,96.0690163705,9.90576805939,0.02
 03/03  11:00:00,251.608224259,31.411405053,65.924963228,0.0,37.1018798503,116.476155989,101.307085213,91.3813171537,9.90576805939,0.02
 03/03  12:00:00,255.97385724,32.0065773444,69.6952411286,0.0,37.1018798503,116.476155989,104.715211383,86.1881077055,9.90576805939,8.62133561769
 03/03  13:00:00,243.166393743,32.4261073827,68.5100086017,0.0,37.1018798503,104.434947198,93.2100520302,83.2842839708,9.90576805939,0.02
 03/03  14:00:00,256.349445814,32.8677925582,69.2096489092,0.0,37.1018798503,116.476155989,90.5486139496,80.6228458902,9.90576805939,0.02
 03/03  15:00:00,257.799237515,33.0752263685,70.4521190762,0.0,37.1018798503,116.476155989,98.092993834,79.5668524872,9.90576805939,8.62037328736
 03/03  16:00:00,258.382103872,33.3305360203,70.7799465266,0.0,37.1018798503,116.476155989,87.8823012592,77.9565331998,9.90576805939,0.02
 03/03  17:00:00,257.754242037,33.260447836,70.2226288672,0.0,37.1018798503,116.476155989,87.6084002258,77.6826321664,9.90576805939,0.02
 03/03  18:00:00,254.424508077,32.8864124295,67.2678464155,0.0,37.1018798503,116.476155989,89.1060594086,79.1802913492,9.90576805939,0.02
 03/03  19:00:00,163.470657523,28.8738197863,52.1955092594,0.0,24.7345865669,47.5788473902,67.3885576612,62.4156736315,4.9528840297,0.02
 03/03  20:00:00,166.157015492,28.7872254196,50.2701242722,0.0,24.7345865669,47.5788473902,72.957837808,67.9849537783,4.9528840297,0.02
 03/03  21:00:00,142.580704559,28.570739503,48.167233456,0.0,12.3672932834,38.6892022431,86.0745967911,83.0828663733,2.97173041782,0.02
 03/03  22:00:00,103.677365108,17.705307085,32.0282588761,0.0,12.3672932834,27.0668015668,67.4758986087,55.9011366279,2.97173041782,8.60303156302
 03/03  23:00:00,88.9300154065,21.1753976997,33.018911728,0.0,4.12243109448,15.9888894789,81.2812556461,78.2895252283,2.97173041782,0.02
 03/03  24:00:00,77.1162275796,15.5552404126,26.9863854097,0.0,4.12243109448,15.9888894789,58.6432360359,55.6515056181,2.97173041782,0.02
 03/04  01:00:00,88.0783375481,20.9589117831,32.383719945,0.0,4.12243109448,15.9888894789,92.8546125408,89.8628821229,2.97173041782,0.02
 03/04  02:00:00,74.7579123457,15.2954573127,24.8878534193,0.0,4.12243109448,15.9888894789,59.6470421194,56.6553117016,2.97173041782,0.02
 03/04  03:00:00,91.5365092848,21.7815582662,35.019245289,0.0,4.12243109448,15.9888894789,90.0354909813,87.0437605635,2.97173041782,0.02
 03/04  04:00:00,67.4916850523,13.5276690434,19.4124293519,0.0,4.12243109448,15.9888894789,59.7732964023,56.7815659845,2.97173041782,0.02
 03/04  05:00:00,106.418630648,28.3542535864,43.1047270019,0.0,4.12243109448,16.0517297156,110.749824412,107.758093994,2.97173041782,0.02
 03/04  06:00:00,98.2944538731,27.0553380868,36.2794657503,0.0,4.12243109448,16.0517297156,110.527367854,107.535637436,2.97173041782,0.02
 03/04  07:00:00,131.753823455,29.6531690861,48.2852628318,0.0,4.12243109448,39.6058045677,91.6846854302,88.6929550124,2.97173041782,0.02
 03/04  08:00:00,169.435861461,29.6896205147,53.9369951538,7.39832129092,12.3672932834,65.3531420225,148.696122834,143.723238804,4.9528840297,0.02
 03/04  09:00:00,171.947487124,29.6752902734,56.9981935013,3.9723759832,12.3672932834,68.2430321324,144.324604085,139.351720055,4.9528840297,0.02
 03/04  10:00:00,201.258209664,29.7548428848,60.0689223358,1.11601218428,16.4897243779,93.1370602926,132.101989468,124.157375021,7.92461444751,0.02
 03/04  11:00:00,203.258053136,29.8497825844,62.4746381448,0.615105839002,16.4897243779,93.1370602926,125.916808929,117.972194481,7.92461444751,0.02
 03/04  12:00:00,203.560100194,29.9836871926,62.9166848533,0.341191506283,16.4897243779,93.1370602926,122.547590943,114.602976496,7.92461444751,0.02
 03/04  13:00:00,198.003618686,30.1099117415,66.5834567223,0.143285813128,16.4897243779,83.9857416113,120.114466438,112.16985199,7.92461444751,0.02
 03/04  14:00:00,199.225213098,30.2137193903,67.8012957817,0.0432498557844,16.4897243779,83.9857416113,126.709652935,110.177825792,7.92461444751,8.60721269476
 03/04  15:00:00,195.775467431,30.275604568,64.3261754225,0.0068018975993,16.4897243779,83.9857416113,116.369456909,108.424842461,7.92461444751,0.02
 03/04  16:00:00,172.982878886,29.6531690861,59.619724495,0.0,12.3672932834,70.6512738906,56.2316767212,51.2587926915,4.9528840297,0.02
 03/04  17:00:00,171.546776602,29.6531690861,58.183618375,0.0,12.3672932834,70.6512738906,54.5410765385,49.5681925088,4.9528840297,0.02
 03/04  18:00:00,157.982698842,29.6531690861,57.1429474647,0.0,12.3672932834,58.1284167478,59.5044017733,54.5315177436,4.9528840297,0.02
 03/04  19:00:00,123.605008132,28.0295247115,48.1796595628,0.0,12.3672932834,24.9413748627,84.4686207429,79.4957367132,4.9528840297,0.02
 03/04  20:00:00,132.699716501,28.7872254196,51.8183338735,0.0,12.3672932834,24.9413748627,92.5744392025,87.6015551728,4.9528840297,0.02
 03/04  21:00:00,109.474210228,27.9212817532,46.5932785829,0.0,4.12243109448,16.0517297156,102.192288528,99.20055811,2.97173041782,0.02
 03/04  22:00:00,70.0297539987,13.5276690434,21.9504984724,0.0,4.12243109448,15.9888894789,59.7960954916,56.8043650737,2.97173041782,0.02
 03/04  23:00:00,95.9579863649,21.8681526329,39.3541281856,0.0,4.12243109448,15.9888894789,95.9302036382,92.9384732204,2.97173041782,0.02
 03/04  24:00:00,67.4612336484,12.6258244405,20.3068375493,0.0,4.12243109448,15.9888894789,57.4589231933,54.4671927755,2.97173041782,0.02
 03/05  01:00:00,92.621500589,21.4821761064,38.4763419018,0.0,2.06121554724,15.9888894789,95.1102491557,92.1185187379,2.97173041782,0.02
 03/05  02:00:00,63.1760193934,11.9494409883,18.7764834266,0.0,2.06121554724,15.9888894789,56.6988785958,53.707148178,2.97173041782,0.02
 03/05  03:00:00,84.6136600164,19.5448972272,32.4403024562,0.0,2.06121554724,15.9888894789,83.3154862818,80.323755864,2.97173041782,0.02
 03/05  04:00:00,62.1255883992,11.2551070679,18.4491548758,0.0,2.06121554724,15.9888894789,47.7457780604,44.7540476425,2.97173041782,0.02
 03/05  05:00:00,84.4595833421,19.6314915939,32.1996313339,0.0,2.06121554724,15.9888894789,81.3819565203,78.3902261025,2.97173041782,0.02
 03/05  06:00:00,61.8131428563,11.2551070679,18.1367092469,0.0,2.06121554724,15.9888894789,48.1376217206,45.1458913028,2.97173041782,0.02
 03/05  07:00:00,87.0581468181,22.9790869055,36.0568732226,0.0,2.06121554724,15.9888894789,97.7017578886,94.7100274708,2.97173041782,0.02
 03/05  08:00:00,68.8840309971,18.9028357243,31.4707495996,0.0,2.06121554724,15.9888894789,77.9503675209,74.9586371031,2.97173041782,0.02
 03/05  09:00:00,113.248215056,23.8017333886,43.0099662693,0.0,4.12243109448,41.7362269337,92.5893751949,87.6164911652,4.9528840297,0.02
 03/05  10:00:00,104.670116042,19.5955906574,38.5121306797,0.0,4.12243109448,41.7362269337,80.1120452264,66.557481947,4.9528840297,8.60167924971
 03/05  11:00:00,118.054327603,24.2780024052,47.1006271362,0.0,4.12243109448,41.7362269337,87.3020671186,82.3291830889,4.9528840297,0.02
 03/05  12:00:00,105.553878276,19.5955906574,38.9738968777,0.0,4.12243109448,41.7362269337,69.0013201741,64.0284361444,4.9528840297,0.02
 03/05  13:00:00,120.497373627,24.7109742384,49.0611529338,0.0,4.12243109448,41.7362269337,85.2066598122,80.2337757825,4.9528840297,0.02
 03/05  14:00:00,104.745267717,19.6821850241,38.4532893982,0.0,4.12243109448,41.7362269337,69.3506284227,64.377744393,4.9528840297,0.02
 03/05  15:00:00,120.089028922,24.7109742384,48.8817915219,0.0,4.12243109448,41.7362269337,86.6875468593,81.7146628296,4.9528840297,0.02
 03/05  16:00:00,103.201470972,19.3358075575,37.5285732538,0.0,4.12243109448,41.7362269337,70.4246928607,65.451808831,4.9528840297,0.02
 03/05  17:00:00,100.66051627,24.4511911385,46.6329446464,0.0,4.12243109448,24.8785346261,87.604340489,82.6314564593,4.9528840297,0.02
 03/05  18:00:00,66.9810410222,17.0991465185,31.4174788954,0.0,2.06121554724,15.9888894789,68.4594515808,65.467721163,2.97173041782,0.02
 03/05  19:00:00,86.5656482793,21.1753976997,37.4140939256,0.0,2.06121554724,15.9888894789,92.6752985287,89.6835681109,2.97173041782,0.02
 03/05  20:00:00,76.2967713578,15.2954573127,28.4879282296,0.0,2.06121554724,15.9888894789,66.69776009,63.7060296722,2.97173041782,0.02
 03/05  21:00:00,88.2846143477,20.2735530968,35.3595861665,0.0,2.06121554724,15.9888894789,91.2781788918,88.286448474,2.97173041782,0.02
 03/05  22:00:00,73.6074842583,14.4802070765,26.6369062596,0.0,2.06121554724,15.9888894789,60.0579703733,57.0662399555,2.97173041782,0.02
 03/05  23:00:00,85.3604707457,19.8405812636,32.8684144021,0.0,2.06121554724,15.9888894789,91.464834208,88.4731037902,2.97173041782,0.02
 03/05  24:00:00,72.8295777556,13.9247399401,26.4374817687,0.0,2.06121554724,15.9888894789,58.2377778873,55.2460474695,2.97173041782,0.02
 03/06  01:00:00,92.2373115829,20.9409613149,36.5721522289,0.0,4.12243109448,15.9888894789,97.3482437455,94.3565133277,2.97173041782,0.02
 03/06  02:00:00,70.9361373176,13.5097185752,22.8863397287,0.0,4.12243109448,15.9888894789,60.5520617515,57.5603313337,2.97173041782,0.02
 03/06  03:00:00,95.110837988,21.5904190647,38.7962208566,0.0,4.12243109448,15.9888894789,98.0643449813,95.0726145635,2.97173041782,0.02
 03/06  04:00:00,67.0405280572,12.6258244405,19.886132008,0.0,4.12243109448,15.9888894789,58.2957897141,55.3040592963,2.97173041782,0.02
 03/06  05:00:00,131.744185509,28.9171169696,50.7329112614,0.0,12.3672932834,24.9413748627,112.600230707,107.627346677,4.9528840297,0.02
 03/06  06:00:00,141.381166356,28.8388575234,52.3772847386,8.07086679029,12.3672932834,24.9413748627,183.720796911,178.747912881,4.9528840297,0.02
 03/06  07:00:00,198.378213277,29.7974788508,59.1006666235,3.93876279986,24.7345865669,70.7195625826,149.099680658,139.173912598,9.90576805939,0.02
 03/06  08:00:00,222.359540709,29.959291872,60.4604964894,1.75295596023,37.1018798503,92.3937384068,128.303859147,118.378091087,9.90576805939,0.02
 03/06  09:00:00,237.970847853,30.0943430433,64.5458275098,1.10087580545,37.1018798503,104.434947198,129.897299928,111.376072446,9.90576805939,8.61545942237
 03/06  10:00:00,252.461870909,30.38059817,67.3831420456,0.426860874574,37.1018798503,116.476155989,114.156371571,104.230603512,9.90576805939,0.02
 03/06  11:00:00,253.062037367,30.7884457811,67.7838277699,0.217965125039,37.1018798503,116.476155989,108.285496222,98.3597281623,9.90576805939,0.02
 03/06  12:00:00,256.229312225,31.152436418,70.7281642069,0.0766800503088,37.1018798503,116.476155989,103.743606789,93.8178387299,9.90576805939,0.02
 03/06  13:00:00,247.657460955,31.3528897494,74.0658771263,0.00836207109065,37.1018798503,104.434947198,110.302226015,91.7780068541,9.90576805939,8.61845110196
 03/06  14:00:00,263.837570142,31.6284577403,77.9371641735,0.0,37.1018798503,116.476155989,99.5302640129,89.6044959535,9.90576805939,0.02
 03/06  15:00:00,265.068151246,31.9258547584,78.8704627018,0.0,37.1018798503,116.476155989,96.8925794639,86.9668114045,9.90576805939,0.02
 03/06  16:00:00,262.150384513,31.9695212584,75.9091548444,0.0,37.1018798503,116.476155989,104.772232062,86.2471852106,9.90576805939,8.619278792
 03/06  17:00:00,260.652970763,31.9868206575,74.3950084138,0.0,37.1018798503,116.476155989,94.9570767407,85.0313086813,9.90576805939,0.02
 03/06  18:00:00,257.348432476,31.7247413337,71.3534724641,0.0,37.1018798503,116.476155989,96.101563892,86.1757958326,9.90576805939,0.02
 03/06  19:00:00,166.991939156,28.7872254196,55.8033991642,0.0,24.7345865669,47.5788473902,70.0171870769,65.0443030472,4.9528840297,0.02
 03/06  20:00:00,172.745196556,29.1336028862,56.5119419553,0.0,24.7345865669,47.5788473902,75.3165708304,70.3436868007,4.9528840297,0.02
 03/06  21:00:00,145.522268593,28.3542535864,51.3252976438,0.0,12.3672932834,38.6892022431,88.679016909,85.6872864912,2.97173041782,0.02
 03/06  22:00:00,104.28587747,17.3589296184,32.9831525228,0.0,12.3672932834,27.0668015668,60.8271998241,57.8354694063,2.97173041782,0.02
 03/06  23:00:00,97.1730227023,21.9547469995,40.4825695543,0.0,4.12243109448,15.9888894789,82.1733838016,79.1816533838,2.97173041782,0.02
 03/06  24:00:00,73.1411403429,14.4295136463,24.1370246876,0.0,4.12243109448,15.9888894789,62.4992042949,59.5074738771,2.97173041782,0.02
 03/07  01:00:00,97.4692893627,22.0413413662,40.6922418494,0.0,4.12243109448,15.9888894789,87.7904454532,84.7987150354,2.97173041782,0.02
 03/07  02:00:00,72.7766868819,14.4295136463,23.7725712211,0.0,4.12243109448,15.9888894789,63.4859128583,60.4941824405,2.97173041782,0.02
 03/07  03:00:00,95.8502853787,21.8248554496,39.2897237291,0.0,4.12243109448,15.9888894789,91.4830031711,88.4912727533,2.97173041782,0.02
 03/07  04:00:00,76.5532449162,15.1222685794,26.8563742633,0.0,4.12243109448,15.9888894789,65.2206281233,62.2288977055,2.97173041782,0.02
 03/07  05:00:00,129.71032255,28.4624965447,49.1536680572,0.0,12.3672932834,24.9413748627,113.363639081,99.8090747748,4.9528840297,8.60168027699
 03/07  06:00:00,142.229876947,29.4226203945,55.4610171588,5.25208153772,12.3672932834,24.9413748627,174.013724408,169.040840379,4.9528840297,0.02
 03/07  07:00:00,197.212523141,29.9003662528,59.6686920543,2.1021593921,24.7345865669,70.7195625826,140.604526616,130.678758556,9.90576805939,0.02
 03/07  08:00:00,223.627870152,30.2329778505,62.0233939582,1.1847069649,37.1018798503,92.3937384068,121.129866684,111.204098625,9.90576805939,0.02
 03/07  09:00:00,238.494048881,30.3574858294,65.2720681637,0.634767937069,37.1018798503,104.434947198,114.557697662,104.631929603,9.90576805939,0.02
 03/07  10:00:00,254.911183182,30.5547533037,69.9248680797,0.160260315071,37.1018798503,116.476155989,109.298438462,99.3726704029,9.90576805939,0.02
 03/07  11:00:00,255.501443708,30.8730781854,70.2843102282,0.0721861164394,37.1018798503,116.476155989,104.228247587,94.3024795276,9.90576805939,0.02
 03/07  12:00:00,254.669030698,31.133290635,69.2293144291,0.0344517718027,37.1018798503,116.476155989,109.577029462,91.0500851476,9.90576805939,8.62117625502
 03/07  13:00:00,242.358854677,31.3255528704,68.8020461858,0.000973338542564,37.1018798503,104.434947198,99.1386595359,89.2128914765,9.90576805939,0.02
 03/07  14:00:00,255.783681782,31.4912108671,70.0204545361,0.0,37.1018798503,116.476155989,97.3331138724,87.407345813,9.90576805939,0.02
 03/07  15:00:00,258.604429077,31.6899719206,72.6426020553,0.0,37.1018798503,116.476155989,103.996937589,85.4709516003,9.90576805939,8.62021792901
 03/07  16:00:00,260.545110662,31.8052870782,74.4682219953,0.0,37.1018798503,116.476155989,94.0603747639,84.1346067045,9.90576805939,0.02
 03/07  17:00:00,259.644708393,31.7763662659,73.5971694183,0.0,37.1018798503,116.476155989,93.7795901999,83.8538221405,9.90576805939,0.02
 03/07  18:00:00,258.672246388,31.6494840073,72.7525078144,0.0,37.1018798503,116.476155989,94.3057209514,84.379952892,9.90576805939,0.02
 03/07  19:00:00,168.977757696,28.6789824613,57.8974443478,0.0,24.7345865669,47.5788473902,69.2006837348,64.2277997051,4.9528840297,0.02
 03/07  20:00:00,175.376677449,29.1119542946,59.1650552072,0.0,24.7345865669,47.5788473902,82.6389818588,69.0803580182,4.9528840297,8.60573981083
 03/07  21:00:00,147.628862466,28.3542535864,53.4318934739,0.0,12.3672932834,38.6892022431,86.6006162175,83.6088857997,2.97173041782,0.02
 03/07  22:00:00,105.459604991,17.3589296184,34.1568892696,0.0,12.3672932834,27.0668015668,59.938055497,56.9463250792,2.97173041782,0.02
 03/07  23:00:00,98.967411364,22.0413413662,42.1903649583,0.0,4.12243109448,15.9888894789,81.0630045765,78.0712741587,2.97173041782,0.02
 03/07  24:00:00,73.6943986268,14.4295136463,24.6902841081,0.0,4.12243109448,15.9888894789,61.96119019,58.9694597721,2.97173041782,0.02
 03/08  01:00:00,97.0499421136,21.8248554496,40.4893816808,0.0,4.12243109448,15.9888894789,89.2148960748,86.2231656569,2.97173041782,0.02
 03/08  02:00:00,74.6235349925,14.6892967462,25.3596374212,0.0,4.12243109448,15.9888894789,63.9145517177,60.9228212998,2.97173041782,0.02
 03/08  03:00:00,94.6442918195,21.608369533,38.3002173002,0.0,4.12243109448,15.9888894789,90.5270302074,87.5352997896,2.97173041782,0.02
 03/08  04:00:00,75.5411821905,14.9490798461,26.017501508,0.0,4.12243109448,15.9888894789,65.3397121159,62.3479816981,2.97173041782,0.02
 03/08  05:00:00,130.09028447,28.570739503,49.4253882316,0.0,12.3672932834,24.9413748627,103.511503919,98.538619889,4.9528840297,0.02
 03/08  06:00:00,140.803882638,29.4868404182,54.8633610099,4.35952445958,12.3672932834,24.9413748627,172.29986213,167.3269781,4.9528840297,0.02
 03/08  07:00:00,196.888409756,29.9865410537,59.2815600935,2.07900417001,24.7345865669,70.7195625826,139.348220099,129.422452039,9.90576805939,0.02
 03/08  08:00:00,225.368285543,30.3532391069,63.4496765961,1.37858421953,37.1018798503,92.3937384068,119.995439525,110.069671465,9.90576805939,0.02
 03/08  09:00:00,240.217157176,30.4926668675,66.7061468429,0.788578929639,37.1018798503,104.434947198,113.325167941,103.399399882,9.90576805939,0.02
 03/08  10:00:00,256.470280577,30.7065195346,71.2905183808,0.201885258287,37.1018798503,116.476155989,116.693371186,98.1702657927,9.90576805939,8.61733733349
 03/08  11:00:00,258.376914625,30.8563001437,73.1424625945,0.106380160479,37.1018798503,116.476155989,105.093410876,95.1676428168,9.90576805939,0.02
 03/08  12:00:00,262.078490185,31.0954795377,76.681639357,0.0294019828642,37.1018798503,116.476155989,102.184500748,92.2587326885,9.90576805939,0.02
 03/08  13:00:00,253.911849679,31.5228631329,80.1575948691,0.00104659719897,37.1018798503,104.434947198,98.075989843,88.1502217836,9.90576805939,0.02
 03/08  14:00:00,265.579596962,31.7414703479,79.5661304636,0.0,37.1018798503,116.476155989,104.230548201,85.7035851181,9.90576805939,8.62119502358
 03/08  15:00:00,265.472326795,31.8120748251,79.3884750291,0.0,37.1018798503,116.476155989,94.6849929031,84.7592248437,9.90576805939,0.02
 03/08  16:00:00,263.411360177,31.7053312364,77.4343697442,0.0,37.1018798503,116.476155989,95.0127807132,85.0870126538,9.90576805939,0.02
 03/08  17:00:00,262.280885562,31.5834156331,76.4262432414,0.0,37.1018798503,116.476155989,104.037446269,85.5152146114,9.90576805939,8.61646359807
 03/08  18:00:00,261.643579883,31.459318934,75.9140405678,0.0,37.1018798503,116.476155989,95.8462488886,85.9204808292,9.90576805939,0.02
 03/08  19:00:00,170.274922854,28.5923880947,59.2812311129,0.0,24.7345865669,47.5788473902,70.3922726298,65.4193886001,4.9528840297,0.02
 03/08  20:00:00,177.412071871,29.1119542946,61.2004785743,0.0,24.7345865669,47.5788473902,75.1439297359,70.1710457062,4.9528840297,0.02
 03/08  21:00:00,150.072886063,28.3542535864,55.8759286362,0.0,12.3672932834,38.6892022431,87.4489815646,84.4572511468,2.97173041782,0.02
 03/08  22:00:00,108.07164459,17.5321183517,36.5957386137,0.0,12.3672932834,27.0668015668,59.5006728311,56.5089424133,2.97173041782,0.02
 03/08  23:00:00,94.3465073237,20.8867498109,38.7240521403,0.0,4.12243109448,15.9888894789,81.8487032826,78.8569728648,2.97173041782,0.02
 03/08  24:00:00,80.4655539154,15.2954573127,30.5954953706,0.0,4.12243109448,15.9888894789,57.4709699274,54.4792395095,2.97173041782,0.02
 03/09  01:00:00,99.8945670345,21.7815582662,43.3773034008,0.0,4.12243109448,15.9888894789,88.5195693485,85.5278389307,2.97173041782,0.02
 03/09  02:00:00,75.2911505507,14.4295136463,26.2870356708,0.0,4.12243109448,15.9888894789,63.2639128373,60.2721824195,2.97173041782,0.02
 03/09  03:00:00,99.147355435,21.6949638996,42.7166861175,0.0,4.12243109448,15.9888894789,93.5268108484,90.5350804306,2.97173041782,0.02
 03/09  04:00:00,74.8653698471,14.4295136463,25.8612549108,0.0,4.12243109448,15.9888894789,64.1029299575,61.1111995397,2.97173041782,0.02
 03/09  05:00:00,138.375717169,29.0037113362,57.2778486224,0.0,12.3672932834,24.9413748627,103.873127499,98.9002434689,4.9528840297,0.02
 03/09  06:00:00,142.676756953,28.9845650782,58.3053751365,3.29265949305,12.3672932834,24.9413748627,171.858407249,166.885523219,4.9528840297,0.02
 03/09  07:00:00,203.627178742,30.2064436753,65.884204638,1.99522547539,24.7345865669,70.7195625826,138.688641437,128.762873378,9.90576805939,0.02
 03/09  08:00:00,230.957413991,30.4580321037,68.9685062879,1.34407899396,37.1018798503,92.3937384068,119.479656015,109.553887956,9.90576805939,0.02
 03/09  09:00:00,244.125949122,30.542464301,70.1581437512,1.19557595791,37.1018798503,104.434947198,122.448784762,103.927643887,9.90576805939,8.61537281522
 03/09  10:00:00,257.876832339,30.6824394376,72.1458362194,0.777299363628,37.1018798503,116.476155989,109.506746732,99.5809786727,9.90576805939,0.02
 03/09  11:00:00,258.734738494,30.8538692282,73.1802764408,0.428786016776,37.1018798503,116.476155989,106.005332261,96.0795642017,9.90576805939,0.02
 03/09  12:00:00,261.55546614,31.142489475,76.0458678821,0.0950676129404,37.1018798503,116.476155989,102.183081722,92.2573136631,9.90576805939,0.02
 03/09  13:00:00,251.853250075,31.4721344194,78.1411477455,0.00968528271188,37.1018798503,104.434947198,107.160570407,88.6362966818,9.90576805939,8.61850566623
 03/09  14:00:00,267.839949918,31.8085531847,81.7594443815,0.0,37.1018798503,116.476155989,95.2559954035,85.3302273441,9.90576805939,0.02
 03/09  15:00:00,269.949759994,31.9251859544,83.7527324151,0.0,37.1018798503,116.476155989,93.8740159536,83.9482478943,9.90576805939,0.02
 03/09  16:00:00,267.976496321,31.8263746912,81.8784459739,0.0,37.1018798503,116.476155989,102.888887078,84.3639296943,9.90576805939,8.61918932431
 03/09  17:00:00,265.146127407,31.7007336638,79.1742632057,0.0,37.1018798503,116.476155989,94.882965323,84.9571972636,9.90576805939,0.02
 03/09  18:00:00,262.312217057,31.5561396324,76.4858559491,0.0,37.1018798503,116.476155989,95.437099326,85.5113312666,9.90576805939,0.02
 03/09  19:00:00,167.818181702,28.5923880947,59.1736442339,0.0,24.7345865669,47.5788473902,70.2459251656,65.2730411359,4.9528840297,0.02
 03/09  20:00:00,177.275325769,29.1119542946,61.0637182287,0.0,24.7345865669,47.5788473902,75.0208629784,70.0479789487,4.9528840297,0.02
 03/09  21:00:00,149.986153547,28.3542535864,55.7891810299,0.0,12.3672932834,38.6892022431,87.2953493683,84.3036189504,2.97173041782,0.02
 03/09  22:00:00,106.462522297,17.2723352518,35.2463908335,0.0,12.3672932834,27.0668015668,59.3913129103,56.3995824925,2.97173041782,0.02
 03/09  23:00:00,99.6279558258,21.7815582662,43.1106913224,0.0,4.12243109448,15.9888894789,81.2234781785,78.2317477607,2.97173041782,0.02
 03/09  24:00:00,76.5333828234,14.6027023796,27.356078346,0.0,4.12243109448,15.9888894789,62.0043847241,59.0126543063,2.97173041782,0.02
 03/10  01:00:00,98.4602893393,21.608369533,42.1162135724,0.0,4.12243109448,15.9888894789,87.6822163151,84.6904858973,2.97173041782,0.02
 03/10  02:00:00,80.4323287595,15.2954573127,30.5622693504,0.0,4.12243109448,15.9888894789,73.0231650952,61.4497557587,2.97173041782,8.60167891863
 03/10  03:00:00,95.2273576005,21.1753976997,39.3162537169,0.0,4.12243109448,15.9888894789,92.1583009913,89.1665705735,2.97173041782,0.02
 03/10  04:00:00,79.4347280741,15.2088629461,29.6512631983,0.0,4.12243109448,15.9888894789,65.0155554614,62.0238250436,2.97173041782,0.02
 03/10  05:00:00,134.685493725,28.570739503,54.0205964906,0.0,12.3672932834,24.9413748627,102.723501388,97.7506173583,4.9528840297,0.02
 03/10  06:00:00,145.5327842,29.5372682671,59.9968396019,3.90451867752,12.3672932834,24.9413748627,171.204676344,166.231792314,4.9528840297,0.02
 03/10  07:00:00,201.607760903,30.0540017839,64.0819650119,1.93048885175,24.7345865669,70.7195625826,138.171119109,128.24535105,9.90576805939,0.02
 03/10  08:00:00,228.928556993,30.4231789125,66.9133466715,1.40524157566,37.1018798503,92.3937384068,119.36469871,109.43893065,9.90576805939,0.02
 03/10  09:00:00,243.021165225,30.5251825358,69.1254672626,1.14078588395,37.1018798503,104.434947198,113.6090795,103.683311441,9.90576805939,0.02
 03/10  10:00:00,257.167241911,30.8075541873,71.8569703861,0.231410652486,37.1018798503,116.476155989,107.635878948,97.7101108882,9.90576805939,0.02
 03/10  11:00:00,257.080061673,31.1068949816,71.6435710656,0.0577255505882,37.1018798503,116.476155989,111.939817387,93.413949929,9.90576805939,8.62009939861
 03/10  12:00:00,256.326595589,31.4715423545,70.5673421777,0.0157784485723,37.1018798503,116.476155989,99.2557745771,89.3300065177,9.90576805939,0.02
 03/10  13:00:00,246.774065959,31.7862692778,72.7575106844,0.0,37.1018798503,104.434947198,96.5044017501,86.5786336907,9.90576805939,0.02
 03/10  14:00:00,260.813681228,31.8960566215,74.6456027209,0.0,37.1018798503,116.476155989,95.288990513,85.3632224536,9.90576805939,0.02
 03/10  15:00:00,262.800783172,32.2733012546,76.2556662978,0.0,37.1018798503,116.476155989,100.937570924,82.4117030549,9.90576805939,8.62009981004
 03/10  16:00:00,263.757233874,32.5527856839,76.9328478191,0.0,37.1018798503,116.476155989,89.6706437018,79.7448756424,9.90576805939,0.02
 03/10  17:00:00,262.972731856,32.5659008644,76.1356551562,0.0,37.1018798503,116.476155989,89.0321180619,79.1063500025,9.90576805939,0.02
 03/10  18:00:00,259.693358757,32.2797016796,73.1434003239,0.0,37.1018798503,116.476155989,90.7690975815,80.8433295221,9.90576805939,0.02
 03/10  19:00:00,165.808026262,28.7872254196,56.9686356659,0.0,24.7345865669,47.5788473902,67.7780102571,62.8051262274,4.9528840297,0.02
 03/10  20:00:00,174.793116108,29.2201972529,58.4732613248,0.0,24.7345865669,47.5788473902,81.5134850161,67.95483975,4.9528840297,8.60576123639
 03/10  21:00:00,145.410517726,28.0656056976,51.5022095936,0.0,12.3672932834,38.6892022431,85.6676626595,82.6759322417,2.97173041782,0.02
 03/10  22:00:00,108.084087369,17.705307085,36.4349973368,0.0,12.3672932834,27.0668015668,60.9975080988,58.005777681,2.97173041782,0.02
 03/10  23:00:00,97.1835241344,21.608369533,40.8394497881,0.0,4.12243109448,15.9888894789,80.8917917428,77.900061325,2.97173041782,0.02
 03/10  24:00:00,82.5092141275,15.7284291459,32.2061843223,0.0,4.12243109448,15.9888894789,59.9164465245,56.9247161066,2.97173041782,0.02
 03/11  01:00:00,97.5075168854,22.0772423026,40.6715549229,0.0,4.12243109448,15.9888894789,93.4378827427,90.4461523249,2.97173041782,0.02
 03/11  02:00:00,79.2195025929,15.2954573127,29.3494446465,0.0,4.12243109448,15.9888894789,57.7403475796,54.7486171618,2.97173041782,0.02
 03/11  03:00:00,95.2069282986,21.1753976997,39.2958257929,0.0,4.12243109448,15.9888894789,92.1990131436,89.2072827258,2.97173041782,0.02
 03/11  04:00:00,79.1659767437,15.2954573127,29.2959187645,0.0,4.12243109448,15.9888894789,59.0487170287,56.0569866109,2.97173041782,0.02
 03/11  05:00:00,110.012235154,27.2718240034,47.7807619113,0.0,4.12243109448,16.0517297156,109.54038,106.548649582,2.97173041782,0.02
 03/11  06:00:00,113.496266997,27.9212817532,50.6153359799,0.0,4.12243109448,16.0517297156,109.111435348,106.11970493,2.97173041782,0.02
 03/11  07:00:00,144.06742454,29.6531690861,60.5988646442,0.0,4.12243109448,39.6058045677,90.0301843779,87.0384539601,2.97173041782,0.02
 03/11  08:00:00,177.375198835,29.6882903499,64.4471163398,4.82886832798,12.3672932834,65.3531420225,147.50422566,142.53134163,4.9528840297,0.02
 03/11  09:00:00,178.733739529,29.6749274083,65.5306914305,2.22650060918,12.3672932834,68.2430321324,143.295109513,138.322225484,4.9528840297,0.02
 03/11  10:00:00,210.379752792,29.7780363754,69.6248826865,0.658401691539,16.4897243779,93.1370602926,131.411707332,123.467092884,7.92461444751,0.02
 03/11  11:00:00,214.78778903,29.9229870096,74.1029303195,0.443341578959,16.4897243779,93.1370602926,125.06982122,117.125206772,7.92461444751,0.02
 03/11  12:00:00,215.926504225,30.0615736493,75.3324584662,0.213937466718,16.4897243779,93.1370602926,130.115767407,113.582641926,7.92461444751,8.60851103401
 03/11  13:00:00,207.623031501,30.1873316413,76.2207289797,0.0480443520051,16.4897243779,83.9857416113,119.446336937,111.501722489,7.92461444751,0.02
 03/11  14:00:00,208.520894609,30.3116263277,77.0414096662,0.000939812866696,16.4897243779,83.9857416113,117.155482735,109.210868287,7.92461444751,0.02
 03/11  15:00:00,208.808959669,30.3766957429,77.265384906,0.0,16.4897243779,83.9857416113,115.310226171,107.365611724,7.92461444751,0.02
 03/11  16:00:00,184.810143359,29.6531690861,71.4469891339,0.0,12.3672932834,70.6512738906,55.4330529319,50.4601689022,4.9528840297,0.02
 03/11  17:00:00,181.068034231,29.6531690861,67.7048741312,0.0,12.3672932834,70.6512738906,54.153733159,49.1808491293,4.9528840297,0.02
 03/11  18:00:00,165.57691948,29.6531690861,64.7371670397,0.0,12.3672932834,58.1284167478,59.3600349558,54.3871509261,4.9528840297,0.02
 03/11  19:00:00,127.281121049,28.1377676698,54.0966960764,0.0,12.3672932834,24.9413748627,84.1916700729,79.2187860432,4.9528840297,0.02
 03/11  20:00:00,138.961848532,28.8954683779,57.9722228349,0.0,12.3672932834,24.9413748627,92.1396760467,87.166792017,4.9528840297,0.02
 03/11  21:00:00,115.286546748,27.9212817532,52.4056149904,0.0,4.12243109448,16.0517297156,101.668691226,98.6769608085,2.97173041782,0.02
 03/11  22:00:00,75.4684143943,13.9606408766,26.9561869213,0.0,4.12243109448,15.9888894789,59.5665317194,56.5748013015,2.97173041782,0.02
 03/11  23:00:00,100.689030736,21.8681526329,44.0851724427,0.0,4.12243109448,15.9888894789,95.5810757745,92.5893453567,2.97173041782,0.02
 03/11  24:00:00,75.4650407369,14.4295136463,26.4609255576,0.0,4.12243109448,15.9888894789,65.3247060254,62.3329756076,2.97173041782,0.02
 03/12  01:00:00,93.6464385197,20.5622009857,40.4327622823,0.0,2.06121554724,15.9888894789,92.832545068,89.8408146501,2.97173041782,0.02
 03/12  02:00:00,70.6203504689,13.0587962737,25.0941979453,0.0,2.06121554724,15.9888894789,58.2412292595,55.2494988417,2.97173041782,0.02
 03/12  03:00:00,88.8433078406,19.8405812636,36.3512512519,0.0,2.06121554724,15.9888894789,91.7896116839,88.7978812661,2.97173041782,0.02
 03/12  04:00:00,74.8334368367,13.7515512069,28.6145293017,0.0,2.06121554724,15.9888894789,57.9425065809,54.950776163,2.97173041782,0.02
 03/12  05:00:00,88.7717777057,19.8405812636,36.2797210486,0.0,2.06121554724,15.9888894789,100.233460452,88.6600537638,2.97173041782,8.60167627034
 03/12  06:00:00,89.2635365321,19.0760244576,37.5820665072,0.0,2.06121554724,15.9888894789,79.5617880322,76.5700576144,2.97173041782,0.02
 03/12  07:00:00,90.7176925012,22.5461150723,40.1493908731,0.0,2.06121554724,15.9888894789,98.5973997676,95.6056693498,2.97173041782,0.02
 03/12  08:00:00,107.551770012,19.8553737574,41.3773978299,0.0,4.12243109448,41.7362269337,77.087765965,72.1148819353,4.9528840297,0.02
 03/12  09:00:00,121.395968157,24.2780024052,50.6838929883,0.0,4.12243109448,41.7362269337,94.0565177166,89.0836336869,4.9528840297,0.02
 03/12  10:00:00,103.630515082,19.1193216409,38.1921951283,0.0,4.12243109448,41.7362269337,74.7128614533,69.7399774236,4.9528840297,0.02
 03/12  11:00:00,117.323126778,23.845030572,47.0440235402,0.0,4.12243109448,41.7362269337,92.0153116536,87.0424276239,4.9528840297,0.02
 03/12  12:00:00,105.393229104,19.1626188242,39.9116120505,0.0,4.12243109448,41.7362269337,72.6705393987,67.6976553691,4.9528840297,0.02
 03/12  13:00:00,120.964975121,23.845030572,50.6858719538,0.0,4.12243109448,41.7362269337,90.0829641714,85.1100801417,4.9528840297,0.02
 03/12  14:00:00,110.200260425,19.7687793907,44.1124828631,0.0,4.12243109448,41.7362269337,71.1057934727,66.132909443,4.9528840297,0.02
 03/12  15:00:00,123.188126793,24.2780024052,52.4760518398,0.0,4.12243109448,41.7362269337,89.1102663766,84.1373823469,4.9528840297,0.02
 03/12  16:00:00,90.80178221,19.3358075575,42.0046688257,0.0,4.12243109448,24.8785346261,70.6447170879,65.6718330582,4.9528840297,0.02
 03/12  17:00:00,90.4556976937,22.8565916024,48.9966014506,0.0,2.06121554724,15.9888894789,89.7009446142,86.7092141964,2.97173041782,0.02
 03/12  18:00:00,68.8400775394,16.1973019156,34.2013751464,0.0,2.06121554724,15.9888894789,63.7967537208,60.8050233029,2.97173041782,0.02
 03/12  19:00:00,89.6041657613,21.1753976997,42.8017783074,0.0,2.06121554724,15.9888894789,94.2608144216,91.2690840038,2.97173041782,0.02
 03/12  20:00:00,80.3877648881,15.3820516794,32.4923276091,0.0,2.06121554724,15.9888894789,65.7073949218,62.715664504,2.97173041782,0.02
 03/12  21:00:00,99.4374438022,21.7815582662,44.9813957716,0.0,2.06121554724,15.9888894789,96.553021472,93.5612910542,2.97173041782,0.02
 03/12  22:00:00,72.4063497814,13.4014756168,26.5260108663,0.0,2.06121554724,15.9888894789,62.2738225619,59.2820921441,2.97173041782,0.02
 03/12  23:00:00,95.0083402726,20.7065249301,41.6503404322,0.0,2.06121554724,15.9888894789,91.9731595643,88.9814291465,2.97173041782,0.02
 03/12  24:00:00,73.6026660635,13.4917681069,27.6435420653,0.0,2.06121554724,15.9888894789,58.4247282039,55.4329977861,2.97173041782,0.02
 03/13  01:00:00,93.9385315452,20.2735530968,38.9522879967,0.0,4.12243109448,15.9888894789,92.2030901011,89.2113596832,2.97173041782,0.02
 03/13  02:00:00,78.2720281682,14.4802070765,29.240234773,0.0,4.12243109448,15.9888894789,62.1039855322,59.1122551144,2.97173041782,0.02
 03/13  03:00:00,96.15669275,20.7931192967,40.6508829493,0.0,4.12243109448,15.9888894789,90.9281655145,87.9364350967,2.97173041782,0.02
 03/13  04:00:00,135.408786685,28.5490909114,54.7655386294,0.0,12.3672932834,24.9413748627,111.472549983,106.499665953,4.9528840297,0.02
 03/13  05:00:00,146.038098008,28.8460166902,58.3914262141,6.70649792588,12.3672932834,24.9413748627,183.041176155,178.068292125,4.9528840297,0.02
 03/13  06:00:00,208.425288286,29.8324816004,65.4099437255,2.94322474352,24.7345865669,70.7195625826,148.563001796,138.637233737,9.90576805939,0.02
 03/13  07:00:00,238.347073939,30.0477994279,66.9167053657,1.79910725359,37.1018798503,92.3937384068,127.920577146,117.994809086,9.90576805939,0.02
 03/13  08:00:00,242.839775441,30.1036553117,68.7926892098,1.71368667493,37.1018798503,104.434947198,130.935651014,112.414619321,9.90576805939,8.61526363408
 03/13  09:00:00,255.438245215,30.1713522161,69.6618373809,1.33380816291,37.1018798503,116.476155989,118.802157795,108.876389735,9.90576805939,0.02
 03/13  10:00:00,256.426122116,30.3577104548,71.2549437434,0.541670446195,37.1018798503,116.476155989,113.565650176,103.639882116,9.90576805939,0.02
 03/13  11:00:00,257.713570232,30.5076256613,72.6952009809,0.238712990382,37.1018798503,116.476155989,118.911946757,100.385256389,9.90576805939,8.62092230848
 03/13  12:00:00,247.983205601,30.9095233859,74.8003401541,0.0430802244191,37.1018798503,104.434947198,104.858837994,94.933069935,9.90576805939,0.02
 03/13  13:00:00,262.079706194,31.2728004451,76.5293187999,0.00564621673181,37.1018798503,116.476155989,100.917292427,90.991524368,9.90576805939,0.02
 03/13  14:00:00,262.865158625,31.5644396403,77.0288884293,0.0,37.1018798503,116.476155989,98.2548352639,88.3290672045,9.90576805939,0.02
