Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/13  15:00:00,267.268900295,31.7366521855,81.2605891796,0.0,37.1018798503,116.476155989,105.46134635,86.9365598461,9.90576805939,8.61901844428
 03/13  16:00:00,267.267603624,31.8497314771,81.1467524004,0.0,37.1018798503,116.476155989,95.5876651085,85.6618970491,9.90576805939,0.02
 03/13  17:00:00,263.899252487,31.7010567284,77.9279807763,0.0,37.1018798503,116.476155989,96.2267691912,86.3010011318,9.90576805939,0.02
 03/13  18:00:00,162.793539986,28.7872254196,61.0016680549,0.0,24.7345865669,47.5788473902,69.7491727821,64.7762887524,4.9528840297,0.02
 03/13  19:00:00,171.084983611,29.2201972529,61.8126360066,0.0,24.7345865669,47.5788473902,74.6345080313,69.6616240016,4.9528840297,0.02
 03/13  20:00:00,148.538567504,28.0656056976,54.6302457952,0.0,12.3672932834,38.6892022431,87.9475345975,84.9558041797,2.97173041782,0.02
 03/13  21:00:00,110.170669547,17.7919014516,38.4349735152,0.0,12.3672932834,27.0668015668,61.8162454012,58.8245149833,2.97173041782,0.02
 03/13  22:00:00,98.803054565,21.608369533,42.4589789585,0.0,4.12243109448,15.9888894789,82.2876257335,79.2958953157,2.97173041782,0.02
 03/13  23:00:00,85.7396491478,16.6302737488,34.5117585852,0.0,4.12243109448,15.9888894789,63.012590923,60.0208605052,2.97173041782,0.02
 03/13  24:00:00,96.669579289,21.1753976997,40.7584754759,0.0,4.12243109448,15.9888894789,92.1286286398,89.136898222,2.97173041782,0.02
 03/14  01:00:00,80.0876499573,15.2954573127,30.2175907205,0.0,4.12243109448,15.9888894789,67.2810964843,55.7076937565,2.97173041782,8.60167230998
 03/14  02:00:00,97.4576966069,21.3918836163,41.3301069894,0.0,4.12243109448,15.9888894789,92.9725649816,89.9808345638,2.97173041782,0.02
 03/14  03:00:00,77.3604001578,14.8624854795,27.9233129302,0.0,4.12243109448,15.9888894789,62.2983974137,59.3066669958,2.97173041782,0.02
 03/14  04:00:00,136.738414098,28.7222796447,55.9219769026,0.0,12.3672932834,24.9413748627,103.914011048,98.9411270181,4.9528840297,0.02
 03/14  05:00:00,142.840472671,28.9408093366,58.4090036763,3.39650218342,12.3672932834,24.9413748627,173.187587512,168.214703483,4.9528840297,0.02
 03/14  06:00:00,208.249871874,30.0892986042,66.0301299852,1.89080487515,24.7345865669,70.7195625826,139.813320234,129.887552175,9.90576805939,0.02
 03/14  07:00:00,238.398062793,30.3501243114,67.4708544582,0.993630484919,37.1018798503,92.3937384068,120.059793081,110.134025022,9.90576805939,0.02
 03/14  08:00:00,241.494379391,30.4981970828,68.5362409609,0.230221754676,37.1018798503,104.434947198,112.543548959,102.6177809,9.90576805939,0.02
 03/14  09:00:00,256.106681379,30.7342697505,71.0338802315,0.0672362921484,37.1018798503,116.476155989,107.33309751,97.4073294502,9.90576805939,0.02
 03/14  10:00:00,258.164730969,31.1223122247,72.7426573913,0.0279047551452,37.1018798503,116.476155989,111.36018885,92.8344874941,9.90576805939,8.61993329617
 03/14  11:00:00,260.361664897,31.5029193789,74.5824507595,0.00437642829536,37.1018798503,116.476155989,99.0903054798,89.1645374204,9.90576805939,0.02
 03/14  12:00:00,251.036341835,31.7556236738,77.0504458545,0.0,37.1018798503,104.434947198,96.8230005784,86.897232519,9.90576805939,0.02
 03/14  13:00:00,264.892265058,32.0254015346,78.5948579822,0.0,37.1018798503,116.476155989,94.5380745225,84.6123064631,9.90576805939,0.02
 03/14  14:00:00,265.692354733,32.2831043144,79.1374439956,0.0,37.1018798503,116.476155989,101.066503605,82.5416759981,9.90576805939,8.61905954748
 03/14  15:00:00,265.925124834,32.500596986,79.1529425888,0.0,37.1018798503,116.476155989,90.6975790312,80.7718109718,9.90576805939,0.02
 03/14  16:00:00,268.95788506,32.5384295172,82.1482933315,0.0,37.1018798503,116.476155989,90.1020676391,80.1762995797,9.90576805939,0.02
 03/14  17:00:00,268.835485257,32.4914374127,82.0738001791,0.0,37.1018798503,116.476155989,89.8720331573,79.9462650979,9.90576805939,0.02
 03/14  18:00:00,163.315643022,28.8738197863,61.4371620776,0.0,24.7345865669,47.5788473902,66.381241065,61.4083570353,4.9528840297,0.02
 03/14  19:00:00,167.541148914,28.7872254196,58.7017654286,0.0,24.7345865669,47.5788473902,80.4624687969,66.9038554709,4.9528840297,8.60572929637
 03/14  20:00:00,152.595082999,28.7872254196,57.965156347,0.0,12.3672932834,38.6892022431,85.3005649568,82.308834539,2.97173041782,0.02
 03/14  21:00:00,109.413333461,17.7919014516,37.6776505544,0.0,12.3672932834,27.0668015668,58.4125844575,55.4208540397,2.97173041782,0.02
 03/14  22:00:00,95.7683504604,21.1753976997,39.8572481156,0.0,4.12243109448,15.9888894789,80.8234893083,77.8317588905,2.97173041782,0.02
 03/14  23:00:00,83.173078255,15.7284291459,32.870048621,0.0,4.12243109448,15.9888894789,60.4862349307,57.4945045129,2.97173041782,0.02
 03/14  24:00:00,99.674669574,22.2937282192,42.6222218247,0.0,4.12243109448,15.9888894789,93.1605590367,90.1688286189,2.97173041782,0.02
 03/15  01:00:00,77.4946386591,14.8624854795,28.0575527253,0.0,4.12243109448,15.9888894789,60.6831164285,57.6913860106,2.97173041782,0.02
 03/15  02:00:00,100.715630884,21.9547469995,44.0251792607,0.0,4.12243109448,15.9888894789,93.7641727259,90.7724423081,2.97173041782,0.02
 03/15  03:00:00,74.8346277907,14.4295136463,25.8305136622,0.0,4.12243109448,15.9888894789,64.9617475867,61.9700171689,2.97173041782,0.02
 03/15  04:00:00,137.15086836,28.8088740113,56.2478379598,0.0,12.3672932834,24.9413748627,103.168457278,98.1955732485,4.9528840297,0.02
 03/15  05:00:00,142.055786616,28.9917324005,58.4383768861,2.53152091801,12.3672932834,24.9413748627,171.373974869,166.401090839,4.9528840297,0.02
 03/15  06:00:00,207.85153633,30.2003223578,66.0445479838,1.367028549,24.7345865669,70.7195625826,138.02727914,128.10151108,9.90576805939,0.02
 03/15  07:00:00,236.463552286,30.5030821065,68.1288718691,0.597317548308,37.1018798503,92.3937384068,118.16596792,108.240199861,9.90576805939,0.02
 03/15  08:00:00,242.200769772,30.5431993945,68.8094494022,0.618368870041,37.1018798503,104.434947198,112.869762278,102.943994219,9.90576805939,0.02
 03/15  09:00:00,256.59044296,30.659112231,71.4101313253,0.249868544926,37.1018798503,116.476155989,117.958124212,99.4352273137,9.90576805939,8.61712883857
 03/15  10:00:00,259.813961319,31.0631364498,74.4681015024,0.0109814445608,37.1018798503,116.476155989,103.237967558,93.3121994988,9.90576805939,0.02
 03/15  11:00:00,261.814578576,31.4681678235,76.0723908109,0.00206936736889,37.1018798503,116.476155989,99.17133495,89.2455668906,9.90576805939,0.02
 03/15  12:00:00,252.249006359,31.8834742315,78.1352035515,0.0,37.1018798503,104.434947198,95.6632120845,85.7374440251,9.90576805939,0.02
 03/15  13:00:00,264.541655204,32.1770622419,78.0926334769,0.0,37.1018798503,116.476155989,101.913745616,83.3870794886,9.90576805939,8.62089806818
 03/15  14:00:00,267.601154518,32.5079931404,80.8214053168,0.0,37.1018798503,116.476155989,91.2313209975,81.3055529381,9.90576805939,0.02
 03/15  15:00:00,270.460466214,32.6299203913,83.5589062706,0.0,37.1018798503,116.476155989,90.5057821483,80.5800140889,9.90576805939,0.02
 03/15  16:00:00,268.296316969,32.5962194095,81.4288894472,0.0,37.1018798503,116.476155989,99.0827068635,80.5605831595,9.90576805939,8.61635564461
 03/15  17:00:00,265.942591704,32.3348856094,79.3375028026,0.0,37.1018798503,116.476155989,91.7755968938,81.8498288344,9.90576805939,0.02
 03/15  18:00:00,163.205650938,28.8738197863,61.3271997666,0.0,24.7345865669,47.5788473902,67.6608026144,62.6879185847,4.9528840297,0.02
 03/15  19:00:00,167.305744801,28.7872254196,58.4663857584,0.0,24.7345865669,47.5788473902,72.6239541547,67.651070125,4.9528840297,0.02
 03/15  20:00:00,152.011589508,28.7872254196,57.3816655653,0.0,12.3672932834,38.6892022431,85.5982874927,82.6065570749,2.97173041782,0.02
 03/15  21:00:00,109.174560312,17.7919014516,37.4388741867,0.0,12.3672932834,27.0668015668,58.4334194043,55.4416889865,2.97173041782,0.02
 03/15  22:00:00,97.3311872697,21.4640455885,41.131436604,0.0,4.12243109448,15.9888894789,80.7997670406,77.8080366228,2.97173041782,0.02
 03/15  23:00:00,79.8922182604,15.2954573127,30.0221600111,0.0,4.12243109448,15.9888894789,56.9530210533,53.9612906355,2.97173041782,0.02
 03/15  24:00:00,102.636284438,22.8565916024,45.0209728418,0.0,4.12243109448,15.9888894789,92.9612002873,89.9694698695,2.97173041782,0.02
 03/16  01:00:00,74.7315061176,14.4295136463,25.7273915383,0.0,4.12243109448,15.9888894789,62.6483418565,59.6566114387,2.97173041782,0.02
 03/16  02:00:00,99.8778818375,22.0413413662,43.1008353542,0.0,4.12243109448,15.9888894789,87.7873254669,84.7955950491,2.97173041782,0.02
 03/16  03:00:00,74.4362764623,14.4295136463,25.432161827,0.0,4.12243109448,15.9888894789,63.3564227029,60.3646922851,2.97173041782,0.02
 03/16  04:00:00,137.106353079,28.9171169696,56.0950791999,0.0,12.3672932834,24.9413748627,103.064093171,98.0912091413,4.9528840297,0.02
 03/16  05:00:00,141.165906664,29.0027700211,57.6130325742,2.4559471249,12.3672932834,24.9413748627,171.171901069,166.199017039,4.9528840297,0.02
 03/16  06:00:00,207.010095209,30.2284777738,65.1834489731,1.35853047709,24.7345865669,70.7195625826,137.852527051,127.926758992,9.90576805939,0.02
 03/16  07:00:00,235.598031692,30.5302930704,67.1917385407,0.641708621149,37.1018798503,92.3937384068,118.089406405,108.163638345,9.90576805939,0.02
 03/16  08:00:00,243.419414491,30.625453221,70.0271547249,0.537060893315,37.1018798503,104.434947198,120.835136303,102.31423777,9.90576805939,8.61513047296
 03/16  09:00:00,259.557443948,30.7796467319,74.1909589334,0.31560193437,37.1018798503,116.476155989,108.772730868,98.8469628087,9.90576805939,0.02
 03/16  10:00:00,259.591418079,30.9639845625,74.2613658717,0.094286108565,37.1018798503,116.476155989,105.286457788,95.3606897283,9.90576805939,0.02
 03/16  11:00:00,260.090222623,31.1437141771,74.6657002168,0.00879451111464,37.1018798503,116.476155989,102.480260762,92.5544927022,9.90576805939,0.02
 03/16  12:00:00,250.297990015,31.3689121964,76.6988123166,0.0,37.1018798503,104.434947198,108.337760444,89.8137447362,9.90576805939,8.61824764806
 03/16  13:00:00,260.83148946,31.5406744123,75.0188914909,0.0,37.1018798503,116.476155989,97.4354605877,87.5096925283,9.90576805939,0.02
 03/16  14:00:00,261.462579833,31.7572315239,75.4335352942,0.0,37.1018798503,116.476155989,95.186862323,85.2610942636,9.90576805939,0.02
 03/16  15:00:00,262.568707028,31.8886273665,76.4084180618,0.0,37.1018798503,116.476155989,102.088704684,83.5640237373,9.90576805939,8.61891288732
 03/16  16:00:00,261.446809601,31.8123105357,75.3633894015,0.0,37.1018798503,116.476155989,93.5988090447,83.6730409853,9.90576805939,0.02
 03/16  17:00:00,260.384835892,31.7602132597,74.3544170398,0.0,37.1018798503,116.476155989,93.7295231573,83.8037550979,9.90576805939,0.02
 03/16  18:00:00,159.565609986,28.6789824613,57.8819852794,0.0,24.7345865669,47.5788473902,69.0189361541,64.0460521244,4.9528840297,0.02
 03/16  19:00:00,168.303066387,29.1119542946,59.1389660421,0.0,24.7345865669,47.5788473902,73.9061446197,68.93326059,4.9528840297,0.02
 03/16  20:00:00,148.283184169,28.3542535864,54.086218908,0.0,12.3672932834,38.6892022431,86.4369735386,83.4452431208,2.97173041782,0.02
 03/16  21:00:00,106.095912611,17.3589296184,34.7931908382,0.0,12.3672932834,27.0668015668,59.8930571349,56.901326717,2.97173041782,0.02
 03/16  22:00:00,97.9619695949,21.7166124913,41.5096512732,0.0,4.12243109448,15.9888894789,79.1383937675,76.1466633496,2.97173041782,0.02
 03/16  23:00:00,80.1567652232,15.2954573127,30.2867062197,0.0,4.12243109448,15.9888894789,61.7654004419,58.7736700241,2.97173041782,0.02
 03/16  24:00:00,95.141753824,21.1753976997,39.2306502544,0.0,4.12243109448,15.9888894789,90.7699245713,87.7781941535,2.97173041782,0.02
 03/17  01:00:00,82.367972424,15.7284291459,32.0649415892,0.0,4.12243109448,15.9888894789,62.7041157155,59.7123852976,2.97173041782,0.02
 03/17  02:00:00,91.9378589658,20.7424258665,36.4597272276,0.0,4.12243109448,15.9888894789,96.7433020771,85.1699026144,2.97173041782,8.60166904491
 03/17  03:00:00,79.6586668076,15.2954573127,29.7886078397,0.0,4.12243109448,15.9888894789,65.0157807055,62.0240502877,2.97173041782,0.02
 03/17  04:00:00,133.919370355,28.4624965447,53.3627163601,0.0,12.3672932834,24.9413748627,102.852535949,97.8796519193,4.9528840297,0.02
 03/17  05:00:00,145.365012091,29.5345282933,59.8808784828,3.85544794921,12.3672932834,24.9413748627,171.341971211,166.369087181,4.9528840297,0.02
 03/17  06:00:00,206.988579129,30.0352538013,64.8064827791,1.90720425381,24.7345865669,70.7195625826,138.492968438,128.567200379,9.90576805939,0.02
 03/17  07:00:00,234.540523066,30.4615118456,65.7351393191,1.1095877446,37.1018798503,92.3937384068,118.799379038,108.873610978,9.90576805939,0.02
 03/17  08:00:00,239.727662432,30.5880873878,66.1453736095,0.764495075171,37.1018798503,104.434947198,112.47559035,102.54982229,9.90576805939,0.02
 03/17  09:00:00,253.402504107,30.7319795799,68.0750185709,0.324227441845,37.1018798503,116.476155989,108.379078117,98.4533100574,9.90576805939,0.02
 03/17  10:00:00,254.489429887,31.0431161471,69.1325514135,0.0419210236299,37.1018798503,116.476155989,103.897651326,93.971883267,9.90576805939,0.02
 03/17  11:00:00,254.648813372,31.4124098316,68.9517902356,0.0126895121592,37.1018798503,116.476155989,108.261310485,89.7347944834,9.90576805939,8.6207479421
 03/17  12:00:00,244.417556803,31.697812699,70.4894900966,0.0,37.1018798503,104.434947198,96.9138194585,86.9880513991,9.90576805939,0.02
 03/17  13:00:00,257.872178197,31.8781384082,71.7220566112,0.0,37.1018798503,116.476155989,95.2601532742,85.3343852148,9.90576805939,0.02
 03/17  14:00:00,259.160225873,32.0833287994,72.8050795427,0.0,37.1018798503,116.476155989,102.154886041,83.6293004775,9.90576805939,8.61981750408
 03/17  15:00:00,260.173160796,32.2036812391,73.6979110185,0.0,37.1018798503,116.476155989,92.1797039068,82.2539358474,9.90576805939,0.02
 03/17  16:00:00,259.22566534,32.0566527672,72.8978681379,0.0,37.1018798503,116.476155989,92.7775415498,82.8517734904,9.90576805939,0.02
 03/17  17:00:00,256.369666411,31.8613991721,70.2380314741,0.0,37.1018798503,116.476155989,93.6963539173,83.7705858579,9.90576805939,0.02
 03/17  18:00:00,155.884743776,28.700631053,54.1794568786,0.0,24.7345865669,47.5788473902,69.105287562,64.1324035323,4.9528840297,0.02
 03/17  19:00:00,164.235788175,29.1119542946,55.0716740794,0.0,24.7345865669,47.5788473902,74.406845051,69.4339610213,4.9528840297,0.02
 03/17  20:00:00,144.581748153,28.3542535864,50.3847846002,0.0,12.3672932834,38.6892022431,95.8580659591,84.2820049654,2.97173041782,8.6043305758
 03/17  21:00:00,103.39242029,17.2723352518,32.1763028392,0.0,12.3672932834,27.0668015668,59.5818007462,56.5900703283,2.97173041782,0.02
 03/17  22:00:00,95.5701968328,21.6949638996,39.1395283048,0.0,4.12243109448,15.9888894789,81.5572319446,78.5655015268,2.97173041782,0.02
 03/17  23:00:00,73.1735197255,14.4295136463,24.169405621,0.0,4.12243109448,15.9888894789,62.2375666348,59.245836217,2.97173041782,0.02
 03/17  24:00:00,97.7311474607,22.0413413662,40.9541014867,0.0,4.12243109448,15.9888894789,87.1986893054,84.2069588876,2.97173041782,0.02
 03/18  01:00:00,73.1241635245,14.4295136463,24.1200494804,0.0,4.12243109448,15.9888894789,63.134498195,60.1427677772,2.97173041782,0.02
 03/18  02:00:00,96.6627743733,21.8248554496,40.1022143675,0.0,4.12243109448,15.9888894789,90.7563835825,87.7646531646,2.97173041782,0.02
 03/18  03:00:00,77.3022280834,15.1222685794,27.6053591004,0.0,4.12243109448,15.9888894789,64.7325857149,61.7408552971,2.97173041782,0.02
 03/18  04:00:00,108.370172503,27.48830992,45.9222136192,0.0,4.12243109448,16.0517297156,109.845587816,106.853857398,2.97173041782,0.02
 03/18  05:00:00,112.02353334,28.1377676698,48.926116694,0.0,4.12243109448,16.0517297156,109.708129742,106.716399324,2.97173041782,0.02
 03/18  06:00:00,145.286089965,29.6531690861,57.1191970343,0.0,4.12243109448,39.6058045677,90.7593584494,87.7676280316,2.97173041782,0.02
 03/18  07:00:00,185.132647572,29.6849890987,61.0821571258,8.90707784002,12.3672932834,65.3531420225,149.853181756,144.880297726,4.9528840297,0.02
 03/18  08:00:00,181.390800909,29.6745921996,61.9278473709,8.48674912375,12.3672932834,68.2430321324,148.133512773,143.160628744,4.9528840297,0.02
 03/18  09:00:00,210.258407641,29.7037536098,65.1081724337,5.12806327441,16.4897243779,93.1370602926,138.524362026,130.579747578,7.92461444751,0.02
 03/18  10:00:00,213.20850566,29.7157236866,69.4805487575,3.69371893955,16.4897243779,93.1370602926,133.258910604,125.314296157,7.92461444751,0.02
 03/18  11:00:00,213.400783841,29.7293527094,70.5611039232,2.79180231715,16.4897243779,93.1370602926,130.221870702,122.277256255,7.92461444751,0.02
 03/18  12:00:00,202.088138387,29.7379010618,68.9569349995,2.22636034476,16.4897243779,83.9857416113,136.660021497,120.128323547,7.92461444751,8.60708350158
 03/18  13:00:00,203.293413461,29.7443916772,70.4287696618,1.95333650873,16.4897243779,83.9857416113,126.261556834,118.316942386,7.92461444751,0.02
 03/18  14:00:00,204.468547588,29.751616789,71.8522967279,1.69776459884,16.4897243779,83.9857416113,124.546582232,116.601967784,7.92461444751,0.02
 03/18  15:00:00,180.216464248,29.6531690861,66.85332164,0.0,12.3672932834,70.6512738906,62.7502589894,57.7773749597,4.9528840297,0.02
 03/18  16:00:00,178.964539644,29.6531690861,65.6013919223,0.0,12.3672932834,70.6512738906,61.6682362235,56.6953521938,4.9528840297,0.02
 03/18  17:00:00,166.157125244,29.6531690861,65.3173783023,0.0,12.3672932834,58.1284167478,65.2878950764,60.3150110467,4.9528840297,0.02
 03/18  18:00:00,118.484216711,27.7047958366,52.7802641247,0.0,12.3672932834,24.9413748627,87.8914406603,82.9185566306,4.9528840297,0.02
 03/18  19:00:00,130.789006521,28.570739503,57.1716102511,0.0,12.3672932834,24.9413748627,94.6283263261,89.6554422964,4.9528840297,0.02
 03/18  20:00:00,110.838296748,27.0553380868,48.8233092109,0.0,4.12243109448,16.0517297156,103.572632025,100.580901608,2.97173041782,0.02
 03/18  21:00:00,70.6921535553,12.6258244405,23.5377579524,0.0,4.12243109448,15.9888894789,56.5966939568,53.604963539,2.97173041782,0.02
 03/18  22:00:00,97.1441383996,20.7065249301,41.7249232435,0.0,4.12243109448,15.9888894789,89.0316229204,86.0398925026,2.97173041782,0.02
 03/18  23:00:00,73.1132997522,13.0587962737,25.5259322606,0.0,4.12243109448,15.9888894789,57.835568039,54.8438376212,2.97173041782,0.02
 03/18  24:00:00,91.6089948135,19.8405812636,37.0557232627,0.0,4.12243109448,15.9888894789,92.5682595878,89.57652917,2.97173041782,0.02
 03/19  01:00:00,73.5745945633,13.1401135297,27.9843865056,0.0,2.06121554724,15.9888894789,54.6061802134,51.6144497956,2.97173041782,0.02
 03/19  02:00:00,86.940693948,19.1641978115,35.1422825341,0.0,2.06121554724,15.9888894789,88.2238657315,85.2321353137,2.97173041782,0.02
 03/19  03:00:00,67.8519444859,11.6880789011,23.7425395795,0.0,2.06121554724,15.9888894789,47.4391259061,44.4473954883,2.97173041782,0.02
 03/19  04:00:00,88.1505582714,19.371708494,36.1503898133,0.0,2.06121554724,15.9888894789,80.9544018295,77.9626714117,2.97173041782,0.02
 03/19  05:00:00,67.0309763674,11.6014845345,23.0081657415,0.0,2.06121554724,15.9888894789,47.2434386508,44.251708233,2.97173041782,0.02
 03/19  06:00:00,98.0070531216,22.9790869055,42.3074466429,0.0,2.06121554724,15.9888894789,97.5785787161,94.5868482983,2.97173041782,0.02
 03/19  07:00:00,80.7295855743,18.8162413576,36.3553990288,0.0,2.06121554724,15.9888894789,88.035481091,76.4633342746,2.97173041782,8.60041639854
 03/19  08:00:00,117.82100607,23.9316249386,47.4553086153,0.0,4.12243109448,41.7362269337,94.5135299128,89.5406458831,4.9528840297,0.02
 03/19  09:00:00,105.40061139,19.3358075575,39.7458057833,0.0,4.12243109448,41.7362269337,74.9791799897,70.00629596,4.9528840297,0.02
 03/19  10:00:00,121.701942856,24.2780024052,50.989868063,0.0,4.12243109448,41.7362269337,90.8437538398,85.8708698102,4.9528840297,0.02
 03/19  11:00:00,109.670453434,19.7687793907,43.5826761065,0.0,4.12243109448,41.7362269337,71.615500938,66.6426169083,4.9528840297,0.02
 03/19  12:00:00,123.514079194,24.2780024052,52.8020044997,0.0,4.12243109448,41.7362269337,89.4336458937,84.460761864,4.9528840297,0.02
 03/19  13:00:00,107.602308067,19.3358075575,41.9475026573,0.0,4.12243109448,41.7362269337,71.0961596968,66.1232756671,4.9528840297,0.02
 03/19  14:00:00,121.346912538,23.9532735303,50.9595667904,0.0,4.12243109448,41.7362269337,87.5793131049,82.6064290752,4.9528840297,0.02
 03/19  15:00:00,109.931704029,19.877022349,43.7356838879,0.0,4.12243109448,41.7362269337,70.9813493142,66.0084652846,4.9528840297,0.02
 03/19  16:00:00,101.829181355,23.6285446553,48.6242568379,0.0,4.12243109448,24.8785346261,88.1272008546,83.1543168249,4.9528840297,0.02
 03/19  17:00:00,73.7436181497,17.6187127184,37.6604904376,0.0,2.06121554724,15.9888894789,65.7162951581,62.7245647403,2.97173041782,0.02
 03/19  18:00:00,85.0029450375,21.8248554496,44.5986002069,0.0,2.06121554724,15.9888894789,91.1368728185,88.1451424007,2.97173041782,0.02
 03/19  19:00:00,72.5245970718,15.3820516794,31.6766601753,0.0,2.06121554724,15.9888894789,63.7882485147,60.7965180969,2.97173041782,0.02
 03/19  20:00:00,95.43474316,21.1753976997,41.5848560874,0.0,2.06121554724,15.9888894789,95.4756093519,92.4838789341,2.97173041782,0.02
 03/19  21:00:00,79.121783489,14.826584543,31.8048286079,0.0,2.06121554724,15.9888894789,62.5880106069,59.596280189,2.97173041782,0.02
 03/19  22:00:00,98.2300664867,21.3739331481,44.1931513967,0.0,2.06121554724,15.9888894789,94.2169944436,91.2252640258,2.97173041782,0.02
 03/19  23:00:00,69.1823581809,12.6258244405,24.0891782653,0.0,2.06121554724,15.9888894789,57.6408869967,54.6491565788,2.97173041782,0.02
 03/19  24:00:00,96.8631521053,20.8508488745,43.3608287045,0.0,2.06121554724,15.9888894789,91.5582844702,88.5665540524,2.97173041782,0.02
 03/20  01:00:00,81.5851012885,14.826584543,32.2069308623,0.0,4.12243109448,15.9888894789,62.5141154115,59.5223849937,2.97173041782,0.02
 03/20  02:00:00,92.9938942918,19.8405812636,38.4406229666,0.0,4.12243109448,15.9888894789,88.7534633942,85.7617329763,2.97173041782,0.02
 03/20  03:00:00,77.2000789945,13.5783624736,29.0931454728,0.0,4.12243109448,15.9888894789,57.7314352162,54.7397047983,2.97173041782,0.02
 03/20  04:00:00,141.367580428,28.7222796447,60.5511440614,0.0,12.3672932834,24.9413748627,111.212224352,106.239340322,4.9528840297,0.02
 03/20  05:00:00,151.448909279,28.8444381792,63.6674665405,6.84284780762,12.3672932834,24.9413748627,182.640463589,177.667579559,4.9528840297,0.02
 03/20  06:00:00,216.45001803,29.8248897426,73.3568359265,3.0286545734,24.7345865669,70.7195625826,148.188018348,138.262250289,9.90576805939,0.02
 03/20  07:00:00,243.823415167,30.0474250248,74.8080751636,1.73362743652,37.1018798503,92.3937384068,127.461596971,117.535828912,9.90576805939,0.02
 03/20  08:00:00,248.717811748,30.1102267214,74.859965876,1.51786942965,37.1018798503,104.434947198,130.267042719,111.746224585,9.90576805939,8.61505007517
 03/20  09:00:00,263.799336023,30.1920383654,78.2328246132,1.10325083992,37.1018798503,116.476155989,114.378551782,104.452783723,9.90576805939,0.02
 03/20  10:00:00,267.068980456,30.5034902692,82.1241524596,0.169579585957,37.1018798503,116.476155989,99.2399440963,89.3141760369,9.90576805939,0.02
 03/20  11:00:00,265.479278324,30.76839023,80.3866472634,0.0522527378998,37.1018798503,116.476155989,97.6705961997,87.7448281403,9.90576805939,0.02
 03/20  12:00:00,252.250746177,30.8970832572,79.121224011,0.00216517708993,37.1018798503,104.434947198,108.698984788,90.175318892,9.90576805939,8.61789783659
 03/20  13:00:00,263.943798214,31.2046568565,78.4672421325,0.0,37.1018798503,116.476155989,100.402595622,90.4768275628,9.90576805939,0.02
 03/20  14:00:00,263.212095002,31.4399469071,77.5003608154,0.0,37.1018798503,116.476155989,100.110830855,90.1850627959,9.90576805939,0.02
 03/20  15:00:00,263.102103466,31.5182358335,77.3122057669,0.0,37.1018798503,116.476155989,107.715880636,89.1913799309,9.90576805939,8.61873264605
 03/20  16:00:00,265.584306405,31.6311946035,79.6820105318,0.0,37.1018798503,116.476155989,97.6470294924,87.721261433,9.90576805939,0.02
 03/20  17:00:00,266.878805598,31.6643811864,80.9442323628,0.0,37.1018798503,116.476155989,95.866687028,85.9409189686,9.90576805939,0.02
 03/20  18:00:00,164.452965556,28.7872254196,62.6611040718,0.0,24.7345865669,47.5788473902,69.9307697327,64.957885703,4.9528840297,0.02
 03/20  19:00:00,172.359476007,29.2201972529,63.0871389738,0.0,24.7345865669,47.5788473902,74.9369171622,69.9640331325,4.9528840297,0.02
 03/20  20:00:00,149.526045636,28.0656056976,55.6177346017,0.0,12.3672932834,38.6892022431,88.351079346,85.3593489282,2.97173041782,0.02
 03/20  21:00:00,111.263904928,17.8784958183,39.4416205021,0.0,12.3672932834,27.0668015668,62.0700496912,59.0783192733,2.97173041782,0.02
 03/20  22:00:00,99.4585626839,21.608369533,43.1144876763,0.0,4.12243109448,15.9888894789,82.6027113409,79.6109809231,2.97173041782,0.02
 03/20  23:00:00,83.2801339718,15.6418347793,33.0636978576,0.0,4.12243109448,15.9888894789,61.6606018499,58.6688714321,2.97173041782,0.02
 03/20  24:00:00,102.418040952,22.0413413662,45.6409940725,0.0,4.12243109448,15.9888894789,93.2745129977,90.2827825799,2.97173041782,0.02
 03/21  01:00:00,75.788209741,14.4295136463,26.7840947649,0.0,4.12243109448,15.9888894789,64.9926631696,62.0009327518,2.97173041782,0.02
 03/21  02:00:00,100.766022231,21.8681526329,44.1621640835,0.0,4.12243109448,15.9888894789,94.1038579948,91.112127577,2.97173041782,0.02
 03/21  03:00:00,75.3250799037,14.4295136463,26.3209648696,0.0,4.12243109448,15.9888894789,64.4590992075,61.4673687897,2.97173041782,0.02
 03/21  04:00:00,137.902414144,28.8088740113,56.999382831,0.0,12.3672932834,24.9413748627,113.426459126,99.8735653665,4.9528840297,8.60000972974
 03/21  05:00:00,143.723526304,28.9302675809,58.9247304141,3.77437107313,12.3672932834,24.9413748627,173.484666087,168.511782057,4.9528840297,0.02
 03/21  06:00:00,208.86771244,30.0555333081,66.5206843671,2.05185661195,24.7345865669,70.7195625826,140.038217557,130.112449497,9.90576805939,0.02
 03/21  07:00:00,235.362022819,30.3088111704,66.7251653249,1.0937658464,37.1018798503,92.3937384068,120.200504466,110.274736407,9.90576805939,0.02
 03/21  08:00:00,245.905007535,30.3650579446,72.4117007954,0.898561536663,37.1018798503,104.434947198,114.520046822,104.594278763,9.90576805939,0.02
 03/21  09:00:00,264.401709937,30.4769213922,79.1553387934,0.498195433129,37.1018798503,116.476155989,109.465838641,99.5400705819,9.90576805939,0.02
 03/21  10:00:00,268.020266457,30.9878338282,82.7032784987,0.0573424355569,37.1018798503,116.476155989,95.807826401,85.8820583416,9.90576805939,0.02
 03/21  11:00:00,271.179656768,31.5412005195,85.343738903,0.0227761860911,37.1018798503,116.476155989,96.3932798219,77.8669478746,9.90576805939,8.62056388789
 03/21  12:00:00,262.415344664,32.0433272798,88.1417889784,0.0,37.1018798503,104.434947198,84.0323039723,74.1065359129,9.90576805939,0.02
 03/21  13:00:00,277.08977604,32.4935777348,90.3242475744,0.0,37.1018798503,116.476155989,81.936226512,72.0104584526,9.90576805939,0.02
 03/21  14:00:00,279.654255901,33.0050619953,92.3773667079,0.0,37.1018798503,116.476155989,89.1672926715,70.6418938406,9.90576805939,8.61963077153
 03/21  15:00:00,284.752011487,33.5650324062,96.9154257783,0.0,37.1018798503,116.476155989,68.0103522106,58.0845841513,9.90576805939,0.02
 03/21  16:00:00,287.549918202,34.0010116139,99.2777877059,0.0,37.1018798503,116.476155989,55.1585809561,45.2328128967,9.90576805939,0.02
 03/21  17:00:00,286.04473107,34.1041530468,97.6703594753,0.0,37.1018798503,116.476155989,58.7975749373,48.8718068779,9.90576805939,0.02
 03/21  18:00:00,176.83504227,29.0598660442,74.7705280236,0.0,24.7345865669,47.5788473902,57.8776639228,52.9047798931,4.9528840297,0.02
 03/21  19:00:00,180.768137314,28.7978630634,71.9181221687,0.0,24.7345865669,47.5788473902,66.0195567011,61.0466726714,4.9528840297,0.02
 03/21  20:00:00,168.686728339,29.2244540648,73.619556498,0.0,12.3672932834,38.6892022431,80.480479436,77.4887490182,2.97173041782,0.02
 03/21  21:00:00,123.080961795,19.6605364324,49.4306055593,0.0,12.3672932834,27.0668015668,69.3561514445,57.7806404145,2.97173041782,8.60378061218
 03/21  22:00:00,113.7272285,23.1163747024,55.852133821,0.0,4.12243109448,15.9888894789,77.764797857,74.7730674392,2.97173041782,0.02
 03/21  23:00:00,96.4716952673,17.8784958183,43.9725688081,0.0,4.12243109448,15.9888894789,60.2353829094,57.2436524916,2.97173041782,0.02
 03/21  24:00:00,111.804093159,23.0297803357,54.0155929543,0.0,4.12243109448,15.9888894789,83.8312499279,80.83951951,2.97173041782,0.02
 03/22  01:00:00,90.610138812,16.6302737488,39.3822494471,0.0,4.12243109448,15.9888894789,60.8754623772,57.8837319594,2.97173041782,0.02
 03/22  02:00:00,103.381459381,21.3918836163,47.2538709071,0.0,4.12243109448,15.9888894789,83.9726891676,80.9809587497,2.97173041782,0.02
 03/22  03:00:00,82.2487210524,14.9490798461,32.7250405374,0.0,4.12243109448,15.9888894789,60.0988922074,57.1071617896,2.97173041782,0.02
 03/22  04:00:00,145.992184338,28.8954683779,65.0025594279,0.0,12.3672932834,24.9413748627,100.350785922,95.3779018919,4.9528840297,0.02
 03/22  05:00:00,150.03357513,29.2499521299,66.725258364,1.96420812416,12.3672932834,24.9413748627,169.938915967,164.966031938,4.9528840297,0.02
 03/22  06:00:00,216.810664062,30.0146579032,75.8070052656,0.749363391779,24.7345865669,70.7195625826,136.425898413,126.500130353,9.90576805939,0.02
 03/22  07:00:00,245.994466664,30.5769347719,77.9115514077,0.271703202616,37.1018798503,92.3937384068,117.126676074,107.200908015,9.90576805939,0.02
 03/22  08:00:00,253.961686468,30.8353268624,80.8849533853,0.0116901609836,37.1018798503,104.434947198,107.768841142,97.8430730824,9.90576805939,0.02
 03/22  09:00:00,269.421601381,31.0976313474,84.0526706975,0.0,37.1018798503,116.476155989,96.3979971449,86.4722290855,9.90576805939,0.02
 03/22  10:00:00,272.600009842,31.4660338209,86.8622041729,0.0,37.1018798503,116.476155989,94.1209761989,75.5955682766,9.90576805939,8.61963986295
 03/22  11:00:00,273.670697885,31.7446829876,87.6541230593,0.0,37.1018798503,116.476155989,80.0706854976,70.1449174382,9.90576805939,0.02
 03/22  12:00:00,265.067859106,32.1275010475,90.7100845187,0.0,37.1018798503,104.434947198,76.4260037027,66.5002356433,9.90576805939,0.02
 03/22  13:00:00,280.787324171,32.5152752128,94.0000545829,0.0,37.1018798503,116.476155989,77.3720916072,58.8458138044,9.90576805939,8.62050974337
 03/22  14:00:00,281.006972785,32.7003224772,94.0349345218,0.0,37.1018798503,116.476155989,64.5456862689,54.6199182095,9.90576805939,0.02
 03/22  15:00:00,281.152927433,32.8381610037,94.0431858276,0.0,37.1018798503,116.476155989,66.5986335306,56.6728654712,9.90576805939,0.02
 03/22  16:00:00,282.141793916,32.9758685589,94.8947645432,0.0,37.1018798503,116.476155989,68.9288728974,59.003104838,9.90576805939,0.02
 03/22  17:00:00,278.513364139,32.8541722966,91.3889462995,0.0,37.1018798503,116.476155989,84.9904988457,66.4738236763,9.90576805939,8.61090710995
 03/22  18:00:00,172.677681534,28.874133215,70.7989080395,0.0,24.7345865669,47.5788473902,65.7842678571,60.8113838275,4.9528840297,0.02
 03/22  19:00:00,178.559331838,28.7875788475,69.7196245088,0.0,24.7345865669,47.5788473902,71.0967500578,66.1238660281,4.9528840297,0.02
 03/22  20:00:00,164.590910407,29.0037113362,69.7445113331,0.0,12.3672932834,38.6892022431,83.3521299555,80.3603995377,2.97173041782,0.02
 03/22  21:00:00,120.332609325,19.4440505158,46.8987515149,0.0,12.3672932834,27.0668015668,62.5647680504,59.5730376326,2.97173041782,0.02
 03/22  22:00:00,110.655547072,22.9431859691,52.9536418887,0.0,4.12243109448,15.9888894789,78.5729941526,75.5812637348,2.97173041782,0.02
 03/22  23:00:00,92.4260752338,17.3589296184,40.4465156659,0.0,4.12243109448,15.9888894789,63.2856683533,60.2939379355,2.97173041782,0.02
 03/22  24:00:00,110.189778006,22.9431859691,52.4878727929,0.0,4.12243109448,15.9888894789,85.1081571865,82.1164267687,2.97173041782,0.02
 03/23  01:00:00,90.1257179398,17.1857408851,38.3193471217,0.0,4.12243109448,15.9888894789,63.0602790587,60.0685486408,2.97173041782,0.02
 03/23  02:00:00,103.685004375,21.608369533,47.3409304887,0.0,4.12243109448,15.9888894789,85.8603414474,82.8686110295,2.97173041782,0.02
 03/23  03:00:00,88.5753139911,16.5436793822,37.4340195076,0.0,4.12243109448,15.9888894789,64.1739551205,61.1822247027,2.97173041782,0.02
 03/23  04:00:00,143.627066042,28.7222796447,62.8106302589,0.0,12.3672932834,24.9413748627,99.996391234,95.0235072043,4.9528840297,0.02
 03/23  05:00:00,148.033970317,29.050022556,65.2616289815,1.62816261024,12.3672932834,24.9413748627,169.912227237,164.939343208,4.9528840297,0.02
 03/23  06:00:00,215.807185319,30.2795646887,74.5780934154,0.709890008736,24.7345865669,70.7195625826,136.655997929,126.73022987,9.90576805939,0.02
 03/23  07:00:00,245.477263864,30.6716082604,77.441779364,0.129598463487,37.1018798503,92.3937384068,116.678208482,106.752440423,9.90576805939,0.02
 03/23  08:00:00,251.808842773,30.9516323225,78.6274631712,0.0,37.1018798503,104.434947198,109.362330915,99.4365628559,9.90576805939,0.02
 03/23  09:00:00,270.571224492,31.5080253658,84.7919415681,0.0,37.1018798503,116.476155989,107.514556131,88.9919571439,9.90576805939,8.61683092727
 03/23  10:00:00,276.51842471,32.1684904844,90.0782152716,0.0,37.1018798503,116.476155989,84.4132997239,74.4875316645,9.90576805939,0.02
 03/23  11:00:00,280.054844983,32.5192623925,93.2636407029,0.0,37.1018798503,116.476155989,76.4232015305,66.4974334711,9.90576805939,0.02
 03/23  12:00:00,267.187352595,32.7218056288,92.2352317481,0.0,37.1018798503,104.434947198,85.147984498,66.6244100653,9.90576805939,8.61780637335
 03/23  13:00:00,277.752034711,32.9121135693,90.5680384797,0.0,37.1018798503,116.476155989,83.1083569364,73.182588877,9.90576805939,0.02
 03/23  14:00:00,279.322359906,32.9850576102,92.0655591693,0.0,37.1018798503,116.476155989,74.8883906129,64.9626225535,9.90576805939,0.02
 03/23  15:00:00,279.676355765,33.0078134579,92.3969137974,0.0,37.1018798503,116.476155989,69.3793984336,59.4536303742,9.90576805939,0.02
 03/23  16:00:00,277.964236783,32.9377651521,90.75531101,0.0,37.1018798503,116.476155989,84.5228794236,66.0010668254,9.90576805939,8.61604453878
 03/23  17:00:00,272.287937925,32.6599093549,85.357852018,0.0,37.1018798503,116.476155989,84.4076002197,74.4818321603,9.90576805939,0.02
 03/23  18:00:00,165.920103194,28.8738197863,64.041657053,0.0,24.7345865669,47.5788473902,67.2085517825,62.2356677528,4.9528840297,0.02
 03/23  19:00:00,171.525654043,28.7872254196,62.6862990592,0.0,24.7345865669,47.5788473902,72.175963037,67.2030790073,4.9528840297,0.02
 03/23  20:00:00,157.18706989,28.8954683779,62.4489066568,0.0,12.3672932834,38.6892022431,85.0296359968,82.0379055789,2.97173041782,0.02
 03/23  21:00:00,112.792811641,17.9650901849,40.8839387461,0.0,12.3672932834,27.0668015668,58.5514668192,55.5597364014,2.97173041782,0.02
 03/23  22:00:00,101.673276072,21.6949638996,45.2426072898,0.0,4.12243109448,15.9888894789,80.2114786918,77.219748274,2.97173041782,0.02
 03/23  23:00:00,83.7836990888,15.5119432293,33.6971551174,0.0,4.12243109448,15.9888894789,59.8832798884,56.8915494706,2.97173041782,0.02
 03/23  24:00:00,100.942410068,21.608369533,44.5983356144,0.0,4.12243109448,15.9888894789,85.3993295838,82.407599166,2.97173041782,0.02
 03/24  01:00:00,79.2984943701,14.8624854795,29.8614081568,0.0,4.12243109448,15.9888894789,60.5248228764,57.5330924586,2.97173041782,0.02
 03/24  02:00:00,103.086601978,21.9547469995,46.3961500604,0.0,4.12243109448,15.9888894789,92.7276077621,89.7358773442,2.97173041782,0.02
 03/24  03:00:00,76.5354843228,14.4295136463,27.5313698862,0.0,4.12243109448,15.9888894789,63.7656358327,60.7739054149,2.97173041782,0.02
 03/24  04:00:00,140.3044772,28.8088740113,59.401446478,0.0,12.3672932834,24.9413748627,103.278601681,98.3057176512,4.9528840297,0.02
 03/24  05:00:00,144.891313373,28.993377157,61.2695583686,2.53422110141,12.3672932834,24.9413748627,171.489015337,166.516131308,4.9528840297,0.02
 03/24  06:00:00,211.852616663,30.1867293715,70.0977930795,1.32845642578,24.7345865669,70.7195625826,138.390406454,128.464638395,9.90576805939,0.02
 03/24  07:00:00,238.865078476,30.4640409805,70.6333372199,0.533412158093,37.1018798503,92.3937384068,118.533615882,108.607847823,9.90576805939,0.02
 03/24  08:00:00,247.633299222,30.5357431418,74.5944869757,0.273381353838,37.1018798503,104.434947198,121.043562411,102.524038672,9.90576805939,8.61375567934
 03/24  09:00:00,265.429544829,30.682953261,80.3930269416,0.0823478653855,37.1018798503,116.476155989,107.487746422,97.5619783627,9.90576805939,0.02
 03/24  10:00:00,271.732656903,31.3885520018,86.0723413364,0.0,37.1018798503,116.476155989,91.9295108857,82.0037428263,9.90576805939,0.02
 03/24  11:00:00,275.23490125,31.9387300953,89.0241823809,0.0,37.1018798503,116.476155989,88.174920429,69.6487384872,9.90576805939,8.62041388248
 03/24  12:00:00,266.3884894,32.4490943306,91.7091815888,0.0,37.1018798503,104.434947198,71.1029438645,61.1771758051,9.90576805939,0.02
 03/24  13:00:00,280.820803339,32.8159653597,93.7329376378,0.0,37.1018798503,116.476155989,68.9374681676,59.0117001082,9.90576805939,0.02
 03/24  14:00:00,283.657173355,33.181390926,96.2039912039,0.0,37.1018798503,116.476155989,68.8697664354,58.943998376,9.90576805939,0.02
 03/24  15:00:00,284.905021673,33.6729731661,96.9604312407,0.0,37.1018798503,116.476155989,73.1499169157,54.6255846116,9.90576805939,8.61856424471
 03/24  16:00:00,283.926314199,33.8136827944,95.8415458524,0.0,37.1018798503,116.476155989,67.1459001487,57.2201320893,9.90576805939,0.02
 03/24  17:00:00,283.025918988,33.6863829644,95.0693435887,0.0,37.1018798503,116.476155989,67.3866764945,57.4609084352,9.90576805939,0.02
 03/24  18:00:00,174.369296368,28.8777465952,72.4869132954,0.0,24.7345865669,47.5788473902,56.9649351383,51.9920511086,4.9528840297,0.02
 03/24  19:00:00,179.387267472,28.7901113422,70.545015884,0.0,24.7345865669,47.5788473902,66.1235809446,61.1506969149,4.9528840297,0.02
 03/24  20:00:00,166.530768339,29.112666857,71.5753956508,0.0,12.3672932834,38.6892022431,81.4846110793,78.4928806615,2.97173041782,0.02
 03/24  21:00:00,121.362169159,19.5522934741,47.8200570341,0.0,12.3672932834,27.0668015668,61.8816727581,58.8899423403,2.97173041782,0.02
 03/24  22:00:00,111.301097384,22.9720507579,53.5703262434,0.0,4.12243109448,15.9888894789,79.5141688232,76.5224384054,2.97173041782,0.02
 03/24  23:00:00,94.2130053265,17.705307085,41.8870671185,0.0,4.12243109448,15.9888894789,61.4301303162,58.4383998984,2.97173041782,0.02
 03/24  24:00:00,109.495400424,22.9431859691,51.7934940327,0.0,4.12243109448,15.9888894789,85.2614837207,82.2697533028,2.97173041782,0.02
 03/25  01:00:00,86.6845372265,16.1973019156,35.8896190748,0.0,4.12243109448,15.9888894789,68.1439839291,59.787103832,2.97173041782,5.38514967927
 03/25  02:00:00,102.921626894,21.608369533,46.5775518857,0.0,4.12243109448,15.9888894789,93.2843589235,87.0777650436,2.97173041782,3.23486346213
 03/25  03:00:00,86.4811804906,16.3704906489,35.5130737416,0.0,4.12243109448,15.9888894789,62.927063108,59.9353326902,2.97173041782,0.02
 03/25  04:00:00,116.656419251,27.48830992,54.2084596463,0.0,4.12243109448,16.0517297156,108.265500136,105.273769719,2.97173041782,0.02
 03/25  05:00:00,117.598844857,27.9212817532,54.7179134975,0.0,4.12243109448,16.0517297156,108.463221508,105.47149109,2.97173041782,0.02
 03/25  06:00:00,153.692524237,29.6531690861,65.525630762,0.0,4.12243109448,39.6058045677,89.7620269532,86.7702965354,2.97173041782,0.02
 03/25  07:00:00,189.134917354,29.6624192315,68.8726952695,5.14137888121,12.3672932834,65.3531420225,149.044314718,144.071430688,4.9528840297,0.02
 03/25  08:00:00,182.282652094,29.6575459467,68.606445365,2.71705116565,12.3672932834,68.2430321324,144.922992081,139.950108051,4.9528840297,0.02
 03/25  09:00:00,213.306290486,29.7290147299,72.7390667895,0.519812641802,16.4897243779,93.1370602926,132.189780738,124.245166291,7.92461444751,0.02
 03/25  10:00:00,220.865345813,29.916980723,80.2989529087,0.330928684537,16.4897243779,93.1370602926,120.44731273,112.502698282,7.92461444751,0.02
 03/25  11:00:00,223.012675312,30.1359171362,82.4317357795,0.126530412355,16.4897243779,93.1370602926,111.955845463,104.011231015,7.92461444751,0.02
 03/25  12:00:00,217.532256962,30.2920785172,86.0675454973,0.00570486166346,16.4897243779,83.9857416113,105.204385961,97.2597715135,7.92461444751,0.02
 03/25  13:00:00,221.317557886,30.4253795323,89.7252436307,0.0,16.4897243779,83.9857416113,90.3459347369,82.4013202894,7.92461444751,0.02
 03/25  14:00:00,221.645385678,30.5943328145,89.8841543085,0.0,16.4897243779,83.9857416113,86.8429770079,78.8983625604,7.92461444751,0.02
 03/25  15:00:00,198.147843374,29.6531690861,84.7846901291,0.0,12.3672932834,70.6512738906,52.0017853381,38.4430764116,4.9528840297,8.6058248968
 03/25  16:00:00,197.646755157,29.6531690861,84.2836213849,0.0,12.3672932834,70.6512738906,44.2245926603,39.2517086306,4.9528840297,0.02
 03/25  17:00:00,182.533187473,29.6531690861,81.6934494778,0.0,12.3672932834,58.1284167478,53.7304029926,48.7575189629,4.9528840297,0.02
 03/25  18:00:00,135.697749872,28.8738197863,68.8247742842,0.0,12.3672932834,24.9413748627,80.9117491361,75.9388651064,4.9528840297,0.02
 03/25  19:00:00,139.82611437,28.7872254196,65.992233141,0.0,12.3672932834,24.9413748627,89.0853684253,84.1124843956,4.9528840297,0.02
 03/25  20:00:00,125.699205008,28.3542535864,62.385302936,0.0,4.12243109448,16.0517297156,98.9817235658,95.989993148,2.97173041782,0.02
 03/25  21:00:00,88.4348459274,15.9882122459,37.872033732,0.0,4.12243109448,15.9888894789,57.8279341317,54.8362037139,2.97173041782,0.02
 03/25  22:00:00,105.814173562,22.0413413662,49.0371280697,0.0,4.12243109448,15.9888894789,88.0781476261,85.0864172083,2.97173041782,0.02
 03/25  23:00:00,82.6436330148,15.2088629461,32.8601700785,0.0,4.12243109448,15.9888894789,62.133899358,59.1421689402,2.97173041782,0.02
 03/25  24:00:00,102.293183429,21.608369533,45.9491097236,0.0,4.12243109448,15.9888894789,95.8566611636,92.8649307458,2.97173041782,0.02
 03/26  01:00:00,78.9304527866,14.6100986264,31.8299845981,0.0,2.06121554724,15.9888894789,61.65244667,58.6607162522,2.97173041782,0.02
 03/26  02:00:00,93.4846552976,20.7424258665,40.0677408012,0.0,2.06121554724,15.9888894789,96.0735299851,93.0817995673,2.97173041782,0.02
 03/26  03:00:00,78.5789118645,14.7399901764,31.3485520625,0.0,2.06121554724,15.9888894789,61.3219823091,58.3302518913,2.97173041782,0.02
 03/26  04:00:00,89.3312624858,19.8405812636,36.8392074035,0.0,2.06121554724,15.9888894789,91.2804911152,88.2887606974,2.97173041782,0.02
 03/26  05:00:00,73.2479191756,13.4917681069,27.2887962493,0.0,2.06121554724,15.9888894789,58.4414163326,55.4496859148,2.97173041782,0.02
 03/26  06:00:00,97.9474564758,22.9790869055,42.2478510345,0.0,2.06121554724,15.9888894789,100.8492033,97.8574728825,2.97173041782,0.02
 03/26  07:00:00,73.1909383612,18.0368920578,31.9452687902,0.0,2.06121554724,15.9888894789,79.0727272654,76.0809968476,2.97173041782,0.02
 03/26  08:00:00,120.435283397,24.1914080385,49.809803734,0.0,4.12243109448,41.7362269337,93.1508717124,88.1779876827,4.9528840297,0.02
 03/26  09:00:00,109.900863401,19.5955906574,43.986275471,0.0,4.12243109448,41.7362269337,71.7700848348,66.7972008051,4.9528840297,0.02
 03/26  10:00:00,128.416773764,24.2780024052,57.7046996393,0.0,4.12243109448,41.7362269337,87.0647830173,82.0918989876,4.9528840297,0.02
 03/26  11:00:00,113.093619336,19.4224019241,47.35222004,0.0,4.12243109448,41.7362269337,64.417070725,59.4441866953,4.9528840297,0.02
 03/26  12:00:00,131.331601616,24.5377855051,60.3597442891,0.0,4.12243109448,41.7362269337,76.9871951451,72.0143111154,4.9528840297,0.02
 03/26  13:00:00,114.610970484,19.6821850241,48.6097879825,0.0,4.12243109448,41.7362269337,66.9710034264,61.9981193967,4.9528840297,0.02
 03/26  14:00:00,131.952798545,24.6243798718,60.8943467423,0.0,4.12243109448,41.7362269337,85.4456487438,80.4727647141,4.9528840297,0.02
 03/26  15:00:00,114.243811595,19.5955906574,48.3292233483,0.0,4.12243109448,41.7362269337,68.960180578,63.9872965483,4.9528840297,0.02
 03/26  16:00:00,111.086817385,24.5377855051,56.9726521835,0.0,4.12243109448,24.8785346261,95.4097299048,81.8551771587,4.9528840297,8.60166871647
 03/26  17:00:00,73.6056069614,17.3156324351,37.8255597432,0.0,2.06121554724,15.9888894789,67.2243887299,64.232658312,2.97173041782,0.02
 03/26  18:00:00,92.0817659179,22.9431859691,50.5360759439,0.0,2.06121554724,15.9888894789,91.1829018183,88.1911714005,2.97173041782,0.02
 03/26  19:00:00,80.0095584866,16.6302737488,37.8903849395,0.0,2.06121554724,15.9888894789,64.3729891279,61.3812587101,2.97173041782,0.02
 03/26  20:00:00,102.126329973,21.6949638996,47.7568770395,0.0,2.06121554724,15.9888894789,93.2477497198,90.256019302,2.97173041782,0.02
 03/26  21:00:00,84.5657358873,16.1973019156,35.8320342514,0.0,2.06121554724,15.9888894789,69.457813457,66.4660830392,2.97173041782,0.02
 03/26  22:00:00,98.142912106,21.1753976997,44.2930254379,0.0,2.06121554724,15.9888894789,92.1903067078,89.19857629,2.97173041782,0.02
 03/26  23:00:00,81.9830471331,15.3820516794,34.0876106672,0.0,2.06121554724,15.9888894789,65.9393139769,62.947583559,2.97173041782,0.02
 03/26  24:00:00,101.146855462,21.6949638996,46.7774026371,0.0,2.06121554724,15.9888894789,94.5378441073,91.5461136895,2.97173041782,0.02
 03/27  01:00:00,77.9080822828,14.4295136463,28.9039683898,0.0,4.12243109448,15.9888894789,66.0434539954,63.0517235775,2.97173041782,0.02
 03/27  02:00:00,103.73047908,21.8248554496,47.1699192353,0.0,4.12243109448,15.9888894789,94.6677489175,91.6760184997,2.97173041782,0.02
 03/27  03:00:00,82.5332100779,15.2088629461,32.7497468985,0.0,4.12243109448,15.9888894789,66.6535409254,63.6618105076,2.97173041782,0.02
 03/27  04:00:00,142.650575331,28.7872254196,61.7691937903,0.0,12.3672932834,24.9413748627,111.19418506,106.22130103,4.9528840297,0.02
 03/27  05:00:00,149.299509195,28.8853343511,64.1838145931,4.13620412532,12.3672932834,24.9413748627,182.234697362,177.261813332,4.9528840297,0.02
 03/27  06:00:00,214.643696701,29.7532489369,72.9770853491,1.67372527903,24.7345865669,70.7195625826,148.028795842,138.103027783,9.90576805939,0.02
 03/27  07:00:00,240.793851809,30.01804848,75.2918676953,0.598828692839,37.1018798503,92.3937384068,127.331476053,117.405707993,9.90576805939,0.02
 03/27  08:00:00,249.110789067,30.1883171404,76.5007485589,0.192006586317,37.1018798503,104.434947198,119.730210624,109.804442565,9.90576805939,0.02
 03/27  09:00:00,262.695207444,30.501812641,77.8628627388,0.0592349651855,37.1018798503,116.476155989,121.598572266,103.077590899,9.90576805939,8.61521330805
 03/27  10:00:00,264.404621538,30.887088886,79.245731684,0.000103449614974,37.1018798503,116.476155989,107.248223931,97.3224558715,9.90576805939,0.02
 03/27  11:00:00,266.990491869,31.2007154655,81.5178837729,0.0,37.1018798503,116.476155989,97.2304068322,87.3046387728,9.90576805939,0.02
 03/27  12:00:00,257.136822311,31.4758124017,83.4307332959,0.0,37.1018798503,104.434947198,94.7740428605,84.8482748011,9.90576805939,0.02
 03/27  13:00:00,269.803394064,31.7132317042,83.818227427,0.0,37.1018798503,116.476155989,107.912719972,89.3866295106,9.90576805939,8.62032240155
 03/27  14:00:00,271.361585045,31.9823079283,85.107578126,0.0,37.1018798503,116.476155989,96.2478079254,86.322039866,9.90576805939,0.02
 03/27  15:00:00,272.151167681,32.3101087145,85.5694778182,0.0,37.1018798503,116.476155989,94.1547915236,84.2290234642,9.90576805939,0.02
 03/27  16:00:00,271.744385798,32.5448792466,84.9283449026,0.0,37.1018798503,116.476155989,92.5608069441,82.6350388847,9.90576805939,0.02
