Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  17:00:00,270.646224353,32.6156069428,83.7604057626,0.0,37.1018798503,116.476155989,100.451913639,81.9352902321,9.90576805939,8.61085534755
 03/27  18:00:00,166.041903033,28.961868365,64.0754133424,0.0,24.7345865669,47.5788473902,67.0770137091,62.1041296794,4.9528840297,0.02
 03/27  19:00:00,169.576467996,28.7873342799,60.7370129786,0.0,24.7345865669,47.5788473902,71.6015064495,66.6286224198,4.9528840297,0.02
 03/27  20:00:00,155.861801361,29.0037113362,61.0154056366,0.0,12.3672932834,38.6892022431,85.8174278533,82.8256974354,2.97173041782,0.02
 03/27  21:00:00,109.700841341,17.64036131,38.1167034913,0.0,12.3672932834,27.0668015668,58.9242718928,55.932541475,2.97173041782,0.02
 03/27  22:00:00,104.035978663,22.8349430108,46.4423165166,0.0,4.12243109448,15.9888894789,81.9197392447,78.9280088269,2.97173041782,0.02
 03/27  23:00:00,86.2782003326,16.5436793822,35.1369059564,0.0,4.12243109448,15.9888894789,65.047707089,62.0559766712,2.97173041782,0.02
 03/27  24:00:00,103.54654661,22.7699972358,46.0178302035,0.0,4.12243109448,15.9888894789,91.1795736448,88.187843227,2.97173041782,0.02
 03/28  01:00:00,78.7339589961,14.8624854795,29.296873416,0.0,4.12243109448,15.9888894789,62.7267875995,59.7350571817,2.97173041782,0.02
 03/28  02:00:00,99.1957700173,21.608369533,42.8516962009,0.0,4.12243109448,15.9888894789,91.1077977109,88.1160672931,2.97173041782,0.02
 03/28  03:00:00,80.9318322454,15.2954573127,31.0617747787,0.0,4.12243109448,15.9888894789,64.9575225933,61.9657921754,2.97173041782,0.02
 03/28  04:00:00,138.191473814,28.7872254196,57.3100923214,0.0,12.3672932834,24.9413748627,102.750031886,97.7771478568,4.9528840297,0.02
 03/28  05:00:00,143.953159414,29.0420740215,60.0789958089,2.73793347794,12.3672932834,24.9413748627,172.504783086,167.531899056,4.9528840297,0.02
 03/28  06:00:00,208.592317143,29.9203090977,67.3058586866,1.12651221358,24.7345865669,70.7195625826,139.152533416,129.226765356,9.90576805939,0.02
 03/28  07:00:00,233.973456695,30.3123563554,68.4135408296,0.362449161809,37.1018798503,92.3937384068,119.200236342,109.274468282,9.90576805939,0.02
 03/28  08:00:00,244.287719211,30.5337638373,71.5242155596,0.0,37.1018798503,104.434947198,119.767606301,101.247091294,9.90576805939,8.61474694831
 03/28  09:00:00,263.768332356,31.0236948775,78.4734373674,0.0,37.1018798503,116.476155989,104.828875411,94.9031073511,9.90576805939,0.02
 03/28  10:00:00,266.94016733,31.55401202,81.1144423012,0.0,37.1018798503,116.476155989,100.034435578,90.1086675182,9.90576805939,0.02
 03/28  11:00:00,269.601341946,31.994023885,83.3353796838,0.0,37.1018798503,116.476155989,96.6817682613,86.7560002019,9.90576805939,0.02
 03/28  12:00:00,261.31240385,32.3324385156,86.7496884972,0.0,37.1018798503,104.434947198,102.699192822,84.1758431821,9.90576805939,8.61758158033
 03/28  13:00:00,273.42339519,32.5903783949,86.5611614977,0.0,37.1018798503,116.476155989,92.2237381219,82.2979700625,9.90576805939,0.02
 03/28  14:00:00,272.266567584,32.8622045064,85.1326259448,0.0,37.1018798503,116.476155989,91.060551056,81.1347829966,9.90576805939,0.02
 03/28  15:00:00,273.964069844,33.1848025011,86.5076443075,0.0,37.1018798503,116.476155989,89.2643248145,79.3385567551,9.90576805939,0.02
 03/28  16:00:00,274.708928702,33.3590537749,87.0787617415,0.0,37.1018798503,116.476155989,96.6222147782,78.1005679499,9.90576805939,8.61587876898
 03/28  17:00:00,273.748802772,33.3026443818,86.1759911914,0.0,37.1018798503,116.476155989,87.9330994394,78.00733138,9.90576805939,0.02
 03/28  18:00:00,168.395853701,28.9642544335,66.4269751816,0.0,24.7345865669,47.5788473902,65.6423390697,60.66945504,4.9528840297,0.02
 03/28  19:00:00,172.454130686,28.7886649554,63.6133381724,0.0,24.7345865669,47.5788473902,69.5683398115,64.5954557818,4.9528840297,0.02
 03/28  20:00:00,158.351416378,29.0037113362,63.5050120869,0.0,12.3672932834,38.6892022431,83.1086899369,80.1169595191,2.97173041782,0.02
 03/28  21:00:00,110.913097392,17.64036131,39.3289544095,0.0,12.3672932834,27.0668015668,57.830014952,54.8382845342,2.97173041782,0.02
 03/28  22:00:00,105.754194665,22.9431859691,48.0522890376,0.0,4.12243109448,15.9888894789,80.3094677475,77.3177373297,2.97173041782,0.02
 03/28  23:00:00,84.8575165204,16.2838962822,33.9760047197,0.0,4.12243109448,15.9888894789,60.7361240179,57.7443936001,2.97173041782,0.02
 03/28  24:00:00,101.502928206,21.8248554496,44.9423679395,0.0,4.12243109448,15.9888894789,87.1281359561,84.1364055383,2.97173041782,0.02
 03/29  01:00:00,85.817716184,16.5436793822,34.6764212943,0.0,4.12243109448,15.9888894789,64.3526727293,61.3609423115,2.97173041782,0.02
 03/29  02:00:00,98.0282848829,21.3918836163,41.9006964541,0.0,4.12243109448,15.9888894789,92.0258121427,89.0340817248,2.97173041782,0.02
 03/29  03:00:00,77.6595030125,14.8624854795,28.2224168484,0.0,4.12243109448,15.9888894789,61.3858891114,58.3941586935,2.97173041782,0.02
 03/29  04:00:00,137.59778254,28.8088740113,56.6947519237,0.0,12.3672932834,24.9413748627,102.084166035,97.1112820053,4.9528840297,0.02
 03/29  05:00:00,141.757185781,29.0045945579,58.4736664199,2.18476816274,12.3672932834,24.9413748627,171.295430066,166.322546036,4.9528840297,0.02
 03/29  06:00:00,206.902497785,30.181634377,65.4646154917,1.01661023535,24.7345865669,70.7195625826,138.199044417,128.273276357,9.90576805939,0.02
 03/29  07:00:00,233.288341019,30.4501300601,67.661498746,0.291599205502,37.1018798503,92.3937384068,126.727852076,108.216784067,9.90576805939,8.60529994982
 03/29  08:00:00,244.35457275,30.7203369323,71.4045796921,0.0,37.1018798503,104.434947198,109.758536748,99.8327686888,9.90576805939,0.02
 03/29  09:00:00,261.082531719,31.2242993421,75.5870249555,0.0,37.1018798503,116.476155989,103.510162221,93.5843941613,9.90576805939,0.02
 03/29  10:00:00,265.696213767,31.7435101207,79.6809497452,0.0,37.1018798503,116.476155989,98.8702817737,88.9445137143,9.90576805939,0.02
 03/29  11:00:00,268.531801682,32.1090554507,82.1507885911,0.0,37.1018798503,116.476155989,104.425272761,85.8993396704,9.90576805939,8.62016503161
 03/29  12:00:00,258.447002527,32.3357346918,83.8810801888,0.0,37.1018798503,104.434947198,94.0697623802,84.1439943208,9.90576805939,0.02
 03/29  13:00:00,272.117851556,32.6142135578,85.231750566,0.0,37.1018798503,116.476155989,92.2253502841,82.2995822247,9.90576805939,0.02
 03/29  14:00:00,272.346652108,32.9307027815,85.1441703162,0.0,37.1018798503,116.476155989,90.3065840829,80.3808160235,9.90576805939,0.02
 03/29  15:00:00,270.976305004,33.2260276829,83.4786970853,0.0,37.1018798503,116.476155989,97.1661355007,78.6420361993,9.90576805939,8.618331242
 03/29  16:00:00,270.813250983,33.3757721402,83.1664073149,0.0,37.1018798503,116.476155989,87.4578226867,77.5320546273,9.90576805939,0.02
 03/29  17:00:00,271.363155212,33.318190086,83.7747802927,0.0,37.1018798503,116.476155989,87.4445718808,77.5188038214,9.90576805939,0.02
 03/29  18:00:00,166.398309821,28.9634210602,64.4302556031,0.0,24.7345865669,47.5788473902,65.578712275,60.6058282453,4.9528840297,0.02
 03/29  19:00:00,170.380511345,28.7878563213,61.5405181193,0.0,24.7345865669,47.5788473902,69.8809409269,64.9080568972,4.9528840297,0.02
 03/29  20:00:00,156.440344443,29.0037113362,61.5939306389,0.0,12.3672932834,38.6892022431,83.3026420912,80.3109116734,2.97173041782,0.02
 03/29  21:00:00,109.873684264,17.64036131,38.2895359403,0.0,12.3672932834,27.0668015668,57.9476150837,54.9558846658,2.97173041782,0.02
 03/29  22:00:00,103.941430207,22.8349430108,46.3477670011,0.0,4.12243109448,15.9888894789,80.6083698564,77.6166394386,2.97173041782,0.02
 03/29  23:00:00,88.7288503504,17.5321183517,36.5761010639,0.0,4.12243109448,15.9888894789,64.0049188178,61.0131884,2.97173041782,0.02
 03/29  24:00:00,103.610820085,22.8565916024,45.9955082488,0.0,4.12243109448,15.9888894789,89.7557967214,86.7640663036,2.97173041782,0.02
 03/30  01:00:00,81.208423789,15.850924449,30.7598833502,0.0,4.12243109448,15.9888894789,74.3871028854,62.8137031761,2.97173041782,8.60166929152
 03/30  02:00:00,95.5938564171,21.1753976997,39.6827535497,0.0,4.12243109448,15.9888894789,89.3272748797,86.3355444619,2.97173041782,0.02
 03/30  03:00:00,80.8866596631,15.468646046,30.8434126977,0.0,4.12243109448,15.9888894789,59.8670285337,56.8752981159,2.97173041782,0.02
 03/30  04:00:00,134.505365904,28.4408479531,53.9703612246,0.0,12.3672932834,24.9413748627,101.408853855,96.4359698254,4.9528840297,0.02
 03/30  05:00:00,144.116184527,29.4552718814,59.955046024,2.61170996796,12.3672932834,24.9413748627,170.619225849,165.646341819,4.9528840297,0.02
 03/30  06:00:00,205.988989612,30.0260710331,64.7384716108,0.984809375251,24.7345865669,70.7195625826,137.834295637,127.908527578,9.90576805939,0.02
 03/30  07:00:00,230.001250265,30.4692794836,64.3500323516,0.296831799825,37.1018798503,92.3937384068,117.877185697,107.951417637,9.90576805939,0.02
 03/30  08:00:00,237.552502738,30.7044104863,64.6184184345,0.0,37.1018798503,104.434947198,109.857831523,99.9320634637,9.90576805939,0.02
 03/30  09:00:00,254.871842234,31.0776402604,69.5229602223,0.0,37.1018798503,116.476155989,104.450636897,94.5248688375,9.90576805939,0.02
 03/30  10:00:00,258.003871168,31.4446489493,72.2874278008,0.0,37.1018798503,116.476155989,109.251463644,90.7264821843,9.90576805939,8.61921340068
 03/30  11:00:00,260.372659326,31.8831422813,74.2176630401,0.0,37.1018798503,116.476155989,97.0229882863,87.0972202269,9.90576805939,0.02
 03/30  12:00:00,252.496173498,32.1753385379,78.0906254857,0.0,37.1018798503,104.434947198,94.5627522503,84.6369841909,9.90576805939,0.02
 03/30  13:00:00,267.744238876,32.4158968265,81.0564115172,0.0,37.1018798503,116.476155989,92.8489049169,82.9231368575,9.90576805939,0.02
 03/30  14:00:00,269.259563111,32.6576116265,82.3301872574,0.0,37.1018798503,116.476155989,99.9860567904,81.4628549657,9.90576805939,8.6174337653
 03/30  15:00:00,267.570991305,32.8872879048,80.4121857745,0.0,37.1018798503,116.476155989,89.7446481301,79.8188800707,9.90576805939,0.02
 03/30  16:00:00,265.94699727,33.0167768235,78.6591205471,0.0,37.1018798503,116.476155989,88.5880930154,78.662324956,9.90576805939,0.02
 03/30  17:00:00,264.220564494,32.9759792243,76.9743790942,0.0,37.1018798503,116.476155989,88.4142445842,78.4884765248,9.90576805939,0.02
 03/30  18:00:00,162.16053015,28.9619765837,60.1939108518,0.0,24.7345865669,47.5788473902,65.9252999409,60.9524159112,4.9528840297,0.02
 03/30  19:00:00,166.878651482,28.7872254196,58.0392795051,0.0,24.7345865669,47.5788473902,70.3960415197,65.42315749,4.9528840297,0.02
 03/30  20:00:00,152.467327211,28.8954683779,57.7291550504,0.0,12.3672932834,38.6892022431,92.4187655693,80.8414893217,2.97173041782,8.60554582972
 03/30  21:00:00,109.979559815,17.9650901849,38.0706923424,0.0,12.3672932834,27.0668015668,58.1874874144,55.1957569965,2.97173041782,0.02
 03/30  22:00:00,100.153671052,22.5968085025,42.7981435946,0.0,4.12243109448,15.9888894789,82.037475046,79.0457446282,2.97173041782,0.02
 03/30  23:00:00,82.3635158845,15.7284291459,32.0604868433,0.0,4.12243109448,15.9888894789,59.3215738261,56.3298434083,2.97173041782,0.02
 03/30  24:00:00,93.1166641618,20.9589117831,37.4220483425,0.0,4.12243109448,15.9888894789,85.7528621341,82.7611317163,2.97173041782,0.02
 03/31  01:00:00,81.1122012302,16.1973019156,30.3172846248,0.0,4.12243109448,15.9888894789,61.8311069422,58.8393765244,2.97173041782,0.02
 03/31  02:00:00,97.1293358826,21.6949638996,40.6986680225,0.0,4.12243109448,15.9888894789,91.6543105853,88.6625801675,2.97173041782,0.02
 03/31  03:00:00,73.5216337466,14.4295136463,24.5175203002,0.0,4.12243109448,15.9888894789,63.4055471601,60.4138167423,2.97173041782,0.02
 03/31  04:00:00,134.564230735,28.8088740113,53.6612010341,0.0,12.3672932834,24.9413748627,102.681277553,97.708393523,4.9528840297,0.02
 03/31  05:00:00,138.848325781,29.0286723928,55.647341051,2.07815664248,12.3672932834,24.9413748627,170.966536143,165.993652113,4.9528840297,0.02
 03/31  06:00:00,203.594459149,30.238972026,62.094951004,1.02089941235,24.7345865669,70.7195625826,137.821982876,127.896214816,9.90576805939,0.02
 03/31  07:00:00,229.404006939,30.541794371,63.7323058914,0.244806914285,37.1018798503,92.3937384068,117.635498208,107.709730149,9.90576805939,0.02
 03/31  08:00:00,237.900826462,30.8026164469,64.8685173157,0.0,37.1018798503,104.434947198,109.286172242,99.3604041823,9.90576805939,0.02
 03/31  09:00:00,252.311531788,31.245341655,66.7949138853,0.0,37.1018798503,116.476155989,103.684396856,93.7586287965,9.90576805939,0.02
 03/31  10:00:00,255.559138991,31.6747342011,69.6126930772,0.0,37.1018798503,116.476155989,108.124498368,89.5995205574,9.90576805939,8.61920975078
 03/31  11:00:00,258.743257044,32.0438054697,72.4275927345,0.0,37.1018798503,116.476155989,96.4316867,86.5059186406,9.90576805939,0.02
 03/31  12:00:00,248.707511827,32.2672295339,74.2100369084,0.0,37.1018798503,104.434947198,94.5134421482,84.5876740888,9.90576805939,0.02
 03/31  13:00:00,262.910857748,32.4934159509,76.1454922549,0.0,37.1018798503,116.476155989,101.483896111,82.9580680347,9.90576805939,8.62006001685
 03/31  14:00:00,264.871813694,32.7948918628,77.8052459889,0.0,37.1018798503,116.476155989,91.1557055648,81.2299375054,9.90576805939,0.02
 03/31  15:00:00,267.096315111,33.090013347,79.7347541771,0.0,37.1018798503,116.476155989,89.4204762259,79.4947081665,9.90576805939,0.02
 03/31  16:00:00,266.268082602,33.2905711656,78.7063794023,0.0,37.1018798503,116.476155989,87.9638289145,78.0380608551,9.90576805939,0.02
 03/31  17:00:00,261.815167945,33.1586523214,74.3862891391,0.0,37.1018798503,116.476155989,96.8088535994,78.2923432966,9.90576805939,8.61074224342
 03/31  18:00:00,159.154380787,28.9604639245,57.189286665,0.0,24.7345865669,47.5788473902,66.046730829,61.0738467993,4.9528840297,0.02
 03/31  19:00:00,163.835291568,28.7873520095,54.9958201912,0.0,24.7345865669,47.5788473902,71.0093792548,66.0364952251,4.9528840297,0.02
 03/31  20:00:00,149.739872483,28.8954683779,55.0017252117,0.0,12.3672932834,38.6892022431,84.1898344188,81.1981040009,2.97173041782,0.02
 03/31  21:00:00,106.605964246,17.64036131,35.0218302881,0.0,12.3672932834,27.0668015668,58.3441787116,55.3524482938,2.97173041782,0.02
 03/31  22:00:00,100.085209461,22.8349430108,42.4915477244,0.0,4.12243109448,15.9888894789,81.0945683895,78.1028379717,2.97173041782,0.02
 03/31  23:00:00,83.62885838,16.5436793822,32.4875644168,0.0,4.12243109448,15.9888894789,64.6761909531,61.6844605353,2.97173041782,0.02
 03/31  24:00:00,96.867213918,21.6949638996,40.4365461434,0.0,4.12243109448,15.9888894789,88.6346782791,85.6429478613,2.97173041782,0.02
 04/01  01:00:00,76.084223749,14.7758911128,26.7337329566,0.0,4.12243109448,15.9888894789,62.719381928,59.7276515102,2.97173041782,0.02
 04/01  02:00:00,96.803144652,21.608369533,40.4590712596,0.0,4.12243109448,15.9888894789,93.7921032199,90.8003728021,2.97173041782,0.02
 04/01  03:00:00,76.5753250227,14.8624854795,27.138239816,0.0,4.12243109448,15.9888894789,64.8768673173,61.8851368995,2.97173041782,0.02
 04/01  04:00:00,112.246285136,27.9212817532,49.3653550757,0.0,4.12243109448,16.0517297156,109.193076874,106.201346456,2.97173041782,0.02
 04/01  05:00:00,110.855387804,27.7047958366,48.1909436295,0.0,4.12243109448,16.0517297156,109.014723093,106.022992675,2.97173041782,0.02
 04/01  06:00:00,147.10663163,29.6531690861,58.9397393203,0.0,4.12243109448,39.6058045677,90.1735078343,87.1817774165,2.97173041782,0.02
 04/01  07:00:00,182.384757274,29.6746583747,63.7386557246,5.86218693884,12.3672932834,65.3531420225,148.888517621,143.915633591,4.9528840297,0.02
 04/01  08:00:00,180.137613023,29.6660574771,66.1055808851,3.06437198375,12.3672932834,68.2430321324,144.432596243,139.459712214,4.9528840297,0.02
 04/01  09:00:00,210.723121645,29.7111159,70.1411419472,0.552454725519,16.4897243779,93.1370602926,133.305679204,125.361064757,7.92461444751,0.02
 04/01  10:00:00,212.532876022,29.7671105086,72.0278803824,0.419379628342,16.4897243779,93.1370602926,135.477285824,118.946092731,7.92461444751,8.60657864483
 04/01  11:00:00,210.710054935,29.7963258666,70.2873888705,0.307866252937,16.4897243779,93.1370602926,124.020755279,116.076140832,7.92461444751,0.02
 04/01  12:00:00,203.901342272,29.8676625229,72.6851307688,0.181655973151,16.4897243779,83.9857416113,121.709096362,113.764481914,7.92461444751,0.02
 04/01  13:00:00,204.786951905,29.9008569226,73.6039864249,0.115214162506,16.4897243779,83.9857416113,120.873598875,112.928984427,7.92461444751,0.02
 04/01  14:00:00,205.720738958,29.967467845,74.5794353414,0.00697774106554,16.4897243779,83.9857416113,118.93019844,110.985583992,7.92461444751,0.02
 04/01  15:00:00,184.638432343,29.6531690861,71.2752984999,0.0,12.3672932834,70.6512738906,57.1962832463,52.2233992166,4.9528840297,0.02
 04/01  16:00:00,183.027778355,29.6531690861,69.6646385657,0.0,12.3672932834,70.6512738906,55.8828030535,50.9099190239,4.9528840297,0.02
 04/01  17:00:00,168.67021524,29.6531690861,67.8304716566,0.0,12.3672932834,58.1284167478,59.1496272446,54.1767432149,4.9528840297,0.02
 04/01  18:00:00,126.4330321,28.7872254196,59.6466502656,0.0,12.3672932834,24.9413748627,82.0419377125,77.0690536828,4.9528840297,0.02
 04/01  19:00:00,132.896190882,28.7872254196,59.0623090297,0.0,12.3672932834,24.9413748627,90.2626431996,85.2897591699,4.9528840297,0.02
 04/01  20:00:00,113.752183662,27.48830992,51.3042246252,0.0,4.12243109448,16.0517297156,100.54599526,97.5542648419,2.97173041782,0.02
 04/01  21:00:00,81.2184865923,14.826584543,31.8403163409,0.0,4.12243109448,15.9888894789,57.6833940064,54.6916635886,2.97173041782,0.02
 04/01  22:00:00,98.2233657572,21.3918836163,42.0957773688,0.0,4.12243109448,15.9888894789,94.4579917661,91.4662613483,2.97173041782,0.02
 04/01  23:00:00,77.8778891197,14.8624854795,28.4408029962,0.0,4.12243109448,15.9888894789,63.0911808799,60.0994504621,2.97173041782,0.02
 04/01  24:00:00,97.4733687495,21.3918836163,41.3457802994,0.0,4.12243109448,15.9888894789,95.7100423774,92.7183119596,2.97173041782,0.02
 04/02  01:00:00,70.2825644586,13.0587962737,24.7564128379,0.0,2.06121554724,15.9888894789,57.7767242766,54.7849938588,2.97173041782,0.02
 04/02  02:00:00,87.8538969352,19.8405812636,35.3618412645,0.0,2.06121554724,15.9888894789,100.10271207,88.529317362,2.97173041782,8.60166429015
 04/02  03:00:00,74.4639074365,13.8381455735,28.1584065632,0.0,2.06121554724,15.9888894789,58.3849300847,55.3931996669,2.97173041782,0.02
 04/02  04:00:00,87.2050571725,19.8405812636,34.7130016513,0.0,2.06121554724,15.9888894789,92.0050982842,89.0133678664,2.97173041782,0.02
 04/02  05:00:00,70.1932826831,12.7342474484,25.014694965,0.0,2.06121554724,15.9888894789,54.6355496717,51.6438192539,2.97173041782,0.02
 04/02  06:00:00,93.391622543,22.5461150723,38.124988708,0.0,2.06121554724,15.9888894789,98.7857829524,95.7940525346,2.97173041782,0.02
 04/02  07:00:00,78.148042723,19.1193216409,35.8199434397,0.0,2.06121554724,15.9888894789,78.8955172329,75.9037868151,2.97173041782,0.02
 04/02  08:00:00,115.316856628,23.845030572,45.0377543947,0.0,4.12243109448,41.7362269337,93.4613229914,88.4884389617,4.9528840297,0.02
 04/02  09:00:00,103.989667176,19.1626188242,38.5080511308,0.0,4.12243109448,41.7362269337,72.5035555393,67.5306715096,4.9528840297,0.02
 04/02  10:00:00,121.520245304,24.3645967718,50.6265925259,0.0,4.12243109448,41.7362269337,87.0984131508,82.1255291211,4.9528840297,0.02
 04/02  11:00:00,106.497197197,19.4224019241,40.2312501194,0.0,4.12243109448,41.7362269337,69.2193320087,64.246447979,4.9528840297,0.02
 04/02  12:00:00,122.557909932,24.4511911385,51.4131438587,0.0,4.12243109448,41.7362269337,85.0927254019,80.1198413722,4.9528840297,0.02
 04/02  13:00:00,107.971337337,19.5089962908,41.7213738554,0.0,4.12243109448,41.7362269337,68.6529075527,63.680023523,4.9528840297,0.02
 04/02  14:00:00,123.06430564,24.6243798718,51.7685338057,0.0,4.12243109448,41.7362269337,85.74058533,80.7677013004,4.9528840297,0.02
 04/02  15:00:00,107.503371618,19.5955906574,41.1350144308,0.0,4.12243109448,41.7362269337,68.8555171945,63.8826331648,4.9528840297,0.02
 04/02  16:00:00,106.799951105,24.7109742384,52.316399646,0.0,4.12243109448,24.8785346261,84.0832094716,79.1103254419,4.9528840297,0.02
 04/02  17:00:00,74.0394251719,18.4339629546,37.1180330096,0.0,2.06121554724,15.9888894789,67.4426095596,64.4508791418,2.97173041782,0.02
 04/02  18:00:00,85.4030639542,22.9431859691,43.8573743747,0.0,2.06121554724,15.9888894789,89.6000337847,86.6083033669,2.97173041782,0.02
 04/02  19:00:00,73.408471945,16.4570850155,31.4624874684,0.0,2.06121554724,15.9888894789,63.7615305522,60.7698001344,2.97173041782,0.02
 04/02  20:00:00,94.399284497,21.608369533,40.1164262131,0.0,2.06121554724,15.9888894789,91.5542447131,88.5625142952,2.97173041782,0.02
 04/02  21:00:00,78.4747570635,15.5552404126,30.406132042,0.0,2.06121554724,15.9888894789,65.3448316171,62.3531011993,2.97173041782,0.02
 04/02  22:00:00,96.1648748092,21.8681526329,41.6222333911,0.0,2.06121554724,15.9888894789,94.052681402,91.0609509842,2.97173041782,0.02
 04/02  23:00:00,66.9620113841,12.6258244405,21.8688320532,0.0,2.06121554724,15.9888894789,57.2229191866,54.2311887687,2.97173041782,0.02
 04/02  24:00:00,94.9816125005,21.1394967633,41.1906417845,0.0,2.06121554724,15.9888894789,90.8950650015,87.9033345836,2.97173041782,0.02
 04/03  01:00:00,73.4412291884,13.7874521433,25.1021917328,0.0,4.12243109448,15.9888894789,61.0316289024,58.0398984846,2.97173041782,0.02
 04/03  02:00:00,94.6035566705,20.7065249301,39.1843422397,0.0,4.12243109448,15.9888894789,88.8718419475,85.8801115297,2.97173041782,0.02
 04/03  03:00:00,74.631985004,13.4917681069,26.6116464002,0.0,4.12243109448,15.9888894789,57.9022998025,54.9105693847,2.97173041782,0.02
 04/03  04:00:00,134.928589275,28.4624965447,54.3719365501,0.0,12.3672932834,24.9413748627,111.00804303,106.035159,4.9528840297,0.02
 04/03  05:00:00,148.712534031,29.2957138752,60.9110621789,6.41160175801,12.3672932834,24.9413748627,181.741820541,176.768936511,4.9528840297,0.02
 04/03  06:00:00,208.698551151,29.7304177596,66.5887305964,2.13976553265,24.7345865669,70.7195625826,148.103047275,138.177279215,9.90576805939,0.02
 04/03  07:00:00,234.214658863,29.9650176085,68.6180683068,0.7464621263,37.1018798503,92.3937384068,135.826818533,117.315810609,9.90576805939,8.60523986492
 04/03  08:00:00,244.20011696,30.0914484283,71.7395907657,0.13943428483,37.1018798503,104.434947198,119.089928091,109.164160031,9.90576805939,0.02
 04/03  09:00:00,258.739995182,30.3144918248,74.0982017097,0.0561172705508,37.1018798503,116.476155989,113.780640251,103.854872191,9.90576805939,0.02
 04/03  10:00:00,261.687057277,30.7139594586,76.686908867,0.0144636638464,37.1018798503,116.476155989,107.886935476,97.9611674165,9.90576805939,0.02
 04/03  11:00:00,263.833616565,31.1246179822,78.4370551791,0.0,37.1018798503,116.476155989,112.2790747,93.7533924837,9.90576805939,8.61991415715
 04/03  12:00:00,254.638319663,31.4605779849,80.9475705902,0.0,37.1018798503,104.434947198,100.875268496,90.9495004362,9.90576805939,0.02
 04/03  13:00:00,268.195385712,31.7293783328,82.19415175,0.0,37.1018798503,116.476155989,98.5542906323,88.6285225729,9.90576805939,0.02
 04/03  14:00:00,267.94992323,32.0093792595,81.6687965321,0.0,37.1018798503,116.476155989,96.5051380543,86.5793699949,9.90576805939,0.02
 04/03  15:00:00,270.659936245,32.3282876761,84.0600668568,0.0,37.1018798503,116.476155989,103.141995211,84.6181080662,9.90576805939,8.61811908572
 04/03  16:00:00,271.986889687,32.5410222643,85.174817901,0.0,37.1018798503,116.476155989,92.7105136424,82.784745583,9.90576805939,0.02
 04/03  17:00:00,271.693189164,32.4973174969,84.9257040206,0.0,37.1018798503,116.476155989,92.6366272606,82.7108592012,9.90576805939,0.02
 04/03  18:00:00,167.965442606,28.8741672485,66.0866499028,0.0,24.7345865669,47.5788473902,66.93197374,61.9590897103,4.9528840297,0.02
 04/03  19:00:00,172.268590868,28.7875700972,63.4288916424,0.0,24.7345865669,47.5788473902,71.8853869696,66.9125029399,4.9528840297,0.02
 04/03  20:00:00,158.013633161,29.0037113362,63.1672271991,0.0,12.3672932834,38.6892022431,85.7853278857,82.7935974679,2.97173041782,0.02
 04/03  21:00:00,110.654002812,17.64036131,39.069858874,0.0,12.3672932834,27.0668015668,58.8373758257,55.8456454079,2.97173041782,0.02
 04/03  22:00:00,104.90526015,22.8349430108,47.3115973839,0.0,4.12243109448,15.9888894789,81.732145283,78.7404148651,2.97173041782,0.02
 04/03  23:00:00,86.8382217702,16.6302737488,35.6103324062,0.0,4.12243109448,15.9888894789,62.7728710555,59.7811406377,2.97173041782,0.02
 04/03  24:00:00,101.119174613,21.8681526329,44.515317066,0.0,4.12243109448,15.9888894789,88.8612549428,85.869524525,2.97173041782,0.02
 04/04  01:00:00,78.3313146856,14.8624854795,28.8942284839,0.0,4.12243109448,15.9888894789,62.8791850369,59.8874546191,2.97173041782,0.02
 04/04  02:00:00,98.2740058935,21.608369533,41.9299314542,0.0,4.12243109448,15.9888894789,99.5153290017,87.9419444739,2.97173041782,8.60165410993
 04/04  03:00:00,79.518459775,15.2088629461,29.7349961271,0.0,4.12243109448,15.9888894789,64.9014317738,61.909701356,2.97173041782,0.02
 04/04  04:00:00,133.937626346,28.4624965447,53.380973304,0.0,12.3672932834,24.9413748627,102.725781932,97.7528979025,4.9528840297,0.02
 04/04  05:00:00,144.54079301,29.4626601527,59.4437917104,3.54018473244,12.3672932834,24.9413748627,171.949235844,166.976351814,4.9528840297,0.02
 04/04  06:00:00,204.499774131,29.8976368329,63.0823510462,1.28014890853,24.7345865669,70.7195625826,138.963047271,129.037279211,9.90576805939,0.02
 04/04  07:00:00,229.72196639,30.2779754511,64.1400950438,0.418794598672,37.1018798503,92.3937384068,118.915499427,108.989731368,9.90576805939,0.02
 04/04  08:00:00,239.911551648,30.4510078521,67.1664579677,0.0644361532193,37.1018798503,104.434947198,111.743927139,101.81815908,9.90576805939,0.02
 04/04  09:00:00,258.786598366,30.8731203541,73.6422662071,0.0,37.1018798503,116.476155989,104.950825375,95.0250573152,9.90576805939,0.02
 04/04  10:00:00,262.874940959,31.35256079,77.2506201166,0.0,37.1018798503,116.476155989,100.104469785,90.1787017258,9.90576805939,0.02
 04/04  11:00:00,263.387746191,31.7735618137,77.3423198274,0.0,37.1018798503,116.476155989,105.335088016,86.8094598714,9.90576805939,8.61986008483
 04/04  12:00:00,251.09406721,32.0638314347,76.8000590476,0.0,37.1018798503,104.434947198,94.6315397058,84.7057716465,9.90576805939,0.02
 04/04  13:00:00,266.541914053,32.3338773767,79.9361465556,0.0,37.1018798503,116.476155989,92.8870437623,82.9612757029,9.90576805939,0.02
 04/04  14:00:00,270.088057582,32.6501811954,83.1661069023,0.0,37.1018798503,116.476155989,99.6659765743,81.1412547718,9.90576805939,8.61895374315
 04/04  15:00:00,272.280246262,32.9111201817,85.097629206,0.0,37.1018798503,116.476155989,89.6395238168,79.7137557574,9.90576805939,0.02
 04/04  16:00:00,274.172548809,33.1020790049,86.7994018606,0.0,37.1018798503,116.476155989,88.459334452,78.5335663926,9.90576805939,0.02
 04/04  17:00:00,273.200949447,33.1019047744,85.8288600285,0.0,37.1018798503,116.476155989,88.0716605555,78.1458924961,9.90576805939,0.02
 04/04  18:00:00,167.368226084,28.9610268619,65.4025660872,0.0,24.7345865669,47.5788473902,65.7752035979,60.8023195682,4.9528840297,0.02
 04/04  19:00:00,171.156937655,28.7876791507,62.3171216057,0.0,24.7345865669,47.5788473902,70.4353774257,65.462493396,4.9528840297,0.02
 04/04  20:00:00,156.760150237,29.0037113362,61.9137364246,0.0,12.3672932834,38.6892022431,83.7432938646,80.7515634468,2.97173041782,0.02
 04/04  21:00:00,109.870460179,17.64036131,38.2863129237,0.0,12.3672932834,27.0668015668,66.6553834115,55.0799585164,2.97173041782,8.60369447723
 04/04  22:00:00,103.725122339,22.8349430108,46.1314596866,0.0,4.12243109448,15.9888894789,80.688281128,77.6965507101,2.97173041782,0.02
 04/04  23:00:00,86.0805369498,16.6302737488,34.8526478013,0.0,4.12243109448,15.9888894789,62.1952183691,59.2034879513,2.97173041782,0.02
 04/04  24:00:00,102.835270377,22.8565916024,45.2199592922,0.0,4.12243109448,15.9888894789,89.9901509947,86.9984205769,2.97173041782,0.02
 04/05  01:00:00,80.4441434753,15.850924449,29.9956038276,0.0,4.12243109448,15.9888894789,65.8225924106,62.8308619928,2.97173041782,0.02
 04/05  02:00:00,94.3799154459,21.1753976997,38.4688133286,0.0,4.12243109448,15.9888894789,89.3176496907,86.3259192729,2.97173041782,0.02
 04/05  03:00:00,79.2680074722,15.3820516794,29.3113555846,0.0,4.12243109448,15.9888894789,59.865849938,56.8741195202,2.97173041782,0.02
 04/05  04:00:00,132.29273135,28.4408479531,51.7577273458,0.0,12.3672932834,24.9413748627,101.425441048,96.4525570184,4.9528840297,0.02
 04/05  05:00:00,142.057484123,29.4205336315,57.5639530172,2.97884146125,12.3672932834,24.9413748627,171.140232443,166.167348413,4.9528840297,0.02
 04/05  06:00:00,202.397096694,29.9905265581,61.01373042,1.15320273151,24.7345865669,70.7195625826,137.802141199,127.87637314,9.90576805939,0.02
 04/05  07:00:00,231.551858508,30.4168524783,65.9411166327,0.308789599637,37.1018798503,92.3937384068,117.480701777,107.554933718,9.90576805939,0.02
 04/05  08:00:00,243.938885579,30.565418319,71.1393794396,0.00441981504023,37.1018798503,104.434947198,110.230313391,100.304545332,9.90576805939,0.02
 04/05  09:00:00,259.693415246,30.8358439069,74.5830790539,0.00325219942083,37.1018798503,116.476155989,105.914967765,95.9891997059,9.90576805939,0.02
 04/05  10:00:00,264.331109039,31.3665806011,78.6927902329,0.0,37.1018798503,116.476155989,108.639561326,90.1152414875,9.90576805939,8.61855177954
 04/05  11:00:00,267.249033808,31.8154988806,81.1617160053,0.0,37.1018798503,116.476155989,96.2280138392,86.3022457798,9.90576805939,0.02
 04/05  12:00:00,257.680810115,32.1083391987,83.3422662562,0.0,37.1018798503,104.434947198,94.0016693264,84.075901267,9.90576805939,0.02
 04/05  13:00:00,272.809534053,32.3792507522,86.1583578195,0.0,37.1018798503,116.476155989,92.3149339967,82.3891659373,9.90576805939,0.02
 04/05  14:00:00,273.469664548,32.6749851698,86.5229897916,0.0,37.1018798503,116.476155989,99.3133550955,80.7886815607,9.90576805939,8.61890547537
 04/05  15:00:00,273.649264087,32.9548028192,86.4229562558,0.0,37.1018798503,116.476155989,89.1010046308,79.1752365714,9.90576805939,0.02
 04/05  16:00:00,274.138151231,33.1226482587,86.744409503,0.0,37.1018798503,116.476155989,87.8709102242,77.9451421648,9.90576805939,0.02
 04/05  17:00:00,273.993785656,33.0971263369,86.6264573081,0.0,37.1018798503,116.476155989,87.6001418654,77.674373806,9.90576805939,0.02
 04/05  18:00:00,169.080787304,28.9623502077,67.1137962239,0.0,24.7345865669,47.5788473902,65.622122023,60.6492379933,4.9528840297,0.02
 04/05  19:00:00,173.159554291,28.7875409215,64.3198774116,0.0,24.7345865669,47.5788473902,78.318465557,64.7604324105,4.9528840297,8.60514911685
 04/05  20:00:00,159.044881,29.0037113362,64.1984899361,0.0,12.3672932834,38.6892022431,82.9501745772,79.9584441594,2.97173041782,0.02
 04/05  21:00:00,111.341553315,17.64036131,39.7574222462,0.0,12.3672932834,27.0668015668,57.6625064712,54.6707760533,2.97173041782,0.02
 04/05  22:00:00,105.855426917,22.8349430108,48.2617655482,0.0,4.12243109448,15.9888894789,80.1606827529,77.1689523351,2.97173041782,0.02
 04/05  23:00:00,88.0826098216,17.1857408851,36.2762398556,0.0,4.12243109448,15.9888894789,63.9096308937,60.9179004759,2.97173041782,0.02
 04/05  24:00:00,101.936128719,21.8248554496,45.3755697859,0.0,4.12243109448,15.9888894789,84.9416626803,81.9499322624,2.97173041782,0.02
 04/06  01:00:00,86.2505849475,16.5436793822,35.1092914105,0.0,4.12243109448,15.9888894789,64.0152396794,61.0235092616,2.97173041782,0.02
 04/06  02:00:00,102.017990844,22.5102141358,44.7490583835,0.0,4.12243109448,15.9888894789,91.7224373126,88.7307068948,2.97173041782,0.02
 04/06  03:00:00,77.9175853992,14.8624854795,28.4805006172,0.0,4.12243109448,15.9888894789,60.5979111059,57.606180688,2.97173041782,0.02
 04/06  04:00:00,137.541789237,28.700631053,56.7470029749,0.0,12.3672932834,24.9413748627,101.337700268,96.3648162387,4.9528840297,0.02
 04/06  05:00:00,145.510790748,29.4615510989,61.4372096985,2.51787472011,12.3672932834,24.9413748627,169.863676265,164.890792236,4.9528840297,0.02
 04/06  06:00:00,207.397560377,30.0287420003,66.1659239929,0.963258124807,24.7345865669,70.7195625826,137.115081578,127.189313518,9.90576805939,0.02
 04/06  07:00:00,231.811875749,30.4982014133,68.5930752295,0.184671839355,37.1018798503,92.3937384068,116.844790078,106.919022018,9.90576805939,0.02
 04/06  08:00:00,244.872027347,30.7780624668,71.8642823735,0.0,37.1018798503,104.434947198,108.817691119,98.8919230592,9.90576805939,0.02
 04/06  09:00:00,261.486184835,31.204733414,76.0101916277,0.0,37.1018798503,116.476155989,111.69262137,93.1706392537,9.90576805939,8.61621405698
 04/06  10:00:00,264.163273309,31.6326768578,78.2589436516,0.0,37.1018798503,116.476155989,98.8122541513,88.8864860919,9.90576805939,0.02
 04/06  11:00:00,266.26875035,31.9087417741,80.0881643187,0.0,37.1018798503,116.476155989,96.3173734214,86.391605362,9.90576805939,0.02
 04/06  12:00:00,258.097517394,32.1793610748,83.6879229025,0.0,37.1018798503,104.434947198,94.2074425524,84.281674493,9.90576805939,0.02
 04/06  13:00:00,268.894812139,32.4371938917,82.1857191341,0.0,37.1018798503,116.476155989,100.821059332,82.2955359917,9.90576805939,8.61975528097
 04/06  14:00:00,268.188365327,32.7062175449,81.2104967843,0.0,37.1018798503,116.476155989,90.6189992929,80.6932312335,9.90576805939,0.02
 04/06  15:00:00,272.47203315,33.0394346667,85.1610662565,0.0,37.1018798503,116.476155989,88.5464290831,78.6206610237,9.90576805939,0.02
 04/06  16:00:00,272.642869725,33.1949180619,85.1768328742,0.0,37.1018798503,116.476155989,87.3694464126,77.4436783532,9.90576805939,0.02
 04/06  17:00:00,270.02928413,33.1526105113,82.6064685633,0.0,37.1018798503,116.476155989,95.9648519313,77.4484681834,9.90576805939,8.61061568845
 04/06  18:00:00,165.301932482,28.9622921903,63.3350252296,0.0,24.7345865669,47.5788473902,65.5303921618,60.5575081321,4.9528840297,0.02
 04/06  19:00:00,169.350743528,28.7875124697,60.5111202551,0.0,24.7345865669,47.5788473902,69.764278653,64.7913946233,4.9528840297,0.02
 04/06  20:00:00,155.638456566,29.0037113362,60.7920723606,0.0,12.3672932834,38.6892022431,83.1351682261,80.1434378083,2.97173041782,0.02
 04/06  21:00:00,109.386618031,17.64036131,37.8024869273,0.0,12.3672932834,27.0668015668,57.8126671891,54.8209367712,2.97173041782,0.02
 04/06  22:00:00,103.342538816,22.8349430108,45.7488773529,0.0,4.12243109448,15.9888894789,80.3729206829,77.3811902651,2.97173041782,0.02
 04/06  23:00:00,88.382840608,17.5321183517,36.2300930679,0.0,4.12243109448,15.9888894789,63.8508070053,60.8590765875,2.97173041782,0.02
 04/06  24:00:00,103.026827815,22.8565916024,45.411517729,0.0,4.12243109448,15.9888894789,89.5423551902,86.5506247723,2.97173041782,0.02
 04/07  01:00:00,80.3323631656,15.7643300824,29.970418796,0.0,4.12243109448,15.9888894789,65.6531790344,62.6614486165,2.97173041782,0.02
 04/07  02:00:00,97.7637741939,21.608369533,41.419701072,0.0,4.12243109448,15.9888894789,89.0207032234,86.0289728055,2.97173041782,0.02
 04/07  03:00:00,79.9186406775,15.2954573127,30.0485839069,0.0,4.12243109448,15.9888894789,64.3403140759,61.3485836581,2.97173041782,0.02
 04/07  04:00:00,135.825003469,28.7872254196,54.9436226745,0.0,12.3672932834,24.9413748627,101.407855897,96.4349718673,4.9528840297,0.02
 04/07  05:00:00,141.353819333,29.1180714026,57.6835084263,2.4580840966,12.3672932834,24.9413748627,170.382976817,165.410092788,4.9528840297,0.02
 04/07  06:00:00,205.525648232,30.0052426814,64.2049687397,1.07580036545,24.7345865669,70.7195625826,137.298126983,127.372358924,9.90576805939,0.02
 04/07  07:00:00,229.53267012,30.4674526489,66.2406026452,0.288683231605,37.1018798503,92.3937384068,117.026818955,107.101050895,9.90576805939,0.02
 04/07  08:00:00,240.618610193,30.7138461691,67.6750602202,0.0,37.1018798503,104.434947198,108.790181698,98.8644136381,9.90576805939,0.02
 04/07  09:00:00,258.997358214,31.2084391003,73.5177308266,0.0,37.1018798503,116.476155989,111.558942901,93.0387426556,9.90576805939,8.61443218556
 04/07  10:00:00,265.039198864,31.8146271412,78.9529157783,0.0,37.1018798503,116.476155989,97.6930492796,87.7672812203,9.90576805939,0.02
 04/07  11:00:00,266.197412432,32.2488265775,79.6767111975,0.0,37.1018798503,116.476155989,94.3941538734,84.468385814,9.90576805939,0.02
 04/07  12:00:00,255.902663964,32.4697231779,81.2026840503,0.0,37.1018798503,104.434947198,101.527898855,83.005005242,9.90576805939,8.61712555386
 04/07  13:00:00,268.871409606,32.720333078,81.8792603123,0.0,37.1018798503,116.476155989,91.5580307395,81.6322626801,9.90576805939,0.02
 04/07  14:00:00,269.39112875,33.0513062801,82.0681493772,0.0,37.1018798503,116.476155989,90.0947390678,80.1689710084,9.90576805939,0.02
 04/07  15:00:00,271.360800973,33.455083395,83.6341576941,0.0,37.1018798503,116.476155989,88.2091107275,78.2833426681,9.90576805939,0.02
 04/07  16:00:00,269.50909124,33.3526059222,81.885361243,0.0,37.1018798503,116.476155989,96.9055788935,78.3843307278,9.90576805939,8.61548010634
 04/07  17:00:00,267.538749205,32.9905209797,80.27808312,0.0,37.1018798503,116.476155989,89.7462644344,79.820496375,9.90576805939,0.02
 04/07  18:00:00,165.531948899,28.874335892,63.6530034099,0.0,24.7345865669,47.5788473902,66.1371414468,61.1642574171,4.9528840297,0.02
 04/07  19:00:00,171.495231102,28.7876877857,62.6554310893,0.0,24.7345865669,47.5788473902,71.0499750002,66.0770909705,4.9528840297,0.02
 04/07  20:00:00,157.538855056,29.0037113362,62.6924665299,0.0,12.3672932834,38.6892022431,83.8500612034,80.8583307856,2.97173041782,0.02
 04/07  21:00:00,110.644290064,17.64036131,39.0601559578,0.0,12.3672932834,27.0668015668,58.0860633237,55.0943329059,2.97173041782,0.02
 04/07  22:00:00,105.232967391,22.8349430108,47.6393056126,0.0,4.12243109448,15.9888894789,80.6299719708,77.638241553,2.97173041782,0.02
 04/07  23:00:00,89.63639998,17.5321183517,37.4836521223,0.0,4.12243109448,15.9888894789,62.9226025531,59.9308721353,2.97173041782,0.02
 04/07  24:00:00,104.955141497,22.8565916024,47.3398310905,0.0,4.12243109448,15.9888894789,89.5795564862,86.5878260684,2.97173041782,0.02
 04/08  01:00:00,83.3204977476,16.0241131823,32.6987699563,0.0,4.12243109448,15.9888894789,65.7499785121,62.7582480943,2.97173041782,0.02
 04/08  02:00:00,96.9326912183,21.1753976997,41.0215896057,0.0,4.12243109448,15.9888894789,89.2184758515,86.2267454337,2.97173041782,0.02
 04/08  03:00:00,81.3482395164,15.3820516794,31.3915880531,0.0,4.12243109448,15.9888894789,59.7463362809,56.7546058631,2.97173041782,0.02
 04/08  04:00:00,112.345587484,27.2718240034,50.114115113,0.0,4.12243109448,16.0517297156,108.647372405,105.655641988,2.97173041782,0.02
 04/08  05:00:00,115.346553943,27.9212817532,52.4656237884,0.0,4.12243109448,16.0517297156,108.195100494,105.203370076,2.97173041782,0.02
 04/08  06:00:00,151.222315404,29.6531690861,63.0554230277,0.0,4.12243109448,39.6058045677,89.3542339821,86.3625035643,2.97173041782,0.02
 04/08  07:00:00,182.888915627,29.6708338361,67.3711575391,5.08683461257,12.3672932834,65.3531420225,148.429626359,143.45674233,4.9528840297,0.02
 04/08  08:00:00,186.957883855,29.6630341423,70.3804983298,5.61274682332,12.3672932834,68.2430321324,146.982356615,142.009472585,4.9528840297,0.02
 04/08  09:00:00,216.293179282,29.700136685,73.3889620774,2.88568842831,16.4897243779,93.1370602926,145.849792547,129.317536754,7.92461444751,8.60764134643
 04/08  10:00:00,216.024968112,29.7153957282,74.2609513485,1.73017478579,16.4897243779,93.1370602926,131.616804761,123.672190313,7.92461444751,0.02
 04/08  11:00:00,216.185656344,29.7553093302,75.6200085547,0.49189317951,16.4897243779,93.1370602926,125.711805834,117.767191387,7.92461444751,0.02
 04/08  12:00:00,207.116952803,29.7794448551,75.9080760377,0.262543265961,16.4897243779,83.9857416113,121.52877609,113.584161643,7.92461444751,0.02
 04/08  13:00:00,205.373579936,29.7966186016,74.1343492258,0.275717664152,16.4897243779,83.9857416113,122.533931174,114.589316727,7.92461444751,0.02
 04/08  14:00:00,206.223252166,29.8687068678,75.1609452009,0.0267406731787,16.4897243779,83.9857416113,120.090884175,112.146269727,7.92461444751,0.02
 04/08  15:00:00,187.111297047,29.6531690861,73.7481613551,0.0,12.3672932834,70.6512738906,58.9169528831,53.9440688535,4.9528840297,0.02
 04/08  16:00:00,187.196708431,29.6531690861,73.8335666129,0.0,12.3672932834,70.6512738906,57.3732167852,52.4003327555,4.9528840297,0.02
 04/08  17:00:00,173.976735723,29.6531690861,73.136991227,0.0,12.3672932834,58.1284167478,61.9519806715,56.9790966418,4.9528840297,0.02
 04/08  18:00:00,126.518854318,28.1377676698,60.3819301404,0.0,12.3672932834,24.9413748627,85.2839865048,80.3111024751,4.9528840297,0.02
 04/08  19:00:00,137.938588218,28.8954683779,63.9964633158,0.0,12.3672932834,24.9413748627,92.5797175915,87.6068335618,4.9528840297,0.02
 04/08  20:00:00,121.860714615,28.1377676698,58.7632977388,0.0,4.12243109448,16.0517297156,110.533433216,98.9600392602,2.97173041782,8.60166353799
 04/08  21:00:00,76.7476284234,13.7874521433,28.4085905721,0.0,4.12243109448,15.9888894789,59.1472955954,56.1555651776,2.97173041782,0.02
 04/08  22:00:00,99.0520008031,20.7065249301,43.6327861055,0.0,4.12243109448,15.9888894789,86.6325618787,83.6408314608,2.97173041782,0.02
 04/08  23:00:00,82.67990735,15.2954573127,32.809849636,0.0,4.12243109448,15.9888894789,66.5715144809,63.5797840631,2.97173041782,0.02
 04/08  24:00:00,95.7970529447,20.2735530968,40.8108102479,0.0,4.12243109448,15.9888894789,90.7878202514,87.7960898336,2.97173041782,0.02
 04/09  01:00:00,72.1451004217,13.5276690434,26.1270616144,0.0,2.06121554724,15.9888894789,65.6922565115,62.7005260936,2.97173041782,0.02
 04/09  02:00:00,98.7850718,21.1394967633,44.9941011778,0.0,2.06121554724,15.9888894789,96.6419289276,93.6501985098,2.97173041782,0.02
 04/09  03:00:00,66.5050784341,11.9494409883,22.105543839,0.0,2.06121554724,15.9888894789,54.3018047606,51.3100743428,2.97173041782,0.02
 04/09  04:00:00,89.4466165369,19.8405812636,36.9545615175,0.0,2.06121554724,15.9888894789,91.839374916,88.8476444982,2.97173041782,0.02
 04/09  05:00:00,72.783542652,12.9363009706,27.4029018839,0.0,2.06121554724,15.9888894789,55.2594113735,52.2676809557,2.97173041782,0.02
 04/09  06:00:00,95.6527497549,22.5461150723,40.3861163642,0.0,2.06121554724,15.9888894789,98.2822869305,95.2905565127,2.97173041782,0.02
 04/09  07:00:00,77.6337061568,19.1193216409,37.6547739584,0.0,2.06121554724,15.9888894789,78.6066455154,75.6149150975,2.97173041782,0.02
 04/09  08:00:00,119.419375075,23.845030572,49.1402732351,0.0,4.12243109448,41.7362269337,93.8709237276,88.8980396979,4.9528840297,0.02
 04/09  09:00:00,106.394405945,18.9894300909,41.0859790034,0.0,4.12243109448,41.7362269337,74.8053540044,69.8324699748,4.9528840297,0.02
 04/09  10:00:00,124.696867802,23.845030572,54.4177659943,0.0,4.12243109448,41.7362269337,88.3318569979,83.3589729682,4.9528840297,0.02
 04/09  11:00:00,113.685823648,19.5955906574,47.7712361608,0.0,4.12243109448,41.7362269337,67.8162128809,62.8433288512,4.9528840297,0.02
 04/09  12:00:00,130.148439868,24.2780024052,59.4363662393,0.0,4.12243109448,41.7362269337,80.6520288575,75.6791448278,4.9528840297,0.02
 04/09  13:00:00,115.577813388,19.5522934741,49.7065230884,0.0,4.12243109448,41.7362269337,58.6712033928,53.6983193631,4.9528840297,0.02
 04/09  14:00:00,134.653383635,24.6027312801,63.6165811267,0.0,4.12243109448,41.7362269337,70.7698366604,65.7969526307,4.9528840297,0.02
 04/09  15:00:00,118.212302987,19.7687793907,52.1245267581,0.0,4.12243109448,41.7362269337,56.899958712,51.9270746823,4.9528840297,0.02
 04/09  16:00:00,119.606774996,24.712447632,65.3179484233,0.0,4.12243109448,24.8785346261,68.2980606267,63.325176597,4.9528840297,0.02
 04/09  17:00:00,89.4388456558,19.7687793907,51.1596224018,0.0,2.06121554724,15.9888894789,60.749531333,57.7578009152,2.97173041782,0.02
 04/09  18:00:00,103.119362394,23.8091296355,60.7077293574,0.0,2.06121554724,15.9888894789,78.1748177523,75.1830873345,2.97173041782,0.02
 04/09  19:00:00,86.5983271986,17.64036131,43.4460517438,0.0,2.06121554724,15.9888894789,62.1871320448,59.1954016269,2.97173041782,0.02
 04/09  20:00:00,107.475902292,22.0413413662,52.7600723575,0.0,2.06121554724,15.9888894789,82.9458859773,79.9541555595,2.97173041782,0.02
 04/09  21:00:00,87.5958155694,15.9016178792,39.1808132518,0.0,2.06121554724,15.9888894789,60.4729566343,57.4812262165,2.97173041782,0.02
 04/09  22:00:00,106.631449726,22.0413413662,51.9156197327,0.0,2.06121554724,15.9888894789,89.851824246,86.8600938281,2.97173041782,0.02
 04/09  23:00:00,82.7270444883,15.2954573127,34.9182026731,0.0,2.06121554724,15.9888894789,61.1653711978,58.17364078,2.97173041782,0.02
 04/09  24:00:00,105.319157841,22.0413413662,50.603327779,0.0,2.06121554724,15.9888894789,90.4250928414,87.4333624236,2.97173041782,0.02
 04/10  01:00:00,85.6087967654,15.5119432293,35.5222534731,0.0,4.12243109448,15.9888894789,64.2701469381,61.2784165203,2.97173041782,0.02
 04/10  02:00:00,98.4201415429,20.7424258665,42.9420114156,0.0,4.12243109448,15.9888894789,102.795891799,91.2225250325,2.97173041782,8.60163634897
 04/10  03:00:00,84.7440551457,15.2775068445,34.9034556632,0.0,4.12243109448,15.9888894789,64.4281073715,61.4363769537,2.97173041782,0.02
 04/10  04:00:00,141.731883022,28.5274423197,61.1102848141,0.0,12.3672932834,24.9413748627,109.893195147,104.920311117,4.9528840297,0.02
 04/10  05:00:00,152.937451101,29.2685830425,66.2890541584,5.28565808115,12.3672932834,24.9413748627,181.875127899,176.90224387,4.9528840297,0.02
 04/10  06:00:00,213.780860146,29.7322875195,71.9243332483,1.88460261681,24.7345865669,70.7195625826,147.556271509,137.63050345,9.90576805939,0.02
 04/10  07:00:00,236.801917959,29.9659994548,73.850233474,0.449758940215,37.1018798503,92.3937384068,126.372225917,116.446457857,9.90576805939,0.02
 04/10  08:00:00,250.280097776,30.2164439005,77.8036776794,0.0303494374031,37.1018798503,104.434947198,115.924230686,105.998462627,9.90576805939,0.02
 04/10  09:00:00,268.326386879,30.6817867199,83.3734133326,0.0,37.1018798503,116.476155989,98.7371664792,88.8113984198,9.90576805939,0.02
 04/10  10:00:00,273.994226047,31.2083462241,88.5141500519,0.0,37.1018798503,116.476155989,79.5202647553,69.5944966959,9.90576805939,0.02
 04/10  11:00:00,277.466030576,31.6583621514,91.5358251195,0.0,37.1018798503,116.476155989,80.3422032433,61.8168450238,9.90576805939,8.61959016014
 04/10  12:00:00,267.428371261,32.0569084833,93.1413145372,0.0,37.1018798503,104.434947198,71.7080348896,61.7822668302,9.90576805939,0.02
 04/10  13:00:00,279.739547262,32.3886449181,93.0790467601,0.0,37.1018798503,116.476155989,70.2956341759,60.3698661165,9.90576805939,0.02
 04/10  14:00:00,282.177658824,32.8583666027,95.0475465417,0.0,37.1018798503,116.476155989,76.6427202416,58.1198636852,9.90576805939,8.61708849699
 04/10  15:00:00,283.324724325,33.2153886097,95.8378583656,0.0,37.1018798503,116.476155989,66.8575975778,56.9318295184,9.90576805939,0.02
 04/10  16:00:00,283.49227104,33.5635864204,95.6576447308,0.0,37.1018798503,116.476155989,68.9442216922,59.0184536328,9.90576805939,0.02
 04/10  17:00:00,283.914253306,33.6282548766,96.0158326652,0.0,37.1018798503,116.476155989,66.8433231072,56.9175550478,9.90576805939,0.02
 04/10  18:00:00,176.390956272,28.9669301316,74.4194014021,0.0,24.7345865669,47.5788473902,56.2244114564,51.2515274267,4.9528840297,0.02
 04/10  19:00:00,181.049951905,28.7933733625,72.2044501076,0.0,24.7345865669,47.5788473902,63.4849228566,58.512038827,4.9528840297,0.02
 04/10  20:00:00,168.864624123,29.2232801279,73.7986500499,0.0,12.3672932834,38.6892022431,78.9117432608,75.920012843,2.97173041782,0.02
 04/10  21:00:00,123.172749989,19.6605364324,49.5224015414,0.0,12.3672932834,27.0668015668,60.1491503188,57.157419901,2.97173041782,0.02
