Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  22:00:00,114.426348272,23.202969069,56.4646594949,0.0,4.12243109448,15.9888894789,86.3021226989,74.7287277465,2.97173041782,8.6016645346
 04/10  23:00:00,96.5759497343,17.8784958183,44.0768235742,0.0,4.12243109448,15.9888894789,60.2696843311,57.2779539133,2.97173041782,0.02
 04/10  24:00:00,112.399163265,23.1163747024,54.524069046,0.0,4.12243109448,15.9888894789,83.9964901425,81.0047597247,2.97173041782,0.02
 04/11  01:00:00,90.592583001,16.6302737488,39.364694048,0.0,4.12243109448,15.9888894789,61.201424669,58.2096942511,2.97173041782,0.02
 04/11  02:00:00,104.550877649,21.608369533,48.2068037174,0.0,4.12243109448,15.9888894789,81.9365961607,78.9448657428,2.97173041782,0.02
 04/11  03:00:00,81.4605503335,14.8624854795,32.0234646883,0.0,4.12243109448,15.9888894789,60.4056469635,57.4139165457,2.97173041782,0.02
 04/11  04:00:00,145.016924653,28.8088740113,64.1138946542,0.0,12.3672932834,24.9413748627,101.454413953,96.4815299232,4.9528840297,0.02
 04/11  05:00:00,148.778544484,28.9813130547,65.6019359755,2.10113952547,12.3672932834,24.9413748627,171.404712931,166.431828902,4.9528840297,0.02
 04/11  06:00:00,215.830578305,30.1104071927,74.6795752535,0.800958979588,24.7345865669,70.7195625826,138.159286759,128.2335187,9.90576805939,0.02
 04/11  07:00:00,243.145885021,30.4084955482,80.104115513,0.0973447749284,37.1018798503,92.3937384068,110.667776371,100.742008312,9.90576805939,0.02
 04/11  08:00:00,256.146365524,30.8241230359,83.092599406,0.0,37.1018798503,104.434947198,95.4126587061,85.4868906467,9.90576805939,0.02
 04/11  09:00:00,269.621227791,31.2811602949,84.0688598726,0.0,37.1018798503,116.476155989,93.6963872908,83.7706192314,9.90576805939,0.02
 04/11  10:00:00,270.731306363,31.4547418107,85.0048330841,0.0,37.1018798503,116.476155989,96.3281639727,77.803747236,9.90576805939,8.61864867728
 04/11  11:00:00,273.344515179,31.7258101311,87.3469184968,0.0,37.1018798503,116.476155989,81.3499168009,71.4241487415,9.90576805939,0.02
 04/11  12:00:00,262.558126788,32.1153837925,88.2125753882,0.0,37.1018798503,104.434947198,78.6373947123,68.7116266529,9.90576805939,0.02
 04/11  13:00:00,276.271268283,32.5268121343,89.4725750163,0.0,37.1018798503,116.476155989,79.6297956857,69.7040276263,9.90576805939,0.02
 04/11  14:00:00,278.343303203,32.8684189227,91.2031867537,0.0,37.1018798503,116.476155989,85.4824087978,66.9580457549,9.90576805939,8.61859498352
 04/11  15:00:00,278.503538806,33.1545184752,91.0775529268,0.0,37.1018798503,116.476155989,74.9597738245,65.0340057651,9.90576805939,0.02
 04/11  16:00:00,278.986548291,33.3167965587,91.3986940054,0.0,37.1018798503,116.476155989,75.4723522396,65.5465841802,9.90576805939,0.02
 04/11  17:00:00,279.258441038,33.3512077286,91.6370551197,0.0,37.1018798503,116.476155989,76.3729827507,66.4472146913,9.90576805939,0.02
 04/11  18:00:00,173.248162188,28.9626383344,71.2808935721,0.0,24.7345865669,47.5788473902,64.0785517026,59.1056676729,4.9528840297,0.02
 04/11  19:00:00,174.496731721,28.788277905,68.0054864517,0.0,24.7345865669,47.5788473902,69.1350458734,64.1621618437,4.9528840297,0.02
 04/11  20:00:00,163.377212697,29.1121898591,68.422331469,0.0,12.3672932834,38.6892022431,90.8500040521,79.2728698357,2.97173041782,8.60540379859
 04/11  21:00:00,119.872023396,19.5522934741,46.3299297431,0.0,12.3672932834,27.0668015668,62.7802099719,59.7884795541,2.97173041782,0.02
 04/11  22:00:00,108.922299266,22.8854563913,51.2781246096,0.0,4.12243109448,15.9888894789,80.0789910046,77.0872605868,2.97173041782,0.02
 04/11  23:00:00,92.494256502,17.6187127184,40.2549148193,0.0,4.12243109448,15.9888894789,61.7162029169,58.7244724991,2.97173041782,0.02
 04/11  24:00:00,106.944578563,22.7267000525,49.4591602852,0.0,4.12243109448,15.9888894789,87.3270964249,84.3353660071,2.97173041782,0.02
 04/12  01:00:00,86.4628743658,16.2838962822,35.5813640906,0.0,4.12243109448,15.9888894789,63.0504057582,60.0586753404,2.97173041782,0.02
 04/12  02:00:00,99.1252320287,21.1753976997,43.2141310661,0.0,4.12243109448,15.9888894789,88.3524527022,85.3607222843,2.97173041782,0.02
 04/12  03:00:00,87.1246903501,16.6302737488,35.89680262,0.0,4.12243109448,15.9888894789,61.4287425061,58.4370120883,2.97173041782,0.02
 04/12  04:00:00,139.408491459,28.5274423197,58.7868941496,0.0,12.3672932834,24.9413748627,100.257531412,95.2846473818,4.9528840297,0.02
 04/12  05:00:00,148.241956444,29.4579847057,64.3144973284,2.37531941543,12.3672932834,24.9413748627,169.893487931,164.920603901,4.9528840297,0.02
 04/12  06:00:00,210.810262345,29.9944319066,69.7808634168,0.795331015301,24.7345865669,70.7195625826,137.230659537,127.304891477,9.90576805939,0.02
 04/12  07:00:00,235.030109861,30.4857834141,71.8992097291,0.109195668801,37.1018798503,92.3937384068,116.713110887,106.787342827,9.90576805939,0.02
 04/12  08:00:00,247.653721825,30.841356544,74.5827147237,0.0,37.1018798503,104.434947198,108.013694775,98.0879267156,9.90576805939,0.02
 04/12  09:00:00,261.878581678,31.2670368086,76.3403178669,0.0,37.1018798503,116.476155989,102.634837984,92.7090699247,9.90576805939,0.02
 04/12  10:00:00,267.221330751,31.6597262065,81.2899371298,0.0,37.1018798503,116.476155989,107.380927562,88.8565620064,9.90576805939,8.61859749646
 04/12  11:00:00,271.77805005,31.9926992144,85.5135557766,0.0,37.1018798503,116.476155989,95.8730795892,85.9473115298,9.90576805939,0.02
 04/12  12:00:00,260.96057397,32.2214549434,86.5089312403,0.0,37.1018798503,104.434947198,94.162969434,84.2372013746,9.90576805939,0.02
 04/12  13:00:00,274.142756131,32.4523020942,87.4185523651,0.0,37.1018798503,116.476155989,100.211193308,81.6860058875,9.90576805939,8.61941936134
 04/12  14:00:00,276.329223979,32.804418393,89.2531777628,0.0,37.1018798503,116.476155989,86.6562885143,76.7305204549,9.90576805939,0.02
 04/12  15:00:00,277.697606875,33.1274800513,90.2986435216,0.0,37.1018798503,116.476155989,84.3689843307,74.4432162713,9.90576805939,0.02
 04/12  16:00:00,276.077668696,33.309669172,88.4969241271,0.0,37.1018798503,116.476155989,86.0347309342,76.1089628748,9.90576805939,0.02
 04/12  17:00:00,274.428826595,33.2484092429,86.910227322,0.0,37.1018798503,116.476155989,87.3607517266,77.4349836672,9.90576805939,0.02
 04/12  18:00:00,167.567699519,28.9626980952,65.6003669209,0.0,24.7345865669,47.5788473902,74.1159148187,60.5576178937,4.9528840297,8.60541289528
 04/12  19:00:00,168.569831641,28.7877595299,62.0791212503,0.0,24.7345865669,47.5788473902,69.8331877191,64.8603036894,4.9528840297,0.02
 04/12  20:00:00,157.053722019,29.0037113362,62.2073423153,0.0,12.3672932834,38.6892022431,83.3268914215,80.3351610037,2.97173041782,0.02
 04/12  21:00:00,110.167089429,17.64036131,38.5829630417,0.0,12.3672932834,27.0668015668,57.9124900188,54.920759601,2.97173041782,0.02
 04/12  22:00:00,104.446617314,22.8349430108,46.8529563764,0.0,4.12243109448,15.9888894789,80.4724592988,77.480728881,2.97173041782,0.02
 04/12  23:00:00,86.8725816086,16.6302737488,35.6446940843,0.0,4.12243109448,15.9888894789,62.0540116777,59.0622812598,2.97173041782,0.02
 04/12  24:00:00,104.711722891,22.9431859691,47.0098189786,0.0,4.12243109448,15.9888894789,89.7210715165,86.7293410987,2.97173041782,0.02
 04/13  01:00:00,82.1347308625,15.9375188157,31.5995983104,0.0,4.12243109448,15.9888894789,65.6235631665,62.6318327486,2.97173041782,0.02
 04/13  02:00:00,96.1350547178,21.1753976997,40.2239539871,0.0,4.12243109448,15.9888894789,88.9873277676,85.9955973497,2.97173041782,0.02
 04/13  03:00:00,81.8536254633,15.5552404126,31.7237861577,0.0,4.12243109448,15.9888894789,60.6357888966,57.6440584788,2.97173041782,0.02
 04/13  04:00:00,135.239150103,28.4408479531,54.7041473463,0.0,12.3672932834,24.9413748627,100.860202115,95.8873180855,4.9528840297,0.02
 04/13  05:00:00,144.933737229,29.4516312319,60.8163916899,2.57155947768,12.3672932834,24.9413748627,169.71396554,164.74108151,4.9528840297,0.02
 04/13  06:00:00,206.787942309,30.0214852668,65.6465872043,0.880233977045,24.7345865669,70.7195625826,136.812117123,126.886349063,9.90576805939,0.02
 04/13  07:00:00,231.862236053,30.5014078651,68.5306157799,0.294291487294,37.1018798503,92.3937384068,116.658942709,106.733174649,9.90576805939,0.02
 04/13  08:00:00,245.002044901,30.7377394581,71.9512051406,0.083437199296,37.1018798503,104.434947198,110.009636663,100.083868603,9.90576805939,0.02
 04/13  09:00:00,262.096668555,31.0143710286,76.8110728003,0.0,37.1018798503,116.476155989,113.944598165,95.4229089163,9.90576805939,8.61592118927
 04/13  10:00:00,267.241831336,31.352864967,81.6173506276,0.0,37.1018798503,116.476155989,100.947510575,91.021742516,9.90576805939,0.02
 04/13  11:00:00,267.769130871,31.6243281891,81.8729881617,0.0,37.1018798503,116.476155989,97.7879854603,87.8622174009,9.90576805939,0.02
 04/13  12:00:00,257.384901334,31.9515932437,83.2031010145,0.0,37.1018798503,104.434947198,95.2695192237,85.3437511643,9.90576805939,0.02
 04/13  13:00:00,273.828607387,32.3323634522,87.2243852175,0.0,37.1018798503,116.476155989,100.869635184,82.3444405136,9.90576805939,8.61942661059
 04/13  14:00:00,275.633036959,32.5426372326,88.8187809455,0.0,37.1018798503,116.476155989,88.8396404825,78.9138724231,9.90576805939,0.02
 04/13  15:00:00,272.712033903,32.6320829075,85.8084492333,0.0,37.1018798503,116.476155989,90.1762149852,80.2504469258,9.90576805939,0.02
 04/13  16:00:00,269.764628156,32.5887027636,82.9048332056,0.0,37.1018798503,116.476155989,90.4002697258,80.4745016664,9.90576805939,0.02
 04/13  17:00:00,269.266286285,32.4654402136,82.5306571678,0.0,37.1018798503,116.476155989,99.2023571753,80.6862732816,9.90576805939,8.6103158343
 04/13  18:00:00,166.070912542,28.8738197863,64.1924845331,0.0,24.7345865669,47.5788473902,66.861076171,61.8881921413,4.9528840297,0.02
 04/13  19:00:00,168.591054036,28.7872254196,62.1008919192,0.0,24.7345865669,47.5788473902,71.3950315731,66.4221475434,4.9528840297,0.02
 04/13  20:00:00,156.646583944,28.8954683779,61.908450444,0.0,12.3672932834,38.6892022431,83.7471154545,80.7553850366,2.97173041782,0.02
 04/13  21:00:00,112.681329025,17.9650901849,40.7724734313,0.0,12.3672932834,27.0668015668,57.8354702873,54.8437398695,2.97173041782,0.02
 04/13  22:00:00,104.349750079,22.6834028691,46.9076291986,0.0,4.12243109448,15.9888894789,81.3994498768,78.407719459,2.97173041782,0.02
 04/13  23:00:00,88.5946616265,17.3156324351,36.6584004444,0.0,4.12243109448,15.9888894789,63.9382900985,60.9465596807,2.97173041782,0.02
 04/13  24:00:00,103.952482172,22.6834028691,46.5103612606,0.0,4.12243109448,15.9888894789,87.5905074454,84.5987770276,2.97173041782,0.02
 04/14  01:00:00,85.7850414929,16.4137878322,34.7736398183,0.0,4.12243109448,15.9888894789,65.396793927,62.4050635091,2.97173041782,0.02
 04/14  02:00:00,95.7854831684,20.9589117831,40.0908682418,0.0,4.12243109448,15.9888894789,86.5634425929,83.5717121751,2.97173041782,0.02
 04/14  03:00:00,83.38926732,16.1973019156,32.5943515128,0.0,4.12243109448,15.9888894789,62.4259702992,59.4342398814,2.97173041782,0.02
 04/14  04:00:00,138.348316974,28.6140366863,57.6401253594,0.0,12.3672932834,24.9413748627,100.739066727,95.7661826977,4.9528840297,0.02
 04/14  05:00:00,146.862807084,29.4752873478,62.9517652038,2.34159957254,12.3672932834,24.9413748627,169.655870409,164.68298638,4.9528840297,0.02
 04/14  06:00:00,209.771810999,30.0525234846,68.5344272947,0.94522422187,24.7345865669,70.7195625826,136.906057451,126.980289391,9.90576805939,0.02
 04/14  07:00:00,234.861390316,30.5568581645,71.4842876618,0.284320573521,37.1018798503,92.3937384068,116.785628663,106.859860604,9.90576805939,0.02
 04/14  08:00:00,249.841839202,30.8357297376,76.7388374969,0.0375948207113,37.1018798503,104.434947198,109.730936855,99.8051687959,9.90576805939,0.02
 04/14  09:00:00,265.698926641,31.1971653126,80.2305929044,0.0,37.1018798503,116.476155989,112.74443489,94.2245210207,9.90576805939,8.61414580989
 04/14  10:00:00,272.146721702,31.825428215,86.0496740876,0.0,37.1018798503,116.476155989,95.1513221627,85.2255541034,9.90576805939,0.02
 04/14  11:00:00,275.404134898,32.2599460109,88.8723547086,0.0,37.1018798503,116.476155989,82.9178621798,72.9920941204,9.90576805939,0.02
 04/14  12:00:00,265.396405715,32.5484044302,90.6177763108,0.0,37.1018798503,104.434947198,73.3475593692,63.4217913098,9.90576805939,0.02
 04/14  13:00:00,276.940888427,32.7224754439,89.9466180872,0.0,37.1018798503,116.476155989,83.3736298612,64.8484481677,9.90576805939,8.61941363403
 04/14  14:00:00,276.029767036,32.9715973491,88.7865376377,0.0,37.1018798503,116.476155989,80.9636324294,71.03786437,9.90576805939,0.02
 04/14  15:00:00,276.160940009,33.2126407843,88.6767798977,0.0,37.1018798503,116.476155989,82.9025966652,72.9768286058,9.90576805939,0.02
 04/14  16:00:00,277.186400659,33.4365313651,89.4787631694,0.0,37.1018798503,116.476155989,92.4672445321,73.9462809747,9.90576805939,8.61519549799
 04/14  17:00:00,277.709833424,33.4174308463,90.0222619928,0.0,37.1018798503,116.476155989,81.8875925521,71.9618244927,9.90576805939,0.02
 04/14  18:00:00,171.58057489,28.9645926692,69.611381069,0.0,24.7345865669,47.5788473902,64.7824529543,59.8095689246,4.9528840297,0.02
 04/14  19:00:00,172.834201559,28.7891406017,66.3421249174,0.0,24.7345865669,47.5788473902,69.1748874334,64.2020034037,4.9528840297,0.02
 04/14  20:00:00,161.712849401,29.1122222509,66.7579599902,0.0,12.3672932834,38.6892022431,82.4203867011,79.4286562833,2.97173041782,0.02
 04/14  21:00:00,113.19895472,17.7486042683,41.5065833515,0.0,12.3672932834,27.0668015668,57.6928450357,54.7011146179,2.97173041782,0.02
 04/14  22:00:00,107.763263892,22.9431859691,50.061359729,0.0,4.12243109448,15.9888894789,79.8130003175,76.8212698997,2.97173041782,0.02
 04/14  23:00:00,89.4486821286,17.2723352518,37.5557179447,0.0,4.12243109448,15.9888894789,63.7832216093,60.7914911915,2.97173041782,0.02
 04/14  24:00:00,103.989687895,22.0413413662,47.2126431798,0.0,4.12243109448,15.9888894789,82.4526291801,79.4608987623,2.97173041782,0.02
 04/15  01:00:00,87.2897875179,16.6302737488,36.0618997379,0.0,4.12243109448,15.9888894789,62.6205933914,59.6288629736,2.97173041782,0.02
 04/15  02:00:00,104.014004312,22.6834028691,46.571883229,0.0,4.12243109448,15.9888894789,91.5558375274,88.5641071096,2.97173041782,0.02
 04/15  03:00:00,76.1434644599,14.4295136463,27.139351609,0.0,4.12243109448,15.9888894789,62.7208379896,59.7291075718,2.97173041782,0.02
 04/15  04:00:00,117.426111696,28.0944704865,54.3719934224,0.0,4.12243109448,16.0517297156,107.685117045,104.693386627,2.97173041782,0.02
 04/15  05:00:00,111.338392833,27.2718240034,49.1069210088,0.0,4.12243109448,16.0517297156,107.886132547,104.894402129,2.97173041782,0.02
 04/15  06:00:00,150.599722745,29.6531690861,62.4328309508,0.0,4.12243109448,39.6058045677,89.2785338613,86.2868034434,2.97173041782,0.02
 04/15  07:00:00,181.568769326,29.6683260082,66.9920492173,4.14830504342,12.3672932834,65.3531420225,148.074934463,143.102050434,4.9528840297,0.02
 04/15  08:00:00,183.207857548,29.6608674789,70.581553936,1.66384336379,12.3672932834,68.2430321324,143.790261816,138.817377786,4.9528840297,0.02
 04/15  09:00:00,215.017448225,29.7416746053,74.6488075609,0.308572180171,16.4897243779,93.1370602926,139.79151427,123.259389946,7.92461444751,8.6075098769
 04/15  10:00:00,216.974502533,29.8459844792,76.608300309,0.201773138246,16.4897243779,93.1370602926,125.045444024,117.100829577,7.92461444751,0.02
 04/15  11:00:00,217.258575788,29.9252007054,76.9186545092,0.0962892818428,16.4897243779,93.1370602926,122.134556987,114.18994254,7.92461444751,0.02
 04/15  12:00:00,208.137101878,29.9436325579,76.9918398596,0.0347543676728,16.4897243779,83.9857416113,120.613727488,112.66911304,7.92461444751,0.02
 04/15  13:00:00,210.000011471,29.9772707011,78.8536445623,0.00221601727812,16.4897243779,83.9857416113,119.475038122,111.530423675,7.92461444751,0.02
 04/15  14:00:00,211.818354129,30.0484500509,80.6030586246,0.0,16.4897243779,83.9857416113,116.300497447,108.355882999,7.92461444751,0.02
 04/15  15:00:00,191.351765967,29.6531690861,77.9886444381,0.0,12.3672932834,70.6512738906,55.5249539555,50.5520699258,4.9528840297,0.02
 04/15  16:00:00,189.071478446,29.6531690861,75.7083509486,0.0,12.3672932834,70.6512738906,53.8278307158,48.8549466861,4.9528840297,0.02
 04/15  17:00:00,173.386991814,29.6531690861,72.5472535907,0.0,12.3672932834,58.1284167478,58.7130050549,53.7401210252,4.9528840297,0.02
 04/15  18:00:00,128.220564256,28.4624965447,61.7589118332,0.0,12.3672932834,24.9413748627,82.1256168935,77.1527328638,4.9528840297,0.02
 04/15  19:00:00,135.563396336,29.0037113362,63.8621957707,0.0,12.3672932834,24.9413748627,90.2083706575,85.2354866278,4.9528840297,0.02
 04/15  20:00:00,120.986035233,28.1377676698,57.8886189837,0.0,4.12243109448,16.0517297156,100.219296608,97.2275661907,2.97173041782,0.02
 04/15  21:00:00,82.9815123887,15.3820516794,33.0248606586,0.0,4.12243109448,15.9888894789,58.6948595219,55.7031291041,2.97173041782,0.02
 04/15  22:00:00,104.114534577,22.0413413662,47.3374889764,0.0,4.12243109448,15.9888894789,94.3218529041,91.3301224863,2.97173041782,0.02
 04/15  23:00:00,79.5494177294,14.8624854795,30.112332194,0.0,4.12243109448,15.9888894789,73.5730875014,61.9996979749,2.97173041782,8.60165910875
 04/15  24:00:00,100.338530902,21.608369533,43.994457248,0.0,4.12243109448,15.9888894789,93.8149036323,90.8231732145,2.97173041782,0.02
 04/16  01:00:00,68.8719568984,12.6258244405,23.7787779471,0.0,2.06121554724,15.9888894789,58.8579599474,55.8662295295,2.97173041782,0.02
 04/16  02:00:00,95.9311932353,20.9230108467,42.3567089154,0.0,2.06121554724,15.9888894789,89.9593131408,86.9675827229,2.97173041782,0.02
 04/16  03:00:00,68.0886358906,12.6258244405,22.9954570808,0.0,2.06121554724,15.9888894789,57.5442290665,54.5524986486,2.97173041782,0.02
 04/16  04:00:00,88.6753712621,19.8405812636,36.1833166509,0.0,2.06121554724,15.9888894789,92.0163427156,89.0246122978,2.97173041782,0.02
 04/16  05:00:00,72.6960853495,13.0228953373,27.2288506334,0.0,2.06121554724,15.9888894789,54.6613651178,51.6696347,2.97173041782,0.02
 04/16  06:00:00,94.7092099787,22.5461150723,39.4425770167,0.0,2.06121554724,15.9888894789,97.7079806902,94.7162502724,2.97173041782,0.02
 04/16  07:00:00,77.5009164994,19.1193216409,37.5219847391,0.0,2.06121554724,15.9888894789,78.4304963606,75.4387659428,2.97173041782,0.02
 04/16  08:00:00,117.988110175,23.845030572,47.7090087829,0.0,4.12243109448,41.7362269337,91.2336506718,86.2607666421,4.9528840297,0.02
 04/16  09:00:00,110.024862562,19.6821850241,44.0080706732,0.0,4.12243109448,41.7362269337,71.0817369194,66.1088528897,4.9528840297,0.02
 04/16  10:00:00,124.376408222,24.1914080385,53.5901360748,0.0,4.12243109448,41.7362269337,86.3489900317,81.376106002,4.9528840297,0.02
 04/16  11:00:00,115.005760939,20.2017512239,48.1012620958,0.0,4.12243109448,41.7362269337,68.4777238546,63.5048398249,4.9528840297,0.02
 04/16  12:00:00,126.892287505,24.2780024052,56.0223959514,0.0,4.12243109448,41.7362269337,84.8836159201,79.9107318904,4.9528840297,0.02
 04/16  13:00:00,114.08366404,19.8553737574,47.6557987984,0.0,4.12243109448,41.7362269337,68.4810172895,63.5081332598,4.9528840297,0.02
 04/16  14:00:00,126.161840421,24.1048136719,55.5282040704,0.0,4.12243109448,41.7362269337,84.9255304328,79.9526464031,4.9528840297,0.02
 04/16  15:00:00,115.143371676,20.0285624906,48.6449519907,0.0,4.12243109448,41.7362269337,67.7695067248,62.7966226951,4.9528840297,0.02
 04/16  16:00:00,108.778789329,24.1914080385,54.9532043983,0.0,4.12243109448,24.8785346261,83.5368218545,78.5639378248,4.9528840297,0.02
 04/16  17:00:00,82.8292441969,19.299906621,45.0419091048,0.0,2.06121554724,15.9888894789,66.4388780051,63.4471475873,2.97173041782,0.02
 04/16  18:00:00,91.5323288946,23.3761578023,49.5536682102,0.0,2.06121554724,15.9888894789,84.8694825926,81.8777521748,2.97173041782,0.02
 04/16  19:00:00,74.401713227,16.5436793822,34.7183017706,0.0,2.06121554724,15.9888894789,63.8949349693,60.9032045515,2.97173041782,0.02
 04/16  20:00:00,99.1082788206,21.8248554496,44.6089353328,0.0,2.06121554724,15.9888894789,91.3382833561,88.3465529383,2.97173041782,0.02
 04/16  21:00:00,80.5025685113,15.5552404126,32.4339441954,0.0,2.06121554724,15.9888894789,64.1651252867,61.1733948689,2.97173041782,0.02
 04/16  22:00:00,100.003977545,22.0413413662,45.2881480923,0.0,2.06121554724,15.9888894789,95.1966982626,92.2049678448,2.97173041782,0.02
 04/16  23:00:00,73.5193140816,14.4295136463,26.576416478,0.0,2.06121554724,15.9888894789,65.7201331623,62.7284027444,2.97173041782,0.02
 04/16  24:00:00,95.634755193,20.9230108467,42.0602710798,0.0,2.06121554724,15.9888894789,91.3333431265,88.3416127087,2.97173041782,0.02
 04/17  01:00:00,79.0940383435,15.0356742128,29.4837646243,0.0,4.12243109448,15.9888894789,66.4635946844,63.4718642666,2.97173041782,0.02
 04/17  02:00:00,95.9334394453,21.1753976997,40.0223380454,0.0,4.12243109448,15.9888894789,95.5285427052,92.5368122873,2.97173041782,0.02
 04/17  03:00:00,78.5805284896,14.7579406446,29.2594957036,0.0,4.12243109448,15.9888894789,66.3061068998,63.314376482,2.97173041782,0.02
 04/17  04:00:00,135.413417352,28.4624965447,54.8567652976,0.0,12.3672932834,24.9413748627,110.787002863,105.814118833,4.9528840297,0.02
 04/17  05:00:00,147.496171975,29.2992636201,61.0578063702,5.04494645852,12.3672932834,24.9413748627,189.945729576,176.391190185,4.9528840297,8.60165536126
 04/17  06:00:00,207.326457986,29.7325815289,65.8505173641,1.50372263301,24.7345865669,70.7195625826,147.837037098,137.911269039,9.90576805939,0.02
 04/17  07:00:00,231.248020139,29.9587309807,68.5035075375,0.249862562012,37.1018798503,92.3937384068,126.536444262,116.610676203,9.90576805939,0.02
 04/17  08:00:00,240.11585398,30.2081113041,67.6640418861,0.0141082771544,37.1018798503,104.434947198,117.223340519,107.29757246,9.90576805939,0.02
 04/17  09:00:00,256.592758616,30.6220834181,71.6995314544,0.0,37.1018798503,116.476155989,110.672775866,100.747007806,9.90576805939,0.02
 04/17  10:00:00,262.759958911,30.9940820964,77.4941996961,0.0,37.1018798503,116.476155989,106.037151883,96.1113838234,9.90576805939,0.02
 04/17  11:00:00,262.524125068,31.2931179642,76.9591535539,0.0,37.1018798503,116.476155989,111.529514851,93.0046009418,9.90576805939,8.61914584991
 04/17  12:00:00,255.111540595,31.5312399271,81.3501940674,0.0,37.1018798503,104.434947198,100.853659309,90.9278912492,9.90576805939,0.02
 04/17  13:00:00,268.7447342,31.7785666566,82.6943698467,0.0,37.1018798503,116.476155989,98.8713333607,88.9455653013,9.90576805939,0.02
 04/17  14:00:00,269.187223679,32.0813801806,82.8341523937,0.0,37.1018798503,116.476155989,96.7004840259,86.7747159665,9.90576805939,0.02
 04/17  15:00:00,270.885580783,32.4007957728,84.2132815569,0.0,37.1018798503,116.476155989,103.112768284,84.5895709,9.90576805939,8.61742932417
 04/17  16:00:00,270.795293986,32.6403137239,83.8839825852,0.0,37.1018798503,116.476155989,92.7418162123,82.8160481529,9.90576805939,0.02
 04/17  17:00:00,270.995915509,32.73092382,83.9948566559,0.0,37.1018798503,116.476155989,91.7233865907,81.7976185313,9.90576805939,0.02
 04/17  18:00:00,167.668828489,28.9630295528,65.7011879274,0.0,24.7345865669,47.5788473902,66.7875804615,61.8146964318,4.9528840297,0.02
 04/17  19:00:00,169.242722184,28.7881964156,62.7515778532,0.0,24.7345865669,47.5788473902,70.9130290041,65.9401449744,4.9528840297,0.02
 04/17  20:00:00,157.346346163,29.0038015539,62.4998646335,0.0,12.3672932834,38.6892022431,85.0984187331,82.1066883153,2.97173041782,0.02
 04/17  21:00:00,110.923328738,17.7486042683,39.2309500261,0.0,12.3672932834,27.0668015668,58.8553242012,55.8635937834,2.97173041782,0.02
 04/17  22:00:00,104.829854241,22.9431859691,47.1279493367,0.0,4.12243109448,15.9888894789,81.2865045321,78.2947741143,2.97173041782,0.02
 04/17  23:00:00,84.0999847135,16.2838962822,33.2184736368,0.0,4.12243109448,15.9888894789,61.2435613675,58.2518309496,2.97173041782,0.02
 04/17  24:00:00,100.412814404,21.8248554496,43.8522548614,0.0,4.12243109448,15.9888894789,87.6662310906,84.6745006728,2.97173041782,0.02
 04/18  01:00:00,85.2840028368,16.6302737488,34.0561143128,0.0,4.12243109448,15.9888894789,63.0058270755,60.0140966576,2.97173041782,0.02
 04/18  02:00:00,97.8260044051,21.608369533,41.4819308005,0.0,4.12243109448,15.9888894789,97.6382702721,86.064881396,2.97173041782,8.60165845826
 04/18  03:00:00,76.681046562,14.8624854795,27.2439612396,0.0,4.12243109448,15.9888894789,61.3091847192,58.3174543014,2.97173041782,0.02
 04/18  04:00:00,135.170563742,28.7222796447,54.3541284554,0.0,12.3672932834,24.9413748627,102.674238761,97.7013547317,4.9528840297,0.02
 04/18  05:00:00,140.033393426,28.9438613798,56.4168191901,2.57855729477,12.3672932834,24.9413748627,172.121764166,167.148880136,4.9528840297,0.02
 04/18  06:00:00,203.850372496,30.0606957507,62.531552157,1.01848809517,24.7345865669,70.7195625826,138.805815543,128.880047484,9.90576805939,0.02
 04/18  07:00:00,225.546874025,30.3331621409,64.9581511967,0.068806972464,37.1018798503,92.3937384068,117.884039891,107.958271831,9.90576805939,0.02
 04/18  08:00:00,243.038638211,30.7271328529,70.0819043918,0.0,37.1018798503,104.434947198,108.793518971,98.8677509112,9.90576805939,0.02
 04/18  09:00:00,261.99112064,31.2521418518,76.467823969,0.0,37.1018798503,116.476155989,102.80151956,92.8757515008,9.90576805939,0.02
 04/18  10:00:00,263.650749855,31.6556618746,77.72339727,0.0,37.1018798503,116.476155989,98.621373338,88.6956052786,9.90576805939,0.02
 04/18  11:00:00,264.10015999,31.9592379149,77.8691152791,0.0,37.1018798503,116.476155989,104.631460463,86.1065884859,9.90576805939,8.6191039173
 04/18  12:00:00,252.980218543,32.1410898106,78.6090177688,0.0,37.1018798503,104.434947198,94.6778317106,84.7520636512,9.90576805939,0.02
 04/18  13:00:00,267.587146341,32.3644103629,80.9509251775,0.0,37.1018798503,116.476155989,93.4942632124,83.568495153,9.90576805939,0.02
 04/18  14:00:00,268.981786021,32.7038841475,82.0061976703,0.0,37.1018798503,116.476155989,91.7489660036,81.8231979442,9.90576805939,0.02
 04/18  15:00:00,268.397533306,33.0212314252,81.1048476362,0.0,37.1018798503,116.476155989,98.476538225,79.9533879917,9.90576805939,8.61738217398
 04/18  16:00:00,268.475407688,33.2276453236,80.9767588845,0.0,37.1018798503,116.476155989,88.4704378599,78.5446698005,9.90576805939,0.02
 04/18  17:00:00,268.931147185,33.2510651876,81.4099407991,0.0,37.1018798503,116.476155989,87.8751581985,77.9493901391,9.90576805939,0.02
 04/18  18:00:00,165.563128635,28.9646289399,63.5938858818,0.0,24.7345865669,47.5788473902,65.5516648204,60.5787807907,4.9528840297,0.02
 04/18  19:00:00,167.221817076,28.7889655115,60.7299008089,0.0,24.7345865669,47.5788473902,69.4462691973,64.4733851676,4.9528840297,0.02
 04/18  20:00:00,156.001406379,29.1121880655,61.0465354651,0.0,12.3672932834,38.6892022431,82.9570209,79.9652904822,2.97173041782,0.02
 04/18  21:00:00,109.021289733,17.64036131,37.43715237,0.0,12.3672932834,27.0668015668,57.7219615151,54.7302310973,2.97173041782,0.02
 04/18  22:00:00,103.316215168,22.9431859691,45.614310103,0.0,4.12243109448,15.9888894789,80.1351612389,77.1434308211,2.97173041782,0.02
 04/18  23:00:00,83.7870746233,16.3704906489,32.8189690183,0.0,4.12243109448,15.9888894789,60.6386357276,57.6469053098,2.97173041782,0.02
 04/18  24:00:00,99.3511091137,21.8248554496,42.7905494647,0.0,4.12243109448,15.9888894789,95.5835739225,84.0101992522,2.97173041782,8.60164425247
 04/19  01:00:00,84.4158175701,16.5436793822,33.2745234315,0.0,4.12243109448,15.9888894789,66.5629195488,63.571189131,2.97173041782,0.02
 04/19  02:00:00,95.5858796384,21.3918836163,39.4582920795,0.0,4.12243109448,15.9888894789,89.6471056552,86.6553752374,2.97173041782,0.02
 04/19  03:00:00,76.009851198,14.8624854795,26.5727660161,0.0,4.12243109448,15.9888894789,61.266134213,58.2744037952,2.97173041782,0.02
 04/19  04:00:00,134.380902732,28.8088740113,53.4778732044,0.0,12.3672932834,24.9413748627,102.310022096,97.3371380658,4.9528840297,0.02
 04/19  05:00:00,138.941843955,28.9834788893,55.41415937,2.45005024529,12.3672932834,24.9413748627,170.863946224,165.891062194,4.9528840297,0.02
 04/19  06:00:00,202.913840645,30.1375328439,61.4446423023,1.09202910346,24.7345865669,70.7195625826,137.768550589,127.84278253,9.90576805939,0.02
 04/19  07:00:00,224.416693019,30.4250665388,63.6612745827,0.143598376166,37.1018798503,92.3937384068,117.138171239,107.212403179,9.90576805939,0.02
 04/19  08:00:00,240.346855415,30.6593201941,67.4542767346,0.00365067748108,37.1018798503,104.434947198,110.023491236,100.097723176,9.90576805939,0.02
 04/19  09:00:00,258.377999125,30.8869772656,73.2198567917,0.0,37.1018798503,116.476155989,105.807482771,95.8817147112,9.90576805939,0.02
 04/19  10:00:00,263.955647192,31.1903659774,78.4935792379,0.0,37.1018798503,116.476155989,110.309144352,91.7851896266,9.90576805939,8.61818666616
 04/19  11:00:00,267.458185305,31.528719337,81.6577074912,0.0,37.1018798503,116.476155989,98.165604149,88.2398360896,9.90576805939,0.02
 04/19  12:00:00,258.487494374,32.0180021722,84.2393727888,0.0,37.1018798503,104.434947198,94.6872956934,84.761527634,9.90576805939,0.02
 04/19  13:00:00,270.397797796,32.2308604475,83.8951142249,0.0,37.1018798503,116.476155989,92.7856755701,82.8599075107,9.90576805939,0.02
 04/19  14:00:00,271.66483849,32.5236581309,84.8694863585,0.0,37.1018798503,116.476155989,99.8950429449,81.3710926981,9.90576805939,8.61818218743
 04/19  15:00:00,274.088541349,32.8122275905,87.0048872758,0.0,37.1018798503,116.476155989,89.9743562907,80.0485882313,9.90576805939,0.02
 04/19  16:00:00,271.773423969,33.0924188629,84.409993955,0.0,37.1018798503,116.476155989,88.4779155754,78.552147516,9.90576805939,0.02
 04/19  17:00:00,269.478063917,33.0513306794,82.1565862415,0.0,37.1018798503,116.476155989,88.2455300985,78.3197620391,9.90576805939,0.02
 04/19  18:00:00,166.854199919,28.8743952416,64.9751882657,0.0,24.7345865669,47.5788473902,65.4011118105,60.4282277808,4.9528840297,0.02
 04/19  19:00:00,169.841663369,28.7878528441,63.3508571424,0.0,24.7345865669,47.5788473902,70.2516809608,65.2787969311,4.9528840297,0.02
 04/19  20:00:00,157.941501315,29.0037113362,63.0951044773,0.0,12.3672932834,38.6892022431,83.080128439,80.0883980212,2.97173041782,0.02
 04/19  21:00:00,110.676562998,17.64036131,39.0924243621,0.0,12.3672932834,27.0668015668,66.2966142121,54.7212882301,2.97173041782,8.60359556415
 04/19  22:00:00,105.295634462,22.9431859691,47.5937295372,0.0,4.12243109448,15.9888894789,80.0713736144,77.0796431966,2.97173041782,0.02
 04/19  23:00:00,84.4578587751,16.2838962822,33.5763477909,0.0,4.12243109448,15.9888894789,60.5689823924,57.5772519745,2.97173041782,0.02
 04/19  24:00:00,100.971831242,21.8248554496,44.4112718994,0.0,4.12243109448,15.9888894789,86.8827482362,83.8910178183,2.97173041782,0.02
 04/20  01:00:00,85.6397747261,16.6302737488,34.4118865045,0.0,4.12243109448,15.9888894789,62.8593343767,59.8676039589,2.97173041782,0.02
 04/20  02:00:00,98.748218895,21.6949638996,42.3175513144,0.0,4.12243109448,15.9888894789,88.5879042388,85.5961738209,2.97173041782,0.02
 04/20  03:00:00,74.575031275,14.4295136463,25.5709181673,0.0,4.12243109448,15.9888894789,63.1007253332,60.1089949154,2.97173041782,0.02
 04/20  04:00:00,135.425245432,28.700631053,54.6304590839,0.0,12.3672932834,24.9413748627,102.272316735,97.2994327054,4.9528840297,0.02
 04/20  05:00:00,143.400641271,29.4540436525,59.0482685003,2.80417387102,12.3672932834,24.9413748627,170.190122341,165.217238311,4.9528840297,0.02
 04/20  06:00:00,204.506085418,30.022862545,63.0872430879,1.15634357585,24.7345865669,70.7195625826,137.48146766,127.5556996,9.90576805939,0.02
 04/20  07:00:00,227.602631569,30.4914306091,66.8028729228,0.121575782751,37.1018798503,92.3937384068,116.567592333,106.641824274,9.90576805939,0.02
 04/20  08:00:00,246.930547852,30.8649031409,73.8360314583,0.0,37.1018798503,104.434947198,107.911199008,97.9854309484,9.90576805939,0.02
 04/20  09:00:00,267.068712511,31.403595954,81.3939421804,0.0,37.1018798503,116.476155989,101.838782469,91.9130144099,9.90576805939,0.02
 04/20  10:00:00,268.790882999,31.8498054631,82.6693936375,0.0,37.1018798503,116.476155989,106.109346845,87.5854539045,9.90576805939,8.61812488136
 04/20  11:00:00,268.852745984,32.1199173316,82.4610887973,0.0,37.1018798503,116.476155989,95.1350632487,85.2092951893,9.90576805939,0.02
 04/20  12:00:00,258.271119657,32.3203819407,83.7206094755,0.0,37.1018798503,104.434947198,93.7257493113,83.7999812519,9.90576805939,0.02
 04/20  13:00:00,272.034257002,32.5436192939,85.2188033686,0.0,37.1018798503,116.476155989,92.5214647113,82.5956966519,9.90576805939,0.02
 04/20  14:00:00,272.862380291,32.8532285616,85.7374923354,0.0,37.1018798503,116.476155989,99.5979350406,81.0740277407,9.90576805939,8.61813924047
 04/20  15:00:00,273.330633739,33.1441407422,85.9150691349,0.0,37.1018798503,116.476155989,89.230171824,79.3044037646,9.90576805939,0.02
 04/20  16:00:00,276.03585586,33.3565651704,88.4082719589,0.0,37.1018798503,116.476155989,87.8055883832,77.8798203238,9.90576805939,0.02
 04/20  17:00:00,275.818090624,33.3566624637,88.1912759002,0.0,37.1018798503,116.476155989,87.2502427104,77.324474651,9.90576805939,0.02
 04/20  18:00:00,169.531227378,28.9650339602,67.5615746575,0.0,24.7345865669,47.5788473902,65.4869433019,60.5140592722,4.9528840297,0.02
 04/20  19:00:00,171.328875075,28.7895856549,64.8363336654,0.0,24.7345865669,47.5788473902,69.3210995347,64.348215505,4.9528840297,0.02
 04/20  20:00:00,159.804732926,29.1121512498,64.8498953664,0.0,12.3672932834,38.6892022431,91.3529878562,79.7759445366,2.97173041782,8.60531290173
 04/20  21:00:00,111.093449382,17.64036131,39.509319373,0.0,12.3672932834,27.0668015668,57.6898078009,54.6980773831,2.97173041782,0.02
 04/20  22:00:00,105.727744504,22.9431859691,48.0258405601,0.0,4.12243109448,15.9888894789,80.1340062909,77.1422758731,2.97173041782,0.02
 04/20  23:00:00,82.2794941698,15.3820516794,32.3228435927,0.0,4.12243109448,15.9888894789,58.9657806903,55.9740502725,2.97173041782,0.02
 04/20  24:00:00,100.790019808,21.8248554496,44.2294613371,0.0,4.12243109448,15.9888894789,87.1950536249,84.2033232071,2.97173041782,0.02
 04/21  01:00:00,85.2332000248,16.5436793822,34.091906991,0.0,4.12243109448,15.9888894789,66.6799599884,63.6882295706,2.97173041782,0.02
 04/21  02:00:00,95.1138711781,21.1753976997,39.2027705714,0.0,4.12243109448,15.9888894789,89.7727585708,86.7810281529,2.97173041782,0.02
 04/21  03:00:00,78.7395565963,15.2954573127,28.8695005519,0.0,4.12243109448,15.9888894789,58.7193288826,55.7275984648,2.97173041782,0.02
 04/21  04:00:00,133.269993372,28.5274423197,52.6483964458,0.0,12.3672932834,24.9413748627,101.635263704,96.6623796744,4.9528840297,0.02
 04/21  05:00:00,142.427383636,29.4319812375,57.6784483043,3.2227994955,12.3672932834,24.9413748627,170.657313902,165.684429872,4.9528840297,0.02
 04/21  06:00:00,202.515850595,29.9951239837,60.9969865449,1.28410446828,24.7345865669,70.7195625826,138.02059535,128.094827291,9.90576805939,0.02
 04/21  07:00:00,225.2874324,30.4298549273,64.4780423962,0.192789032243,37.1018798503,92.3937384068,117.200331287,107.274563228,9.90576805939,0.02
 04/21  08:00:00,244.116706424,30.743747305,71.1433449782,0.0,37.1018798503,104.434947198,108.422074216,98.496306157,9.90576805939,0.02
 04/21  09:00:00,264.01571727,31.2369613963,78.5075736531,0.0,37.1018798503,116.476155989,102.695644811,92.7698767512,9.90576805939,0.02
 04/21  10:00:00,268.354973491,31.6576306564,82.4256940075,0.0,37.1018798503,116.476155989,107.09562953,88.5726515411,9.90576805939,8.61720992902
 04/21  11:00:00,271.154892414,31.970792,84.9123604753,0.0,37.1018798503,116.476155989,95.4447258194,85.51895776,9.90576805939,0.02
 04/21  12:00:00,258.994580296,32.1051597167,84.6592844177,0.0,37.1018798503,104.434947198,93.5307645039,83.6049964445,9.90576805939,0.02
 04/21  13:00:00,273.989283922,32.3694141732,87.3480257416,0.0,37.1018798503,116.476155989,88.7480696256,78.8223015662,9.90576805939,0.02
 04/21  14:00:00,277.900322685,32.7358631503,90.8928391185,0.0,37.1018798503,116.476155989,89.8789274748,71.3550703646,9.90576805939,8.61808905084
 04/21  15:00:00,278.386842745,32.9626872294,91.1527278041,0.0,37.1018798503,116.476155989,79.6522078148,69.7264397554,9.90576805939,0.02
 04/21  16:00:00,277.637563704,33.1697162633,90.1968220687,0.0,37.1018798503,116.476155989,80.7838622829,70.8580942235,9.90576805939,0.02
 04/21  17:00:00,276.850031814,33.2017699869,89.3781050717,0.0,37.1018798503,116.476155989,83.4632007486,73.5374326892,9.90576805939,0.02
 04/21  18:00:00,170.023087431,28.9629358713,68.0555307959,0.0,24.7345865669,47.5788473902,65.0825604312,60.1096764015,4.9528840297,0.02
 04/21  19:00:00,170.80695884,28.7879563601,64.3160447868,0.0,24.7345865669,47.5788473902,78.0843412055,64.5261533681,4.9528840297,8.60530380777
 04/21  20:00:00,159.023245438,29.0037113362,64.1768618006,0.0,12.3672932834,38.6892022431,82.9006276006,79.9088971828,2.97173041782,0.02
 04/21  21:00:00,111.308530518,17.64036131,39.7244072097,0.0,12.3672932834,27.0668015668,57.6997682228,54.708037805,2.97173041782,0.02
 04/21  22:00:00,106.253504483,22.9431859691,48.5516010169,0.0,4.12243109448,15.9888894789,80.0991934757,77.1074630579,2.97173041782,0.02
 04/21  23:00:00,85.1932805991,16.2838962822,34.311770989,0.0,4.12243109448,15.9888894789,60.5885544498,57.5968240319,2.97173041782,0.02
 04/21  24:00:00,101.810090446,21.8248554496,45.249532398,0.0,4.12243109448,15.9888894789,86.9276854353,83.9359550175,2.97173041782,0.02
 04/22  01:00:00,85.9455203347,16.5436793822,34.8042276996,0.0,4.12243109448,15.9888894789,64.1947602561,61.2030298383,2.97173041782,0.02
 04/22  02:00:00,98.1981123991,21.3918836163,42.0705262512,0.0,4.12243109448,15.9888894789,91.8631557284,88.8714253106,2.97173041782,0.02
 04/22  03:00:00,77.6685946636,14.8624854795,28.2315108055,0.0,4.12243109448,15.9888894789,61.2142121065,58.2224816886,2.97173041782,0.02
 04/22  04:00:00,116.073652227,28.1377676698,52.9762376181,0.0,4.12243109448,16.0517297156,108.512862137,105.52113172,2.97173041782,0.02
 04/22  05:00:00,108.316821161,27.0553380868,46.3018361237,0.0,4.12243109448,16.0517297156,108.158838623,105.167108205,2.97173041782,0.02
 04/22  06:00:00,148.47214183,29.6531690861,60.305250926,0.0,4.12243109448,39.6058045677,89.5742455957,86.5825151779,2.97173041782,0.02
 04/22  07:00:00,176.100954924,29.6725725232,64.2971346743,3.7203262468,12.3672932834,65.3531420225,147.590688203,142.617804174,4.9528840297,0.02
 04/22  08:00:00,182.110604144,29.6634918699,69.6361452677,1.50939554919,12.3672932834,68.2430321324,143.062796697,138.089912667,4.9528840297,0.02
 04/22  09:00:00,215.739663007,29.7607856447,75.2959148589,0.364601742404,16.4897243779,93.1370602926,131.037098828,123.09248438,7.92461444751,0.02
 04/22  10:00:00,219.79894426,29.8196268935,79.4314540138,0.229411370145,16.4897243779,93.1370602926,124.771820766,116.827206318,7.92461444751,0.02
 04/22  11:00:00,220.93241233,29.8957590211,80.6027182424,0.115473169261,16.4897243779,93.1370602926,119.17029975,111.225685302,7.92461444751,0.02
 04/22  12:00:00,210.772301602,29.8838978736,79.6596846395,0.061817389217,16.4897243779,83.9857416113,128.727733663,112.196607926,7.92461444751,8.60651128979
 04/22  13:00:00,209.45756645,29.9072809515,78.3595601979,0.0238499979556,16.4897243779,83.9857416113,120.349250479,112.404636031,7.92461444751,0.02
 04/22  14:00:00,210.371759765,29.9737116793,79.2312245741,0.0,16.4897243779,83.9857416113,118.496435511,110.551821063,7.92461444751,0.02
 04/22  15:00:00,188.584174367,29.6531690861,75.2210804762,0.0,12.3672932834,70.6512738906,56.4545143769,51.4816303472,4.9528840297,0.02
 04/22  16:00:00,186.74377287,29.6531690861,73.3806751662,0.0,12.3672932834,70.6512738906,54.3749344889,49.4020504592,4.9528840297,0.02
 04/22  17:00:00,172.997520583,29.6531690861,72.1577956441,0.0,12.3672932834,58.1284167478,57.9026885047,52.929804475,4.9528840297,0.02
 04/22  18:00:00,130.272491298,28.9604141529,63.3129226033,0.0,12.3672932834,24.9413748627,80.9377093605,75.9648253308,4.9528840297,0.02
 04/22  19:00:00,131.510025761,28.6789824613,60.1335554096,0.0,12.3672932834,24.9413748627,89.1621311002,84.1892470705,4.9528840297,0.02
 04/22  20:00:00,120.759353245,28.3542535864,57.4454524186,0.0,4.12243109448,16.0517297156,99.4917525882,96.5000221704,2.97173041782,0.02
 04/22  21:00:00,82.507742118,15.3820516794,32.5510917295,0.0,4.12243109448,15.9888894789,61.5150798844,58.5233494666,2.97173041782,0.02
 04/22  22:00:00,101.718570448,21.8248554496,45.1580121077,0.0,4.12243109448,15.9888894789,90.8323092748,87.8405788569,2.97173041782,0.02
 04/22  23:00:00,83.6748477705,15.6418347793,33.4584142305,0.0,4.12243109448,15.9888894789,65.3080477704,62.3163173526,2.97173041782,0.02
 04/22  24:00:00,99.418991721,21.608369533,43.0749192398,0.0,4.12243109448,15.9888894789,92.2563378239,89.2646074061,2.97173041782,0.02
 04/23  01:00:00,70.8238325881,13.0587962737,25.2976828623,0.0,2.06121554724,15.9888894789,57.1503447114,54.1586142936,2.97173041782,0.02
 04/23  02:00:00,88.6379850529,19.8405812636,36.1459312651,0.0,2.06121554724,15.9888894789,90.9739642056,87.9822337878,2.97173041782,0.02
 04/23  03:00:00,75.3578097269,13.9247399401,28.9657162626,0.0,2.06121554724,15.9888894789,57.4673189637,54.4755885459,2.97173041782,0.02
 04/23  04:00:00,87.9387621235,19.8405812636,35.4467082589,0.0,2.06121554724,15.9888894789,91.0191294146,88.0273989968,2.97173041782,0.02
 04/23  05:00:00,69.8650564807,13.0587962737,24.3389066016,0.0,2.06121554724,15.9888894789,58.4154881603,55.4237577425,2.97173041782,0.02
 04/23  06:00:00,99.2515071901,23.4120587387,43.1189311261,0.0,2.06121554724,15.9888894789,101.740247152,98.7485167342,2.97173041782,0.02
 04/23  07:00:00,67.2724241814,18.0368920578,30.7250891508,0.0,2.06121554724,15.9888894789,78.493306593,75.5015761752,2.97173041782,0.02
 04/23  08:00:00,118.903714448,24.1914080385,48.2782359889,0.0,4.12243109448,41.7362269337,91.2937868333,86.3209028036,4.9528840297,0.02
 04/23  09:00:00,110.370305706,19.877022349,44.1314078528,0.0,4.12243109448,41.7362269337,79.3343476504,65.7798144791,4.9528840297,8.60164914166
 04/23  10:00:00,124.159769444,24.1697594469,53.4811921848,0.0,4.12243109448,41.7362269337,85.8281709626,80.8552869329,4.9528840297,0.02
 04/23  11:00:00,115.208823562,20.2017512239,48.4161060485,0.0,4.12243109448,41.7362269337,68.4730335721,63.5001495424,4.9528840297,0.02
 04/23  12:00:00,124.700536964,24.0615164886,54.1119377154,0.0,4.12243109448,41.7362269337,84.9599684564,79.9870844267,4.9528840297,0.02
 04/23  13:00:00,114.625615471,19.9852653073,48.2826771729,0.0,4.12243109448,41.7362269337,68.5706518063,63.5977677766,4.9528840297,0.02
 04/23  14:00:00,123.700590006,23.7367876137,53.5297321773,0.0,4.12243109448,41.7362269337,84.8022784412,79.8293944115,4.9528840297,0.02
 04/23  15:00:00,114.553036566,19.9852653073,48.2487754793,0.0,4.12243109448,41.7362269337,68.5161696921,63.5432856624,4.9528840297,0.02
 04/23  16:00:00,107.488984264,24.0615164886,53.8510899365,0.0,4.12243109448,24.8785346261,84.8967269824,79.9238429527,4.9528840297,0.02
 04/23  17:00:00,80.5698196141,18.8669347878,43.2154569862,0.0,2.06121554724,15.9888894789,67.6478082952,64.6560778774,2.97173041782,0.02
 04/23  18:00:00,93.8083037498,23.2895634356,51.9162380967,0.0,2.06121554724,15.9888894789,88.9100308131,85.9183003953,2.97173041782,0.02
 04/23  19:00:00,75.4190464086,16.4137878322,35.8655271991,0.0,2.06121554724,15.9888894789,65.6731195338,62.681389116,2.97173041782,0.02
 04/23  20:00:00,102.295495034,22.0413413662,47.5796663573,0.0,2.06121554724,15.9888894789,92.5463369878,89.55460657,2.97173041782,0.02
 04/23  21:00:00,82.706591053,15.7284291459,34.4647787608,0.0,2.06121554724,15.9888894789,64.2703951197,61.2786647019,2.97173041782,0.02
 04/23  22:00:00,93.6291816308,20.7424258665,40.2122684629,0.0,2.06121554724,15.9888894789,92.5186924354,89.5269620176,2.97173041782,0.02
 04/23  23:00:00,79.5051091091,14.826584543,32.1881563003,0.0,2.06121554724,15.9888894789,62.233065227,59.2413348092,2.97173041782,0.02
 04/23  24:00:00,93.2737285236,20.7424258665,39.8568153487,0.0,2.06121554724,15.9888894789,95.5389076335,92.5471772157,2.97173041782,0.02
 04/24  01:00:00,83.8585080383,15.7284291459,33.5554802498,0.0,4.12243109448,15.9888894789,65.8421406558,62.850410238,2.97173041782,0.02
 04/24  02:00:00,94.9161602818,20.5079894817,39.6839754272,0.0,4.12243109448,15.9888894789,96.166101869,93.1743714511,2.97173041782,0.02
 04/24  03:00:00,77.9209213246,14.3936127098,28.9757248234,0.0,4.12243109448,15.9888894789,60.138694163,57.1469637452,2.97173041782,0.02
 04/24  04:00:00,138.221851714,28.7222796447,57.4054174917,0.0,12.3672932834,24.9413748627,110.537572803,105.564688773,4.9528840297,0.02
 04/24  05:00:00,145.21620163,28.8283476376,59.7303812323,4.56331815959,12.3672932834,24.9413748627,182.235696048,177.262812019,4.9528840297,0.02
 04/24  06:00:00,208.608109616,29.7952283111,66.9809172392,1.59232843698,24.7345865669,70.7195625826,147.95231045,138.026542391,9.90576805939,0.02
 04/24  07:00:00,228.31825363,29.9838480295,67.9271477478,0.220507912106,37.1018798503,92.3937384068,126.241859565,116.316091505,9.90576805939,0.02
 04/24  08:00:00,244.451439116,30.2504628085,71.9205745627,0.0507554493673,37.1018798503,104.434947198,116.783222269,106.85745421,9.90576805939,0.02
 04/24  09:00:00,262.003519466,30.6778581941,77.0545465068,0.0,37.1018798503,116.476155989,118.955659305,100.435445083,9.90576805939,8.61444616323
 04/24  10:00:00,268.118482862,31.0672900777,82.7796205227,0.0,37.1018798503,116.476155989,105.381689151,95.4559210911,9.90576805939,0.02
 04/24  11:00:00,273.092426645,31.4090554402,87.4115872171,0.0,37.1018798503,116.476155989,98.0149167394,88.0891486801,9.90576805939,0.02
 04/24  12:00:00,263.318712088,31.6563074685,89.4322244106,0.0,37.1018798503,104.434947198,92.3233956137,82.3976275544,9.90576805939,0.02
 04/24  13:00:00,275.900145873,31.8777309199,89.7506692834,0.0,37.1018798503,116.476155989,96.062577342,77.5379455816,9.90576805939,8.61886370106
 04/24  14:00:00,277.304770355,32.2163455477,90.8168447042,0.0,37.1018798503,116.476155989,84.958342205,75.0325741456,9.90576805939,0.02
 04/24  15:00:00,279.059383346,32.6223069018,92.1656080367,0.0,37.1018798503,116.476155989,82.7992065365,72.8734384772,9.90576805939,0.02
 04/24  16:00:00,278.17839628,32.8459230595,91.0614101051,0.0,37.1018798503,116.476155989,83.4626996167,73.5369315573,9.90576805939,0.02
 04/24  17:00:00,277.884725736,32.8960030081,90.7185927758,0.0,37.1018798503,116.476155989,93.3686654105,74.852769364,9.90576805939,8.61012798714
 04/24  18:00:00,170.749386266,28.9615053719,68.7832907906,0.0,24.7345865669,47.5788473902,65.7141473619,60.7412633322,4.9528840297,0.02
 04/24  19:00:00,170.14052489,28.7883655162,63.6492355326,0.0,24.7345865669,47.5788473902,71.6340689885,66.6611849588,4.9528840297,0.02
 04/24  20:00:00,158.684890079,29.0039092487,63.8383264339,0.0,12.3672932834,38.6892022431,85.7344661647,82.7427357468,2.97173041782,0.02
 04/24  21:00:00,111.860997451,17.7486042683,40.1686333146,0.0,12.3672932834,27.0668015668,59.1394167024,56.1476862846,2.97173041782,0.02
 04/24  22:00:00,106.260350792,22.9431859691,48.5584473565,0.0,4.12243109448,15.9888894789,81.7501146169,78.758384199,2.97173041782,0.02
 04/24  23:00:00,82.9582108327,15.3820516794,33.0015607088,0.0,4.12243109448,15.9888894789,59.763148526,56.7714181082,2.97173041782,0.02
 04/24  24:00:00,102.384215362,21.8248554496,45.823657292,0.0,4.12243109448,15.9888894789,88.1851110539,85.1933806361,2.97173041782,0.02
 04/25  01:00:00,83.1824842162,15.5552404126,33.0526453838,0.0,4.12243109448,15.9888894789,59.1556001716,56.1638697537,2.97173041782,0.02
 04/25  02:00:00,99.0590476813,21.3918836163,42.9314614634,0.0,4.12243109448,15.9888894789,92.3497607005,89.3580302827,2.97173041782,0.02
