Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  03:00:00,78.3115875947,14.8624854795,28.8745036442,0.0,4.12243109448,15.9888894789,61.843527577,58.8517971592,2.97173041782,0.02
 04/25  04:00:00,139.001631992,28.8088740113,58.098603592,0.0,12.3672932834,24.9413748627,103.358206147,98.3853221174,4.9528840297,0.02
 04/25  05:00:00,143.89795056,28.936589337,60.0987814795,2.76842532209,12.3672932834,24.9413748627,172.299433837,167.326549807,4.9528840297,0.02
 04/25  06:00:00,209.157904351,30.0499363106,67.7433265732,1.12500600823,24.7345865669,70.7195625826,138.992624967,129.066856907,9.90576805939,0.02
 04/25  07:00:00,231.238484416,30.3245358251,70.6574690561,0.0697313438623,37.1018798503,92.3937384068,117.882311558,107.956543498,9.90576805939,0.02
 04/25  08:00:00,248.741976797,30.723910927,75.7884219091,0.0,37.1018798503,104.434947198,117.446667154,98.9272198132,9.90576805939,8.61367928186
 04/25  09:00:00,264.513260195,31.1741277748,79.0680401254,0.0,37.1018798503,116.476155989,103.279703093,93.3539350336,9.90576805939,0.02
 04/25  10:00:00,270.761899781,31.6076373965,84.8826889374,0.0,37.1018798503,116.476155989,97.1708110211,87.2450429617,9.90576805939,0.02
 04/25  11:00:00,275.558011992,31.968673486,89.3175520427,0.0,37.1018798503,116.476155989,88.4552589196,78.5294908603,9.90576805939,0.02
 04/25  12:00:00,261.786146172,32.0847330135,87.4712346314,0.0,37.1018798503,104.434947198,97.2787539313,78.7567070525,9.90576805939,8.61627881938
 04/25  13:00:00,274.746523655,32.37398539,88.1008133352,0.0,37.1018798503,116.476155989,82.4081506715,72.4823826122,9.90576805939,0.02
 04/25  14:00:00,277.062618809,32.6001184902,90.1909188951,0.0,37.1018798503,116.476155989,74.3292267923,64.4034587329,9.90576805939,0.02
 04/25  15:00:00,278.035376447,32.8440420895,90.9198641804,0.0,37.1018798503,116.476155989,70.7565157042,60.8307476448,9.90576805939,0.02
 04/25  16:00:00,277.060697943,32.8062607287,89.9833741453,0.0,37.1018798503,116.476155989,83.7800344309,65.2603371043,9.90576805939,8.61392926723
 04/25  17:00:00,274.121275434,32.6849428538,87.1662206383,0.0,37.1018798503,116.476155989,82.8015352025,72.8757671431,9.90576805939,0.02
 04/25  18:00:00,169.678785669,28.7874880228,67.8867090865,0.0,24.7345865669,47.5788473902,65.7313778512,60.7584938215,4.9528840297,0.02
 04/25  19:00:00,176.852669098,29.2204432006,69.9293025703,0.0,24.7345865669,47.5788473902,71.2723128983,66.2994288686,4.9528840297,0.02
 04/25  20:00:00,157.858990557,28.3542535864,63.6620826419,0.0,12.3672932834,38.6892022431,83.9543181046,80.9625876868,2.97173041782,0.02
 04/25  21:00:00,116.127974489,18.0733331432,44.1108814222,0.0,12.3672932834,27.0668015668,56.7858864452,53.7941560274,2.97173041782,0.02
 04/25  22:00:00,108.916858894,22.8565916024,51.3015498175,0.0,4.12243109448,15.9888894789,81.1117486518,78.120018234,2.97173041782,0.02
 04/25  23:00:00,92.2140744509,17.5321183517,40.0613278871,0.0,4.12243109448,15.9888894789,61.6350926474,58.6433622296,2.97173041782,0.02
 04/25  24:00:00,107.434573842,22.6834028691,49.9924534646,0.0,4.12243109448,15.9888894789,87.6561699293,84.6644395115,2.97173041782,0.02
 04/26  01:00:00,88.2156906148,16.4137878322,37.2042894744,0.0,4.12243109448,15.9888894789,65.2064307029,62.2147002851,2.97173041782,0.02
 04/26  02:00:00,99.1031848012,20.9589117831,43.4085704073,0.0,4.12243109448,15.9888894789,86.5934644428,83.601734025,2.97173041782,0.02
 04/26  03:00:00,85.8208463783,16.1973019156,35.0259311025,0.0,4.12243109448,15.9888894789,62.5128075704,59.5210771526,2.97173041782,0.02
 04/26  04:00:00,142.568817152,28.6140366863,61.8606260671,0.0,12.3672932834,24.9413748627,100.930116348,95.9572323187,4.9528840297,0.02
 04/26  05:00:00,151.130398939,29.4495919239,67.2524439769,2.33420860739,12.3672932834,24.9413748627,170.541969285,165.569085256,4.9528840297,0.02
 04/26  06:00:00,215.04986754,30.0119871424,74.0244117902,0.773833137936,24.7345865669,70.7195625826,137.079933891,127.154165831,9.90576805939,0.02
 04/26  07:00:00,236.761279128,30.5141543006,76.0102050961,0.0501713255136,37.1018798503,92.3937384068,116.321447592,106.395679532,9.90576805939,0.02
 04/26  08:00:00,250.809671134,30.6383161362,77.925310605,0.0164089330274,37.1018798503,104.434947198,118.895253364,100.375829024,9.90576805939,8.61365628087
 04/26  09:00:00,264.471654431,30.8107895725,79.3714109893,0.0183731671527,37.1018798503,116.476155989,106.994023691,97.0682556312,9.90576805939,0.02
 04/26  10:00:00,270.560102865,31.4088145896,84.879714672,0.0,37.1018798503,116.476155989,99.4793646229,89.5535965635,9.90576805939,0.02
 04/26  11:00:00,275.427398992,31.9035325421,89.2520792202,0.0,37.1018798503,116.476155989,87.38690893,77.4611408706,9.90576805939,0.02
 04/26  12:00:00,266.942017457,32.2640854551,92.4477599366,0.0,37.1018798503,104.434947198,82.2930188546,63.7710457651,9.90576805939,8.61620503011
 04/26  13:00:00,280.850874226,32.5698132767,94.0093490911,0.0,37.1018798503,116.476155989,63.4439133993,53.5181453399,9.90576805939,0.02
 04/26  14:00:00,280.578752109,32.9577119591,93.3494588473,0.0,37.1018798503,116.476155989,67.1348271366,57.2090590772,9.90576805939,0.02
 04/26  15:00:00,281.093425369,33.3647751733,93.457179862,0.0,37.1018798503,116.476155989,72.1027136461,62.1769455867,9.90576805939,0.02
 04/26  16:00:00,281.745521615,33.6136878662,93.8607771162,0.0,37.1018798503,116.476155989,79.4283047161,60.9078683346,9.90576805939,8.61466832206
 04/26  17:00:00,281.992727626,33.6927091496,94.0299167498,0.0,37.1018798503,116.476155989,70.7400093253,60.8142412659,9.90576805939,0.02
 04/26  18:00:00,175.37845594,28.9632774074,73.4105910018,0.0,24.7345865669,47.5788473902,60.9749443305,56.0020603008,4.9528840297,0.02
 04/26  19:00:00,176.888644763,28.7900035842,70.3957183473,0.0,24.7345865669,47.5788473902,69.0878120267,64.114927997,4.9528840297,0.02
 04/26  20:00:00,165.354575472,29.113028346,70.3988930614,0.0,12.3672932834,38.6892022431,82.013715313,79.0219848952,2.97173041782,0.02
 04/26  21:00:00,120.7148115,19.5522934741,47.1727284411,0.0,12.3672932834,27.0668015668,62.4886711142,59.4969406963,2.97173041782,0.02
 04/26  22:00:00,111.090980507,23.1163747024,53.2158883388,0.0,4.12243109448,15.9888894789,79.5591578649,76.5674274471,2.97173041782,0.02
 04/26  23:00:00,93.7775374918,17.7919014516,41.3650078364,0.0,4.12243109448,15.9888894789,61.2787726851,58.2870422673,2.97173041782,0.02
 04/26  24:00:00,108.085601645,22.9431859691,50.3836981755,0.0,4.12243109448,15.9888894789,85.1745856043,82.1828551865,2.97173041782,0.02
 04/27  01:00:00,86.216790931,16.2838962822,35.3352813487,0.0,4.12243109448,15.9888894789,62.8204428141,59.8287123963,2.97173041782,0.02
 04/27  02:00:00,99.9512688439,21.3918836163,43.8236826248,0.0,4.12243109448,15.9888894789,88.266583377,85.2748529592,2.97173041782,0.02
 04/27  03:00:00,83.9768603344,16.1973019156,33.1819450664,0.0,4.12243109448,15.9888894789,62.3068504528,59.315120035,2.97173041782,0.02
 04/27  04:00:00,139.216167126,28.700631053,58.4213816823,0.0,12.3672932834,24.9413748627,100.717561206,95.7446771762,4.9528840297,0.02
 04/27  05:00:00,146.444534994,29.4657455122,62.4709192574,2.41371580037,12.3672932834,24.9413748627,169.823007667,164.850123637,4.9528840297,0.02
 04/27  06:00:00,208.155729065,30.006890499,66.9998758151,0.909327289285,24.7345865669,70.7195625826,137.23567381,127.309905751,9.90576805939,0.02
 04/27  07:00:00,232.782168054,30.5298235187,71.9861105317,0.0794857010496,37.1018798503,92.3937384068,116.406837227,106.481069168,9.90576805939,0.02
 04/27  08:00:00,248.9381498,30.8943502302,75.8141743423,0.0,37.1018798503,104.434947198,116.435224631,97.9158428702,9.90576805939,8.61361370157
 04/27  09:00:00,266.295523451,31.3625341698,80.6619155258,0.0,37.1018798503,116.476155989,101.722589636,91.7968215764,9.90576805939,0.02
 04/27  10:00:00,270.911752464,31.8026318831,84.837548083,0.0,37.1018798503,116.476155989,90.5533081765,80.6275401171,9.90576805939,0.02
 04/27  11:00:00,274.594240055,32.1566318303,88.1658218831,0.0,37.1018798503,116.476155989,80.1298443764,70.204076317,9.90576805939,0.02
 04/27  12:00:00,265.148695456,32.3671996413,90.5513332298,0.0,37.1018798503,104.434947198,82.3227420331,63.8007739433,9.90576805939,8.61620003034
 04/27  13:00:00,276.952554581,32.6195405046,90.0613096889,0.0,37.1018798503,116.476155989,77.1431521659,67.2173841065,9.90576805939,0.02
 04/27  14:00:00,274.509833531,32.8870009711,87.3512527683,0.0,37.1018798503,116.476155989,87.16886122,77.2430931606,9.90576805939,0.02
 04/27  15:00:00,274.832938708,33.2090251759,87.3524445458,0.0,37.1018798503,116.476155989,88.9779988464,79.052230787,9.90576805939,0.02
 04/27  16:00:00,277.921438932,33.4779278404,90.1724620724,0.0,37.1018798503,116.476155989,92.5218559434,74.0014640324,9.90576805939,8.61462385164
 04/27  17:00:00,278.183697577,33.5135528962,90.4000491296,0.0,37.1018798503,116.476155989,82.9898964702,73.0641284108,9.90576805939,0.02
 04/27  18:00:00,171.47465794,28.962817088,69.5072542527,0.0,24.7345865669,47.5788473902,64.8914295149,59.9185454852,4.9528840297,0.02
 04/27  19:00:00,173.355550935,28.7886435966,66.8639851599,0.0,24.7345865669,47.5788473902,69.4437578013,64.4708737716,4.9528840297,0.02
 04/27  20:00:00,162.057304119,29.1125062897,67.1021442986,0.0,12.3672932834,38.6892022431,82.6466955131,79.6549650953,2.97173041782,0.02
 04/27  21:00:00,113.417733708,17.7486042683,41.7253698857,0.0,12.3672932834,27.0668015668,57.6855315994,54.6938011816,2.97173041782,0.02
 04/27  22:00:00,108.230990273,22.8854563913,50.5868164426,0.0,4.12243109448,15.9888894789,81.2720733685,78.2803429507,2.97173041782,0.02
 04/27  23:00:00,91.7858251771,17.6187127184,39.5464842815,0.0,4.12243109448,15.9888894789,61.9719648849,58.9802344671,2.97173041782,0.02
 04/27  24:00:00,103.519946974,21.8248554496,46.9593889303,0.0,4.12243109448,15.9888894789,85.7075835146,82.7158530968,2.97173041782,0.02
 04/28  01:00:00,81.9643351882,15.2088629461,32.1808738482,0.0,4.12243109448,15.9888894789,60.0144156563,57.0226852385,2.97173041782,0.02
 04/28  02:00:00,103.472078896,22.5102141358,46.2031473035,0.0,4.12243109448,15.9888894789,94.3065694934,91.3148390755,2.97173041782,0.02
 04/28  03:00:00,83.107369945,15.5119432293,33.0208282691,0.0,4.12243109448,15.9888894789,62.0144049825,59.0226745647,2.97173041782,0.02
 04/28  04:00:00,136.180153787,28.2460106281,55.8399887945,0.0,12.3672932834,24.9413748627,101.0670239,96.0941398698,4.9528840297,0.02
 04/28  05:00:00,147.676139524,29.8329741915,63.4076635029,2.34134743174,12.3672932834,24.9413748627,169.522335111,164.549451081,4.9528840297,0.02
 04/28  06:00:00,208.949062892,30.01039129,67.8030989661,0.895937200018,24.7345865669,70.7195625826,137.106809377,127.181041318,9.90576805939,0.02
 04/28  07:00:00,231.48734978,30.5096455873,70.6873975258,0.103558797542,37.1018798503,92.3937384068,116.538852445,106.613084386,9.90576805939,0.02
 04/28  08:00:00,247.354463918,30.8697699611,74.2550777424,0.0,37.1018798503,104.434947198,116.595181114,98.0758616605,9.90576805939,8.61355139391
 04/28  09:00:00,266.345472736,31.385565315,80.6888387907,0.0,37.1018798503,116.476155989,102.000126729,92.0743586692,9.90576805939,0.02
 04/28  10:00:00,269.603953513,31.7909349958,83.5414484939,0.0,37.1018798503,116.476155989,97.9294886983,88.0037206389,9.90576805939,0.02
 04/28  11:00:00,271.863404719,32.116653999,85.474966902,0.0,37.1018798503,116.476155989,93.386870778,83.4611027186,9.90576805939,0.02
 04/28  12:00:00,262.951158482,32.3622352194,88.35876819,0.0,37.1018798503,104.434947198,91.543165807,73.022282956,9.90576805939,8.6151147916
 04/28  13:00:00,274.124184505,32.5012879711,87.351198839,0.0,37.1018798503,116.476155989,77.9351148914,68.009346832,9.90576805939,0.02
 04/28  14:00:00,274.121958942,32.6944574842,87.1559246464,0.0,37.1018798503,116.476155989,75.8138100433,65.8880419839,9.90576805939,0.02
 04/28  15:00:00,275.067846186,32.7490094853,88.0473705449,0.0,37.1018798503,116.476155989,71.4443957533,61.5186276939,9.90576805939,0.02
 04/28  16:00:00,274.860917703,32.8072875043,87.7825877263,0.0,37.1018798503,116.476155989,78.9721726182,60.4518026449,9.90576805939,8.61460191398
 04/28  17:00:00,273.715689874,32.6222497553,86.8233486319,0.0,37.1018798503,116.476155989,72.2578296343,62.3320615749,9.90576805939,0.02
 04/28  18:00:00,169.469334948,28.7873156839,67.6774336776,0.0,24.7345865669,47.5788473902,62.7506737495,57.7777897198,4.9528840297,0.02
 04/28  19:00:00,175.767274639,29.2201972529,68.8441560914,0.0,24.7345865669,47.5788473902,71.7440342195,66.7711501898,4.9528840297,0.02
 04/28  20:00:00,156.17112559,28.3181726003,62.0103002897,0.0,12.3672932834,38.6892022431,84.5768715051,81.5851410873,2.97173041782,0.02
 04/28  21:00:00,114.214786154,17.9650901849,42.3059368672,0.0,12.3672932834,27.0668015668,57.2945688731,54.3028384553,2.97173041782,0.02
 04/28  22:00:00,108.034609544,23.0297803357,50.2461118135,0.0,4.12243109448,15.9888894789,80.622720276,77.6309898582,2.97173041782,0.02
 04/28  23:00:00,87.0522342373,16.4137878322,36.0408331525,0.0,4.12243109448,15.9888894789,64.4739589189,61.4822285011,2.97173041782,0.02
 04/28  24:00:00,98.4538491371,21.1753976997,42.5427488878,0.0,4.12243109448,15.9888894789,84.773214473,81.7814840552,2.97173041782,0.02
 04/29  01:00:00,81.4643557148,15.2954573127,31.5943000531,0.0,4.12243109448,15.9888894789,57.720620599,54.7288901811,2.97173041782,0.02
 04/29  02:00:00,102.464364887,21.9547469995,45.7739153558,0.0,4.12243109448,15.9888894789,92.823032547,89.8313021292,2.97173041782,0.02
 04/29  03:00:00,75.7951883201,14.4295136463,26.7910762723,0.0,4.12243109448,15.9888894789,64.741896017,61.7501655992,2.97173041782,0.02
 04/29  04:00:00,116.974482614,28.1377676698,53.8770679606,0.0,4.12243109448,16.0517297156,109.475209957,106.483479539,2.97173041782,0.02
 04/29  05:00:00,109.050988961,27.0553380868,47.0360038574,0.0,4.12243109448,16.0517297156,108.65910118,105.667370763,2.97173041782,0.02
 04/29  06:00:00,149.339649504,29.6531690861,61.1727585142,0.0,4.12243109448,39.6058045677,89.9939074108,87.002176993,2.97173041782,0.02
 04/29  07:00:00,179.74187104,29.6758126476,66.209524215,5.44561259209,12.3672932834,65.3531420225,148.396039812,143.423155782,4.9528840297,0.02
 04/29  08:00:00,184.654186409,29.6657793201,70.0566732088,3.63015728028,12.3672932834,68.2430321324,144.838701078,139.865817048,4.9528840297,0.02
 04/29  09:00:00,214.116292177,29.7181991719,73.2267515077,0.852977101704,16.4897243779,93.1370602926,142.251464978,125.719601413,7.92461444751,8.60724911774
 04/29  10:00:00,218.390096482,29.7577288626,77.878990537,0.434965702347,16.4897243779,93.1370602926,124.460966175,116.516351727,7.92461444751,0.02
 04/29  11:00:00,217.390978927,29.7986841777,76.972161427,0.301728834146,16.4897243779,93.1370602926,120.246590818,112.301976371,7.92461444751,0.02
 04/29  12:00:00,209.559767496,29.8493570008,78.4104022323,0.133153721662,16.4897243779,83.9857416113,119.426042593,111.481428145,7.92461444751,0.02
 04/29  13:00:00,212.578714126,29.8875381714,81.4636360241,0.0606802244514,16.4897243779,83.9857416113,110.729235964,102.784621517,7.92461444751,0.02
 04/29  14:00:00,213.826870758,29.9434396922,82.7109362471,0.00566910097356,16.4897243779,83.9857416113,107.795824558,99.8512101104,7.92461444751,0.02
 04/29  15:00:00,193.325074989,29.6531690861,79.9619733489,0.0,12.3672932834,70.6512738906,54.7249011792,49.7520171495,4.9528840297,0.02
 04/29  16:00:00,190.829165178,29.6531690861,77.4660577399,0.0,12.3672932834,70.6512738906,54.6382546546,49.6653706249,4.9528840297,0.02
 04/29  17:00:00,176.496158883,29.6531690861,75.6564294365,0.0,12.3672932834,58.1284167478,58.1924575559,53.2195735262,4.9528840297,0.02
 04/29  18:00:00,129.466891085,28.3542535864,63.1134824995,0.0,12.3672932834,24.9413748627,81.9730592828,77.0001752531,4.9528840297,0.02
 04/29  19:00:00,137.089632439,29.0037113362,65.3884327542,0.0,12.3672932834,24.9413748627,90.2762192712,85.3033352415,4.9528840297,0.02
 04/29  20:00:00,122.362053117,28.1377676698,59.2646377488,0.0,4.12243109448,16.0517297156,100.285117978,97.2933875601,2.97173041782,0.02
 04/29  21:00:00,84.8411896025,15.5119432293,34.7546472037,0.0,4.12243109448,15.9888894789,61.8581667149,58.866436297,2.97173041782,0.02
 04/29  22:00:00,103.760680729,21.8681526329,47.1568247432,0.0,4.12243109448,15.9888894789,89.3073282762,86.3155978584,2.97173041782,0.02
 04/29  23:00:00,77.4293701868,14.4295136463,28.4252573757,0.0,4.12243109448,15.9888894789,73.2854615673,61.7138514042,2.97173041782,8.59987974533
 04/29  24:00:00,102.572204429,21.8248554496,46.0116457473,0.0,4.12243109448,15.9888894789,92.8783888562,89.8866584384,2.97173041782,0.02
 04/30  01:00:00,69.1560925978,12.6258244405,24.0629145362,0.0,2.06121554724,15.9888894789,57.5736061852,54.5818757674,2.97173041782,0.02
 04/30  02:00:00,97.7359393599,21.1394967633,43.9449700114,0.0,2.06121554724,15.9888894789,87.740377684,84.7486472662,2.97173041782,0.02
 04/30  03:00:00,68.5286940886,12.6258244405,23.4355161654,0.0,2.06121554724,15.9888894789,57.3409278057,54.3491973879,2.97173041782,0.02
 04/30  04:00:00,89.2933413866,19.8405812636,36.8012876608,0.0,2.06121554724,15.9888894789,91.7108822206,88.7191518028,2.97173041782,0.02
 04/30  05:00:00,75.8121290634,13.9247399401,29.4200357491,0.0,2.06121554724,15.9888894789,58.6027419211,55.6110115033,2.97173041782,0.02
 04/30  06:00:00,95.5191684068,22.5461150723,40.2525363284,0.0,2.06121554724,15.9888894789,102.019455103,99.0277246852,2.97173041782,0.02
 04/30  07:00:00,68.8384135911,18.0368920578,32.2910789635,0.0,2.06121554724,15.9888894789,78.7392185107,75.7474880929,2.97173041782,0.02
 04/30  08:00:00,120.78488343,24.1914080385,50.1594054532,0.0,4.12243109448,41.7362269337,94.1416131932,89.1687291635,4.9528840297,0.02
 04/30  09:00:00,108.521696072,19.5955906574,42.6071099017,0.0,4.12243109448,41.7362269337,74.5506907273,69.5778066976,4.9528840297,0.02
 04/30  10:00:00,121.859463033,23.845030572,51.5803625709,0.0,4.12243109448,41.7362269337,89.6273925168,84.6545084871,4.9528840297,0.02
 04/30  11:00:00,111.901984196,19.5522934741,46.0306952464,0.0,4.12243109448,41.7362269337,70.3780327396,65.4051487099,4.9528840297,0.02
 04/30  12:00:00,126.434668502,23.845030572,56.155568068,0.0,4.12243109448,41.7362269337,86.5790467398,81.6061627101,4.9528840297,0.02
 04/30  13:00:00,114.686930541,19.5955906574,48.7723444273,0.0,4.12243109448,41.7362269337,69.2582254312,64.2853414015,4.9528840297,0.02
 04/30  14:00:00,128.472679526,24.0182193052,58.020390369,0.0,4.12243109448,41.7362269337,85.582689587,80.6098055573,4.9528840297,0.02
 04/30  15:00:00,115.221709848,19.8553737574,49.0473406362,0.0,4.12243109448,41.7362269337,68.2100700432,63.2371860135,4.9528840297,0.02
 04/30  16:00:00,110.374015962,24.1914080385,56.6062303732,0.0,4.12243109448,24.8785346261,85.1303999405,80.1575159109,4.9528840297,0.02
 04/30  17:00:00,79.8241415376,17.9650901849,43.3946386456,0.0,2.06121554724,15.9888894789,65.1392850169,62.1475545991,2.97173041782,0.02
 04/30  18:00:00,96.1076806688,23.3761578023,54.1290208692,0.0,2.06121554724,15.9888894789,90.1161270231,87.1243966053,2.97173041782,0.02
 04/30  19:00:00,76.3817933478,16.4137878322,36.828274327,0.0,2.06121554724,15.9888894789,64.9943237135,62.0025932956,2.97173041782,0.02
 04/30  20:00:00,103.715055061,22.0413413662,48.9992265432,0.0,2.06121554724,15.9888894789,92.0512831214,89.0595527036,2.97173041782,0.02
 04/30  21:00:00,82.3676044713,15.5119432293,34.3422782258,0.0,2.06121554724,15.9888894789,64.2266133108,61.234882893,2.97173041782,0.02
 04/30  22:00:00,101.628957086,21.8681526329,47.0863172548,0.0,2.06121554724,15.9888894789,92.4793299196,89.4875995017,2.97173041782,0.02
 04/30  23:00:00,69.9561539678,12.6258244405,24.8629762181,0.0,2.06121554724,15.9888894789,57.254860917,54.2631304992,2.97173041782,0.02
 04/30  24:00:00,97.5287117667,20.8508488745,44.0263905155,0.0,2.06121554724,15.9888894789,90.9134244271,87.9216940093,2.97173041782,0.02
 05/01  01:00:00,80.6098605426,14.8445350113,31.2022343573,0.0,4.12243109448,15.9888894789,65.1334154642,62.1416850464,2.97173041782,0.02
 05/01  02:00:00,95.0267473747,20.2735530968,40.0405063508,0.0,4.12243109448,15.9888894789,92.1833245273,89.1915941095,2.97173041782,0.02
 05/01  03:00:00,80.9137471611,14.826584543,31.535578811,0.0,4.12243109448,15.9888894789,61.980260295,58.9885298772,2.97173041782,0.02
 05/01  04:00:00,134.852850257,28.1377676698,54.6209279724,0.0,12.3672932834,24.9413748627,110.839478064,105.866594034,4.9528840297,0.02
 05/01  05:00:00,149.469717583,29.283585951,62.0380690267,6.05390797153,12.3672932834,24.9413748627,190.688308434,177.133779281,4.9528840297,8.60164512314
 05/01  06:00:00,208.9725333,29.7499728366,66.7823450592,2.20057983484,24.7345865669,70.7195625826,147.980848401,138.055080342,9.90576805939,0.02
 05/01  07:00:00,229.23076152,30.0035008742,68.6655067907,0.375016520812,37.1018798503,92.3937384068,125.721790203,115.796022144,9.90576805939,0.02
 05/01  08:00:00,245.28463687,30.2861513729,72.6108228007,0.158122442832,37.1018798503,104.434947198,116.117203818,106.191435759,9.90576805939,0.02
 05/01  09:00:00,260.982827474,30.6905321779,75.9895684868,0.0316444610255,37.1018798503,116.476155989,109.916074851,99.9903067918,9.90576805939,0.02
 05/01  10:00:00,268.022822604,31.0611400794,82.6900801029,0.0,37.1018798503,116.476155989,103.951941797,94.0261737377,9.90576805939,0.02
 05/01  11:00:00,270.564933626,31.3167583152,84.9763804456,0.0,37.1018798503,116.476155989,107.497438378,88.9732815998,9.90576805939,8.6183887192
 05/01  12:00:00,258.640140563,31.4578142259,84.9522834053,0.0,37.1018798503,104.434947198,99.9769737973,90.051205738,9.90576805939,0.02
 05/01  13:00:00,273.305988043,31.6900837502,87.3441910902,0.0,37.1018798503,116.476155989,90.9539246327,81.0281565733,9.90576805939,0.02
 05/01  14:00:00,275.221984431,32.0108915348,88.9394850074,0.0,37.1018798503,116.476155989,87.9887060639,78.0629380045,9.90576805939,0.02
 05/01  15:00:00,276.899862949,32.405630142,90.2227618139,0.0,37.1018798503,116.476155989,95.4408383579,76.9183210668,9.90576805939,8.61674923165
 05/01  16:00:00,276.849077457,32.6785031806,89.8996351478,0.0,37.1018798503,116.476155989,82.5605494945,72.6347814351,9.90576805939,0.02
 05/01  17:00:00,275.370585948,32.7414845846,88.3590119274,0.0,37.1018798503,116.476155989,84.2869650087,74.3611969493,9.90576805939,0.02
 05/01  18:00:00,171.066361895,28.9617062036,69.1000651295,0.0,24.7345865669,47.5788473902,65.9024224976,60.9295384679,4.9528840297,0.02
 05/01  19:00:00,172.307073377,28.7887597215,65.8153863776,0.0,24.7345865669,47.5788473902,70.7903193386,65.8174353089,4.9528840297,0.02
 05/01  20:00:00,161.03236448,29.1126055714,66.0770997435,0.0,12.3672932834,38.6892022431,84.8897914241,81.8980610063,2.97173041782,0.02
 05/01  21:00:00,112.708902876,17.7486042683,41.0165357975,0.0,12.3672932834,27.0668015668,58.6909224487,55.6991920309,2.97173041782,0.02
 05/01  22:00:00,106.570031927,22.8132944191,48.9980197393,0.0,4.12243109448,15.9888894789,82.7966724387,79.8049420209,2.97173041782,0.02
 05/01  23:00:00,88.1356448541,16.7168681155,36.8211631111,0.0,4.12243109448,15.9888894789,59.6880535754,56.6963231576,2.97173041782,0.02
 05/01  24:00:00,102.465663496,21.8248554496,45.9051051215,0.0,4.12243109448,15.9888894789,88.4304742555,85.4387438377,2.97173041782,0.02
 05/02  01:00:00,79.9689843202,15.0356742128,30.3587113821,0.0,4.12243109448,15.9888894789,60.6394361321,57.6477057143,2.97173041782,0.02
 05/02  02:00:00,99.3188407778,21.608369533,42.9747683362,0.0,4.12243109448,15.9888894789,87.3720554464,84.3803250286,2.97173041782,0.02
 05/02  03:00:00,82.0479062058,15.5119432293,31.9613641969,0.0,4.12243109448,15.9888894789,63.1524630613,60.1607326435,2.97173041782,0.02
 05/02  04:00:00,134.96297606,28.3542535864,54.5145677745,0.0,12.3672932834,24.9413748627,102.403617986,97.4307339563,4.9528840297,0.02
 05/02  05:00:00,146.3040463,29.6447121678,61.3012009293,3.26397847214,12.3672932834,24.9413748627,180.01004706,166.456762809,4.9528840297,8.60040022109
 05/02  06:00:00,204.291532425,29.9078275049,65.3119598318,1.18127606507,24.7345865669,70.7195625826,138.763237795,128.837469736,9.90576805939,0.02
 05/02  07:00:00,228.165861399,30.2871578555,67.4959206109,0.196044856843,37.1018798503,92.3937384068,118.084345964,108.158577905,9.90576805939,0.02
 05/02  08:00:00,244.001065838,30.5919629773,71.1769837983,0.00258284514786,37.1018798503,104.434947198,109.604697021,99.6789289619,9.90576805939,0.02
 05/02  09:00:00,262.216161719,31.0788543302,76.8662317613,0.0,37.1018798503,116.476155989,103.591730068,93.6659620085,9.90576805939,0.02
 05/02  10:00:00,266.753342467,31.5327096565,80.9490387129,0.0,37.1018798503,116.476155989,99.0889525326,89.1631844732,9.90576805939,0.02
 05/02  11:00:00,265.403820643,31.8399179205,79.2921082228,0.0,37.1018798503,116.476155989,104.872083268,86.3479768899,9.90576805939,8.61833831872
 05/02  12:00:00,253.735049496,32.0203815408,79.4846278022,0.0,37.1018798503,104.434947198,94.7860094827,84.8602414233,9.90576805939,0.02
 05/02  13:00:00,270.181157293,32.2391700111,83.6702829847,0.0,37.1018798503,116.476155989,93.6386991011,83.7129310417,9.90576805939,0.02
 05/02  14:00:00,272.744778306,32.6011356907,85.872043675,0.0,37.1018798503,116.476155989,91.8171742467,81.8914061873,9.90576805939,0.02
 05/02  15:00:00,272.939915838,32.9475341642,85.7209093021,0.0,37.1018798503,116.476155989,98.4759067493,79.953437491,9.90576805939,8.61670119883
 05/02  16:00:00,272.016617622,33.1481477808,84.5975325563,0.0,37.1018798503,116.476155989,88.5193420894,78.59357403,9.90576805939,0.02
 05/02  17:00:00,271.466500509,33.1828352047,84.0135803995,0.0,37.1018798503,116.476155989,88.0882956026,78.1625275433,9.90576805939,0.02
 05/02  18:00:00,167.854478944,28.9619198854,65.8879706013,0.0,24.7345865669,47.5788473902,65.4935815349,60.5206975052,4.9528840297,0.02
 05/02  19:00:00,169.867427299,28.7885853721,63.3759167854,0.0,24.7345865669,47.5788473902,69.7863184875,64.8134344578,4.9528840297,0.02
 05/02  20:00:00,158.653846457,29.1124137213,63.6987757323,0.0,12.3672932834,38.6892022431,83.0456266185,80.0538962007,2.97173041782,0.02
 05/02  21:00:00,111.368861728,17.7486042683,39.6764958603,0.0,12.3672932834,27.0668015668,58.1298767767,55.1381463589,2.97173041782,0.02
 05/02  22:00:00,105.381624073,22.9431859691,47.6797204566,0.0,4.12243109448,15.9888894789,80.2027363157,77.2110058979,2.97173041782,0.02
 05/02  23:00:00,85.1158614751,16.3704906489,34.1477573202,0.0,4.12243109448,15.9888894789,60.6021340317,57.6104036139,2.97173041782,0.02
 05/02  24:00:00,100.840081505,21.8248554496,44.2795232519,0.0,4.12243109448,15.9888894789,86.9939687742,84.0022383564,2.97173041782,0.02
 05/03  01:00:00,85.3963868416,16.5436793822,34.255093976,0.0,4.12243109448,15.9888894789,66.6109057561,63.6191753383,2.97173041782,0.02
 05/03  02:00:00,96.8874391933,21.3918836163,40.75985279,0.0,4.12243109448,15.9888894789,89.6463434262,86.6546130084,2.97173041782,0.02
 05/03  03:00:00,76.9698004277,14.8624854795,27.5327162905,0.0,4.12243109448,15.9888894789,61.2629605126,58.2712300948,2.97173041782,0.02
 05/03  04:00:00,135.580084394,28.7222796447,54.763650173,0.0,12.3672932834,24.9413748627,101.946009067,96.9731250372,4.9528840297,0.02
 05/03  05:00:00,140.581104021,28.9788890026,56.8822445251,2.6258158831,12.3672932834,24.9413748627,170.814753671,165.841869641,4.9528840297,0.02
 05/03  06:00:00,202.374506602,30.1305268447,63.153684972,1.19982581752,24.7345865669,70.7195625826,146.245193635,127.738481866,9.90576805939,8.60094370923
 05/03  07:00:00,225.981303604,30.414056716,65.1226659027,0.257844038281,37.1018798503,92.3937384068,117.160348306,107.234580246,9.90576805939,0.02
 05/03  08:00:00,242.217310625,30.6838130455,69.303967644,0.0,37.1018798503,104.434947198,109.109167244,99.1833991845,9.90576805939,0.02
 05/03  09:00:00,261.477297143,31.033322246,76.1729073682,0.0,37.1018798503,116.476155989,104.135765716,94.209997657,9.90576805939,0.02
 05/03  10:00:00,269.818499845,31.5949315711,83.9519840875,0.0,37.1018798503,116.476155989,98.6889973014,88.763229242,9.90576805939,0.02
 05/03  11:00:00,272.71058342,31.9586368309,86.4801529676,0.0,37.1018798503,116.476155989,104.148756888,85.6247058494,9.90576805939,8.61828297941
 05/03  12:00:00,256.202085993,32.2857944572,81.6862506426,0.0,37.1018798503,104.434947198,93.3763176768,83.4505496175,9.90576805939,0.02
 05/03  13:00:00,267.197519946,32.4312197041,80.494606282,0.0,37.1018798503,116.476155989,92.4556173754,82.529849316,9.90576805939,0.02
 05/03  14:00:00,267.905986259,32.652731918,80.9816659111,0.0,37.1018798503,116.476155989,91.2445657138,81.3187976544,9.90576805939,0.02
 05/03  15:00:00,268.090059411,32.9350889909,80.88349788,0.0,37.1018798503,116.476155989,98.0666175606,79.5442065048,9.90576805939,8.61664299643
 05/03  16:00:00,269.129380787,33.1180099403,81.7404310837,0.0,37.1018798503,116.476155989,88.1799976329,78.2542295735,9.90576805939,0.02
 05/03  17:00:00,270.784989265,33.1639458437,83.3509635731,0.0,37.1018798503,116.476155989,87.6457211552,77.7199530958,9.90576805939,0.02
 05/03  18:00:00,166.68720503,28.961728617,64.7208903859,0.0,24.7345865669,47.5788473902,65.4579718366,60.4850878069,4.9528840297,0.02
 05/03  19:00:00,168.031820063,28.7882708651,61.5406265368,0.0,24.7345865669,47.5788473902,69.8240377944,64.8511537647,4.9528840297,0.02
 05/03  20:00:00,156.603698857,29.0038442117,61.7572001572,0.0,12.3672932834,38.6892022431,83.1322699084,80.1405394906,2.97173041782,0.02
 05/03  21:00:00,110.761502941,17.7486042683,39.0691384815,0.0,12.3672932834,27.0668015668,58.1747005609,55.1829701431,2.97173041782,0.02
 05/03  22:00:00,104.83745619,22.9431859691,47.1355527155,0.0,4.12243109448,15.9888894789,80.2251772182,77.2334468004,2.97173041782,0.02
 05/03  23:00:00,82.046788504,15.3820516794,32.0901383398,0.0,4.12243109448,15.9888894789,58.9733894932,55.9816590754,2.97173041782,0.02
 05/03  24:00:00,101.031725849,21.8248554496,44.4711677376,0.0,4.12243109448,15.9888894789,87.1951320419,84.2034016241,2.97173041782,0.02
 05/04  01:00:00,81.7837284748,15.468646046,31.7404839667,0.0,4.12243109448,15.9888894789,58.2256272419,55.2338968241,2.97173041782,0.02
 05/04  02:00:00,97.9418128241,21.3918836163,41.8142265627,0.0,4.12243109448,15.9888894789,91.7180109962,88.7262805784,2.97173041782,0.02
 05/04  03:00:00,77.72125699,14.8624854795,28.2841729948,0.0,4.12243109448,15.9888894789,61.3164844363,58.3247540185,2.97173041782,0.02
 05/04  04:00:00,137.476194819,28.7222796447,56.6597607402,0.0,12.3672932834,24.9413748627,102.068566222,97.0956821921,4.9528840297,0.02
 05/04  05:00:00,142.734014634,28.9914367899,58.9968481498,2.65157522597,12.3672932834,24.9413748627,170.749960108,165.777076078,4.9528840297,0.02
 05/04  06:00:00,206.194730256,30.1591006028,66.8408646137,1.30429619873,24.7345865669,70.7195625826,137.665120268,127.739352209,9.90576805939,0.02
 05/04  07:00:00,230.753619191,30.458597162,69.8672029721,0.24107989689,37.1018798503,92.3937384068,125.46796095,106.957290017,9.90576805939,8.60490287315
 05/04  08:00:00,244.003271905,30.5310223294,71.1047392148,0.137984725763,37.1018798503,104.434947198,111.240378702,101.314610642,9.90576805939,0.02
 05/04  09:00:00,257.087059964,30.6131909152,72.1250278977,0.077782809383,37.1018798503,116.476155989,108.401134145,98.4753660852,9.90576805939,0.02
 05/04  10:00:00,260.647342746,30.9223174392,75.4534526057,0.0,37.1018798503,116.476155989,103.234122598,93.3083545384,9.90576805939,0.02
 05/04  11:00:00,264.19914207,31.2642103947,78.6631442832,0.0,37.1018798503,116.476155989,104.502664477,89.1154379569,9.90576805939,5.48145846108
 05/04  12:00:00,253.625925112,31.4985242554,79.8973509761,0.0,37.1018798503,104.434947198,99.7924422336,86.7323737957,9.90576805939,3.15430037852
 05/04  13:00:00,267.163377498,31.7189466525,81.1727484691,0.0,37.1018798503,116.476155989,95.0577100628,85.1319420034,9.90576805939,0.02
 05/04  14:00:00,269.471899317,32.0026492015,83.1976737512,0.0,37.1018798503,116.476155989,93.2272921339,83.3015240745,9.90576805939,0.02
 05/04  15:00:00,271.896865591,32.3428984425,85.2825010584,0.0,37.1018798503,116.476155989,91.2133967479,81.2876286885,9.90576805939,0.02
 05/04  16:00:00,272.672623867,32.6407072797,85.7609650191,0.0,37.1018798503,116.476155989,97.9141179313,79.3939956724,9.90576805939,8.61435419951
 05/04  17:00:00,274.175589393,32.699403546,87.2061113104,0.0,37.1018798503,116.476155989,86.1308607104,76.205092651,9.90576805939,0.02
 05/04  18:00:00,168.361940126,28.8740802508,66.4832765639,0.0,24.7345865669,47.5788473902,64.8475844024,59.8747003727,4.9528840297,0.02
 05/04  19:00:00,168.530058816,28.7874990009,62.039639953,0.0,24.7345865669,47.5788473902,70.780906715,65.8080226853,4.9528840297,0.02
 05/04  20:00:00,156.74791942,29.0037173211,61.9015504591,0.0,12.3672932834,38.6892022431,83.8190131965,80.8272827787,2.97173041782,0.02
 05/04  21:00:00,110.074488565,17.64036131,38.4903686622,0.0,12.3672932834,27.0668015668,58.0428936075,55.0511631896,2.97173041782,0.02
 05/04  22:00:00,104.218967107,22.8349430108,46.6253067504,0.0,4.12243109448,15.9888894789,80.6025011827,77.6107707648,2.97173041782,0.02
 05/04  23:00:00,86.3549126363,16.5436793822,35.2136200501,0.0,4.12243109448,15.9888894789,64.3522235914,61.3604931736,2.97173041782,0.02
 05/04  24:00:00,103.796878154,22.8565916024,46.1815691707,0.0,4.12243109448,15.9888894789,90.021789658,87.0300592402,2.97173041782,0.02
 05/05  01:00:00,81.2699525322,15.850924449,30.8214149022,0.0,4.12243109448,15.9888894789,65.6835961689,62.6918657511,2.97173041782,0.02
 05/05  02:00:00,95.5466278913,21.1753976997,39.6355277073,0.0,4.12243109448,15.9888894789,89.0614783704,86.0697479526,2.97173041782,0.02
 05/05  03:00:00,80.6951199371,15.468646046,30.6518755365,0.0,4.12243109448,15.9888894789,59.6625018941,56.6707714762,2.97173041782,0.02
 05/05  04:00:00,134.235507805,28.4408479531,53.7005055787,0.0,12.3672932834,24.9413748627,101.034307463,96.0614234334,4.9528840297,0.02
 05/05  05:00:00,144.281408326,29.4312823233,59.7198900792,3.03608161693,12.3672932834,24.9413748627,169.899612295,164.926728265,4.9528840297,0.02
 05/05  06:00:00,203.331300253,30.0135613264,64.2245364111,1.20273383675,24.7345865669,70.7195625826,137.082620625,127.156852566,9.90576805939,0.02
 05/05  07:00:00,227.101232284,30.4872572648,66.3008003168,0.126430462946,37.1018798503,92.3937384068,124.610568922,106.099926837,9.90576805939,8.60487402544
 05/05  08:00:00,244.606135645,30.8645880322,71.5114785879,0.000540737313156,37.1018798503,104.434947198,107.398863336,97.4730952769,9.90576805939,0.02
 05/05  09:00:00,261.035419173,31.3534987623,75.4108717709,0.0,37.1018798503,116.476155989,101.806436167,91.8806681075,9.90576805939,0.02
 05/05  10:00:00,263.539421181,31.6980476221,77.5698136223,0.0,37.1018798503,116.476155989,98.0793227099,88.1535546505,9.90576805939,0.02
 05/05  11:00:00,264.826972531,31.8824595099,78.6727394697,0.0,37.1018798503,116.476155989,95.9461956748,86.0204276154,9.90576805939,0.02
 05/05  12:00:00,254.348774198,31.979680214,80.1390261273,0.0,37.1018798503,104.434947198,103.553023507,85.0326442342,9.90576805939,8.61461121301
 05/05  13:00:00,268.667258378,32.1465339613,82.2490541952,0.0,37.1018798503,116.476155989,93.9398529461,84.0140848867,9.90576805939,0.02
 05/05  14:00:00,269.796123349,32.4007196453,83.1238406823,0.0,37.1018798503,116.476155989,92.4242588817,82.4984908223,9.90576805939,0.02
 05/05  15:00:00,269.840506776,32.6306892121,82.9383645515,0.0,37.1018798503,116.476155989,90.9979144315,81.0721463721,9.90576805939,0.02
 05/05  16:00:00,269.703974344,32.7402612078,82.6927420262,0.0,37.1018798503,116.476155989,99.0937400559,80.573675078,9.90576805939,8.61429691848
 05/05  17:00:00,269.500030248,32.8776558898,82.3523047303,0.0,37.1018798503,116.476155989,89.539447092,79.6136790326,9.90576805939,0.02
 05/05  18:00:00,165.081167889,28.874506951,63.2020805391,0.0,24.7345865669,47.5788473902,65.5878976043,60.6150135746,4.9528840297,0.02
 05/05  19:00:00,167.549324557,28.7880031906,61.0584045613,0.0,24.7345865669,47.5788473902,70.1997261613,65.2268421316,4.9528840297,0.02
 05/05  20:00:00,155.98040261,29.0037113362,61.1340427683,0.0,12.3672932834,38.6892022431,83.5985188445,80.6067884267,2.97173041782,0.02
 05/05  21:00:00,109.607001078,17.64036131,38.0228829394,0.0,12.3672932834,27.0668015668,58.0257277816,55.0339973638,2.97173041782,0.02
 05/05  22:00:00,104.221609796,22.9431859691,46.5197066583,0.0,4.12243109448,15.9888894789,80.4671139751,77.4753835573,2.97173041782,0.02
 05/05  23:00:00,86.1603759288,16.6302737488,34.9324891533,0.0,4.12243109448,15.9888894789,62.138846162,59.1471157442,2.97173041782,0.02
 05/05  24:00:00,100.92383626,21.9547469995,44.2333869366,0.0,4.12243109448,15.9888894789,87.9678162039,84.976085786,2.97173041782,0.02
 05/06  01:00:00,80.9954352615,15.850924449,30.5468978091,0.0,4.12243109448,15.9888894789,65.9934247761,63.0016943582,2.97173041782,0.02
 05/06  02:00:00,95.4121291788,21.1753976997,39.5010291727,0.0,4.12243109448,15.9888894789,89.0995973528,86.107866935,2.97173041782,0.02
 05/06  03:00:00,80.6646618711,15.468646046,30.6214176485,0.0,4.12243109448,15.9888894789,59.6912858361,56.6995554183,2.97173041782,0.02
 05/06  04:00:00,108.512872099,27.0553380868,46.497887253,0.0,4.12243109448,16.0517297156,108.640636129,105.648905711,2.97173041782,0.02
 05/06  05:00:00,114.211518295,28.1377676698,51.1141038334,0.0,4.12243109448,16.0517297156,108.215938725,105.224208307,2.97173041782,0.02
 05/06  06:00:00,145.323844757,29.6531690861,59.5061206584,0.0,4.12243109448,39.6058045677,89.2848141227,86.2930837049,2.97173041782,0.02
 05/06  07:00:00,176.038886048,29.670279868,62.9452436822,5.01244113706,12.3672932834,65.3531420225,147.632134313,142.659250284,4.9528840297,0.02
 05/06  08:00:00,179.665801568,29.6630954916,65.8106810009,2.89045500113,12.3672932834,68.2430321324,152.591924133,139.033568345,4.9528840297,8.60547175788
 05/06  09:00:00,209.047577203,29.7166272233,68.5309599705,0.481665579619,16.4897243779,93.1370602926,131.913669668,123.96905522,7.92461444751,0.02
 05/06  10:00:00,210.533892733,29.7499366572,70.0884017193,0.37716377934,16.4897243779,93.1370602926,126.267703538,118.32308909,7.92461444751,0.02
 05/06  11:00:00,211.399301169,29.7811987329,71.021226469,0.27848215483,16.4897243779,93.1370602926,123.532321179,115.587706731,7.92461444751,0.02
 05/06  12:00:00,202.689034151,29.7876301978,71.5527855863,0.181770514541,16.4897243779,83.9857416113,122.191500223,114.246885775,7.92461444751,0.02
 05/06  13:00:00,203.124749895,29.7951007454,71.9938482154,0.168947468946,16.4897243779,83.9857416113,121.636883584,113.692269136,7.92461444751,0.02
 05/06  14:00:00,204.332668887,29.8237104979,73.2322537173,0.109884822058,16.4897243779,83.9857416113,120.392553426,112.447938979,7.92461444751,0.02
 05/06  15:00:00,185.338602488,29.6531690861,71.9755067085,0.0,12.3672932834,70.6512738906,59.3026241793,54.3297401496,4.9528840297,0.02
 05/06  16:00:00,185.465315946,29.6531690861,72.1022143933,0.0,12.3672932834,70.6512738906,57.1684531434,52.1955691137,4.9528840297,0.02
 05/06  17:00:00,170.457921414,29.6531690861,69.6181945376,0.0,12.3672932834,58.1284167478,59.8909382095,54.9180541798,4.9528840297,0.02
 05/06  18:00:00,122.747793986,28.1377676698,56.6108715744,0.0,12.3672932834,24.9413748627,82.9835960286,78.0107119989,4.9528840297,0.02
 05/06  19:00:00,131.496562617,28.8954683779,59.9036061477,0.0,12.3672932834,24.9413748627,90.8624674306,85.8895834009,4.9528840297,0.02
 05/06  20:00:00,118.137359002,28.1377676698,55.0399438931,0.0,4.12243109448,16.0517297156,109.352686664,97.7793124031,2.97173041782,8.60164384319
 05/06  21:00:00,77.7831423527,14.6892967462,28.5192467793,0.0,4.12243109448,15.9888894789,63.658800182,60.6670697642,2.97173041782,0.02
 05/06  22:00:00,99.2286227067,21.608369533,42.8845502837,0.0,4.12243109448,15.9888894789,90.8689284347,87.8771980169,2.97173041782,0.02
 05/06  23:00:00,82.3385074098,15.5119432293,32.2519655337,0.0,4.12243109448,15.9888894789,66.2537472678,63.2620168499,2.97173041782,0.02
 05/06  24:00:00,90.8882969485,19.8405812636,36.3350278371,0.0,4.12243109448,15.9888894789,86.7573334242,83.7656030064,2.97173041782,0.02
 05/07  01:00:00,69.7636394702,12.8856075404,24.4106788,0.0,2.06121554724,15.9888894789,58.6591815442,55.6674511264,2.97173041782,0.02
 05/07  02:00:00,93.4865155976,20.7065249301,40.1285185617,0.0,2.06121554724,15.9888894789,88.8405572106,85.8488267928,2.97173041782,0.02
 05/07  03:00:00,67.5097798316,12.6258244405,22.4166023766,0.0,2.06121554724,15.9888894789,58.2265176426,55.2347872247,2.97173041782,0.02
 05/07  04:00:00,91.2793209582,20.4178770412,38.2099719127,0.0,2.06121554724,15.9888894789,91.4526124494,88.4608820316,2.97173041782,0.02
 05/07  05:00:00,66.9081962126,12.1569516708,22.3069064954,0.0,2.06121554724,15.9888894789,51.6859450528,48.694214635,2.97173041782,0.02
 05/07  06:00:00,91.8942763179,22.5461150723,38.9768113451,0.0,2.06121554724,15.9888894789,101.438100192,98.446369774,2.97173041782,0.02
 05/07  07:00:00,74.1430422434,19.0760244576,36.5565756464,0.0,2.06121554724,15.9888894789,78.3458077678,75.35407735,2.97173041782,0.02
 05/07  08:00:00,116.998179716,23.8017333886,46.7623768113,0.0,4.12243109448,41.7362269337,92.0789036556,87.1060196259,4.9528840297,0.02
 05/07  09:00:00,107.504461174,19.6821850241,41.4627538839,0.0,4.12243109448,41.7362269337,71.3965965627,66.423712533,4.9528840297,0.02
 05/07  10:00:00,121.487788268,24.1914080385,50.74747261,0.0,4.12243109448,41.7362269337,87.4242128506,82.4513288209,4.9528840297,0.02
 05/07  11:00:00,107.049882488,19.3358075575,41.2389662313,0.0,4.12243109448,41.7362269337,69.5144190357,64.541535006,4.9528840297,0.02
 05/07  12:00:00,121.388606931,24.0615164886,50.8312945497,0.0,4.12243109448,41.7362269337,86.1498443559,81.1769603262,4.9528840297,0.02
 05/07  13:00:00,110.715372984,19.4440505158,44.9523274005,0.0,4.12243109448,41.7362269337,69.0522796696,64.0793956399,4.9528840297,0.02
 05/07  14:00:00,126.791496048,24.2780024052,56.0794241737,0.0,4.12243109448,41.7362269337,85.5127069304,80.5398229007,4.9528840297,0.02
 05/07  15:00:00,110.604579756,19.6605364324,44.6250482464,0.0,4.12243109448,41.7362269337,68.8054667389,63.8325827092,4.9528840297,0.02
 05/07  16:00:00,108.306050361,24.5161369134,54.2135362698,0.0,4.12243109448,24.8785346261,85.613109815,80.6402257853,4.9528840297,0.02
 05/07  17:00:00,74.0959505495,17.64036131,37.9911768999,0.0,2.06121554724,15.9888894789,64.40440259,61.4126721722,2.97173041782,0.02
 05/07  18:00:00,89.166245515,22.9431859691,47.6205579116,0.0,2.06121554724,15.9888894789,89.0973027148,86.105572297,2.97173041782,0.02
 05/07  19:00:00,72.3771115026,15.6418347793,33.618560773,0.0,2.06121554724,15.9888894789,62.8780625869,59.8863321691,2.97173041782,0.02
 05/07  20:00:00,101.202750362,22.0413413662,46.4869221983,0.0,2.06121554724,15.9888894789,91.0198269743,88.0280965565,2.97173041782,0.02
 05/07  21:00:00,76.7639568939,14.3936127098,29.8799763981,0.0,2.06121554724,15.9888894789,58.55823457,55.5665041522,2.97173041782,0.02
 05/07  22:00:00,97.3254238087,20.8508488745,43.8231029622,0.0,2.06121554724,15.9888894789,89.6376457399,86.6459153221,2.97173041782,0.02
 05/07  23:00:00,79.9469938605,14.826584543,32.6300414719,0.0,2.06121554724,15.9888894789,61.9505818195,58.9588514017,2.97173041782,0.02
 05/07  24:00:00,91.5107182857,19.8405812636,39.0186649853,0.0,2.06121554724,15.9888894789,88.3675948834,85.3758644656,2.97173041782,0.02
 05/08  01:00:00,80.5676209677,14.5668014431,31.4492361266,0.0,4.12243109448,15.9888894789,58.9744136149,55.9826831971,2.97173041782,0.02
 05/08  02:00:00,96.7947561108,20.7424258665,41.3166277708,0.0,4.12243109448,15.9888894789,94.6723902723,91.6806598545,2.97173041782,0.02
 05/08  03:00:00,81.2571176572,14.3756622416,32.3413794139,0.0,4.12243109448,15.9888894789,69.8272432367,58.2538732563,2.97173041782,8.60163956256
 05/08  04:00:00,141.959935384,28.635685278,61.2300959704,0.0,12.3672932834,24.9413748627,109.872396953,104.899512923,4.9528840297,0.02
 05/08  05:00:00,150.640714395,28.8344163477,64.826573248,4.88557073233,12.3672932834,24.9413748627,181.569301564,176.596417534,4.9528840297,0.02
 05/08  06:00:00,214.202118787,29.8217533799,74.7936597214,1.69623734301,24.7345865669,70.7195625826,146.928525923,137.002757864,9.90576805939,0.02
 05/08  07:00:00,236.380853599,30.036063995,75.8681398249,0.289920244591,37.1018798503,92.3937384068,125.330428295,115.404660235,9.90576805939,0.02
 05/08  08:00:00,249.342571276,30.110605146,76.7889645356,0.213479613773,37.1018798503,104.434947198,117.533776447,107.608008388,9.90576805939,0.02
 05/08  09:00:00,263.147467718,30.2152291676,78.5008832645,0.16029170051,37.1018798503,116.476155989,108.898260331,98.9724922714,9.90576805939,0.02
 05/08  10:00:00,265.961294129,30.5693411777,81.1080713452,0.0123017790077,37.1018798503,116.476155989,101.016001507,91.0902334477,9.90576805939,0.02
 05/08  11:00:00,263.417456669,30.7984882165,78.3472317539,0.0,37.1018798503,116.476155989,112.379303038,93.8555097074,9.90576805939,8.61802527084
 05/08  12:00:00,254.759229137,31.0161528478,81.5130654757,0.0,37.1018798503,104.434947198,99.2557588387,89.3299907793,9.90576805939,0.02
 05/08  13:00:00,271.554165645,31.2707852874,86.0116947346,0.0,37.1018798503,116.476155989,86.3799105522,76.4541424928,9.90576805939,0.02
 05/08  14:00:00,273.529591149,31.5853201348,87.6726898228,0.0,37.1018798503,116.476155989,85.2607969675,75.3350289081,9.90576805939,0.02
 05/08  15:00:00,275.990882499,31.978287796,89.7411704407,0.0,37.1018798503,116.476155989,89.7477440097,71.2255684553,9.90576805939,8.61640749498
 05/08  16:00:00,276.12345132,32.3002705693,89.5522710073,0.0,37.1018798503,116.476155989,79.8087533234,69.882985264,9.90576805939,0.02
 05/08  17:00:00,274.212452959,32.4496590405,87.4927202663,0.0,37.1018798503,116.476155989,82.8217413969,72.8959733376,9.90576805939,0.02
 05/08  18:00:00,170.956557227,28.8748863927,69.0770871817,0.0,24.7345865669,47.5788473902,66.0665356915,61.0936516618,4.9528840297,0.02
 05/08  19:00:00,173.831498708,28.7884424464,67.3401359248,0.0,24.7345865669,47.5788473902,71.6562833266,66.6833992969,4.9528840297,0.02
 05/08  20:00:00,162.922222792,29.1123066488,67.9672639618,0.0,12.3672932834,38.6892022431,85.2332762051,82.2415457873,2.97173041782,0.02
 05/08  21:00:00,114.013478864,17.7486042683,42.3211156847,0.0,12.3672932834,27.0668015668,58.446680131,55.4549497132,2.97173041782,0.02
 05/08  22:00:00,108.791114383,22.8132944191,51.2191025857,0.0,4.12243109448,15.9888894789,82.4661468335,79.4744164157,2.97173041782,0.02
 05/08  23:00:00,92.6597648199,17.6187127184,40.4204239853,0.0,4.12243109448,15.9888894789,62.834600929,59.8428705112,2.97173041782,0.02
 05/08  24:00:00,104.748192937,21.8248554496,48.1876349532,0.0,4.12243109448,15.9888894789,86.387145137,83.3954147191,2.97173041782,0.02
 05/09  01:00:00,86.8596461721,16.2838962822,35.9781366756,0.0,4.12243109448,15.9888894789,64.006437769,61.0147073512,2.97173041782,0.02
 05/09  02:00:00,99.8267164204,21.1753976997,43.9156162029,0.0,4.12243109448,15.9888894789,89.2064111395,86.2146807217,2.97173041782,0.02
 05/09  03:00:00,87.7547211883,16.6302737488,36.5268341714,0.0,4.12243109448,15.9888894789,61.9947995535,59.0030691357,2.97173041782,0.02
 05/09  04:00:00,140.74451785,28.5274423197,60.1229212231,0.0,12.3672932834,24.9413748627,101.414127413,96.4412433831,4.9528840297,0.02
 05/09  05:00:00,150.366915473,29.389017998,65.8253144783,3.05842869826,12.3672932834,24.9413748627,180.309999988,166.755470593,4.9528840297,8.60164536573
 05/09  06:00:00,210.736171267,29.932465294,71.909586656,1.00365076435,24.7345865669,70.7195625826,138.183794491,128.258026432,9.90576805939,0.02
