Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  07:00:00,234.734276057,30.4118296938,74.1052076273,0.0305081378767,37.1018798503,92.3937384068,116.743273103,106.817505044,9.90576805939,0.02
 05/09  08:00:00,251.399334282,30.8377809427,78.3320406652,0.0,37.1018798503,104.434947198,107.976160488,98.0503924285,9.90576805939,0.02
 05/09  09:00:00,269.16159453,31.2728139974,83.6177318583,0.0,37.1018798503,116.476155989,99.7084732356,89.7827051763,9.90576805939,0.02
 05/09  10:00:00,273.610751481,31.7352857121,87.6039043955,0.0,37.1018798503,116.476155989,86.1958553203,76.2700872609,9.90576805939,0.02
 05/09  11:00:00,275.693400708,32.0738410273,89.3478023625,0.0,37.1018798503,116.476155989,87.038514302,68.5147739978,9.90576805939,8.61797224473
 05/09  12:00:00,266.033355947,32.418304393,91.38504396,0.0,37.1018798503,104.434947198,72.5961715069,62.6704034476,9.90576805939,0.02
 05/09  13:00:00,279.625043825,32.5953544948,92.7580225756,0.0,37.1018798503,116.476155989,69.5518291699,59.6260611105,9.90576805939,0.02
 05/09  14:00:00,281.885244165,32.7761515612,94.8375304652,0.0,37.1018798503,116.476155989,65.5051434458,55.5793753864,9.90576805939,0.02
 05/09  15:00:00,280.970119538,32.8737275165,93.8249489439,0.0,37.1018798503,116.476155989,73.7659646587,55.2438483048,9.90576805939,8.61634829442
 05/09  16:00:00,281.42949046,33.0812457345,94.0773325743,0.0,37.1018798503,116.476155989,66.5098639175,56.5840958582,9.90576805939,0.02
 05/09  17:00:00,280.843469608,33.0490327712,93.524372176,0.0,37.1018798503,116.476155989,66.0330374631,56.1072694037,9.90576805939,0.02
 05/09  18:00:00,174.98899539,28.8750958971,73.1093201371,0.0,24.7345865669,47.5788473902,57.0494573725,52.0765733428,4.9528840297,0.02
 05/09  19:00:00,176.265621791,28.7883415993,72.1235309048,0.0,24.7345865669,47.5788473902,64.000127585,59.0272435553,4.9528840297,0.02
 05/09  20:00:00,168.313710449,29.1122272916,73.3588354202,0.0,12.3672932834,38.6892022431,78.089532128,75.0978017102,2.97173041782,0.02
 05/09  21:00:00,122.684128736,19.5522934741,49.1420490824,0.0,12.3672932834,27.0668015668,59.2320685628,56.240338145,2.97173041782,0.02
 05/09  22:00:00,112.603557376,22.8854563913,54.9593838569,0.0,4.12243109448,15.9888894789,77.2561735407,74.2644431228,2.97173041782,0.02
 05/09  23:00:00,96.3487823552,17.7919014516,43.9362530374,0.0,4.12243109448,15.9888894789,59.9741227402,56.9823923224,2.97173041782,0.02
 05/09  24:00:00,112.129091226,23.0297803357,54.3405937274,0.0,4.12243109448,15.9888894789,83.2397027053,80.2479722875,2.97173041782,0.02
 05/10  01:00:00,92.6044690237,17.3156324351,40.6682087449,0.0,4.12243109448,15.9888894789,65.078071923,62.0863415052,2.97173041782,0.02
 05/10  02:00:00,108.066033953,22.5968085025,50.710508304,0.0,4.12243109448,15.9888894789,84.4434580622,81.4517276444,2.97173041782,0.02
 05/10  03:00:00,86.5241914917,16.0241131823,35.9024652923,0.0,4.12243109448,15.9888894789,65.1320717069,62.1403412891,2.97173041782,0.02
 05/10  04:00:00,142.949654718,28.4624965447,62.3930041177,0.0,12.3672932834,24.9413748627,99.5131900971,94.5403060674,4.9528840297,0.02
 05/10  05:00:00,152.950321972,29.6279876524,68.990529725,2.23765050545,12.3672932834,24.9413748627,169.134318433,164.161434404,4.9528840297,0.02
 05/10  06:00:00,213.752457936,29.9822349059,75.2786042758,0.601150293393,24.7345865669,70.7195625826,136.430403533,126.504635473,9.90576805939,0.02
 05/10  07:00:00,239.324550793,30.611352186,78.5233921054,0.00307420613405,37.1018798503,92.3937384068,123.462938149,104.952338545,9.90576805939,8.60483154413
 05/10  08:00:00,255.330277016,31.1924486873,81.9083251135,0.0,37.1018798503,104.434947198,105.352129117,95.4263610578,9.90576805939,0.02
 05/10  09:00:00,271.787429025,31.7952552507,85.7211412969,0.0,37.1018798503,116.476155989,96.131369579,86.2056015196,9.90576805939,0.02
 05/10  10:00:00,277.812456469,32.2740019943,91.2669132085,0.0,37.1018798503,116.476155989,81.8545412077,71.9287731484,9.90576805939,0.02
 05/10  11:00:00,280.987269982,32.586831667,94.1286849386,0.0,37.1018798503,116.476155989,71.4073629731,61.4815949137,9.90576805939,0.02
 05/10  12:00:00,268.899382668,32.7559970761,93.9133543367,0.0,37.1018798503,104.434947198,75.5865647392,57.0650385942,9.90576805939,8.61575808564
 05/10  13:00:00,280.446703224,32.9110094818,93.264046371,0.0,37.1018798503,116.476155989,68.9646039484,59.0388358891,9.90576805939,0.02
 05/10  14:00:00,280.423478934,33.1867634014,92.9651740034,0.0,37.1018798503,116.476155989,70.9975035899,61.0717355305,9.90576805939,0.02
 05/10  15:00:00,282.123627366,33.4935598263,94.3586354902,0.0,37.1018798503,116.476155989,65.2900000493,55.3642319899,9.90576805939,0.02
 05/10  16:00:00,282.845015599,33.7156820844,94.8583882153,0.0,37.1018798503,116.476155989,70.338548446,51.8186600211,9.90576805939,8.61412036551
 05/10  17:00:00,281.333227453,33.7227718275,93.3403988369,0.0,37.1018798503,116.476155989,64.6718673615,54.7460993021,9.90576805939,0.02
 05/10  18:00:00,174.308567741,28.9633980956,72.3405947323,0.0,24.7345865669,47.5788473902,57.9325827046,52.9596986749,4.9528840297,0.02
 05/10  19:00:00,174.77918265,28.7899657689,70.6354722375,0.0,24.7345865669,47.5788473902,64.9177573922,59.9448733625,4.9528840297,0.02
 05/10  20:00:00,167.497689937,29.2214849226,72.4335620323,0.0,12.3672932834,38.6892022431,80.2377786167,77.2460481989,2.97173041782,0.02
 05/10  21:00:00,122.424232707,19.6605364324,48.7739127697,0.0,12.3672932834,27.0668015668,61.0975442813,58.1058138635,2.97173041782,0.02
 05/10  22:00:00,112.85072092,23.1163747024,54.9756293587,0.0,4.12243109448,15.9888894789,78.1840250723,75.1922946545,2.97173041782,0.02
 05/10  23:00:00,95.2981276164,17.7919014516,42.8855985675,0.0,4.12243109448,15.9888894789,60.30452249,57.3127920721,2.97173041782,0.02
 05/10  24:00:00,110.904153964,23.0297803357,53.1156567345,0.0,4.12243109448,15.9888894789,84.1217861971,81.1300557793,2.97173041782,0.02
 05/11  01:00:00,91.6158102399,17.3156324351,39.6795502304,0.0,4.12243109448,15.9888894789,65.6744212276,62.6826908098,2.97173041782,0.02
 05/11  02:00:00,103.949379388,21.6949638996,47.5187134904,0.0,4.12243109448,15.9888894789,81.577070231,78.5853398132,2.97173041782,0.02
 05/11  03:00:00,85.0872815529,15.9375188157,34.5521499901,0.0,4.12243109448,15.9888894789,65.8723485967,62.8806181789,2.97173041782,0.02
 05/11  04:00:00,141.38192241,28.4624965447,60.8252720791,0.0,12.3672932834,24.9413748627,99.4930491655,94.5201651358,4.9528840297,0.02
 05/11  05:00:00,151.426595037,29.6655548743,67.4765186581,2.19036768615,12.3672932834,24.9413748627,168.85949878,163.88661475,4.9528840297,0.02
 05/11  06:00:00,211.520337304,29.9951575139,73.0869588417,0.547752758748,24.7345865669,70.7195625826,136.211198174,126.285430114,9.90576805939,0.02
 05/11  07:00:00,240.94176799,30.6607751062,80.0855175973,0.00873727660411,37.1018798503,92.3937384068,114.174177842,104.248409782,9.90576805939,0.02
 05/11  08:00:00,256.804399174,31.1822264873,83.3926504268,0.0,37.1018798503,104.434947198,111.824336034,93.3062528605,9.90576805939,8.61231511462
 05/11  09:00:00,270.57428934,31.6257778089,84.6774941106,0.0,37.1018798503,116.476155989,94.4105503446,84.4847822852,9.90576805939,0.02
 05/11  10:00:00,274.188567238,31.982399052,87.9346481311,0.0,37.1018798503,116.476155989,80.6056693749,70.6799013155,9.90576805939,0.02
 05/11  11:00:00,276.854607833,32.2363920751,90.3464855343,0.0,37.1018798503,116.476155989,71.2133904614,61.287622402,9.90576805939,0.02
 05/11  12:00:00,267.250222433,32.5127569478,92.5073936633,0.0,37.1018798503,104.434947198,73.9220377996,55.4007248975,9.90576805939,8.6155448427
 05/11  13:00:00,280.292702098,32.7289856738,93.2920855645,0.0,37.1018798503,116.476155989,60.3202697214,50.394501662,9.90576805939,0.02
 05/11  14:00:00,280.363774582,32.8407818357,93.2514729849,0.0,37.1018798503,116.476155989,57.6346899575,47.7089218981,9.90576805939,0.02
 05/11  15:00:00,280.269711536,33.05139328,92.946907622,0.0,37.1018798503,116.476155989,64.3301659427,54.4043978833,9.90576805939,0.02
 05/11  16:00:00,281.224257553,33.2748051333,93.6784691363,0.0,37.1018798503,116.476155989,74.0204172075,55.5017156621,9.90576805939,8.61293348604
 05/11  17:00:00,281.236925373,33.3619640144,93.6049063946,0.0,37.1018798503,116.476155989,64.8295361735,54.9037681141,9.90576805939,0.02
 05/11  18:00:00,175.609307563,28.9623437631,73.6423929315,0.0,24.7345865669,47.5788473902,59.0118622561,54.0389782264,4.9528840297,0.02
 05/11  19:00:00,176.103595873,28.7887020632,71.9611537963,0.0,24.7345865669,47.5788473902,68.2013510718,63.2284670421,4.9528840297,0.02
 05/11  20:00:00,167.103640054,29.1125627333,72.1484392546,0.0,12.3672932834,38.6892022431,81.1758968997,78.1841664819,2.97173041782,0.02
 05/11  21:00:00,121.780304742,19.5522934741,48.2382305655,0.0,12.3672932834,27.0668015668,61.7013817059,58.7096512881,2.97173041782,0.02
 05/11  22:00:00,111.991103696,23.0297803357,54.2026067836,0.0,4.12243109448,15.9888894789,78.6929585651,75.7012281473,2.97173041782,0.02
 05/11  23:00:00,94.4340216583,17.705307085,42.1080872588,0.0,4.12243109448,15.9888894789,60.6624626422,57.6707322243,2.97173041782,0.02
 05/11  24:00:00,110.261744874,23.0297803357,52.4732479268,0.0,4.12243109448,15.9888894789,84.5934806484,81.6017502305,2.97173041782,0.02
 05/12  01:00:00,90.9518975746,17.3156324351,39.0156378484,0.0,4.12243109448,15.9888894789,65.911414955,62.9196845371,2.97173041782,0.02
 05/12  02:00:00,101.495534403,21.3918836163,45.3679490729,0.0,4.12243109448,15.9888894789,84.6626335979,81.6709031801,2.97173041782,0.02
 05/12  03:00:00,80.2460825221,14.8624854795,30.8089994593,0.0,4.12243109448,15.9888894789,60.3780412408,57.3863108229,2.97173041782,0.02
 05/12  04:00:00,142.816655762,28.8954683779,61.827033883,0.0,12.3672932834,24.9413748627,100.235590368,95.2627063385,4.9528840297,0.02
 05/12  05:00:00,145.710998151,29.0502121086,62.9184760715,1.64815643743,12.3672932834,24.9413748627,169.462222644,164.489338614,4.9528840297,0.02
 05/12  06:00:00,209.530455068,30.2565771831,70.7383712954,0.645038685273,24.7345865669,70.7195625826,136.378454778,126.452686718,9.90576805939,0.02
 05/12  07:00:00,236.200350899,30.6985269895,75.3081465433,0.00694428873593,37.1018798503,92.3937384068,114.943922508,105.018154449,9.90576805939,0.02
 05/12  08:00:00,252.427731249,31.1896174711,79.0085518192,0.0,37.1018798503,104.434947198,114.652712738,96.133901321,9.90576805939,8.61304335757
 05/12  09:00:00,270.829654099,31.7315567497,84.8270884318,0.0,37.1018798503,116.476155989,99.3140632332,89.3882951738,9.90576805939,0.02
 05/12  10:00:00,274.643657007,32.1696472336,88.2025114447,0.0,37.1018798503,116.476155989,91.9087371762,81.9829691168,9.90576805939,0.02
 05/12  11:00:00,275.343586866,32.4404831544,88.6313975945,0.0,37.1018798503,116.476155989,91.2593128007,81.3335447413,9.90576805939,0.02
 05/12  12:00:00,263.739937941,32.581877803,88.9279593318,0.0,37.1018798503,104.434947198,99.1129213552,80.5916784194,9.90576805939,8.61547487635
 05/12  13:00:00,278.345419329,32.8242785104,91.2495129664,0.0,37.1018798503,116.476155989,85.6758510089,75.7500829495,9.90576805939,0.02
 05/12  14:00:00,279.628641147,33.1724342977,92.1847093815,0.0,37.1018798503,116.476155989,82.266661981,72.3408939216,9.90576805939,0.02
 05/12  15:00:00,279.302184217,33.4931983153,91.537597527,0.0,37.1018798503,116.476155989,83.2994814463,73.3737133869,9.90576805939,0.02
 05/12  16:00:00,280.161145273,33.7358829796,92.1542691089,0.0,37.1018798503,116.476155989,81.7202060146,71.7944379552,9.90576805939,0.02
 05/12  17:00:00,276.784122433,33.7354466402,88.7785969626,0.0,37.1018798503,116.476155989,93.9434269851,75.4280215711,9.90576805939,8.6096373546
 05/12  18:00:00,167.179432607,28.9636236851,65.2112397103,0.0,24.7345865669,47.5788473902,65.2307737153,60.2578896856,4.9528840297,0.02
 05/12  19:00:00,166.659568068,28.7894242013,62.5164075186,0.0,24.7345865669,47.5788473902,69.2260134446,64.2531294149,4.9528840297,0.02
 05/12  20:00:00,158.266298725,29.1129569485,63.3107082924,0.0,12.3672932834,38.6892022431,82.516335193,79.5246047752,2.97173041782,0.02
 05/12  21:00:00,111.411283189,17.7486042683,39.7189307295,0.0,12.3672932834,27.0668015668,57.8916869999,54.8999565821,2.97173041782,0.02
 05/12  22:00:00,105.789634929,22.8854563913,48.1454622412,0.0,4.12243109448,15.9888894789,81.2985066303,78.3067762125,2.97173041782,0.02
 05/12  23:00:00,88.1834815283,16.8034624821,36.7824068927,0.0,4.12243109448,15.9888894789,58.5230190054,55.5312885876,2.97173041782,0.02
 05/12  24:00:00,102.180123899,21.8248554496,45.6195670007,0.0,4.12243109448,15.9888894789,87.4130406756,84.4213102578,2.97173041782,0.02
 05/13  01:00:00,81.1591315912,15.2088629461,31.3756713964,0.0,4.12243109448,15.9888894789,59.9595373898,56.967806972,2.97173041782,0.02
 05/13  02:00:00,102.770975767,22.5102141358,45.5020453215,0.0,4.12243109448,15.9888894789,94.2096720716,91.2179416538,2.97173041782,0.02
 05/13  03:00:00,83.7049832021,15.7284291459,33.4019567578,0.0,4.12243109448,15.9888894789,58.7212245861,55.7294941682,2.97173041782,0.02
 05/13  04:00:00,111.564056253,27.0553380868,49.5490722875,0.0,4.12243109448,16.0517297156,107.559319296,104.567588878,2.97173041782,0.02
 05/13  05:00:00,118.838833618,28.3542535864,55.5249341218,0.0,4.12243109448,16.0517297156,107.702886359,104.711155942,2.97173041782,0.02
 05/13  06:00:00,149.874905883,29.6531690861,64.0571826675,0.0,4.12243109448,39.6058045677,88.8643413411,85.8726109233,2.97173041782,0.02
 05/13  07:00:00,180.225176705,29.6582450656,68.3099924253,3.84601873888,12.3672932834,65.3531420225,146.956558457,141.983674427,4.9528840297,0.02
 05/13  08:00:00,182.985156347,29.6559125237,70.6952761458,1.33241353473,12.3672932834,68.2430321324,142.660563089,137.68767906,4.9528840297,0.02
 05/13  09:00:00,213.781852774,29.7172958754,73.3818629534,0.364352820415,16.4897243779,93.1370602926,131.614237606,123.669623158,7.92461444751,0.02
 05/13  10:00:00,215.840771441,29.7716660398,75.4771007099,0.273589362183,16.4897243779,93.1370602926,134.450240723,117.918208408,7.92461444751,8.60741786704
 05/13  11:00:00,220.323593826,29.8224537122,80.0225318606,0.160226528183,16.4897243779,93.1370602926,119.443556305,111.498941858,7.92461444751,0.02
 05/13  12:00:00,209.608549473,29.8020186382,78.4987623986,0.140938746778,16.4897243779,83.9857416113,114.847214107,106.902599659,7.92461444751,0.02
 05/13  13:00:00,209.438892,29.8100121757,78.3524590868,0.109587846874,16.4897243779,83.9857416113,117.141163779,109.196549332,7.92461444751,0.02
 05/13  14:00:00,212.20489252,29.8726273942,81.1630400996,0.00242581304164,16.4897243779,83.9857416113,113.140632619,105.196018171,7.92461444751,0.02
 05/13  15:00:00,193.308550938,29.6531690861,79.9454762449,0.0,12.3672932834,70.6512738906,55.871329851,50.8984458213,4.9528840297,0.02
 05/13  16:00:00,191.229672919,29.6531690861,77.866592749,0.0,12.3672932834,70.6512738906,54.9260502774,49.9531662477,4.9528840297,0.02
 05/13  17:00:00,177.72236885,29.6531690861,76.8826513481,0.0,12.3672932834,58.1284167478,58.3887052144,53.4158211847,4.9528840297,0.02
 05/13  18:00:00,131.690606299,28.570739503,65.1207129946,0.0,12.3672932834,24.9413748627,81.6458328358,76.6729488061,4.9528840297,0.02
 05/13  19:00:00,135.943488424,29.1119542946,66.4832136461,0.0,12.3672932834,24.9413748627,89.2818894604,84.3090054307,4.9528840297,0.02
 05/13  20:00:00,124.559191659,28.3542535864,61.2452915729,0.0,4.12243109448,16.0517297156,99.234435243,96.2427048252,2.97173041782,0.02
 05/13  21:00:00,84.6252245628,15.468646046,34.5819805473,0.0,4.12243109448,15.9888894789,57.3792111145,54.3874806967,2.97173041782,0.02
 05/13  22:00:00,105.389600562,22.0413413662,48.6125570439,0.0,4.12243109448,15.9888894789,87.9871770365,84.9954466187,2.97173041782,0.02
 05/13  23:00:00,84.5333392485,15.5119432293,34.4467979975,0.0,4.12243109448,15.9888894789,62.5046173028,59.512886885,2.97173041782,0.02
 05/13  24:00:00,100.825060349,21.3918836163,44.6974745236,0.0,4.12243109448,15.9888894789,92.0749384194,89.0832080016,2.97173041782,0.02
 05/14  01:00:00,75.0720581092,13.9606408766,28.6210496381,0.0,2.06121554724,15.9888894789,60.9002484039,57.9085179861,2.97173041782,0.02
 05/14  02:00:00,101.65367287,22.0413413662,46.9378448465,0.0,2.06121554724,15.9888894789,103.938239256,92.3656947085,2.97173041782,8.60081412946
 05/14  03:00:00,69.2405411169,12.6258244405,24.1473639978,0.0,2.06121554724,15.9888894789,57.5532247952,54.5614943774,2.97173041782,0.02
 05/14  04:00:00,90.5021591464,19.8405812636,38.0101062422,0.0,2.06121554724,15.9888894789,91.1184658212,88.1267354034,2.97173041782,0.02
 05/14  05:00:00,76.5500802235,13.9247399401,30.1579877476,0.0,2.06121554724,15.9888894789,57.6556458205,54.6639154026,2.97173041782,0.02
 05/14  06:00:00,94.7010405689,22.5461150723,41.7835760114,0.0,2.06121554724,15.9888894789,100.872523276,97.8807928584,2.97173041782,0.02
 05/14  07:00:00,75.6026058955,18.9894300909,38.1027341042,0.0,2.06121554724,15.9888894789,76.7647987531,73.7730683353,2.97173041782,0.02
 05/14  08:00:00,120.710386511,23.9316249386,50.3446925187,0.0,4.12243109448,41.7362269337,89.7010324897,84.72814846,4.9528840297,0.02
 05/14  09:00:00,115.228961544,20.0935082656,48.816458663,0.0,4.12243109448,41.7362269337,69.2762527248,64.3033686951,4.9528840297,0.02
 05/14  10:00:00,129.765681918,24.2780027025,59.0536102361,0.0,4.12243109448,41.7362269337,84.0788334443,79.1059494146,4.9528840297,0.02
 05/14  11:00:00,118.963792405,20.2019194448,52.4428784091,0.0,4.12243109448,41.7362269337,66.8707916224,61.8979075927,4.9528840297,0.02
 05/14  12:00:00,130.680009619,24.2780024052,59.967938288,0.0,4.12243109448,41.7362269337,83.5469599092,78.5740758795,4.9528840297,0.02
 05/14  13:00:00,116.341943461,19.9852653073,50.0376836446,0.0,4.12243109448,41.7362269337,68.2525826728,63.2796986431,4.9528840297,0.02
 05/14  14:00:00,126.529968258,23.845030572,56.2508687936,0.0,4.12243109448,41.7362269337,84.9081545712,79.9352705415,4.9528840297,0.02
 05/14  15:00:00,115.449647396,19.9852653073,49.1453876044,0.0,4.12243109448,41.7362269337,68.1403274059,63.1674433762,4.9528840297,0.02
 05/14  16:00:00,110.416276266,24.0615164886,56.7783832081,0.0,4.12243109448,24.8785346261,84.1980139541,79.2251299244,4.9528840297,0.02
 05/14  17:00:00,82.6664123436,18.3980620182,45.8039386089,0.0,2.06121554724,15.9888894789,62.3913087357,59.3995783179,2.97173041782,0.02
 05/14  18:00:00,92.1342866694,22.8349430108,50.6968426618,0.0,2.06121554724,15.9888894789,86.3775094625,83.3857790447,2.97173041782,0.02
 05/14  19:00:00,76.0700897556,16.8034624821,38.4760637614,0.0,2.06121554724,15.9888894789,61.6771588835,58.6854284657,2.97173041782,0.02
 05/14  20:00:00,103.726535519,22.0413413662,49.0107080203,0.0,2.06121554724,15.9888894789,90.7743696115,87.7826391936,2.97173041782,0.02
 05/14  21:00:00,82.9699591562,15.6418347793,34.8147423886,0.0,2.06121554724,15.9888894789,61.1469519832,58.1552215654,2.97173041782,0.02
 05/14  22:00:00,100.366113577,21.608369533,46.0832578819,0.0,2.06121554724,15.9888894789,95.4385607804,92.4468303626,2.97173041782,0.02
 05/14  23:00:00,81.5830570481,15.468646046,33.6010289782,0.0,2.06121554724,15.9888894789,65.3219348585,62.3302044407,2.97173041782,0.02
 05/14  24:00:00,102.004381337,22.0413413662,47.2885537668,0.0,2.06121554724,15.9888894789,94.8763028468,91.884572429,2.97173041782,0.02
 05/15  01:00:00,76.9770136878,14.4295136463,27.9729024859,0.0,4.12243109448,15.9888894789,65.8227427881,62.8310123703,2.97173041782,0.02
 05/15  02:00:00,103.366335171,22.0413413662,46.589292064,0.0,4.12243109448,15.9888894789,96.1638670421,93.1721366243,2.97173041782,0.02
 05/15  03:00:00,75.078824498,13.9785913448,26.5371429794,0.0,4.12243109448,15.9888894789,64.0933742026,61.1016437847,2.97173041782,0.02
 05/15  04:00:00,139.896059366,28.700631053,59.1012747786,0.0,12.3672932834,24.9413748627,110.654917489,105.68203346,4.9528840297,0.02
 05/15  05:00:00,150.242088945,29.2613068631,63.5567357367,5.32989277547,12.3672932834,24.9413748627,181.950353737,176.977469707,4.9528840297,0.02
 05/15  06:00:00,208.121439416,29.736044521,68.9632551189,1.5316718327,24.7345865669,70.7195625826,147.541359711,137.615591651,9.90576805939,0.02
 05/15  07:00:00,231.5218776,29.970527956,71.2321153047,0.132500495734,37.1018798503,92.3937384068,133.443017285,114.932471553,9.90576805939,8.60477767266
 05/15  08:00:00,248.671581422,30.3657124649,76.0436958495,0.0326765989792,37.1018798503,104.434947198,115.286407584,105.360639524,9.90576805939,0.02
 05/15  09:00:00,264.951800516,30.7931944756,79.8876028577,0.0,37.1018798503,116.476155989,109.282770778,99.3570027185,9.90576805939,0.02
 05/15  10:00:00,268.415319073,31.0900882471,83.0537268608,0.0,37.1018798503,116.476155989,104.734498189,94.8087301296,9.90576805939,0.02
 05/15  11:00:00,269.424973396,31.2722009593,83.8810595586,0.0,37.1018798503,116.476155989,101.481124896,91.5553568366,9.90576805939,0.02
 05/15  12:00:00,257.563467279,31.3591916601,83.9742274747,0.0,37.1018798503,104.434947198,109.981043478,91.4598778459,9.90576805939,8.61539757304
 05/15  13:00:00,270.905553623,31.4975479068,85.1363946992,0.0,37.1018798503,116.476155989,98.9379698743,89.0122018149,9.90576805939,0.02
 05/15  14:00:00,271.670364946,31.7233872842,85.675476133,0.0,37.1018798503,116.476155989,93.7345671869,83.8087991275,9.90576805939,0.02
 05/15  15:00:00,274.185838385,32.0951537589,87.8192917701,0.0,37.1018798503,116.476155989,87.7532722751,77.8275042157,9.90576805939,0.02
 05/15  16:00:00,276.56964823,32.4588374892,89.8398435466,0.0,37.1018798503,116.476155989,91.3606675571,72.8415299227,9.90576805939,8.61336957497
 05/15  17:00:00,276.27684077,32.5872840637,89.4195120876,0.0,37.1018798503,116.476155989,81.829567377,71.9037993176,9.90576805939,0.02
 05/15  18:00:00,170.971335314,28.8751609631,69.0916080359,0.0,24.7345865669,47.5788473902,65.5812975795,60.6084135498,4.9528840297,0.02
 05/15  19:00:00,170.225417614,28.7887760224,66.0829061645,0.0,24.7345865669,47.5788473902,70.9187669935,65.9458829638,4.9528840297,0.02
 05/15  20:00:00,161.480633748,29.1125893254,66.5254109787,0.0,12.3672932834,38.6892022431,84.8819425843,81.8902121665,2.97173041782,0.02
 05/15  21:00:00,113.010260918,17.7486042683,41.3179082895,0.0,12.3672932834,27.0668015668,58.604339173,55.6126087552,2.97173041782,0.02
 05/15  22:00:00,107.145984255,22.8132944191,49.573973518,0.0,4.12243109448,15.9888894789,82.6531008069,79.6613703891,2.97173041782,0.02
 05/15  23:00:00,88.6887696186,16.7168681155,37.3742893272,0.0,4.12243109448,15.9888894789,59.5337281387,56.5419977209,2.97173041782,0.02
 05/15  24:00:00,103.366640926,21.8248554496,46.8060840043,0.0,4.12243109448,15.9888894789,88.1869285675,85.1951981497,2.97173041782,0.02
 05/16  01:00:00,84.4865527825,16.110707549,33.7782330803,0.0,4.12243109448,15.9888894789,64.0539931844,61.0622627666,2.97173041782,0.02
 05/16  02:00:00,100.837438195,21.608369533,44.4933672062,0.0,4.12243109448,15.9888894789,90.7411878333,87.7494574155,2.97173041782,0.02
 05/16  03:00:00,84.8323164901,16.3704906489,33.8642136369,0.0,4.12243109448,15.9888894789,62.6505070551,59.6587766373,2.97173041782,0.02
 05/16  04:00:00,137.521968382,28.4408479531,56.9869671871,0.0,12.3672932834,24.9413748627,101.45655313,96.4836691001,4.9528840297,0.02
 05/16  05:00:00,147.519432882,29.370252441,62.8570957331,3.19793143416,12.3672932834,24.9413748627,171.820301891,166.847417861,4.9528840297,0.02
 05/16  06:00:00,206.564039547,29.9014414412,67.8648242694,0.907306191294,24.7345865669,70.7195625826,138.325134361,128.399366301,9.90576805939,0.02
 05/16  07:00:00,231.110349997,30.3745300446,70.5334559289,0.0156353855347,37.1018798503,92.3937384068,116.574587638,106.648819579,9.90576805939,0.02
 05/16  08:00:00,246.136835262,30.7885773803,73.1187081223,0.0,37.1018798503,104.434947198,116.602720638,98.0840641608,9.90576805939,8.61288841751
 05/16  09:00:00,265.562270729,31.2802390139,80.0110391571,0.0,37.1018798503,116.476155989,102.378923484,92.4531554247,9.90576805939,0.02
 05/16  10:00:00,271.429765649,31.6538918865,85.5043967099,0.0,37.1018798503,116.476155989,97.497645936,87.5718778766,9.90576805939,0.02
 05/16  11:00:00,273.847340071,31.9023320558,87.673325016,0.0,37.1018798503,116.476155989,89.3186828824,79.3929148231,9.90576805939,0.02
 05/16  12:00:00,263.65234875,32.0830604929,89.3392033846,0.0,37.1018798503,104.434947198,93.0596650517,74.5385477185,9.90576805939,8.61534927376
 05/16  13:00:00,276.846910271,32.3644564137,90.2108416316,0.0,37.1018798503,116.476155989,84.4345939469,74.5088258875,9.90576805939,0.02
 05/16  14:00:00,278.471951838,32.7981475655,91.4023300722,0.0,37.1018798503,116.476155989,80.8230805217,70.8973124623,9.90576805939,0.02
 05/16  15:00:00,279.983526753,33.1977978251,92.5143634784,0.0,37.1018798503,116.476155989,73.7893462119,63.8635781525,9.90576805939,0.02
 05/16  16:00:00,280.183272565,33.3628437297,92.5494556911,0.0,37.1018798503,116.476155989,69.5547020493,59.6289339899,9.90576805939,0.02
 05/16  17:00:00,278.923858571,33.3306313383,91.3231452414,0.0,37.1018798503,116.476155989,82.190032985,63.6747403448,9.90576805939,8.60952458088
 05/16  18:00:00,173.352996167,28.8759992251,71.4724313264,0.0,24.7345865669,47.5788473902,63.2358132045,58.2629291748,4.9528840297,0.02
 05/16  19:00:00,174.007653401,28.7890973813,69.8648244881,0.0,24.7345865669,47.5788473902,69.5442312557,64.571347226,4.9528840297,0.02
 05/16  20:00:00,165.163233879,29.1128457478,70.2077600334,0.0,12.3672932834,38.6892022431,82.1983867145,79.2066562967,2.97173041782,0.02
 05/16  21:00:00,120.697161339,19.5522934741,47.1550930388,0.0,12.3672932834,27.0668015668,62.3833561104,59.3916256925,2.97173041782,0.02
 05/16  22:00:00,111.591974538,23.1163747024,53.7168838551,0.0,4.12243109448,15.9888894789,79.3528414942,76.3611110763,2.97173041782,0.02
 05/16  23:00:00,93.7693259156,17.705307085,41.4433921143,0.0,4.12243109448,15.9888894789,61.0862662719,58.0945358541,2.97173041782,0.02
 05/16  24:00:00,109.619256298,23.0297803357,51.830759951,0.0,4.12243109448,15.9888894789,85.0891288842,82.0973984663,2.97173041782,0.02
 05/17  01:00:00,90.7246264542,17.3156324351,38.7883673277,0.0,4.12243109448,15.9888894789,66.2101638009,63.2184333831,2.97173041782,0.02
 05/17  02:00:00,102.269324778,21.608369533,45.9252541327,0.0,4.12243109448,15.9888894789,82.1123119046,79.1205814867,2.97173041782,0.02
 05/17  03:00:00,80.1692596355,14.8624854795,30.7321771756,0.0,4.12243109448,15.9888894789,60.5393541292,57.5476237114,2.97173041782,0.02
 05/17  04:00:00,142.461092075,28.8088740113,61.558065167,0.0,12.3672932834,24.9413748627,100.702738758,95.7298547283,4.9528840297,0.02
 05/17  05:00:00,146.251656418,29.0168325462,63.2650990994,1.87557184572,12.3672932834,24.9413748627,169.878995918,164.906111888,4.9528840297,0.02
 05/17  06:00:00,210.472415276,30.1976499988,71.6587501655,0.725547815268,24.7345865669,70.7195625826,136.743152878,126.817384819,9.90576805939,0.02
 05/17  07:00:00,233.723371783,30.5702241468,72.9453404006,0.0210846853887,37.1018798503,92.3937384068,115.848617452,105.922849393,9.90576805939,0.02
 05/17  08:00:00,249.704821154,30.9960737379,76.4791896268,0.0,37.1018798503,104.434947198,107.249719324,97.3239512647,9.90576805939,0.02
 05/17  09:00:00,270.119518765,31.5286896056,84.3198002361,0.0,37.1018798503,116.476155989,108.865672516,90.3454171703,9.90576805939,8.61448728596
 05/17  10:00:00,272.50432077,31.986063352,86.2468051172,0.0,37.1018798503,116.476155989,92.0626542282,82.1368861688,9.90576805939,0.02
 05/17  11:00:00,272.620783348,32.2220342292,86.1270964589,0.0,37.1018798503,116.476155989,87.7155362475,77.7897681881,9.90576805939,0.02
 05/17  12:00:00,264.103396784,32.408897324,89.4644363813,0.0,37.1018798503,104.434947198,80.718406381,70.7926383216,9.90576805939,0.02
 05/17  13:00:00,277.919686295,32.6557442962,90.9922704047,0.0,37.1018798503,116.476155989,87.4284377873,68.9050560828,9.90576805939,8.61761364508
 05/17  14:00:00,277.197880415,32.9475481865,89.9788825254,0.0,37.1018798503,116.476155989,81.5334966493,71.6077285899,9.90576805939,0.02
 05/17  15:00:00,278.249165578,33.2850869227,90.6927410108,0.0,37.1018798503,116.476155989,81.8840829619,71.9583149025,9.90576805939,0.02
 05/17  16:00:00,278.731366746,33.3815920209,91.0788260082,0.0,37.1018798503,116.476155989,78.6070970936,68.6813290342,9.90576805939,0.02
 05/17  17:00:00,277.935660319,33.3800108809,90.2855434841,0.0,37.1018798503,116.476155989,76.6018897689,66.6761217095,9.90576805939,0.02
 05/17  18:00:00,172.675801556,28.8760587891,70.7951561247,0.0,24.7345865669,47.5788473902,72.116406673,58.5585252632,4.9528840297,8.60499738014
 05/17  19:00:00,172.769784783,28.7890867767,68.6269611281,0.0,24.7345865669,47.5788473902,69.8559764088,64.8830923791,4.9528840297,0.02
 05/17  20:00:00,163.612662005,29.1127848172,68.657250455,0.0,12.3672932834,38.6892022431,82.2610027778,79.26927236,2.97173041782,0.02
 05/17  21:00:00,119.711187881,19.5522934741,46.1691217502,0.0,12.3672932834,27.0668015668,62.6430248532,59.6512944354,2.97173041782,0.02
 05/17  22:00:00,108.967774646,22.9720507579,51.2370081595,0.0,4.12243109448,15.9888894789,79.9012447022,76.9095142843,2.97173041782,0.02
 05/17  23:00:00,92.9520805409,17.7919014516,40.5395526304,0.0,4.12243109448,15.9888894789,61.5448293711,58.5530989533,2.97173041782,0.02
 05/17  24:00:00,106.720786995,22.9431859691,49.0188852772,0.0,4.12243109448,15.9888894789,85.1362886006,82.1445581828,2.97173041782,0.02
 05/18  01:00:00,85.747424266,16.3704906489,34.7793220728,0.0,4.12243109448,15.9888894789,62.7813298288,59.789599411,2.97173041782,0.02
 05/18  02:00:00,98.8734268581,21.3918836163,42.7458424015,0.0,4.12243109448,15.9888894789,88.2365492172,85.2448187994,2.97173041782,0.02
 05/18  03:00:00,83.0370038089,16.1973019156,32.2420903102,0.0,4.12243109448,15.9888894789,62.2366177397,59.2448873219,2.97173041782,0.02
 05/18  04:00:00,138.048520293,28.8088740113,57.1454936664,0.0,12.3672932834,24.9413748627,100.586989288,95.6141052579,4.9528840297,0.02
 05/18  05:00:00,141.824116956,29.0193503945,58.7127856956,1.99782822509,12.3672932834,24.9413748627,169.991106774,165.018222744,4.9528840297,0.02
 05/18  06:00:00,204.392882276,30.2086253763,65.414100021,0.879689871785,24.7345865669,70.7195625826,136.903461199,126.97769314,9.90576805939,0.02
 05/18  07:00:00,229.671187388,30.5708785343,68.7941952674,0.119396478086,37.1018798503,92.3937384068,116.270463493,106.344695433,9.90576805939,0.02
 05/18  08:00:00,251.27724113,30.9786069177,78.0690980497,0.0,37.1018798503,104.434947198,107.931569281,98.0058012218,9.90576805939,0.02
 05/18  09:00:00,270.619979823,31.3039263505,85.0449706074,0.0,37.1018798503,116.476155989,108.04167388,89.5225895186,9.90576805939,8.61331630171
 05/18  10:00:00,272.18688655,31.6223074503,86.2931365029,0.0,37.1018798503,116.476155989,92.1525670788,82.2267990194,9.90576805939,0.02
 05/18  11:00:00,273.955208429,32.0436793076,87.6399068594,0.0,37.1018798503,116.476155989,87.7701436824,77.844375623,9.90576805939,0.02
 05/18  12:00:00,264.022512904,32.3007358992,89.4917415487,0.0,37.1018798503,104.434947198,81.0655989311,71.1398308717,9.90576805939,0.02
 05/18  13:00:00,277.782184198,32.5116857457,90.9987819272,0.0,37.1018798503,116.476155989,83.7108045141,65.1875165665,9.90576805939,8.61751988823
 05/18  14:00:00,281.70908767,32.8845585669,94.553082684,0.0,37.1018798503,116.476155989,66.1753811808,56.2496131214,9.90576805939,0.02
 05/18  15:00:00,283.486260386,33.2682919725,95.946658338,0.0,37.1018798503,116.476155989,62.5257510127,52.5999829533,9.90576805939,0.02
 05/18  16:00:00,283.785250285,33.4196321635,96.0946941664,0.0,37.1018798503,116.476155989,64.432375413,54.5066073536,9.90576805939,0.02
 05/18  17:00:00,283.116281872,33.2836171727,95.5625752257,0.0,37.1018798503,116.476155989,64.9041453312,54.9783772718,9.90576805939,0.02
 05/18  18:00:00,175.682643568,28.8766868487,73.8013658487,0.0,24.7345865669,47.5788473902,58.7057916351,53.7329076054,4.9528840297,0.02
 05/18  19:00:00,175.884497578,28.7888649085,71.7418727955,0.0,24.7345865669,47.5788473902,76.9278954097,63.370078314,4.9528840297,8.60493306599
 05/18  20:00:00,166.930098974,29.1126499173,71.9748104424,0.0,12.3672932834,38.6892022431,81.289211745,78.2974813271,2.97173041782,0.02
 05/18  21:00:00,121.874441724,19.5522934741,48.3323741061,0.0,12.3672932834,27.0668015668,61.7318395374,58.7401091196,2.97173041782,0.02
 05/18  22:00:00,112.058573438,23.0297803357,54.2700773469,0.0,4.12243109448,15.9888894789,78.7817841459,75.7900537281,2.97173041782,0.02
 05/18  23:00:00,94.4807181556,17.705307085,42.1547846027,0.0,4.12243109448,15.9888894789,60.721477731,57.7297473132,2.97173041782,0.02
 05/18  24:00:00,109.736160382,22.9431859691,52.034258673,0.0,4.12243109448,15.9888894789,84.6539586397,81.6622282219,2.97173041782,0.02
 05/19  01:00:00,90.0007433577,17.1857408851,38.1943760729,0.0,4.12243109448,15.9888894789,64.5394798264,61.5477494086,2.97173041782,0.02
 05/19  02:00:00,101.953836189,21.3918836163,45.8262517723,0.0,4.12243109448,15.9888894789,87.846895108,84.8551646902,2.97173041782,0.02
 05/19  03:00:00,85.4098895404,16.1973019156,34.6149760969,0.0,4.12243109448,15.9888894789,62.0863022959,59.094571878,2.97173041782,0.02
 05/19  04:00:00,141.697471904,28.700631053,60.9026883055,0.0,12.3672932834,24.9413748627,100.349996206,95.3771121765,4.9528840297,0.02
 05/19  05:00:00,149.255068122,29.4702635837,65.3298349302,2.36081705016,12.3672932834,24.9413748627,169.386198715,164.413314685,4.9528840297,0.02
 05/19  06:00:00,209.820817059,30.0182834813,71.0998003365,0.812266331586,24.7345865669,70.7195625826,136.704596156,126.778828096,9.90576805939,0.02
 05/19  07:00:00,240.029173229,30.7127574907,79.1278806644,0.0018211831142,37.1018798503,92.3937384068,112.172797296,102.247029237,9.90576805939,0.02
 05/19  08:00:00,258.063761321,31.3626131616,84.4716322201,0.0,37.1018798503,104.434947198,94.1742379609,84.2484699015,9.90576805939,0.02
 05/19  09:00:00,272.539327643,31.8778492636,86.3904062938,0.0,37.1018798503,116.476155989,87.4959426932,77.5701746338,9.90576805939,0.02
 05/19  10:00:00,276.825639121,32.2970939827,90.2570469776,0.0,37.1018798503,116.476155989,86.9334268221,68.4109227196,9.90576805939,8.61673604308
 05/19  11:00:00,278.90535809,32.5982688261,92.0354950913,0.0,37.1018798503,116.476155989,71.8998294293,61.9740613699,9.90576805939,0.02
 05/19  12:00:00,262.575832243,32.6751352044,87.6706898297,0.0,37.1018798503,104.434947198,84.9037801226,74.9780120632,9.90576805939,0.02
 05/19  13:00:00,279.790369417,32.9986381799,92.5200405455,0.0,37.1018798503,116.476155989,82.360914152,72.4351460926,9.90576805939,0.02
 05/19  14:00:00,286.716129557,33.4946127696,98.9500056936,0.0,37.1018798503,116.476155989,68.4807886541,49.9583355391,9.90576805939,8.61668505566
 05/19  15:00:00,288.458538382,34.0564046872,100.130847461,0.0,37.1018798503,116.476155989,56.8092480668,46.8834800074,9.90576805939,0.02
 05/19  16:00:00,287.526120789,34.4495157693,98.8057062597,0.0,37.1018798503,116.476155989,59.1873176705,49.2615496111,9.90576805939,0.02
 05/19  17:00:00,287.173538976,34.444959269,98.4585071026,0.0,37.1018798503,116.476155989,60.9446535111,51.0188854517,9.90576805939,0.02
 05/19  18:00:00,175.692266978,28.882881704,73.8048018923,0.0,24.7345865669,47.5788473902,55.0947948957,50.121910866,4.9528840297,0.02
 05/19  19:00:00,175.662790961,28.7970986863,71.5119388295,0.0,24.7345865669,47.5788473902,67.6199693938,62.6470853641,4.9528840297,0.02
 05/19  20:00:00,167.630540613,29.22466245,72.5632261741,0.0,12.3672932834,38.6892022431,80.9831441399,77.9914137221,2.97173041782,0.02
 05/19  21:00:00,122.471119128,19.6605364324,48.8207949006,0.0,12.3672932834,27.0668015668,70.0265480185,58.4514301927,2.97173041782,8.60338740804
 05/19  22:00:00,114.17719624,23.3472930134,56.0711863263,0.0,4.12243109448,15.9888894789,78.427923193,75.4361927752,2.97173041782,0.02
 05/19  23:00:00,96.2726419417,17.9650901849,43.6869242173,0.0,4.12243109448,15.9888894789,61.5021361038,58.510405686,2.97173041782,0.02
 05/19  24:00:00,109.066523154,22.7699972358,51.5378091761,0.0,4.12243109448,15.9888894789,83.939679002,80.9479485842,2.97173041782,0.02
 05/20  01:00:00,90.3705257776,17.1857408851,38.5641575562,0.0,4.12243109448,15.9888894789,62.6558571151,59.6641266973,2.97173041782,0.02
 05/20  02:00:00,107.624171553,22.7267000525,50.1387549458,0.0,4.12243109448,15.9888894789,87.9531719084,84.9614414906,2.97173041782,0.02
 05/20  03:00:00,84.0201162712,15.3820516794,34.0634671277,0.0,4.12243109448,15.9888894789,57.4824036611,54.4906732433,2.97173041782,0.02
 05/20  04:00:00,123.549395833,28.3542535864,60.2354962766,0.0,4.12243109448,16.0517297156,106.615354757,103.623624339,2.97173041782,0.02
 05/20  05:00:00,114.368885953,27.0553380868,52.353901937,0.0,4.12243109448,16.0517297156,107.049558353,104.057827935,2.97173041782,0.02
 05/20  06:00:00,154.335573293,29.6531690861,68.517850127,0.0,4.12243109448,39.6058045677,88.3507475603,85.3590171425,2.97173041782,0.02
 05/20  07:00:00,181.594320916,29.6625961903,71.5748373505,1.94596701388,12.3672932834,65.3531420225,145.753642674,140.780758644,4.9528840297,0.02
 05/20  08:00:00,186.909407363,29.6800132539,75.1518954644,0.775956795155,12.3672932834,68.2430321324,140.374130503,135.401246474,4.9528840297,0.02
 05/20  09:00:00,218.355561748,29.8853219393,77.7969268453,0.355005707977,16.4897243779,93.1370602926,124.278531261,116.333916814,7.92461444751,0.02
 05/20  10:00:00,220.496349982,30.0154081596,79.9223152021,0.240237437163,16.4897243779,93.1370602926,117.446218855,109.501604408,7.92461444751,0.02
 05/20  11:00:00,222.297345333,30.0732291806,81.8037470352,0.101972085122,16.4897243779,93.1370602926,114.180164512,106.235550065,7.92461444751,0.02
 05/20  12:00:00,215.361006899,30.1474563363,84.0306658568,0.0160333078768,16.4897243779,83.9857416113,108.921290488,100.97667604,7.92461444751,0.02
 05/20  13:00:00,218.440682736,30.2503329436,87.0234924654,0.0,16.4897243779,83.9857416113,98.242942099,90.2983276515,7.92461444751,0.02
 05/20  14:00:00,220.111356653,30.3738286219,88.5707126659,0.0,16.4897243779,83.9857416113,98.8696431639,82.3391558043,7.92461444751,8.60587291209
 05/20  15:00:00,199.541232235,29.6531690861,86.1781721186,0.0,12.3672932834,70.6512738906,43.6935615928,38.7206775631,4.9528840297,0.02
 05/20  16:00:00,199.007909247,29.6531690861,85.6448567276,0.0,12.3672932834,70.6512738906,44.9649972249,39.9921131952,4.9528840297,0.02
 05/20  17:00:00,184.871142134,29.6531690861,84.0314383951,0.0,12.3672932834,58.1284167478,53.2426730536,48.2697890239,4.9528840297,0.02
 05/20  18:00:00,139.195005657,28.6789824613,72.5168708062,0.0,12.3672932834,24.9413748627,77.1588906358,72.1860066061,4.9528840297,0.02
 05/20  19:00:00,144.353746072,29.2201972529,74.7852297535,0.0,12.3672932834,24.9413748627,83.6503137046,78.6774296749,4.9528840297,0.02
 05/20  20:00:00,130.246934605,28.0656056976,67.2216838307,0.0,4.12243109448,16.0517297156,95.7972574451,92.8055270273,2.97173041782,0.02
 05/20  21:00:00,98.0625310115,17.8784958183,45.5634088933,0.0,4.12243109448,15.9888894789,61.2926668018,58.300936384,2.97173041782,0.02
 05/20  22:00:00,114.640705109,23.1596718857,56.7223176268,0.0,4.12243109448,15.9888894789,88.2304931471,85.2387627293,2.97173041782,0.02
 05/20  23:00:00,94.8067825759,17.5321183517,42.6540378833,0.0,4.12243109448,15.9888894789,65.8953117277,62.9035813099,2.97173041782,0.02
 05/20  24:00:00,107.37730614,21.8248554496,50.8167499266,0.0,4.12243109448,15.9888894789,85.2075012184,82.2157708005,2.97173041782,0.02
 05/21  01:00:00,82.8164703727,15.2088629461,35.0942264011,0.0,2.06121554724,15.9888894789,61.998042834,59.0063124162,2.97173041782,0.02
 05/21  02:00:00,103.236687245,21.608369533,48.9538324999,0.0,2.06121554724,15.9888894789,95.2878485151,92.2961180972,2.97173041782,0.02
 05/21  03:00:00,83.7541901595,15.5552404126,35.6855686599,0.0,2.06121554724,15.9888894789,62.2286650211,59.2369346033,2.97173041782,0.02
 05/21  04:00:00,100.570650714,21.3918836163,46.5042818191,0.0,2.06121554724,15.9888894789,95.2920381572,92.3003077393,2.97173041782,0.02
 05/21  05:00:00,78.625117358,14.8624854795,31.2492507211,0.0,2.06121554724,15.9888894789,63.849200513,60.8574700952,2.97173041782,0.02
 05/21  06:00:00,105.246720783,23.7584362053,51.1169361319,0.0,2.06121554724,15.9888894789,101.500327195,98.5085967771,2.97173041782,0.02
 05/21  07:00:00,71.1235197348,18.2100807911,34.4029981887,0.0,2.06121554724,15.9888894789,77.0946675459,74.1029371281,2.97173041782,0.02
 05/21  08:00:00,123.588466728,24.3645967718,52.789801758,0.0,4.12243109448,41.7362269337,89.2525804022,84.2796963725,4.9528840297,0.02
 05/21  09:00:00,111.802481096,19.6821850241,45.7662566049,0.0,4.12243109448,41.7362269337,69.8323832491,64.8594992194,4.9528840297,0.02
 05/21  10:00:00,129.777286889,24.7122027557,58.5905917996,0.0,4.12243109448,41.7362269337,84.9720064804,79.9991224508,4.9528840297,0.02
 05/21  11:00:00,115.013935237,19.7720248869,48.8991437826,0.0,4.12243109448,41.7362269337,67.800085564,62.8272015344,4.9528840297,0.02
 05/21  12:00:00,132.450853665,24.7114450298,61.3053402494,0.0,4.12243109448,41.7362269337,85.3197220668,80.3468380371,4.9528840297,0.02
 05/21  13:00:00,116.32369693,19.7687793907,50.2359235004,0.0,4.12243109448,41.7362269337,68.8126850195,63.8398009898,4.9528840297,0.02
 05/21  14:00:00,133.588400606,24.7109742384,62.4433578781,0.0,4.12243109448,41.7362269337,84.2385543922,79.2656703625,4.9528840297,0.02
 05/21  15:00:00,115.983006935,19.7687793907,49.8952334066,0.0,4.12243109448,41.7362269337,75.5774703225,62.0229780383,4.9528840297,8.60160825459
 05/21  16:00:00,115.383973659,24.7109742384,61.0966232286,0.0,4.12243109448,24.8785346261,83.54662604,78.5737420103,4.9528840297,0.02
 05/21  17:00:00,84.47279537,19.5089962908,46.4533580337,0.0,2.06121554724,15.9888894789,71.3167894694,68.3250590515,2.97173041782,0.02
 05/21  18:00:00,96.256892605,23.5493465356,54.1050455523,0.0,2.06121554724,15.9888894789,87.5959271175,84.6041966997,2.97173041782,0.02
 05/21  19:00:00,76.4974698943,17.3589296184,38.3249624109,0.0,2.06121554724,15.9888894789,66.5953877579,63.60365734,2.97173041782,0.02
 05/21  20:00:00,108.260202753,23.3761578023,52.1865445096,0.0,2.06121554724,15.9888894789,90.6488641109,87.657133693,2.97173041782,0.02
 05/21  21:00:00,84.9740930104,15.9449150625,36.5157965738,0.0,2.06121554724,15.9888894789,62.8097835117,59.8180530938,2.97173041782,0.02
 05/21  22:00:00,100.820548667,21.6949638996,46.4510992608,0.0,2.06121554724,15.9888894789,90.9985358924,88.0068054745,2.97173041782,0.02
 05/21  23:00:00,82.2176328413,15.5119432293,34.1923082823,0.0,2.06121554724,15.9888894789,64.2160776911,61.2243472733,2.97173041782,0.02
 05/21  24:00:00,101.672321781,21.8681526329,47.1296836755,0.0,2.06121554724,15.9888894789,91.9023550421,88.9106246242,2.97173041782,0.02
 05/22  01:00:00,83.8100242739,15.850924449,33.3614881541,0.0,4.12243109448,15.9888894789,68.9343722497,65.9426418319,2.97173041782,0.02
 05/22  02:00:00,99.6946340882,21.1753976997,43.7835354462,0.0,4.12243109448,15.9888894789,93.5592057018,90.567475284,2.97173041782,0.02
 05/22  03:00:00,84.1596502439,15.468646046,34.1164074157,0.0,4.12243109448,15.9888894789,65.1789583456,62.1872279278,2.97173041782,0.02
 05/22  04:00:00,141.845676356,28.5274423197,61.2240813646,0.0,12.3672932834,24.9413748627,109.084945389,104.112061359,4.9528840297,0.02
 05/22  05:00:00,153.09530157,29.2681760869,67.1768367853,4.55613602106,12.3672932834,24.9413748627,181.124726831,176.151842801,4.9528840297,0.02
 05/22  06:00:00,212.674551644,29.723561432,73.8874785937,1.17304459717,24.7345865669,70.7195625826,146.564526339,136.638758279,9.90576805939,0.02
 05/22  07:00:00,237.54669888,29.9872073566,77.1532892515,0.219487305273,37.1018798503,92.3937384068,124.82777145,114.902003391,9.90576805939,0.02
 05/22  08:00:00,252.0448467,30.085721628,79.504714069,0.224896099814,37.1018798503,104.434947198,117.999778334,108.074010275,9.90576805939,0.02
 05/22  09:00:00,266.359912158,30.2342629228,81.6812954943,0.173284435762,37.1018798503,116.476155989,108.553436677,98.6276686178,9.90576805939,0.02
 05/22  10:00:00,270.947575883,30.8028854887,85.8713055595,0.00192962956748,37.1018798503,116.476155989,100.588422901,82.066057343,9.90576805939,8.61659749868
 05/22  11:00:00,272.736362943,31.1705775228,87.2941984562,0.0,37.1018798503,116.476155989,83.2291973265,73.3034292672,9.90576805939,0.02
 05/22  12:00:00,262.774199814,31.4786183846,89.0655787214,0.0,37.1018798503,104.434947198,79.5357691488,69.6100010894,9.90576805939,0.02
 05/22  13:00:00,276.865357641,31.7995970391,90.794075204,0.0,37.1018798503,116.476155989,77.8265759981,67.9008079387,9.90576805939,0.02
 05/22  14:00:00,278.207792801,32.2004353933,91.7358836166,0.0,37.1018798503,116.476155989,88.2995516203,69.7772315443,9.90576805939,8.61655201656
 05/22  15:00:00,278.789674731,32.6560916058,91.8623055524,0.0,37.1018798503,116.476155989,80.9362175235,71.0104494641,9.90576805939,0.02
 05/22  16:00:00,280.40216944,33.0947388901,93.0365370784,0.0,37.1018798503,116.476155989,79.1473967605,69.2216287011,9.90576805939,0.02
 05/22  17:00:00,281.833166148,33.3605005853,94.2025964032,0.0,37.1018798503,116.476155989,76.3516425196,66.4258744602,9.90576805939,0.02
 05/22  18:00:00,176.296180169,28.9660158123,74.3255825011,0.0,24.7345865669,47.5788473902,60.3973470937,55.424463064,4.9528840297,0.02
 05/22  19:00:00,176.242045408,28.7951023674,72.0931911296,0.0,24.7345865669,47.5788473902,64.146334092,59.1734500623,4.9528840297,0.02
 05/22  20:00:00,168.781307094,29.2233266067,73.7153300396,0.0,12.3672932834,38.6892022431,79.7473280562,76.7555976383,2.97173041782,0.02
 05/22  21:00:00,123.681987455,19.7687793907,49.9234254282,0.0,12.3672932834,27.0668015668,68.9231555283,57.3480672821,2.97173041782,8.60335782838
 05/22  22:00:00,114.11834008,23.202969069,56.1566547309,0.0,4.12243109448,15.9888894789,78.420593562,75.4288631442,2.97173041782,0.02
 05/22  23:00:00,96.2879579692,17.8784958183,43.7888352057,0.0,4.12243109448,15.9888894789,60.5954570147,57.6037265968,2.97173041782,0.02
 05/22  24:00:00,112.555994527,23.202969069,54.5943092849,0.0,4.12243109448,15.9888894789,85.8887633572,82.8970329394,2.97173041782,0.02
 05/23  01:00:00,90.1358490306,16.6302737488,38.9079633696,0.0,4.12243109448,15.9888894789,62.0372002304,59.0454698126,2.97173041782,0.02
 05/23  02:00:00,104.403516025,21.6949638996,47.9728509732,0.0,4.12243109448,15.9888894789,82.3689522272,79.3772218094,2.97173041782,0.02
 05/23  03:00:00,82.4837961041,15.0356742128,32.8735249288,0.0,4.12243109448,15.9888894789,62.5218106385,59.5300802207,2.97173041782,0.02
 05/23  04:00:00,141.452044707,28.4624965447,60.8953953391,0.0,12.3672932834,24.9413748627,101.434164438,96.4612804079,4.9528840297,0.02
 05/23  05:00:00,151.712459402,29.5049551716,66.8491779905,3.26417343796,12.3672932834,24.9413748627,171.099156384,166.126272354,4.9528840297,0.02
 05/23  06:00:00,211.340517069,29.8602646528,72.6390430783,0.950742216706,24.7345865669,70.7195625826,138.213554428,128.287786368,9.90576805939,0.02
 05/23  07:00:00,233.673558343,30.3540472353,73.0682929059,0.0645045143141,37.1018798503,92.3937384068,117.005363181,107.079595122,9.90576805939,0.02
 05/23  08:00:00,251.651045625,30.8499512527,78.5716007424,0.0,37.1018798503,104.434947198,107.459867171,97.5340991121,9.90576805939,0.02
 05/23  09:00:00,270.49669003,31.4340143629,84.7916367618,0.0,37.1018798503,116.476155989,93.8578201806,83.9320521212,9.90576805939,0.02
 05/23  10:00:00,273.999443,31.9233767897,87.804536907,0.0,37.1018798503,116.476155989,94.5735628396,76.0530155078,9.90576805939,8.6147792724
 05/23  11:00:00,275.828797462,32.3011837797,89.2560452449,0.0,37.1018798503,116.476155989,85.4386038359,75.5128357765,9.90576805939,0.02
