Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/23  12:00:00,264.239797466,32.5250492453,89.4847774477,0.0,37.1018798503,104.434947198,86.0019114288,76.0761433694,9.90576805939,0.02
 05/23  13:00:00,278.956625792,32.8192970656,91.865681831,0.0,37.1018798503,116.476155989,82.2029540486,72.2771859892,9.90576805939,0.02
 05/23  14:00:00,281.134043876,33.2129712237,93.6495356418,0.0,37.1018798503,116.476155989,82.9583752565,64.4360950614,9.90576805939,8.61651213567
 05/23  15:00:00,282.989924752,33.6269732332,95.0916777907,0.0,37.1018798503,116.476155989,69.7034918196,59.7777237602,9.90576805939,0.02
 05/23  16:00:00,284.339881696,33.9508705833,96.1181454908,0.0,37.1018798503,116.476155989,67.4596103969,57.5338423376,9.90576805939,0.02
 05/23  17:00:00,283.860604014,34.0594181191,95.5311358859,0.0,37.1018798503,116.476155989,71.7682098481,61.8424417888,9.90576805939,0.02
 05/23  18:00:00,175.99013961,28.9695496329,74.0160166531,0.0,24.7345865669,47.5788473902,62.987002094,58.0141180644,4.9528840297,0.02
 05/23  19:00:00,175.348979338,28.7969081238,71.1983279117,0.0,24.7345865669,47.5788473902,68.1768440137,63.203959984,4.9528840297,0.02
 05/23  20:00:00,167.502435708,29.2237937198,72.4360002268,0.0,12.3672932834,38.6892022431,81.0958741531,78.1041437353,2.97173041782,0.02
 05/23  21:00:00,122.677861145,19.6605364324,49.0275418555,0.0,12.3672932834,27.0668015668,61.7775770055,58.7858465876,2.97173041782,0.02
 05/23  22:00:00,113.441454422,23.202969069,55.4797685577,0.0,4.12243109448,15.9888894789,78.8015203371,75.8097899193,2.97173041782,0.02
 05/23  23:00:00,96.3746077181,17.9650901849,43.7888899995,0.0,4.12243109448,15.9888894789,60.6212291064,57.6294986886,2.97173041782,0.02
 05/23  24:00:00,112.239064539,23.202969069,54.2773786393,0.0,4.12243109448,15.9888894789,86.034639,83.0429085821,2.97173041782,0.02
 05/24  01:00:00,92.902608429,17.5321183517,40.7498626003,0.0,4.12243109448,15.9888894789,73.7358137574,62.1639041765,2.97173041782,8.60017916307
 05/24  02:00:00,104.679548334,21.7815582662,48.1622882837,0.0,4.12243109448,15.9888894789,81.4367133334,78.4449829156,2.97173041782,0.02
 05/24  03:00:00,86.3451057479,16.110707549,35.6367857782,0.0,4.12243109448,15.9888894789,65.8929542273,62.9012238095,2.97173041782,0.02
 05/24  04:00:00,141.666675328,28.4624965447,61.110025431,0.0,12.3672932834,24.9413748627,99.6374928349,94.6646088052,4.9528840297,0.02
 05/24  05:00:00,151.971118897,29.6111717292,67.7174106394,2.54838324557,12.3672932834,24.9413748627,169.198115549,164.225231519,4.9528840297,0.02
 05/24  06:00:00,209.947935958,29.9455982764,73.8528157493,0.60822104035,24.7345865669,70.7195625826,136.36488231,126.439114251,9.90576805939,0.02
 05/24  07:00:00,238.338204118,30.5719098948,77.579578123,0.0,37.1018798503,92.3937384068,114.840733047,104.914964987,9.90576805939,0.02
 05/24  08:00:00,252.876445652,31.0999613803,79.5470096341,0.0,37.1018798503,104.434947198,105.947319585,96.0215515255,9.90576805939,0.02
 05/24  09:00:00,269.057952769,31.6509442519,83.1360006841,0.0,37.1018798503,116.476155989,100.213951462,90.2881834026,9.90576805939,0.02
 05/24  10:00:00,272.805722218,32.0405764252,86.4936337302,0.0,37.1018798503,116.476155989,95.499735451,85.5739673916,9.90576805939,0.02
 05/24  11:00:00,274.919123757,32.2895076922,88.3579759524,0.0,37.1018798503,116.476155989,97.5807271236,79.0577256042,9.90576805939,8.61723345999
 05/24  12:00:00,266.593842565,32.4823896184,91.8815105347,0.0,37.1018798503,104.434947198,80.9603430396,71.0345749802,9.90576805939,0.02
 05/24  13:00:00,279.964614476,32.6832145501,93.0097924732,0.0,37.1018798503,116.476155989,78.2325761169,68.3068080575,9.90576805939,0.02
 05/24  14:00:00,279.756941274,32.9668341932,92.5186024407,0.0,37.1018798503,116.476155989,81.7956542686,71.8698862092,9.90576805939,0.02
 05/24  15:00:00,281.802357827,33.3450881696,94.1859127443,0.0,37.1018798503,116.476155989,87.3999701684,68.878515637,9.90576805939,8.61568647208
 05/24  16:00:00,282.089536793,33.6234059299,94.1952836018,0.0,37.1018798503,116.476155989,73.9431889708,64.0174209114,9.90576805939,0.02
 05/24  17:00:00,278.161946487,33.6061521229,90.2857634743,0.0,37.1018798503,116.476155989,78.7562781318,68.8305100724,9.90576805939,0.02
 05/24  18:00:00,170.208570109,28.8759511002,68.3280543942,0.0,24.7345865669,47.5788473902,64.539545217,59.5666611873,4.9528840297,0.02
 05/24  19:00:00,170.787521936,28.7893860238,66.64440143,0.0,24.7345865669,47.5788473902,69.0774450377,64.104561008,4.9528840297,0.02
 05/24  20:00:00,162.183275409,29.1131195598,67.2275230024,0.0,12.3672932834,38.6892022431,82.0495347649,79.0578043471,2.97173041782,0.02
 05/24  21:00:00,119.137217332,19.5522934741,45.5951459922,0.0,12.3672932834,27.0668015668,62.7427679351,59.7510375173,2.97173041782,0.02
 05/24  22:00:00,109.635883359,23.1163747024,51.7607923622,0.0,4.12243109448,15.9888894789,79.6274368091,76.6357063912,2.97173041782,0.02
 05/24  23:00:00,92.5008966145,17.705307085,40.1749624969,0.0,4.12243109448,15.9888894789,61.2624515913,58.2707211735,2.97173041782,0.02
 05/24  24:00:00,107.427608515,22.9431859691,49.725706216,0.0,4.12243109448,15.9888894789,85.1163635464,82.1246331286,2.97173041782,0.02
 05/25  01:00:00,86.1304301689,16.2838962822,35.2489217516,0.0,4.12243109448,15.9888894789,62.7509427342,59.7592123164,2.97173041782,0.02
 05/25  02:00:00,100.318773632,21.3918836163,44.1911885777,0.0,4.12243109448,15.9888894789,88.1765933998,85.184862982,2.97173041782,0.02
 05/25  03:00:00,84.4545694623,16.1973019156,33.6596553597,0.0,4.12243109448,15.9888894789,62.1473562868,59.155625869,2.97173041782,0.02
 05/25  04:00:00,140.60723781,28.700631053,59.812453532,0.0,12.3672932834,24.9413748627,100.346187041,95.3733030111,4.9528840297,0.02
 05/25  05:00:00,148.489731882,29.4619200033,64.5254664822,2.40819213913,12.3672932834,24.9413748627,169.357267567,164.384383537,4.9528840297,0.02
 05/25  06:00:00,206.266040835,29.9996546847,70.0361286689,0.688956544337,24.7345865669,70.7195625826,145.09346514,126.586064887,9.90576805939,8.60163219419
 05/25  07:00:00,234.377980083,30.5917862717,73.5859525971,0.0135272296188,37.1018798503,92.3937384068,115.3320904,105.40632234,9.90576805939,0.02
 05/25  08:00:00,250.832539194,31.0183610247,77.5847268285,0.0,37.1018798503,104.434947198,106.824506102,96.8987380424,9.90576805939,0.02
 05/25  09:00:00,269.929144652,31.5581371165,84.1000321217,0.0,37.1018798503,116.476155989,98.8944591378,88.9686910784,9.90576805939,0.02
 05/25  10:00:00,273.962872074,31.9538863711,87.7375135178,0.0,37.1018798503,116.476155989,89.5421658793,79.6163978199,9.90576805939,0.02
 05/25  11:00:00,273.542487195,32.1249743153,87.1458343232,0.0,37.1018798503,116.476155989,86.6951544704,76.7693864111,9.90576805939,0.02
 05/25  12:00:00,261.512109197,32.237151327,87.0449880431,0.0,37.1018798503,104.434947198,95.1535324156,76.6326436891,9.90576805939,8.61512066709
 05/25  13:00:00,277.431956113,32.4904616381,90.6699252508,0.0,37.1018798503,116.476155989,83.3138642032,73.3880961438,9.90576805939,0.02
 05/25  14:00:00,277.210790526,32.7586939853,90.1806319991,0.0,37.1018798503,116.476155989,78.4915784368,68.5658103774,9.90576805939,0.02
 05/25  15:00:00,275.691139448,33.0080538384,88.4117287347,0.0,37.1018798503,116.476155989,83.1113851112,73.1856170518,9.90576805939,0.02
 05/25  16:00:00,278.004929073,33.316328369,90.4176883337,0.0,37.1018798503,116.476155989,88.9203165657,70.4010109309,9.90576805939,8.61353757538
 05/25  17:00:00,277.768393525,33.3955521194,90.1028232375,0.0,37.1018798503,116.476155989,79.8345398369,69.9087717775,9.90576805939,0.02
 05/25  18:00:00,171.790796659,28.8766106869,69.909629584,0.0,24.7345865669,47.5788473902,64.2727645236,59.2998804939,4.9528840297,0.02
 05/25  19:00:00,172.419746271,28.7891766225,68.276843919,0.0,24.7345865669,47.5788473902,69.0632103838,64.0903263541,4.9528840297,0.02
 05/25  20:00:00,163.636795925,29.1129523798,68.6812197336,0.0,12.3672932834,38.6892022431,82.1893833,79.1976528822,2.97173041782,0.02
 05/25  21:00:00,116.899593542,18.6504488712,44.2823867831,0.0,12.3672932834,27.0668015668,59.1826433445,56.1909129267,2.97173041782,0.02
 05/25  22:00:00,109.15316388,22.8854563913,51.5089917065,0.0,4.12243109448,15.9888894789,80.6986824844,77.7069520665,2.97173041782,0.02
 05/25  23:00:00,93.0423428317,17.705307085,40.7164092271,0.0,4.12243109448,15.9888894789,61.6491656151,58.6574351973,2.97173041782,0.02
 05/25  24:00:00,105.502181719,22.0413413662,48.7251394171,0.0,4.12243109448,15.9888894789,82.1426184393,79.1508880215,2.97173041782,0.02
 05/26  01:00:00,85.4490548756,16.110707549,34.7407357053,0.0,4.12243109448,15.9888894789,63.0515427386,60.0598123207,2.97173041782,0.02
 05/26  02:00:00,102.113256522,21.608369533,45.7691860656,0.0,4.12243109448,15.9888894789,89.8086721673,86.8169417495,2.97173041782,0.02
 05/26  03:00:00,86.4507420393,16.4570850155,35.3960453519,0.0,4.12243109448,15.9888894789,63.1584399354,60.1667095176,2.97173041782,0.02
 05/26  04:00:00,138.951136996,28.4408479531,58.416136334,0.0,12.3672932834,24.9413748627,100.449363982,95.4764799522,4.9528840297,0.02
 05/26  05:00:00,148.400222201,29.4511364302,64.2367577415,2.6181752884,12.3672932834,24.9413748627,169.480562006,164.507677976,4.9528840297,0.02
 05/26  06:00:00,206.132446597,30.0023969316,69.7704171701,0.818332050739,24.7345865669,70.7195625826,136.589466042,126.663697983,9.90576805939,0.02
 05/26  07:00:00,234.818998124,30.6034391624,74.0195636584,0.00927578157069,37.1018798503,92.3937384068,115.110074421,105.184306362,9.90576805939,0.02
 05/26  08:00:00,252.90946147,30.929789819,79.7501659062,0.0,37.1018798503,104.434947198,115.780718892,97.2624013288,9.90576805939,8.61254950345
 05/26  09:00:00,269.830600601,31.3144571969,84.2451910134,0.0,37.1018798503,116.476155989,101.950222143,92.0244540835,9.90576805939,0.02
 05/26  10:00:00,272.645063665,31.6917051804,86.6819259245,0.0,37.1018798503,116.476155989,94.3467736299,84.4210055705,9.90576805939,0.02
 05/26  11:00:00,274.704161257,31.9868786868,88.4456475775,0.0,37.1018798503,116.476155989,90.1518293099,80.2260612505,9.90576805939,0.02
 05/26  12:00:00,262.398981977,32.1083794917,88.0605594676,0.0,37.1018798503,104.434947198,100.597281846,82.0765771804,9.90576805939,8.61493660626
 05/26  13:00:00,274.933944082,32.2628140757,88.3995649054,0.0,37.1018798503,116.476155989,92.8430169843,82.9172489249,9.90576805939,0.02
 05/26  14:00:00,277.277051855,32.6078051502,90.3978216991,0.0,37.1018798503,116.476155989,89.7157575766,79.7899895172,9.90576805939,0.02
 05/26  15:00:00,278.144785802,32.957403812,90.9160646688,0.0,37.1018798503,116.476155989,87.6464956957,77.7207276363,9.90576805939,0.02
 05/26  16:00:00,273.063658209,33.109870515,85.6828565978,0.0,37.1018798503,116.476155989,88.2910171103,78.3652490509,9.90576805939,0.02
 05/26  17:00:00,270.414885405,32.9683818959,83.1764326869,0.0,37.1018798503,116.476155989,97.8917168289,79.37663844,9.90576805939,8.60931032943
 05/26  18:00:00,167.461371624,28.8747599469,65.5820545665,0.0,24.7345865669,47.5788473902,65.908809918,60.9359258883,4.9528840297,0.02
 05/26  19:00:00,168.099525611,28.7881682693,63.9576363856,0.0,24.7345865669,47.5788473902,70.5799448682,65.6070608385,4.9528840297,0.02
 05/26  20:00:00,159.083745556,29.0037280117,64.2374010069,0.0,12.3672932834,38.6892022431,83.2556826314,80.2639522136,2.97173041782,0.02
 05/26  21:00:00,112.319495606,17.7486042683,40.6271529289,0.0,12.3672932834,27.0668015668,58.0422548647,55.0505244469,2.97173041782,0.02
 05/26  22:00:00,106.926421663,22.9431859691,49.2245203865,0.0,4.12243109448,15.9888894789,80.0094447103,77.0177142925,2.97173041782,0.02
 05/26  23:00:00,89.1911471247,17.2723352518,37.2981858301,0.0,4.12243109448,15.9888894789,63.8401549059,60.8484244881,2.97173041782,0.02
 05/26  24:00:00,104.249832726,22.0413413662,47.4727909023,0.0,4.12243109448,15.9888894789,82.5662921391,79.5745617213,2.97173041782,0.02
 05/27  01:00:00,90.5841648817,17.5321183517,38.4314205098,0.0,4.12243109448,15.9888894789,67.3968249427,64.4050945249,2.97173041782,0.02
 05/27  02:00:00,103.757584432,21.9547469995,47.0671369921,0.0,4.12243109448,15.9888894789,89.7875356587,86.7958052409,2.97173041782,0.02
 05/27  03:00:00,79.3886254871,15.3313582492,29.4596560515,0.0,4.12243109448,15.9888894789,65.325828917,62.3340984992,2.97173041782,0.02
 05/27  04:00:00,120.622948382,28.2676592198,57.3956442769,0.0,4.12243109448,16.0517297156,107.133290469,104.141560052,2.97173041782,0.02
 05/27  05:00:00,116.623849732,27.7047958366,53.9594089805,0.0,4.12243109448,16.0517297156,107.108887742,104.117157324,2.97173041782,0.02
 05/27  06:00:00,149.767794206,29.6531690861,66.2992386543,0.0,4.12243109448,39.6058045677,88.358570693,85.3668402751,2.97173041782,0.02
 05/27  07:00:00,181.774245148,29.6602546595,69.9435762163,3.75949479591,12.3672932834,65.3531420225,146.979075142,142.006191112,4.9528840297,0.02
 05/27  08:00:00,187.300833207,29.6565694174,73.1111274108,3.23160253524,12.3672932834,68.2430321324,144.642452288,139.669568258,4.9528840297,0.02
 05/27  09:00:00,218.254936889,29.7120176642,77.0472237917,1.17738326708,16.4897243779,93.1370602926,134.486951504,126.542337056,7.92461444751,0.02
 05/27  10:00:00,220.387984127,29.7454460035,80.0043188323,0.319817905589,16.4897243779,93.1370602926,122.686713086,114.742098638,7.92461444751,0.02
 05/27  11:00:00,221.723415461,29.7828280926,81.4357993913,0.186410580559,16.4897243779,93.1370602926,122.360231413,105.828445045,7.92461444751,8.60717192104
 05/27  12:00:00,213.665233604,29.8173968738,82.6010375015,0.0799883917246,16.4897243779,83.9857416113,111.885443684,103.940829236,7.92461444751,0.02
 05/27  13:00:00,212.32320827,29.8439583578,81.2614422063,0.0509978554032,16.4897243779,83.9857416113,115.359146664,107.414532216,7.92461444751,0.02
 05/27  14:00:00,212.381094944,29.8681165081,81.3407441577,0.00545868183588,16.4897243779,83.9857416113,115.174722167,107.23010772,7.92461444751,0.02
 05/27  15:00:00,193.40179718,29.6531690861,80.0387467929,0.0,12.3672932834,70.6512738906,56.5783241897,51.6054401601,4.9528840297,0.02
 05/27  16:00:00,193.300415937,29.6531690861,79.9373604705,0.0,12.3672932834,70.6512738906,55.2627835905,50.2898995608,4.9528840297,0.02
 05/27  17:00:00,179.783437575,29.6531690861,78.9437309079,0.0,12.3672932834,58.1284167478,58.9068644785,53.9339804488,4.9528840297,0.02
 05/27  18:00:00,130.074152512,28.3542535864,63.720746211,0.0,12.3672932834,24.9413748627,81.9120175627,76.939133533,4.9528840297,0.02
 05/27  19:00:00,134.504362712,29.0037113362,65.152331979,0.0,12.3672932834,24.9413748627,89.5022267355,84.5293427058,4.9528840297,0.02
 05/27  20:00:00,122.33955187,28.1377676698,59.2421387888,0.0,4.12243109448,16.0517297156,99.3690336558,96.3773032379,2.97173041782,0.02
 05/27  21:00:00,83.9008800127,15.3820516794,33.9442314526,0.0,4.12243109448,15.9888894789,58.1745478032,55.1828173853,2.97173041782,0.02
 05/27  22:00:00,103.963416532,21.8248554496,47.4028600202,0.0,4.12243109448,15.9888894789,90.2246588629,87.2329284451,2.97173041782,0.02
 05/27  23:00:00,84.3609584975,15.5119432293,34.2744183373,0.0,4.12243109448,15.9888894789,62.4335171796,59.4417867618,2.97173041782,0.02
 05/27  24:00:00,100.633104233,21.3918836163,44.5055194988,0.0,4.12243109448,15.9888894789,91.9184338484,88.9267034306,2.97173041782,0.02
 05/28  01:00:00,77.5380626386,14.8624854795,30.1621957718,0.0,2.06121554724,15.9888894789,63.2987900302,60.3070596123,2.97173041782,0.02
 05/28  02:00:00,100.839617405,21.8681526329,46.296979193,0.0,2.06121554724,15.9888894789,95.9520658655,92.9603354477,2.97173041782,0.02
 05/28  03:00:00,71.9264108624,13.5276690434,25.9083752414,0.0,2.06121554724,15.9888894789,60.6012734049,57.609542987,2.97173041782,0.02
 05/28  04:00:00,99.6150395822,21.8248554496,45.1156984793,0.0,2.06121554724,15.9888894789,93.6576297765,90.6658993587,2.97173041782,0.02
 05/28  05:00:00,68.883173737,12.6258244405,23.7899975324,0.0,2.06121554724,15.9888894789,65.5719145226,53.9985594121,2.97173041782,8.60162469276
 05/28  06:00:00,100.303316176,23.845030572,48.436103553,0.0,2.06121554724,15.9888894789,99.0820784521,96.0903480343,2.97173041782,0.02
 05/28  07:00:00,71.4634052516,18.1234864245,34.8294779079,0.0,2.06121554724,15.9888894789,77.5223157295,74.5305853117,2.97173041782,0.02
 05/28  08:00:00,122.600260437,24.2780024052,51.8881897716,0.0,4.12243109448,41.7362269337,91.2871633929,86.3142793632,4.9528840297,0.02
 05/28  09:00:00,111.165726098,19.7687793907,45.0779528981,0.0,4.12243109448,41.7362269337,71.2290186959,66.2561346662,4.9528840297,0.02
 05/28  10:00:00,124.626321042,23.845030572,54.3472223095,0.0,4.12243109448,41.7362269337,86.3232348504,81.3503508207,4.9528840297,0.02
 05/28  11:00:00,115.630116348,19.941968124,49.369154502,0.0,4.12243109448,41.7362269337,68.961788507,63.9889044773,4.9528840297,0.02
 05/28  12:00:00,127.643396998,24.0182193052,57.1911096076,0.0,4.12243109448,41.7362269337,85.9353967046,80.9625126749,4.9528840297,0.02
 05/28  13:00:00,114.758030267,19.6821850241,48.7568515855,0.0,4.12243109448,41.7362269337,68.7219169595,63.7490329298,4.9528840297,0.02
 05/28  14:00:00,128.827615464,24.1048136719,58.2887337611,0.0,4.12243109448,41.7362269337,79.5846847063,74.6118006766,4.9528840297,0.02
 05/28  15:00:00,117.091611051,19.941968124,50.8306493133,0.0,4.12243109448,41.7362269337,62.3113109898,57.3384269601,4.9528840297,0.02
 05/28  16:00:00,113.118911541,24.1914080385,59.3511278136,0.0,4.12243109448,24.8785346261,79.1850534645,74.2121694348,4.9528840297,0.02
 05/28  17:00:00,84.1998102803,18.8669347878,46.8454497861,0.0,2.06121554724,15.9888894789,63.8220789752,60.8303485574,2.97173041782,0.02
 05/28  18:00:00,94.8971329456,23.0297803357,53.2648525115,0.0,2.06121554724,15.9888894789,87.2760029585,84.2842725407,2.97173041782,0.02
 05/28  19:00:00,78.7036034299,17.5321183517,40.3579075934,0.0,2.06121554724,15.9888894789,66.1607179404,63.1689875226,2.97173041782,0.02
 05/28  20:00:00,103.543491032,21.8248554496,49.0441503648,0.0,2.06121554724,15.9888894789,88.3881694272,85.3964390093,2.97173041782,0.02
 05/28  21:00:00,84.6278668987,15.7284291459,36.3860566875,0.0,2.06121554724,15.9888894789,62.5926689937,59.6009385759,2.97173041782,0.02
 05/28  22:00:00,103.314483535,21.8248554496,48.8151428543,0.0,2.06121554724,15.9888894789,91.2670154219,88.2752850041,2.97173041782,0.02
 05/28  23:00:00,83.3786067698,15.5552404126,35.3099852715,0.0,2.06121554724,15.9888894789,62.4304500621,59.4387196443,2.97173041782,0.02
 05/28  24:00:00,100.735425834,21.3918836163,46.6690569592,0.0,2.06121554724,15.9888894789,94.7071229936,91.7153925758,2.97173041782,0.02
 05/29  01:00:00,79.1411562611,14.8624854795,31.7652897193,0.0,2.06121554724,15.9888894789,64.1585659272,61.1668355094,2.97173041782,0.02
 05/29  02:00:00,102.358289097,21.5038246981,48.1914865982,0.0,2.06121554724,15.9888894789,94.7206074919,91.7288770741,2.97173041782,0.02
 05/29  03:00:00,73.5845881093,13.5276690434,27.5665528386,0.0,2.06121554724,15.9888894789,60.9993996411,58.0076692232,2.97173041782,0.02
 05/29  04:00:00,102.023318226,21.5038246981,47.8565156774,0.0,2.06121554724,15.9888894789,95.6832201724,92.6914897546,2.97173041782,0.02
 05/29  05:00:00,70.5614718001,12.6258244405,25.4682959568,0.0,2.06121554724,15.9888894789,57.7340167927,54.7422863749,2.97173041782,0.02
 05/29  06:00:00,103.507012982,23.7584362053,51.7263949994,0.0,2.06121554724,15.9888894789,102.172317663,99.1805872456,2.97173041782,0.02
 05/29  07:00:00,72.6667168199,18.0368920578,36.1193840162,0.0,2.06121554724,15.9888894789,79.6114390635,76.6197086457,2.97173041782,0.02
 05/29  08:00:00,124.597909494,24.1914080385,53.9724332732,0.0,4.12243109448,41.7362269337,93.5121561015,88.5392720718,4.9528840297,0.02
 05/29  09:00:00,113.083339682,19.7687793907,46.9955664689,0.0,4.12243109448,41.7362269337,72.443779149,67.4708951193,4.9528840297,0.02
 05/29  10:00:00,126.961832451,24.0182193052,56.5095448857,0.0,4.12243109448,41.7362269337,87.6171469905,82.6442629608,4.9528840297,0.02
 05/29  11:00:00,116.517188742,19.8553737574,50.34282108,0.0,4.12243109448,41.7362269337,69.6717554342,64.6988714045,4.9528840297,0.02
 05/29  12:00:00,129.778848909,24.1048136719,59.2399669332,0.0,4.12243109448,41.7362269337,94.9628312471,81.4083451087,4.9528840297,8.60160210879
 05/29  13:00:00,116.720078861,19.7687793907,50.6323056315,0.0,4.12243109448,41.7362269337,68.0545166127,63.081632583,4.9528840297,0.02
 05/29  14:00:00,130.672419605,24.1048136719,60.1335377564,0.0,4.12243109448,41.7362269337,80.4076517487,75.434767719,4.9528840297,0.02
 05/29  15:00:00,118.688962087,20.0285624906,52.3414058717,0.0,4.12243109448,41.7362269337,62.5104209126,57.5375368829,4.9528840297,0.02
 05/29  16:00:00,113.611077717,24.1914080385,59.8432939107,0.0,4.12243109448,24.8785346261,76.5518471798,71.5789631501,4.9528840297,0.02
 05/29  17:00:00,84.9990820286,18.9535291545,47.55812712,0.0,2.06121554724,15.9888894789,62.8400848596,59.8483544418,2.97173041782,0.02
 05/29  18:00:00,95.8990677027,23.1163747024,54.1753683977,0.00482448587575,2.06121554724,15.9888894789,82.8787346451,79.8870042273,2.97173041782,0.02
 05/29  19:00:00,79.7743290082,17.6187127184,41.3269720752,0.0150667394017,2.06121554724,15.9888894789,63.8483707612,60.8566403433,2.97173041782,0.02
 05/29  20:00:00,106.437428896,22.2578272828,51.4710976,0.0340188313111,2.06121554724,15.9888894789,85.3207346464,82.3290042286,2.97173041782,0.02
 05/29  21:00:00,84.8996913881,15.7284291459,36.6066367827,0.051244455519,2.06121554724,15.9888894789,60.580158309,57.5884278912,2.97173041782,0.02
 05/29  22:00:00,102.338676471,21.608369533,48.0142936888,0.0415281030824,2.06121554724,15.9888894789,90.2685791018,87.276848684,2.97173041782,0.02
 05/29  23:00:00,81.8798111553,15.2954573127,34.0195256699,0.0514471955541,2.06121554724,15.9888894789,61.666408736,58.6746783182,2.97173041782,0.02
 05/29  24:00:00,104.619337449,22.0413413662,49.8288484614,0.0746624938448,2.06121554724,15.9888894789,94.3430905717,91.3513601539,2.97173041782,0.02
 05/30  01:00:00,82.5265716083,15.0356742128,32.91345795,0.00284298673973,4.12243109448,15.9888894789,65.0256060343,62.0338756165,2.97173041782,0.02
 05/30  02:00:00,100.823140653,21.1753976997,44.892715664,0.0193266717725,4.12243109448,15.9888894789,94.7839837108,91.792253293,2.97173041782,0.02
 05/30  03:00:00,84.8319479967,15.5552404126,34.6786823215,0.0234287985164,4.12243109448,15.9888894789,63.5331990531,60.5414686353,2.97173041782,0.02
 05/30  04:00:00,141.618029055,28.4408479531,61.0830287424,0.0,12.3672932834,24.9413748627,110.965746965,105.992862935,4.9528840297,0.02
 05/30  05:00:00,155.444803192,29.2504929577,66.8584866496,7.2416712139,12.3672932834,24.9413748627,182.977935009,178.005050979,4.9528840297,0.02
 05/30  06:00:00,211.180550087,29.7167985393,73.3878811085,2.53457038363,24.7345865669,70.7195625826,148.306722169,138.38095411,9.90576805939,0.02
 05/30  07:00:00,234.058527585,29.8807410046,73.5175287823,0.473547224155,37.1018798503,92.3937384068,126.824244439,116.89847638,9.90576805939,0.02
 05/30  08:00:00,248.831955765,30.0002037864,76.4107477796,0.191500333129,37.1018798503,104.434947198,119.058724329,109.132956269,9.90576805939,0.02
 05/30  09:00:00,262.912638008,30.1686379486,78.3566211485,0.116351404085,37.1018798503,116.476155989,122.440331108,103.920559119,9.90576805939,8.61400392885
 05/30  10:00:00,265.742685093,30.5471608798,80.9225464266,0.0015921703132,37.1018798503,116.476155989,106.83729807,96.9115300106,9.90576805939,0.02
 05/30  11:00:00,269.864762924,30.9235360511,84.6696589167,0.0,37.1018798503,116.476155989,96.6010791188,86.6753110594,9.90576805939,0.02
 05/30  12:00:00,259.727238466,31.1764222037,86.3208289886,0.0,37.1018798503,104.434947198,92.7728629532,82.8470948938,9.90576805939,0.02
 05/30  13:00:00,273.534097713,31.3981075087,87.8643297277,0.0,37.1018798503,116.476155989,96.9208250321,78.3980373278,9.90576805939,8.61701964491
 05/30  14:00:00,275.685233185,31.7194889629,89.6943515583,0.0,37.1018798503,116.476155989,81.2993687372,71.3736006778,9.90576805939,0.02
 05/30  15:00:00,277.687602865,32.1148805778,91.3014663531,0.0,37.1018798503,116.476155989,74.6891783851,64.7634103257,9.90576805939,0.02
 05/30  16:00:00,277.962221958,32.4286269236,91.2627184505,0.0,37.1018798503,116.476155989,73.2853297945,63.3595617351,9.90576805939,0.02
 05/30  17:00:00,277.087818504,32.5704336938,90.2473267908,0.0,37.1018798503,116.476155989,79.3309006085,69.4051325491,9.90576805939,0.02
 05/30  18:00:00,172.008325706,28.8756153146,70.1281334756,0.0,24.7345865669,47.5788473902,65.2947274373,60.3218434076,4.9528840297,0.02
 05/30  19:00:00,171.42626919,28.789072888,67.2834493617,0.0,24.7345865669,47.5788473902,70.9912530567,66.018369027,4.9528840297,0.02
 05/30  20:00:00,162.79470541,29.1128579359,67.8392130333,0.0,12.3672932834,38.6892022431,93.2439554875,81.6683265737,2.97173041782,8.60389849607
 05/30  21:00:00,116.395793114,18.6504488712,43.7785898239,0.0,12.3672932834,27.0668015668,60.4491721594,57.4574417416,2.97173041782,0.02
 05/30  22:00:00,108.433192399,22.8132944191,50.8611827763,0.0,4.12243109448,15.9888894789,82.2687269037,79.2769964859,2.97173041782,0.02
 05/30  23:00:00,93.5524163301,17.7919014516,41.1398889723,0.0,4.12243109448,15.9888894789,62.7540523268,59.762321909,2.97173041782,0.02
 05/30  24:00:00,105.449231689,22.0413413662,48.6721900333,0.0,4.12243109448,15.9888894789,83.1396807369,80.1479503191,2.97173041782,0.02
 05/31  01:00:00,85.9731989638,16.1973019156,35.1782861025,0.0,4.12243109448,15.9888894789,63.5839484397,60.5922180219,2.97173041782,0.02
 05/31  02:00:00,104.416783235,22.5102141358,47.1478540027,0.0,4.12243109448,15.9888894789,92.2615945823,89.2698641645,2.97173041782,0.02
 05/31  03:00:00,87.553356456,16.5436793822,36.4120661376,0.0,4.12243109448,15.9888894789,67.4733124912,64.4815820733,2.97173041782,0.02
 05/31  04:00:00,139.366442414,28.4408479531,58.8314425159,0.0,12.3672932834,24.9413748627,101.267023329,96.2941392994,4.9528840297,0.02
 05/31  05:00:00,149.839807302,29.3536575611,64.8861046448,3.50589314618,12.3672932834,24.9413748627,171.79767542,166.82479139,4.9528840297,0.02
 05/31  06:00:00,207.113919654,29.8814476281,70.6979966807,0.993175717494,24.7345865669,70.7195625826,138.150515362,128.224747303,9.90576805939,0.02
 05/31  07:00:00,234.97120718,30.3647515332,74.3672760147,0.0524771229134,37.1018798503,92.3937384068,116.96436308,107.038595021,9.90576805939,0.02
 05/31  08:00:00,249.128799032,30.642999461,76.2495921446,0.00673591594691,37.1018798503,104.434947198,108.897916447,98.9721483875,9.90576805939,0.02
 05/31  09:00:00,260.956428576,30.9525228463,75.7274211854,0.00546584524999,37.1018798503,116.476155989,104.719487309,94.7937192494,9.90576805939,0.02
 05/31  10:00:00,263.215559756,31.3141955372,77.6298923591,0.0,37.1018798503,116.476155989,108.72140916,90.2011858741,9.90576805939,8.61445522693
 05/31  11:00:00,270.048066156,31.6010486446,84.1754866896,0.0,37.1018798503,116.476155989,91.811272426,81.8855043667,9.90576805939,0.02
 05/31  12:00:00,262.179510635,31.8504923699,88.0990719101,0.0,37.1018798503,104.434947198,77.4524305351,67.5266624757,9.90576805939,0.02
 05/31  13:00:00,275.703429512,32.102540883,89.3292704207,0.0,37.1018798503,116.476155989,76.9641425121,67.0383744528,9.90576805939,0.02
 05/31  14:00:00,275.986274131,32.2213415401,89.4934382555,0.0,37.1018798503,116.476155989,85.4350402933,66.9130995666,9.90576805939,8.6161726673
 05/31  15:00:00,276.576487947,32.3730628481,89.9321915395,0.0,37.1018798503,116.476155989,74.945301268,65.0195332086,9.90576805939,0.02
 05/31  16:00:00,275.743831239,32.4099785001,89.0630118997,0.0,37.1018798503,116.476155989,79.8772744371,69.9515063778,9.90576805939,0.02
 05/31  17:00:00,273.983301538,32.3024511891,87.4108165248,0.0,37.1018798503,116.476155989,83.0291796386,73.1034115793,9.90576805939,0.02
 05/31  18:00:00,169.707718275,28.8738197863,67.8293323413,0.0,24.7345865669,47.5788473902,65.9100128686,60.9371288389,4.9528840297,0.02
 05/31  19:00:00,169.084566227,28.7872254196,64.9436047305,0.0,24.7345865669,47.5788473902,71.014803725,66.0419196953,4.9528840297,0.02
 05/31  20:00:00,159.274084932,28.8954683779,64.5359820682,0.0,12.3672932834,38.6892022431,83.3578174777,80.3660870598,2.97173041782,0.02
 05/31  21:00:00,117.761600383,19.4440505158,44.3277710739,0.0,12.3672932834,27.0668015668,63.2991003285,60.3073699107,2.97173041782,0.02
 05/31  22:00:00,107.087324317,22.8349430108,49.4936649182,0.0,4.12243109448,15.9888894789,79.1059068307,76.1141764129,2.97173041782,0.02
 05/31  23:00:00,89.4190762344,17.1857408851,37.612708223,0.0,4.12243109448,15.9888894789,63.8245243453,60.8327939275,2.97173041782,0.02
 05/31  24:00:00,106.614628613,22.7267000525,49.129212144,0.0,4.12243109448,15.9888894789,95.7108156318,84.1392184971,2.97173041782,8.59986671695
 06/01  01:00:00,91.3140305362,17.5321183517,39.1612851718,0.0,4.12243109448,15.9888894789,66.9478565039,63.9561260861,2.97173041782,0.02
 06/01  02:00:00,106.173200455,22.7699972358,48.6444870188,0.0,4.12243109448,15.9888894789,89.3381919745,86.3464615566,2.97173041782,0.02
 06/01  03:00:00,80.4209627446,15.3313582492,30.4919925336,0.0,4.12243109448,15.9888894789,66.1116118899,63.1198814721,2.97173041782,0.02
 06/01  04:00:00,142.837056441,28.8088740113,61.9340295332,0.0,12.3672932834,24.9413748627,100.638324689,95.6654406594,4.9528840297,0.02
 06/01  05:00:00,147.405093965,28.9933301648,64.2001332952,2.11747767393,12.3672932834,24.9413748627,170.237368869,165.26448484,4.9528840297,0.02
 06/01  06:00:00,210.157856159,30.1741104594,73.5750635459,0.867381711522,24.7345865669,70.7195625826,136.978343341,127.052575281,9.90576805939,0.02
 06/01  07:00:00,236.489366538,30.4956970869,75.6742181436,0.132742547904,37.1018798503,92.3937384068,116.440584181,106.514816122,9.90576805939,0.02
 06/01  08:00:00,249.893413641,30.885015565,76.7789474397,0.0,37.1018798503,104.434947198,108.022086045,98.0963179858,9.90576805939,0.02
 06/01  09:00:00,264.884886123,31.4111291806,79.2027767918,0.0,37.1018798503,116.476155989,101.83826468,91.9124966204,9.90576805939,0.02
 06/01  10:00:00,267.403404872,31.8414920553,81.2904343531,0.0,37.1018798503,116.476155989,97.7048013112,87.7790332518,9.90576805939,0.02
 06/01  11:00:00,274.417057241,32.1483681307,87.9970867342,0.0,37.1018798503,116.476155989,100.251374449,81.7287168689,9.90576805939,8.61688952043
 06/01  12:00:00,266.603923474,32.3654748808,92.0085383671,0.0,37.1018798503,104.434947198,79.5923822054,69.666614146,9.90576805939,0.02
 06/01  13:00:00,278.146939355,32.471250117,91.4041199934,0.0,37.1018798503,116.476155989,79.771854293,69.8460862336,9.90576805939,0.02
 06/01  14:00:00,277.569523216,32.6993833147,90.5986727005,0.0,37.1018798503,116.476155989,81.0833458948,71.1575778354,9.90576805939,0.02
 06/01  15:00:00,279.750136183,33.0462969264,92.432508018,0.0,37.1018798503,116.476155989,86.5597404358,68.0385953219,9.90576805939,8.61537705449
 06/01  16:00:00,281.408265705,33.3899675111,93.747478322,0.0,37.1018798503,116.476155989,76.2261145142,66.3003464548,9.90576805939,0.02
 06/01  17:00:00,279.499824891,33.4390171507,91.7907973816,0.0,37.1018798503,116.476155989,81.8674955654,71.9417275061,9.90576805939,0.02
 06/01  18:00:00,171.492225049,28.8754606134,69.612209017,0.0,24.7345865669,47.5788473902,64.7807805541,59.8078965244,4.9528840297,0.02
 06/01  19:00:00,171.448494281,28.7890182547,67.305750822,0.0,24.7345865669,47.5788473902,69.3651287464,64.3922447167,4.9528840297,0.02
 06/01  20:00:00,162.969307763,29.112892045,68.013792224,0.0,12.3672932834,38.6892022431,81.8326034223,78.8408730045,2.97173041782,0.02
 06/01  21:00:00,119.658176256,19.5522934741,46.1161101435,0.0,12.3672932834,27.0668015668,62.5251062027,59.5333757849,2.97173041782,0.02
 06/01  22:00:00,110.247350339,23.1163747024,52.3722598656,0.0,4.12243109448,15.9888894789,79.3249519384,76.3332215206,2.97173041782,0.02
 06/01  23:00:00,93.6151411203,17.7919014516,41.2026131604,0.0,4.12243109448,15.9888894789,61.0245078187,58.0327774009,2.97173041782,0.02
 06/01  24:00:00,108.665524549,23.0297803357,50.877028409,0.0,4.12243109448,15.9888894789,84.8556992299,81.8639688121,2.97173041782,0.02
 06/02  01:00:00,89.9330792306,17.3156324351,37.9968203009,0.0,4.12243109448,15.9888894789,65.9692748399,62.9775444221,2.97173041782,0.02
 06/02  02:00:00,102.064529957,21.6949638996,45.63386514,0.0,4.12243109448,15.9888894789,81.8844663261,78.8927359083,2.97173041782,0.02
 06/02  03:00:00,83.9897743385,15.9375188157,33.4546438567,0.0,4.12243109448,15.9888894789,66.0536000828,63.0618696649,2.97173041782,0.02
 06/02  04:00:00,139.524271849,28.4624965447,58.9676226009,0.0,12.3672932834,24.9413748627,99.8076766454,94.8347926157,4.9528840297,0.02
 06/02  05:00:00,149.702965895,29.6328318302,65.5181128485,2.45786848011,12.3672932834,24.9413748627,169.38426364,164.41137961,4.9528840297,0.02
 06/02  06:00:00,207.301321107,29.9907218336,71.0954885833,0.673810250347,24.7345865669,70.7195625826,136.484300422,126.558532362,9.90576805939,0.02
 06/02  07:00:00,237.193001119,30.6546096333,76.3498734688,0.00180935921087,37.1018798503,92.3937384068,123.263508039,104.753130123,9.90576805939,8.60460985706
 06/02  08:00:00,256.105200999,31.192323704,82.6834531268,0.0,37.1018798503,104.434947198,104.322579604,94.3968115445,9.90576805939,0.02
 06/02  09:00:00,270.705601684,31.4226173583,85.0120438719,0.0,37.1018798503,116.476155989,97.3590652895,87.4332972301,9.90576805939,0.02
 06/02  10:00:00,275.219399577,31.9834200858,88.9645500696,0.0,37.1018798503,116.476155989,90.8343661512,80.9085980918,9.90576805939,0.02
 06/02  11:00:00,277.117499913,32.2795156173,90.5663520749,0.0,37.1018798503,116.476155989,82.1212933487,72.1955252893,9.90576805939,0.02
 06/02  12:00:00,265.24215566,32.6463127782,90.3658755147,0.0,37.1018798503,104.434947198,91.9814986845,73.4610818618,9.90576805939,8.61464876327
 06/02  13:00:00,276.101350372,32.8657072479,88.9641180044,0.0,37.1018798503,116.476155989,90.637984482,80.7122164227,9.90576805939,0.02
 06/02  14:00:00,279.038292543,33.251116582,91.5157577462,0.0,37.1018798503,116.476155989,84.8542210191,74.9284529597,9.90576805939,0.02
 06/02  15:00:00,280.024992477,33.3739941535,92.3796867533,0.0,37.1018798503,116.476155989,78.5878090437,68.6620409843,9.90576805939,0.02
 06/02  16:00:00,280.309147189,33.541013057,92.497221172,0.0,37.1018798503,116.476155989,85.9565542903,67.4375156006,9.90576805939,8.61327063026
 06/02  17:00:00,279.530951989,33.5167988399,91.7441463038,0.0,37.1018798503,116.476155989,79.9384415029,70.0126734435,9.90576805939,0.02
 06/02  18:00:00,171.576809822,28.8759066819,69.6963564409,0.0,24.7345865669,47.5788473902,64.4620183825,59.4891343528,4.9528840297,0.02
 06/02  19:00:00,171.881043809,28.788855557,67.7384731066,0.0,24.7345865669,47.5788473902,69.4057390155,64.4328549858,4.9528840297,0.02
 06/02  20:00:00,163.541990972,29.1127077468,68.5866704572,0.0,12.3672932834,38.6892022431,81.9712172435,78.9794868257,2.97173041782,0.02
 06/02  21:00:00,120.177178753,19.5522934741,46.6351187669,0.0,12.3672932834,27.0668015668,62.423145751,59.4314153332,2.97173041782,0.02
 06/02  22:00:00,109.951670333,22.8854563913,52.3074987881,0.0,4.12243109448,15.9888894789,79.4986749458,76.506944528,2.97173041782,0.02
 06/02  23:00:00,94.4988461247,17.7919014516,42.0863187833,0.0,4.12243109448,15.9888894789,61.2349744937,58.2432440758,2.97173041782,0.02
 06/02  24:00:00,109.499105599,22.9431859691,51.7972044446,0.0,4.12243109448,15.9888894789,84.8337219769,81.841991559,2.97173041782,0.02
 06/03  01:00:00,90.3848288894,17.1857408851,38.5784621294,0.0,4.12243109448,15.9888894789,64.4847617882,61.4930313704,2.97173041782,0.02
 06/03  02:00:00,102.816591955,21.3918836163,46.6890080427,0.0,4.12243109448,15.9888894789,87.4362478522,84.4445174344,2.97173041782,0.02
 06/03  03:00:00,86.4218558605,16.1973019156,35.626942901,0.0,4.12243109448,15.9888894789,61.9010229806,58.9092925628,2.97173041782,0.02
 06/03  04:00:00,123.417185568,28.1377676698,60.3197731541,0.0,4.12243109448,16.0517297156,106.174287193,103.182556776,2.97173041782,0.02
 06/03  05:00:00,118.772435988,27.48830992,56.3244812933,0.0,4.12243109448,16.0517297156,106.966167863,103.974437445,2.97173041782,0.02
 06/03  06:00:00,154.784116154,29.6531690861,71.3155607416,0.0,4.12243109448,39.6058045677,88.1792701828,85.187539765,2.97173041782,0.02
 06/03  07:00:00,183.664354031,29.6688815542,73.7222491714,1.86230396623,12.3672932834,65.3531420225,145.429187884,140.456303855,4.9528840297,0.02
 06/03  08:00:00,187.890368488,29.6884131259,76.1500549392,0.750369126237,12.3672932834,68.2430321324,140.553481915,135.580597885,4.9528840297,0.02
 06/03  09:00:00,219.810684217,29.9234505482,79.2299387881,0.338985924039,16.4897243779,93.1370602926,126.640807276,118.696192829,7.92461444751,0.02
 06/03  10:00:00,220.744069563,30.0268905037,80.1743432874,0.224467210719,16.4897243779,93.1370602926,129.188674565,112.656996643,7.92461444751,8.60706347418
 06/03  11:00:00,223.639848176,30.0500389847,83.1325905961,0.138876003623,16.4897243779,93.1370602926,112.699102801,104.754488353,7.92461444751,0.02
 06/03  12:00:00,216.077296317,30.0296770966,84.7924234248,0.0883951710365,16.4897243779,83.9857416113,100.866717522,92.9221030745,7.92461444751,0.02
 06/03  13:00:00,215.292121601,30.0597834292,84.0181539796,0.0473800339559,16.4897243779,83.9857416113,99.9726125133,92.0279980658,7.92461444751,0.02
 06/03  14:00:00,216.882469395,30.1463701299,85.5693276601,0.0,16.4897243779,83.9857416113,96.348532308,88.4039178605,7.92461444751,0.02
 06/03  15:00:00,197.508142844,29.6531690861,84.1450959468,0.0,12.3672932834,70.6512738906,46.7030215121,41.7301374824,4.9528840297,0.02
 06/03  16:00:00,197.907288798,29.6531690861,84.5442366493,0.0,12.3672932834,70.6512738906,44.210479491,39.2375954613,4.9528840297,0.02
 06/03  17:00:00,186.75784739,29.6531690861,85.9181421461,0.0,12.3672932834,58.1284167478,41.2647479445,36.2918639148,4.9528840297,0.02
 06/03  18:00:00,139.880739264,28.7872254196,73.0943612719,0.0,12.3672932834,24.9413748627,63.5366892649,58.5638052352,4.9528840297,0.02
 06/03  19:00:00,141.173082385,29.2201972529,73.9537325448,0.0,12.3672932834,24.9413748627,75.4685098725,70.4956258428,4.9528840297,0.02
 06/03  20:00:00,129.379224122,28.0656056976,66.3539731544,0.0,4.12243109448,16.0517297156,89.7497977212,86.7580673034,2.97173041782,0.02
 06/03  21:00:00,91.6897576431,16.0748066125,41.0403542918,0.0,4.12243109448,15.9888894789,55.3724535776,52.3807231598,2.97173041782,0.02
 06/03  22:00:00,112.456390461,22.9431859691,54.7544886917,0.0,4.12243109448,15.9888894789,87.6193007424,84.6275703246,2.97173041782,0.02
 06/03  23:00:00,87.8743908021,15.6418347793,37.6579592336,0.0,4.12243109448,15.9888894789,56.9864566807,53.9947262629,2.97173041782,0.02
 06/03  24:00:00,108.551114439,22.5102141358,51.2821844471,0.0,4.12243109448,15.9888894789,93.9229506762,90.9312202584,2.97173041782,0.02
 06/04  01:00:00,84.8041620402,15.6418347793,36.6489460104,0.0,2.06121554724,15.9888894789,63.2537302128,60.261999795,2.97173041782,0.02
 06/04  02:00:00,102.651839926,21.7815582662,48.1957962227,0.0,2.06121554724,15.9888894789,100.203823461,88.6304631235,2.97173041782,8.60162992004
 06/04  03:00:00,73.2425189818,13.5276690434,27.2244835899,0.0,2.06121554724,15.9888894789,59.7622751751,56.7705447572,2.97173041782,0.02
 06/04  04:00:00,102.617630525,22.0413413662,47.9018038461,0.0,2.06121554724,15.9888894789,96.240119276,93.2483888582,2.97173041782,0.02
 06/04  05:00:00,69.2497170609,12.6258244405,24.156541291,0.0,2.06121554724,15.9888894789,57.2269790182,54.2352486004,2.97173041782,0.02
 06/04  06:00:00,98.022342875,23.4120587387,46.5881025231,0.0,2.06121554724,15.9888894789,99.8914072194,96.8996768016,2.97173041782,0.02
 06/04  07:00:00,73.5376109879,18.5564582577,36.4707122342,0.0,2.06121554724,15.9888894789,75.6767914963,72.6850610785,2.97173041782,0.02
 06/04  08:00:00,126.736258087,24.6243798718,55.6778103649,0.0,4.12243109448,41.7362269337,88.7566255978,83.7837415681,4.9528840297,0.02
 06/04  09:00:00,112.366252982,19.7706039796,46.2000978858,0.0,4.12243109448,41.7362269337,68.883373596,63.9104895663,4.9528840297,0.02
 06/04  10:00:00,128.516627539,24.7141176845,57.3016302175,0.0,4.12243109448,41.7362269337,84.6760112483,79.7031272186,4.9528840297,0.02
 06/04  11:00:00,114.890979014,19.7734112012,48.7985744651,0.0,4.12243109448,41.7362269337,67.2991109868,62.3262269571,4.9528840297,0.02
 06/04  12:00:00,134.232390492,24.7117868483,63.0865359217,0.0,4.12243109448,41.7362269337,81.8663506246,76.8934665949,4.9528840297,0.02
 06/04  13:00:00,116.935185493,19.7687793907,50.8474127978,0.0,4.12243109448,41.7362269337,66.1568977291,61.1840136994,4.9528840297,0.02
 06/04  14:00:00,134.576299718,24.7109742384,63.4312577912,0.0,4.12243109448,41.7362269337,82.3559407186,77.3830566889,4.9528840297,0.02
 06/04  15:00:00,115.989593712,19.5955906574,50.0750097754,0.0,4.12243109448,41.7362269337,66.5775242993,61.6046402696,4.9528840297,0.02
 06/04  16:00:00,118.215779526,24.7109742384,63.9284299232,0.0,4.12243109448,24.8785346261,82.5175762281,77.5446921984,4.9528840297,0.02
 06/04  17:00:00,87.4713147052,19.5089962908,49.4518781455,0.0,2.06121554724,15.9888894789,69.7777612875,66.7860308697,2.97173041782,0.02
 06/04  18:00:00,100.661116661,23.6359409022,58.4226759702,0.0,2.06121554724,15.9888894789,87.8648549424,84.8731245246,2.97173041782,0.02
 06/04  19:00:00,76.2617596796,17.3589296184,40.4384195452,0.0,2.06121554724,15.9888894789,65.6993490519,62.7076186341,2.97173041782,0.02
 06/04  20:00:00,110.71066371,23.3761578023,54.6370061053,0.0,2.06121554724,15.9888894789,89.4358857117,86.4441552938,2.97173041782,0.02
 06/04  21:00:00,89.0721616374,16.8467596654,39.6890063154,0.0,2.06121554724,15.9888894789,65.8906523912,62.8989219733,2.97173041782,0.02
 06/04  22:00:00,102.754383924,21.7815582662,48.2983407084,0.0,2.06121554724,15.9888894789,90.1746675143,87.1829370965,2.97173041782,0.02
 06/04  23:00:00,84.0268111417,15.7284291459,35.7850011861,0.0,2.06121554724,15.9888894789,61.4906176489,58.4988872311,2.97173041782,0.02
 06/04  24:00:00,103.042198802,21.9547469995,48.4129668143,0.0,2.06121554724,15.9888894789,93.8814259306,90.8896955128,2.97173041782,0.02
 06/05  01:00:00,83.5877518825,15.850924449,33.1392162041,0.0,4.12243109448,15.9888894789,68.1621665677,65.1704361499,2.97173041782,0.02
 06/05  02:00:00,99.2753314232,21.1753976997,43.36423319,0.0,4.12243109448,15.9888894789,94.2587518016,91.2670213838,2.97173041782,0.02
 06/05  03:00:00,83.9160083235,15.5552404126,33.7861715064,0.0,4.12243109448,15.9888894789,65.0595067941,62.0677763763,2.97173041782,0.02
 06/05  04:00:00,139.860792333,28.5274423197,59.2391976898,0.0,12.3672932834,24.9413748627,108.946109944,103.973225914,4.9528840297,0.02
 06/05  05:00:00,150.930751543,29.2643468125,64.731062912,4.84118946193,12.3672932834,24.9413748627,181.101040335,176.128156306,4.9528840297,0.02
 06/05  06:00:00,206.776524131,29.7275620376,70.2856424395,1.22201959121,24.7345865669,70.7195625826,146.698421751,136.772653692,9.90576805939,0.02
 06/05  07:00:00,234.661321589,29.9647069674,74.3794920254,0.130409348743,37.1018798503,92.3937384068,124.933143936,115.007375877,9.90576805939,0.02
 06/05  08:00:00,252.89918772,30.3888028364,80.2614534545,0.0194994000376,37.1018798503,104.434947198,121.897430806,103.379435749,9.90576805939,8.61222699797
 06/05  09:00:00,267.945153593,30.7230718654,82.9511610084,0.0,37.1018798503,116.476155989,102.153197323,92.2274292633,9.90576805939,0.02
 06/05  10:00:00,270.681610129,31.1370219952,85.2731851424,0.0,37.1018798503,116.476155989,96.8403368716,86.9145688122,9.90576805939,0.02
 06/05  11:00:00,272.918211791,31.4170335272,87.2295747904,0.0,37.1018798503,116.476155989,94.7276149789,84.8018469195,9.90576805939,0.02
 06/05  12:00:00,262.858515182,31.6024653326,89.0260561022,0.0,37.1018798503,104.434947198,99.430773077,80.910465291,9.90576805939,8.61453972664
 06/05  13:00:00,274.995910632,31.7640513832,88.9603502013,0.0,37.1018798503,116.476155989,90.3438335104,80.418065451,9.90576805939,0.02
 06/05  14:00:00,275.435014943,32.0482971858,89.1153268832,0.0,37.1018798503,116.476155989,90.2759289917,80.3501609323,9.90576805939,0.02
 06/05  15:00:00,277.460701308,32.4412987716,90.7481179961,0.0,37.1018798503,116.476155989,83.4123987093,73.4866306499,9.90576805939,0.02
 06/05  16:00:00,279.469862912,32.8518910989,92.3470693164,0.0,37.1018798503,116.476155989,75.993516636,66.0677485766,9.90576805939,0.02
 06/05  17:00:00,278.59909345,33.0274766604,91.3015808578,0.0,37.1018798503,116.476155989,84.3920073331,65.8771559814,9.90576805939,8.60908329228
 06/05  18:00:00,172.527875969,28.8768387036,70.6464919552,0.0,24.7345865669,47.5788473902,64.2057776458,59.2328936161,4.9528840297,0.02
 06/05  19:00:00,169.98690732,28.7899196324,68.1924433919,0.0,24.7345865669,47.5788473902,70.3104834302,65.3375994005,4.9528840297,0.02
 06/05  20:00:00,164.417120775,29.2217907835,69.352722706,0.0,12.3672932834,38.6892022431,83.9953441067,81.0036136889,2.97173041782,0.02
 06/05  21:00:00,120.629883612,19.6605364324,46.979584009,0.0,12.3672932834,27.0668015668,63.4583549548,60.4666245369,2.97173041782,0.02
 06/05  22:00:00,110.746089345,23.1163747024,52.8709998319,0.0,4.12243109448,15.9888894789,80.5118941341,77.5201637163,2.97173041782,0.02
 06/05  23:00:00,93.7852700121,17.7919014516,41.3727430139,0.0,4.12243109448,15.9888894789,61.8073672182,58.8156368004,2.97173041782,0.02
 06/05  24:00:00,109.08704374,23.0297803357,51.2985485634,0.0,4.12243109448,15.9888894789,86.0017478171,83.0100173993,2.97173041782,0.02
 06/06  01:00:00,87.9878461941,16.4137878322,36.9764477101,0.0,4.12243109448,15.9888894789,65.3227389414,62.3310085236,2.97173041782,0.02
 06/06  02:00:00,102.759422617,21.6949638996,46.328758766,0.0,4.12243109448,15.9888894789,83.0511755708,80.059445153,2.97173041782,0.02
 06/06  03:00:00,84.4152743633,15.9375188157,33.8801448497,0.0,4.12243109448,15.9888894789,66.5533526687,63.5616222508,2.97173041782,0.02
 06/06  04:00:00,140.146070478,28.4624965447,59.5894222,0.0,12.3672932834,24.9413748627,100.935332514,95.9624484841,4.9528840297,0.02
 06/06  05:00:00,150.643235138,29.5110063376,66.0009580139,3.03711902348,12.3672932834,24.9413748627,170.86577525,165.89289122,4.9528840297,0.02
 06/06  06:00:00,207.925774561,29.882335387,71.7604831542,0.74165655523,24.7345865669,70.7195625826,137.78177435,127.856006291,9.90576805939,0.02
 06/06  07:00:00,234.638012425,30.3875659558,74.0305452973,0.0331985930445,37.1018798503,92.3937384068,116.912108913,106.986340854,9.90576805939,0.02
 06/06  08:00:00,251.710337241,30.7922928831,78.6885557434,0.0,37.1018798503,104.434947198,107.457044248,97.5312761886,9.90576805939,0.02
 06/06  09:00:00,269.194060588,31.2815678393,83.641520688,0.0,37.1018798503,116.476155989,103.68371158,85.1641624823,9.90576805939,8.61378103821
 06/06  10:00:00,270.949108219,31.6777281454,85.0000209507,0.0,37.1018798503,116.476155989,91.1129669401,81.1871988807,9.90576805939,0.02
 06/06  11:00:00,274.92632181,31.9961772807,88.6585955103,0.0,37.1018798503,116.476155989,83.278813215,73.3530451556,9.90576805939,0.02
 06/06  12:00:00,265.458553751,32.1760855116,91.0524975772,0.0,37.1018798503,104.434947198,72.882365572,62.9565975126,9.90576805939,0.02
 06/06  13:00:00,276.923670423,32.3394656771,90.3125866578,0.0,37.1018798503,116.476155989,85.0615781368,66.5391116043,9.90576805939,8.61669847316
 06/06  14:00:00,277.838181934,32.642538925,90.9242864131,0.0,37.1018798503,116.476155989,79.6699382131,69.7441701537,9.90576805939,0.02
 06/06  15:00:00,279.877411577,33.0462416481,92.5599341675,0.0,37.1018798503,116.476155989,75.3882646932,65.4624966338,9.90576805939,0.02
