Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  16:00:00,280.734087798,33.3609514054,93.102276997,0.0,37.1018798503,116.476155989,72.9211522738,62.9953842144,9.90576805939,0.02
 06/06  17:00:00,280.227264458,33.4121798171,92.545038007,0.0,37.1018798503,116.476155989,74.535900308,64.6101322486,9.90576805939,0.02
 06/06  18:00:00,173.862818083,28.8768133443,71.9814328752,0.0,24.7345865669,47.5788473902,61.817745336,56.8448613063,4.9528840297,0.02
 06/06  19:00:00,171.669601595,28.7896892754,69.8753382686,0.0,24.7345865669,47.5788473902,77.6451484516,64.0875089879,4.9528840297,8.60475543399
 06/06  20:00:00,165.39299641,29.1132211877,70.437155546,0.0,12.3672932834,38.6892022431,81.7608021109,78.769071693,2.97173041782,0.02
 06/06  21:00:00,121.707750047,19.6605364324,48.0574499731,0.0,12.3672932834,27.0668015668,62.0367875084,59.0450570906,2.97173041782,0.02
 06/06  22:00:00,111.897946011,23.1163747024,54.0228566066,0.0,4.12243109448,15.9888894789,78.9228193711,75.9310889533,2.97173041782,0.02
 06/06  23:00:00,94.5244270561,17.7919014516,42.1119001902,0.0,4.12243109448,15.9888894789,60.7115724317,57.7198420139,2.97173041782,0.02
 06/06  24:00:00,110.035575032,23.0297803357,52.2470800104,0.0,4.12243109448,15.9888894789,84.6077739026,81.6160434847,2.97173041782,0.02
 06/07  01:00:00,91.0063832758,17.3156324351,39.0701254848,0.0,4.12243109448,15.9888894789,65.8623104894,62.8705800716,2.97173041782,0.02
 06/07  02:00:00,103.828515202,21.7815582662,47.3112571801,0.0,4.12243109448,15.9888894789,81.7332626864,78.7415322686,2.97173041782,0.02
 06/07  03:00:00,85.305159836,16.0241131823,34.6834361716,0.0,4.12243109448,15.9888894789,65.9435633874,62.9518329696,2.97173041782,0.02
 06/07  04:00:00,140.887602811,28.4624965447,60.330954768,0.0,12.3672932834,24.9413748627,99.6632228998,94.6903388701,4.9528840297,0.02
 06/07  05:00:00,150.917347365,29.6165507197,66.6974512899,2.50919384551,12.3672932834,24.9413748627,169.180914758,164.208030728,4.9528840297,0.02
 06/07  06:00:00,209.014217319,29.9650746182,72.8468248929,0.661018614087,24.7345865669,70.7195625826,136.398668681,126.472900621,9.90576805939,0.02
 06/07  07:00:00,237.185483893,30.5156302133,76.4142075738,0.0689502268302,37.1018798503,92.3937384068,115.980385787,106.054617728,9.90576805939,0.02
 06/07  08:00:00,252.857163486,30.6133734478,79.9265371821,0.0877997359433,37.1018798503,104.434947198,109.145609114,99.2198410548,9.90576805939,0.02
 06/07  09:00:00,265.959996538,30.7279906355,80.8951588122,0.0658482087225,37.1018798503,116.476155989,106.252997826,96.3272297671,9.90576805939,0.02
 06/07  10:00:00,268.785888698,31.2223753943,83.2920803119,0.0,37.1018798503,116.476155989,107.60028759,89.0785599475,9.90576805939,8.61595958337
 06/07  11:00:00,272.359376086,31.5710781869,86.5167954815,0.0,37.1018798503,116.476155989,89.6024781634,79.676710104,9.90576805939,0.02
 06/07  12:00:00,261.606700562,31.7808293882,87.5959481292,0.0,37.1018798503,104.434947198,85.2748860842,75.3491180248,9.90576805939,0.02
 06/07  13:00:00,275.49544568,31.9956977077,89.2281573736,0.0,37.1018798503,116.476155989,80.9898800698,71.0641120104,9.90576805939,0.02
 06/07  14:00:00,276.828974162,32.319203523,90.2383059453,0.0,37.1018798503,116.476155989,87.3021238552,68.7804392182,9.90576805939,8.6159165777
 06/07  15:00:00,278.270477695,32.7045636902,91.2947077738,0.0,37.1018798503,116.476155989,76.8250237418,66.8992556825,9.90576805939,0.02
 06/07  16:00:00,278.879902282,33.0496448039,91.5594395587,0.0,37.1018798503,116.476155989,76.2542348958,66.3284668364,9.90576805939,0.02
 06/07  17:00:00,277.800668233,33.2263015353,90.3043480638,0.0,37.1018798503,116.476155989,80.1434237835,70.2176557241,9.90576805939,0.02
 06/07  18:00:00,173.608173544,28.9644025158,71.6392116245,0.0,24.7345865669,47.5788473902,64.567478343,59.5945943133,4.9528840297,0.02
 06/07  19:00:00,171.383634397,28.7907446571,69.5883271219,0.0,24.7345865669,47.5788473902,68.5000584018,63.5271743721,4.9528840297,0.02
 06/07  20:00:00,165.407085392,29.221671316,70.3427864314,0.0,12.3672932834,38.6892022431,81.3641373835,78.3724069657,2.97173041782,0.02
 06/07  21:00:00,117.4688894,18.6504488712,44.851680437,0.0,12.3672932834,27.0668015668,58.8662051189,55.8744747011,2.97173041782,0.02
 06/07  22:00:00,111.126367745,23.1163747024,53.2512770378,0.0,4.12243109448,15.9888894789,80.0886197745,77.0968893567,2.97173041782,0.02
 06/07  23:00:00,93.3347448857,17.705307085,41.0088110578,0.0,4.12243109448,15.9888894789,61.101034299,58.1093038812,2.97173041782,0.02
 06/07  24:00:00,108.924647045,23.0297803357,51.13615067,0.0,4.12243109448,15.9888894789,93.6177365404,82.0443908659,2.97173041782,8.60161525666
 06/08  01:00:00,87.5563574732,16.4137878322,36.5449578571,0.0,4.12243109448,15.9888894789,64.9210216759,61.9292912581,2.97173041782,0.02
 06/08  02:00:00,100.317351284,21.3918836163,44.1897666959,0.0,4.12243109448,15.9888894789,85.1538837311,82.1621533133,2.97173041782,0.02
 06/08  03:00:00,79.5441909133,14.8624854795,30.1071087018,0.0,4.12243109448,15.9888894789,60.6356232022,57.6438927844,2.97173041782,0.02
 06/08  04:00:00,140.883864293,28.8088740113,59.9808377355,0.0,12.3672932834,24.9413748627,100.708045323,95.7351612933,4.9528840297,0.02
 06/08  05:00:00,144.802266731,29.0259010167,61.5361659052,2.14604732918,12.3672932834,24.9413748627,169.719346265,164.746462235,4.9528840297,0.02
 06/08  06:00:00,205.763600864,30.2108432385,69.148838032,0.862619502787,24.7345865669,70.7195625826,136.59810216,126.672334101,9.90576805939,0.02
 06/08  07:00:00,232.616484526,30.6536291894,71.7735432215,0.00260943771472,37.1018798503,92.3937384068,115.034028797,105.108260738,9.90576805939,0.02
 06/08  08:00:00,250.556279198,30.9352293199,77.3916209762,0.0,37.1018798503,104.434947198,107.438144311,97.5123762514,9.90576805939,0.02
 06/08  09:00:00,267.910839733,31.3247807183,82.3151045612,0.0,37.1018798503,116.476155989,98.8153866424,88.889618583,9.90576805939,0.02
 06/08  10:00:00,271.317725245,31.7009427271,85.3453352973,0.0,37.1018798503,116.476155989,88.6440916957,78.7183236363,9.90576805939,0.02
 06/08  11:00:00,275.901037969,32.0185183108,89.6109351766,0.0,37.1018798503,116.476155989,90.1339101063,71.6115218969,9.90576805939,8.61662015003
 06/08  12:00:00,265.474789185,32.1946811817,91.05022511,0.0,37.1018798503,104.434947198,79.547251813,69.6214837536,9.90576805939,0.02
 06/08  13:00:00,278.868859462,32.3802504679,92.2170745495,0.0,37.1018798503,116.476155989,75.3544753208,65.4287072614,9.90576805939,0.02
 06/08  14:00:00,278.492338831,32.6477618031,91.5731440154,0.0,37.1018798503,116.476155989,75.622581826,65.6968137666,9.90576805939,0.02
 06/08  15:00:00,277.978604999,32.9819049597,90.7253838548,0.0,37.1018798503,116.476155989,88.8678238383,70.346919839,9.90576805939,8.61513593994
 06/08  16:00:00,279.870107707,33.3009476847,92.298356634,0.0,37.1018798503,116.476155989,76.3334780203,66.4077099609,9.90576805939,0.02
 06/08  17:00:00,279.625595796,33.4448537955,91.9107496437,0.0,37.1018798503,116.476155989,73.7887473435,63.8629792841,9.90576805939,0.02
 06/08  18:00:00,174.039403602,28.9648998647,72.0699565388,0.0,24.7345865669,47.5788473902,63.0836471804,58.1107631507,4.9528840297,0.02
 06/08  19:00:00,171.517962704,28.7909669044,69.7224455862,0.0,24.7345865669,47.5788473902,68.3832765704,63.4103925407,4.9528840297,0.02
 06/08  20:00:00,165.486893139,29.2217600704,70.4225179813,0.0,12.3672932834,38.6892022431,81.2218395802,78.2301091624,2.97173041782,0.02
 06/08  21:00:00,121.163022894,19.6605364324,47.5127185253,0.0,12.3672932834,27.0668015668,62.1918521412,59.2001217234,2.97173041782,0.02
 06/08  22:00:00,111.150218392,23.1163747024,53.2751283903,0.0,4.12243109448,15.9888894789,79.1733915233,76.1816611055,2.97173041782,0.02
 06/08  23:00:00,93.4908787305,17.705307085,41.1649456089,0.0,4.12243109448,15.9888894789,60.9210052736,57.9292748558,2.97173041782,0.02
 06/08  24:00:00,109.196481687,23.0297803357,51.4079860185,0.0,4.12243109448,15.9888894789,84.8599780666,81.8682476488,2.97173041782,0.02
 06/09  01:00:00,90.2097635124,17.3156324351,38.2735050496,0.0,4.12243109448,15.9888894789,66.0096622933,63.0179318755,2.97173041782,0.02
 06/09  02:00:00,102.004561625,21.6949638996,45.5738972762,0.0,4.12243109448,15.9888894789,81.8093174004,78.8175869826,2.97173041782,0.02
 06/09  03:00:00,83.6684618912,15.9375188157,33.1333318774,0.0,4.12243109448,15.9888894789,65.9515842518,62.959853834,2.97173041782,0.02
 06/09  04:00:00,138.665117223,28.4624965447,58.1084684426,0.0,12.3672932834,24.9413748627,99.5273538349,94.5544698052,4.9528840297,0.02
 06/09  05:00:00,148.562163854,29.6521918068,64.392493912,2.42332586876,12.3672932834,24.9413748627,168.985753586,164.012869556,4.9528840297,0.02
 06/09  06:00:00,205.425329274,29.9987383622,69.2204290214,0.664861919806,24.7345865669,70.7195625826,136.074425024,126.148656965,9.90576805939,0.02
 06/09  07:00:00,234.123506403,30.6289554164,73.2000349269,0.107805922245,37.1018798503,92.3937384068,123.962758302,105.452441278,9.90576805939,8.60454896407
 06/09  08:00:00,251.7211369,30.993096024,78.4986281324,0.0,37.1018798503,104.434947198,107.017734053,97.0919659933,9.90576805939,0.02
 06/09  09:00:00,268.341210635,31.3674347934,82.7028653355,0.0,37.1018798503,116.476155989,102.706778887,92.7810108273,9.90576805939,0.02
 06/09  10:00:00,271.971112176,31.8395581076,85.8601624736,0.0,37.1018798503,116.476155989,95.5698112304,85.6440431711,9.90576805939,0.02
 06/09  11:00:00,276.382054827,32.196803327,89.9136603202,0.0,37.1018798503,116.476155989,85.2442394976,75.3184714382,9.90576805939,0.02
 06/09  12:00:00,265.80468322,32.3784608787,91.1962491853,0.0,37.1018798503,104.434947198,89.2105579478,70.6903444277,9.90576805939,8.61444546071
 06/09  13:00:00,279.090415956,32.5884058205,92.2305174082,0.0,37.1018798503,116.476155989,81.0055593268,71.0797912674,9.90576805939,0.02
 06/09  14:00:00,281.041229192,32.9501961953,93.8196551682,0.0,37.1018798503,116.476155989,79.3705187139,69.4447506545,9.90576805939,0.02
 06/09  15:00:00,281.34235741,33.3206663454,93.7504191552,0.0,37.1018798503,116.476155989,79.0093594289,69.0835913695,9.90576805939,0.02
 06/09  16:00:00,282.23755712,33.7376127274,94.2290529177,0.0,37.1018798503,116.476155989,77.4758428768,67.5500748174,9.90576805939,0.02
 06/09  17:00:00,281.057596856,33.8181934962,92.9693787417,0.0,37.1018798503,116.476155989,86.1167176023,67.6019119904,9.90576805939,8.6090375525
 06/09  18:00:00,173.723047259,28.8766067489,71.8418990467,0.0,24.7345865669,47.5788473902,63.7131330367,58.740249007,4.9528840297,0.02
 06/09  19:00:00,172.459742594,28.7901963152,70.6650055136,0.0,24.7345865669,47.5788473902,67.8078538164,62.8349697867,4.9528840297,0.02
 06/09  20:00:00,166.957975876,29.2217665086,71.8936054896,0.0,12.3672932834,38.6892022431,81.3187822388,78.327051821,2.97173041782,0.02
 06/09  21:00:00,122.259105744,19.6605364324,48.6088080138,0.0,12.3672932834,27.0668015668,61.5467107867,58.5549803688,2.97173041782,0.02
 06/09  22:00:00,112.664882062,23.1163747024,54.7897927358,0.0,4.12243109448,15.9888894789,78.4605296794,75.4687992616,2.97173041782,0.02
 06/09  23:00:00,95.1922923484,17.7919014516,42.7797655372,0.0,4.12243109448,15.9888894789,60.4301499687,57.4384195509,2.97173041782,0.02
 06/09  24:00:00,111.315740526,23.1163747024,53.4406511699,0.0,4.12243109448,15.9888894789,84.3290015698,81.337271152,2.97173041782,0.02
 06/10  01:00:00,92.6860629856,17.5321183517,40.5333192862,0.0,4.12243109448,15.9888894789,64.6018180193,61.6100876015,2.97173041782,0.02
 06/10  02:00:00,104.057151868,21.6949638996,47.6264882004,0.0,4.12243109448,15.9888894789,81.3074230569,78.3156926391,2.97173041782,0.02
 06/10  03:00:00,85.8824692728,16.0241131823,35.2607455762,0.0,4.12243109448,15.9888894789,65.7715131984,62.7797827806,2.97173041782,0.02
 06/10  04:00:00,118.15607196,27.48830992,55.7081178271,0.0,4.12243109448,16.0517297156,105.942395995,102.950665577,2.97173041782,0.02
 06/10  05:00:00,121.41937281,28.1377676698,58.3219608976,0.0,4.12243109448,16.0517297156,106.499891332,103.508160914,2.97173041782,0.02
 06/10  06:00:00,152.206894464,29.6531690861,68.7383395847,0.0,4.12243109448,39.6058045677,87.6662240713,84.6744936535,2.97173041782,0.02
 06/10  07:00:00,182.469413463,29.6662243407,72.8406100758,1.55166024242,12.3672932834,65.3531420225,144.780521484,139.807637455,4.9528840297,0.02
 06/10  08:00:00,187.733165775,29.6615176057,75.5003432403,1.26978455199,12.3672932834,68.2430321324,142.254751482,137.281867452,4.9528840297,0.02
 06/10  09:00:00,218.190543276,29.7310633599,77.6894015162,0.451785116644,16.4897243779,93.1370602926,132.569936758,124.62532231,7.92461444751,0.02
 06/10  10:00:00,220.131691038,29.8213224535,79.7307543382,0.26123417193,16.4897243779,93.1370602926,133.807199765,117.275613886,7.92461444751,8.60697143118
 06/10  11:00:00,222.00448215,29.905078178,81.6251687838,0.155886944539,16.4897243779,93.1370602926,119.473824181,111.529209734,7.92461444751,0.02
 06/10  12:00:00,215.547561263,29.9354712015,84.3791679705,0.0661295188243,16.4897243779,83.9857416113,112.070925151,104.126310703,7.92461444751,0.02
 06/10  13:00:00,217.185801812,29.9969419327,86.0116386704,0.0104285611539,16.4897243779,83.9857416113,107.50318723,99.5585727821,7.92461444751,0.02
 06/10  14:00:00,217.966495924,30.1184487759,86.6812878196,0.0,16.4897243779,83.9857416113,104.273462052,96.3288476044,7.92461444751,0.02
 06/10  15:00:00,196.836161197,29.6531690861,83.4731271024,0.0,12.3672932834,70.6512738906,53.0014786358,48.0285946061,4.9528840297,0.02
 06/10  16:00:00,193.788532959,29.6531690861,80.4254938861,0.0,12.3672932834,70.6512738906,53.5029369902,48.5300529605,4.9528840297,0.02
 06/10  17:00:00,180.329877552,29.6531690861,79.4901780519,0.0,12.3672932834,58.1284167478,56.5165811157,51.543697086,4.9528840297,0.02
 06/10  18:00:00,136.654036176,28.8738197863,69.7810643937,0.0,12.3672932834,24.9413748627,79.208883596,74.2359995663,4.9528840297,0.02
 06/10  19:00:00,134.667104256,28.7872254196,67.8807268254,0.0,12.3672932834,24.9413748627,86.7926418486,81.8197578189,4.9528840297,0.02
 06/10  20:00:00,132.008592701,29.0037113362,68.0452366724,0.0,4.12243109448,16.0517297156,97.4633064499,94.4715760321,2.97173041782,0.02
 06/10  21:00:00,90.6585345151,16.1614009791,39.9225373748,0.0,4.12243109448,15.9888894789,57.4848057125,54.4930752947,2.97173041782,0.02
 06/10  22:00:00,107.221743907,21.9547469995,50.5312965654,0.0,4.12243109448,15.9888894789,86.2962379846,83.3045075668,2.97173041782,0.02
 06/10  23:00:00,85.5403809075,15.468646046,35.4971386511,0.0,4.12243109448,15.9888894789,58.2341177081,55.2423872903,2.97173041782,0.02
 06/10  24:00:00,106.959241665,22.0413413662,50.182199902,0.0,4.12243109448,15.9888894789,88.1224326144,85.1307021966,2.97173041782,0.02
 06/11  01:00:00,84.9646162859,15.7284291459,36.722806464,0.0,2.06121554724,15.9888894789,63.006454352,60.0147239342,2.97173041782,0.02
 06/11  02:00:00,93.2745239689,19.8405812636,40.7824727181,0.0,2.06121554724,15.9888894789,85.9042834884,82.9125530706,2.97173041782,0.02
 06/11  03:00:00,80.5043412972,14.6533958097,33.3605796225,0.0,2.06121554724,15.9888894789,61.0536487838,58.061918366,2.97173041782,0.02
 06/11  04:00:00,92.9285413367,19.8405812636,40.4364900129,0.0,2.06121554724,15.9888894789,89.896409934,86.9046795162,2.97173041782,0.02
 06/11  05:00:00,78.3429121771,13.9247399401,31.9508211907,0.0,2.06121554724,15.9888894789,65.7231494226,54.1497965428,2.97173041782,8.601622462
 06/11  06:00:00,95.2350470297,22.5461150723,44.6667506275,0.0,2.06121554724,15.9888894789,99.8448904816,96.8531600638,2.97173041782,0.02
 06/11  07:00:00,80.4291725738,19.3358075575,42.5829248164,0.0,2.06121554724,15.9888894789,76.0689545113,73.0772240935,2.97173041782,0.02
 06/11  08:00:00,122.060421357,23.8883277553,51.738026059,0.0,4.12243109448,41.7362269337,91.6605613991,86.6876773694,4.9528840297,0.02
 06/11  09:00:00,110.188105793,19.4224019241,44.446710777,0.0,4.12243109448,41.7362269337,73.1707597037,68.197875674,4.9528840297,0.02
 06/11  10:00:00,127.938142609,24.2780024052,57.2260727582,0.0,4.12243109448,41.7362269337,87.4704249141,82.4975408844,4.9528840297,0.02
 06/11  11:00:00,111.130781896,19.1626188242,45.6491700647,0.0,4.12243109448,41.7362269337,68.9624562014,63.9895721717,4.9528840297,0.02
 06/11  12:00:00,133.129667898,24.4511911385,62.2444093883,0.0,4.12243109448,41.7362269337,84.1748086465,79.2019246168,4.9528840297,0.02
 06/11  13:00:00,115.057347884,19.3358075575,49.4025473818,0.0,4.12243109448,41.7362269337,66.6821909793,61.7093069496,4.9528840297,0.02
 06/11  14:00:00,134.406254232,24.5377855051,63.4344014082,0.0,4.12243109448,41.7362269337,83.6925105421,78.7196265124,4.9528840297,0.02
 06/11  15:00:00,115.97496011,19.5955906574,50.0603765515,0.0,4.12243109448,41.7362269337,67.8558508441,62.8829668144,4.9528840297,0.02
 06/11  16:00:00,116.725747184,24.7109742384,62.4383979685,0.0,4.12243109448,24.8785346261,83.7982558585,78.8253718288,4.9528840297,0.02
 06/11  17:00:00,82.516594498,18.5205573212,45.508612182,0.0,2.06121554724,15.9888894789,66.6433207986,63.6515903808,2.97173041782,0.02
 06/11  18:00:00,100.066563389,23.6359409022,57.8281230997,0.0,2.06121554724,15.9888894789,90.2683639855,87.2766335677,2.97173041782,0.02
 06/11  19:00:00,76.5250984931,17.4455239851,40.6151644017,0.0,2.06121554724,15.9888894789,65.5233301439,62.5315997261,2.97173041782,0.02
 06/11  20:00:00,108.337844942,22.560907566,53.1024528698,0.0,2.06121554724,15.9888894789,85.4539845703,82.4622541525,2.97173041782,0.02
 06/11  21:00:00,84.9893777446,15.7284291459,36.7475682454,0.0,2.06121554724,15.9888894789,60.2929116508,57.301181233,2.97173041782,0.02
 06/11  22:00:00,105.189686597,22.0413413662,50.4738607117,0.0,2.06121554724,15.9888894789,92.1274699901,89.1357395723,2.97173041782,0.02
 06/11  23:00:00,84.7223297365,15.7284291459,36.4805202177,0.0,2.06121554724,15.9888894789,61.4209743299,58.4292439121,2.97173041782,0.02
 06/11  24:00:00,105.120283381,22.0413413662,50.4044574699,0.0,2.06121554724,15.9888894789,93.7055594793,90.7138290615,2.97173041782,0.02
 06/12  01:00:00,85.9624263583,16.0241131823,35.3407023896,0.0,4.12243109448,15.9888894789,67.9768333761,64.9851029583,2.97173041782,0.02
 06/12  02:00:00,101.343942104,21.1753976997,45.4328443199,0.0,4.12243109448,15.9888894789,93.9714727197,90.9797423018,2.97173041782,0.02
 06/12  03:00:00,88.9367748148,16.6302737488,37.7088902362,0.0,4.12243109448,15.9888894789,65.3281283573,62.3363979395,2.97173041782,0.02
 06/12  04:00:00,143.932100977,28.6140366863,63.2239124267,0.0,12.3672932834,24.9413748627,108.253356593,103.280472563,4.9528840297,0.02
 06/12  05:00:00,154.877571509,29.2712999304,68.8355633099,4.67655637673,12.3672932834,24.9413748627,180.56407185,175.591187821,4.9528840297,0.02
 06/12  06:00:00,212.564941879,29.7407231796,76.0149058905,1.26801321618,24.7345865669,70.7195625826,146.000455337,136.074687277,9.90576805939,0.02
 06/12  07:00:00,239.218679195,30.0479125193,78.9481872902,0.0358747432255,37.1018798503,92.3937384068,121.648948861,111.723180802,9.90576805939,0.02
 06/12  08:00:00,254.353785823,30.4933076244,81.6310146855,0.0,37.1018798503,104.434947198,116.668051616,98.150175835,9.90576805939,8.61210772153
 06/12  09:00:00,269.44980588,30.966790268,84.2121207798,0.0,37.1018798503,116.476155989,100.676550593,90.7507825333,9.90576805939,0.02
 06/12  10:00:00,272.952634826,31.3484170763,87.3328593334,0.0,37.1018798503,116.476155989,92.3644129163,82.4386448569,9.90576805939,0.02
 06/12  11:00:00,274.751372817,31.6052459712,88.8745723616,0.0,37.1018798503,116.476155989,87.6350690575,77.7093009981,9.90576805939,0.02
 06/12  12:00:00,262.70551347,31.7322495982,88.7432881294,0.0,37.1018798503,104.434947198,89.7355673692,79.8097993098,9.90576805939,0.02
 06/12  13:00:00,275.660850308,31.9168507687,89.4724761082,0.0,37.1018798503,116.476155989,99.5558638629,81.0353091511,9.90576805939,8.61478665237
 06/12  14:00:00,277.205099476,32.2449675675,90.6887868527,0.0,37.1018798503,116.476155989,89.3425559269,79.4167878675,9.90576805939,0.02
 06/12  15:00:00,279.841980689,32.6842445606,92.8864981386,0.0,37.1018798503,116.476155989,82.9936104612,73.0678424018,9.90576805939,0.02
 06/12  16:00:00,281.314277358,33.0647038065,93.9787117768,0.0,37.1018798503,116.476155989,77.0929454662,67.1671774068,9.90576805939,0.02
 06/12  17:00:00,279.70770875,33.1950474875,92.2426130181,0.0,37.1018798503,116.476155989,78.8336044018,68.9078363424,9.90576805939,0.02
 06/12  18:00:00,172.309248001,28.8772178128,70.4274679121,0.0,24.7345865669,47.5788473902,73.3938533619,59.8362129164,4.9528840297,8.6047564158
 06/12  19:00:00,169.811626781,28.7904269208,68.0166542386,0.0,24.7345865669,47.5788473902,69.9006093568,64.9277253271,4.9528840297,0.02
 06/12  20:00:00,164.36303203,29.222005025,69.2984253925,0.0,12.3672932834,38.6892022431,83.6387735448,80.647043127,2.97173041782,0.02
 06/12  21:00:00,120.674813386,19.6605364324,47.0245184493,0.0,12.3672932834,27.0668015668,63.4055140659,60.4137836481,2.97173041782,0.02
 06/12  22:00:00,110.996268006,23.1163747024,53.1211789982,0.0,4.12243109448,15.9888894789,80.3375110013,77.3457805835,2.97173041782,0.02
 06/12  23:00:00,94.1710517663,17.7919014516,41.7585252795,0.0,4.12243109448,15.9888894789,61.6238228019,58.6320923841,2.97173041782,0.02
 06/12  24:00:00,109.868405811,23.0297803357,52.0799111514,0.0,4.12243109448,15.9888894789,85.7303936734,82.7386632556,2.97173041782,0.02
 06/13  01:00:00,89.4839603439,16.6302737488,38.2560764601,0.0,4.12243109448,15.9888894789,61.9615745128,58.9698440949,2.97173041782,0.02
 06/13  02:00:00,102.339091347,21.3918836163,46.2115083014,0.0,4.12243109448,15.9888894789,85.1902686913,82.1985382735,2.97173041782,0.02
 06/13  03:00:00,82.2258130074,15.0356742128,32.6155435038,0.0,4.12243109448,15.9888894789,60.6130871105,57.6213566927,2.97173041782,0.02
 06/13  04:00:00,145.059158579,28.8954683779,64.0695390007,0.0,12.3672932834,24.9413748627,100.992026575,96.0191425449,4.9528840297,0.02
 06/13  05:00:00,149.779549541,29.0936971098,66.1061589471,2.48554225872,12.3672932834,24.9413748627,171.071876419,166.09899239,4.9528840297,0.02
 06/13  06:00:00,211.418494487,29.9026040705,75.2852633176,0.689328177508,24.7345865669,70.7195625826,137.459120388,127.533352328,9.90576805939,0.02
 06/13  07:00:00,238.971397568,30.4490768268,78.3259561283,0.00967185023254,37.1018798503,92.3937384068,115.592895518,105.667127458,9.90576805939,0.02
 06/13  08:00:00,254.493607739,30.8314538807,81.4327023975,0.0,37.1018798503,104.434947198,104.509558154,94.5837900942,9.90576805939,0.02
 06/13  09:00:00,271.329553062,31.3599837178,85.6985709389,0.0,37.1018798503,116.476155989,102.61874014,84.099414253,9.90576805939,8.61355782773
 06/13  10:00:00,274.478905545,31.8329010964,88.3746594304,0.0,37.1018798503,116.476155989,87.0834246618,77.1576566024,9.90576805939,0.02
 06/13  11:00:00,276.986730038,32.1213974577,90.5938366571,0.0,37.1018798503,116.476155989,78.2503953061,68.3246272467,9.90576805939,0.02
 06/13  12:00:00,266.835694495,32.2958546449,92.309917562,0.0,37.1018798503,104.434947198,73.1359799619,63.2102119025,9.90576805939,0.02
 06/13  13:00:00,279.055972652,32.4786434184,92.3057393104,0.0,37.1018798503,116.476155989,77.8117452716,67.8859772122,9.90576805939,0.02
 06/13  14:00:00,279.578131045,32.7810041797,92.5257341015,0.0,37.1018798503,116.476155989,88.711393806,70.1899036747,9.90576805939,8.61572207192
 06/13  15:00:00,280.027547263,33.1330479068,92.6233107301,0.0,37.1018798503,116.476155989,78.2444172444,68.318649185,9.90576805939,0.02
 06/13  16:00:00,281.510075634,33.466848152,93.7724126028,0.0,37.1018798503,116.476155989,74.968138981,65.0423709216,9.90576805939,0.02
 06/13  17:00:00,281.755151719,33.6420270414,93.8431076946,0.0,37.1018798503,116.476155989,73.9462700229,64.0205019635,9.90576805939,0.02
 06/13  18:00:00,174.244866101,28.964540342,72.2757670714,0.0,24.7345865669,47.5788473902,63.1504092741,58.1775252444,4.9528840297,0.02
 06/13  19:00:00,170.915157746,28.7900194037,69.120576437,0.0,24.7345865669,47.5788473902,68.4463912649,63.4735072352,4.9528840297,0.02
 06/13  20:00:00,165.081447529,29.221912131,70.0169084619,0.0,12.3672932834,38.6892022431,81.4684548116,78.4767243938,2.97173041782,0.02
 06/13  21:00:00,121.062613778,19.6605364324,47.4123027665,0.0,12.3672932834,27.0668015668,62.3722482797,59.3805178619,2.97173041782,0.02
 06/13  22:00:00,111.133743431,23.1163747024,53.2586528084,0.0,4.12243109448,15.9888894789,87.8809130892,76.3075587491,2.97173041782,8.60162392229
 06/13  23:00:00,94.0071659561,17.7919014516,41.5946379628,0.0,4.12243109448,15.9888894789,60.9996878843,58.0079574665,2.97173041782,0.02
 06/13  24:00:00,109.302083183,23.0297803357,51.5135871198,0.0,4.12243109448,15.9888894789,84.9535267248,81.961796307,2.97173041782,0.02
 06/14  01:00:00,90.5103029898,17.3156324351,38.5740442327,0.0,4.12243109448,15.9888894789,66.1038045048,63.112074087,2.97173041782,0.02
 06/14  02:00:00,102.104987067,21.608369533,45.7609168891,0.0,4.12243109448,15.9888894789,81.8497631297,78.8580327119,2.97173041782,0.02
 06/14  03:00:00,80.0614819483,14.8624854795,30.6244000495,0.0,4.12243109448,15.9888894789,60.281624892,57.2898944742,2.97173041782,0.02
 06/14  04:00:00,142.308114306,28.8088740113,61.4050880482,0.0,12.3672932834,24.9413748627,100.472435378,95.4995513484,4.9528840297,0.02
 06/14  05:00:00,146.406016098,29.0230372913,63.2743519959,2.01447461872,12.3672932834,24.9413748627,169.742650587,164.769766557,4.9528840297,0.02
 06/14  06:00:00,208.146060421,30.2049821949,71.6702577641,0.729520646991,24.7345865669,70.7195625826,136.485045733,126.559277673,9.90576805939,0.02
 06/14  07:00:00,233.841286431,30.6002888472,73.0244543031,0.0298439945026,37.1018798503,92.3937384068,115.587016437,105.661248377,9.90576805939,0.02
 06/14  08:00:00,252.970236336,30.9924065481,79.7484056331,0.0,37.1018798503,104.434947198,106.892871117,96.9671030575,9.90576805939,0.02
 06/14  09:00:00,270.211623513,31.4662123672,84.4744599337,0.0,37.1018798503,116.476155989,101.678310734,91.7525426745,9.90576805939,0.02
 06/14  10:00:00,270.166339322,31.8902074514,84.0046883617,0.0,37.1018798503,116.476155989,97.5749270858,87.6491590264,9.90576805939,0.02
 06/14  11:00:00,274.797584428,32.2100528322,88.3160186323,0.0,37.1018798503,116.476155989,101.737534038,83.2153478975,9.90576805939,8.61641808081
 06/14  12:00:00,266.007474476,32.4006949769,91.3769071939,0.0,37.1018798503,104.434947198,84.6723285449,74.7465604855,9.90576805939,0.02
 06/14  13:00:00,279.438121139,32.5852512777,92.5813419457,0.0,37.1018798503,116.476155989,78.5537684736,68.6280004142,9.90576805939,0.02
 06/14  14:00:00,280.029310496,32.870358256,92.8875253583,0.0,37.1018798503,116.476155989,77.6991306561,67.7733625967,9.90576805939,0.02
 06/14  15:00:00,280.737632886,33.2276371061,93.2387271998,0.0,37.1018798503,116.476155989,88.3978155057,69.8770983659,9.90576805939,8.61494908036
 06/14  16:00:00,281.539871879,33.5593767336,93.7097163465,0.0,37.1018798503,116.476155989,78.5044375887,68.5786695293,9.90576805939,0.02
 06/14  17:00:00,282.200058196,33.7710468596,94.1590242996,0.0,37.1018798503,116.476155989,78.2912337949,68.3654657355,9.90576805939,0.02
 06/14  18:00:00,175.919588101,28.9653058079,73.9497371104,0.0,24.7345865669,47.5788473902,62.9701880493,57.9973040196,4.9528840297,0.02
 06/14  19:00:00,172.727801829,28.7917815909,70.9314719881,0.0,24.7345865669,47.5788473902,67.8457562361,62.8728722064,4.9528840297,0.02
 06/14  20:00:00,166.58640275,29.2221726323,71.5216169737,0.0,12.3672932834,38.6892022431,80.6194415889,77.6277111711,2.97173041782,0.02
 06/14  21:00:00,121.929419505,19.6605364324,48.2791162132,0.0,12.3672932834,27.0668015668,61.7552964442,58.7635660263,2.97173041782,0.02
 06/14  22:00:00,112.359317473,23.202969069,54.3976332125,0.0,4.12243109448,15.9888894789,78.7643091548,75.772578737,2.97173041782,0.02
 06/14  23:00:00,94.8693109551,17.8784958183,42.3701892079,0.0,4.12243109448,15.9888894789,60.680384373,57.6886539552,2.97173041782,0.02
 06/14  24:00:00,109.883145139,23.1163747024,52.0080552112,0.0,4.12243109448,15.9888894789,84.4522137432,81.4604833253,2.97173041782,0.02
 06/15  01:00:00,91.4927433104,17.5321183517,39.3399990331,0.0,4.12243109448,15.9888894789,64.57239837,61.5806679522,2.97173041782,0.02
 06/15  02:00:00,102.461312594,21.7815582662,45.9440539799,0.0,4.12243109448,15.9888894789,81.2188155012,78.2270850834,2.97173041782,0.02
 06/15  03:00:00,84.4575442585,16.110707549,33.7492256135,0.0,4.12243109448,15.9888894789,65.6922222128,62.700491795,2.97173041782,0.02
 06/15  04:00:00,138.04222689,28.4624965447,57.4855782115,0.0,12.3672932834,24.9413748627,99.1659877991,94.1931037694,4.9528840297,0.02
 06/15  05:00:00,148.038201799,29.6487095639,63.9307110369,2.36462903356,12.3672932834,24.9413748627,168.656269048,163.683385018,4.9528840297,0.02
 06/15  06:00:00,204.306835158,29.9862409745,68.2603195023,0.518974819384,24.7345865669,70.7195625826,144.471805487,125.96441145,9.90576805939,8.60162597733
 06/15  07:00:00,232.393768041,30.7523284028,71.4547435905,0.0,37.1018798503,92.3937384068,113.693853814,103.768085754,9.90576805939,0.02
 06/15  08:00:00,247.927218889,31.3587228329,74.3391074549,0.0,37.1018798503,104.434947198,104.710239523,94.7844714632,9.90576805939,0.02
 06/15  09:00:00,266.706085731,31.8563432466,80.5788410298,0.0,37.1018798503,116.476155989,99.3876246207,89.4618565613,9.90576805939,0.02
 06/15  10:00:00,272.959893219,32.183232481,86.5052784735,0.0,37.1018798503,116.476155989,95.9372724232,86.0115043638,9.90576805939,0.02
 06/15  11:00:00,276.150446924,32.3681535721,89.5107121657,0.0,37.1018798503,116.476155989,93.5725896579,83.6468215985,9.90576805939,0.02
 06/15  12:00:00,265.791654025,32.5132408838,91.0484855094,0.0,37.1018798503,104.434947198,100.174571797,81.6548794407,9.90576805939,8.61392429698
 06/15  13:00:00,278.109558273,32.6476671215,91.1904184549,0.0,37.1018798503,116.476155989,90.7654385955,80.8396705361,9.90576805939,0.02
 06/15  14:00:00,277.430244612,32.8637447619,90.2951337297,0.0,37.1018798503,116.476155989,89.9306871083,80.0049190489,9.90576805939,0.02
 06/15  15:00:00,278.982184542,33.1577652294,91.5531585853,0.0,37.1018798503,116.476155989,87.0508522106,77.1250841512,9.90576805939,0.02
 06/15  16:00:00,280.050186167,33.4350490709,92.3442572477,0.0,37.1018798503,116.476155989,90.7052386062,72.1865583948,9.90576805939,8.61291215203
 06/15  17:00:00,279.509363195,33.5783766543,91.6609941379,0.0,37.1018798503,116.476155989,81.5864541702,71.6606861108,9.90576805939,0.02
 06/15  18:00:00,172.74572284,28.9655440638,70.7756432503,0.0,24.7345865669,47.5788473902,64.1458152387,59.172931209,4.9528840297,0.02
 06/15  19:00:00,169.550735937,28.7915893513,67.7546102137,0.0,24.7345865669,47.5788473902,68.0895094248,63.1166253951,4.9528840297,0.02
 06/15  20:00:00,163.997833529,29.2219383082,68.9332950499,0.0,12.3672932834,38.6892022431,80.8770128272,77.8852824094,2.97173041782,0.02
 06/15  21:00:00,120.644245163,19.6605364324,46.9939493463,0.0,12.3672932834,27.0668015668,62.2231221739,59.2313917561,2.97173041782,0.02
 06/15  22:00:00,110.608914416,23.1163747024,52.7338252777,0.0,4.12243109448,15.9888894789,79.0833618305,76.0916314127,2.97173041782,0.02
 06/15  23:00:00,93.6688307142,17.7919014516,41.2563040903,0.0,4.12243109448,15.9888894789,60.9123819335,57.9206515157,2.97173041782,0.02
 06/15  24:00:00,108.817805928,23.0297803357,51.0293111258,0.0,4.12243109448,15.9888894789,84.7308128058,81.739082388,2.97173041782,0.02
 06/16  01:00:00,90.2976509397,17.3156324351,38.3613933377,0.0,4.12243109448,15.9888894789,65.8783358007,62.8866053829,2.97173041782,0.02
 06/16  02:00:00,102.495006621,21.6949638996,46.0643431337,0.0,4.12243109448,15.9888894789,81.6332849984,78.6415545806,2.97173041782,0.02
 06/16  03:00:00,84.758104168,16.0241131823,34.1363806514,0.0,4.12243109448,15.9888894789,65.8364082283,62.8446778105,2.97173041782,0.02
 06/16  04:00:00,139.943648422,28.4624965447,59.3870005074,0.0,12.3672932834,24.9413748627,99.3119940739,94.3391100442,4.9528840297,0.02
 06/16  05:00:00,150.390393596,29.6521006071,66.290271932,2.35386965725,12.3672932834,24.9413748627,168.888098691,163.915214661,4.9528840297,0.02
 06/16  06:00:00,208.095738815,29.9943596568,71.9929257653,0.567154291864,24.7345865669,70.7195625826,135.94597881,126.020210751,9.90576805939,0.02
 06/16  07:00:00,234.821799085,30.634725847,73.9655888819,0.0347879199299,37.1018798503,92.3937384068,115.097852536,105.172084477,9.90576805939,0.02
 06/16  08:00:00,249.486922358,31.0378787888,76.2195757682,0.0,37.1018798503,104.434947198,106.904180753,96.9784126932,9.90576805939,0.02
 06/16  09:00:00,269.05823606,31.5463133097,83.2410014338,0.0,37.1018798503,116.476155989,109.485872741,90.9665976829,9.90576805939,8.61350699834
 06/16  10:00:00,273.823766814,31.9901869204,87.5622528523,0.0,37.1018798503,116.476155989,94.2638506901,84.3380826307,9.90576805939,0.02
 06/16  11:00:00,274.644701116,32.2291595028,88.1440246391,0.0,37.1018798503,116.476155989,92.0210846969,82.0953166375,9.90576805939,0.02
 06/16  12:00:00,263.544543481,32.4461657495,88.8684355122,0.0,37.1018798503,104.434947198,89.1732251178,79.2474570584,9.90576805939,0.02
 06/16  13:00:00,277.586592722,32.6006420851,90.7143760421,0.0,37.1018798503,116.476155989,94.064303648,75.5421795964,9.90576805939,8.61635599217
 06/16  14:00:00,278.546246243,32.8923491196,91.382576627,0.0,37.1018798503,116.476155989,84.1488068262,74.2230387668,9.90576805939,0.02
 06/16  15:00:00,279.988832544,33.2818095139,92.4358195982,0.0,37.1018798503,116.476155989,82.4470866072,72.5213185478,9.90576805939,0.02
 06/16  16:00:00,280.530794092,33.6366558957,92.6233069413,0.0,37.1018798503,116.476155989,81.9645002361,72.0387321767,9.90576805939,0.02
 06/16  17:00:00,280.052564023,33.7706555692,92.0118804844,0.0,37.1018798503,116.476155989,85.038212945,75.1124448856,9.90576805939,0.02
 06/16  18:00:00,171.395541577,28.9646579816,69.4263200178,0.0,24.7345865669,47.5788473902,64.5450391844,59.5721551547,4.9528840297,0.02
 06/16  19:00:00,167.566441657,28.790276,65.7715995638,0.0,24.7345865669,47.5788473902,76.8800486961,63.3225024295,4.9528840297,8.60466223685
 06/16  20:00:00,161.852327697,29.2218879311,66.7878274095,0.0,12.3672932834,38.6892022431,81.2582867039,78.2665562861,2.97173041782,0.02
 06/16  21:00:00,119.207912048,19.6605364324,45.5576162766,0.0,12.3672932834,27.0668015668,62.7140299909,59.7222995731,2.97173041782,0.02
 06/16  22:00:00,108.956727667,23.1163747024,51.0816386994,0.0,4.12243109448,15.9888894789,79.379948207,76.3882177892,2.97173041782,0.02
 06/16  23:00:00,92.4956046088,17.7919014516,40.0830781811,0.0,4.12243109448,15.9888894789,61.1301080694,58.1383776515,2.97173041782,0.02
 06/16  24:00:00,106.571252216,22.9431859691,48.8693520009,0.0,4.12243109448,15.9888894789,85.0069762873,82.0152458695,2.97173041782,0.02
 06/17  01:00:00,85.5453386832,16.2838962822,34.6638323562,0.0,4.12243109448,15.9888894789,62.732309188,59.7405787702,2.97173041782,0.02
 06/17  02:00:00,98.1058697683,21.1753976997,42.1947727457,0.0,4.12243109448,15.9888894789,88.1559666689,85.1642362511,2.97173041782,0.02
 06/17  03:00:00,86.7683450723,16.6302737488,35.5404612751,0.0,4.12243109448,15.9888894789,64.1830743125,61.1913438947,2.97173041782,0.02
 06/17  04:00:00,117.401839545,27.9212817532,54.5209140645,0.0,4.12243109448,16.0517297156,107.096821521,104.105091103,2.97173041782,0.02
 06/17  05:00:00,113.556339067,27.48830992,51.1083854095,0.0,4.12243109448,16.0517297156,107.467776609,104.476046191,2.97173041782,0.02
 06/17  06:00:00,147.355547844,29.6531690861,63.8869934888,0.0,4.12243109448,39.6058045677,88.7091012641,85.7173708463,2.97173041782,0.02
 06/17  07:00:00,179.946538163,29.6645242958,68.7184451223,3.15265048256,12.3672932834,65.3531420225,146.382875919,141.409991889,4.9528840297,0.02
 06/17  08:00:00,184.529152792,29.6654320933,72.5985849475,0.963629063189,12.3672932834,68.2430321324,141.563674768,136.590790739,4.9528840297,0.02
 06/17  09:00:00,217.93497335,29.8102415043,77.4994111274,0.307051606797,16.4897243779,93.1370602926,129.236215888,121.29160144,7.92461444751,0.02
 06/17  10:00:00,223.226720498,29.9449019125,82.798408865,0.165056957315,16.4897243779,93.1370602926,117.441518322,109.496903875,7.92461444751,0.02
 06/17  11:00:00,225.680595303,30.0219769011,85.2748696416,0.0653871574777,16.4897243779,93.1370602926,107.423207735,99.4785932871,7.92461444751,0.02
 06/17  12:00:00,215.491954844,29.9891091164,84.3092353182,0.02678735461,16.4897243779,83.9857416113,109.199609652,101.254995205,7.92461444751,0.02
 06/17  13:00:00,214.110067288,29.9798551801,82.9483438729,0.0150483570532,16.4897243779,83.9857416113,122.26955118,105.739184891,7.92461444751,8.60575184111
 06/17  14:00:00,215.571805141,30.0556181822,84.3494301459,0.0,16.4897243779,83.9857416113,108.731121038,100.786506591,7.92461444751,0.02
 06/17  15:00:00,196.302707692,29.6531690861,82.9396882371,0.0,12.3672932834,70.6512738906,53.6107333602,48.6378493305,4.9528840297,0.02
 06/17  16:00:00,194.427313678,29.6531690861,81.0642938083,0.0,12.3672932834,70.6512738906,53.426541558,48.4536575283,4.9528840297,0.02
 06/17  17:00:00,181.207036695,29.6531690861,80.3673462019,0.0,12.3672932834,58.1284167478,56.6758815718,51.7029975421,4.9528840297,0.02
 06/17  18:00:00,136.151295096,28.7872254196,69.364918595,0.0,12.3672932834,24.9413748627,79.7954481557,74.822564126,4.9528840297,0.02
 06/17  19:00:00,137.416659917,29.2201972529,70.1973115706,0.0,12.3672932834,24.9413748627,87.5986917571,82.6258077274,4.9528840297,0.02
 06/17  20:00:00,125.470102249,28.0656056976,62.4448527781,0.0,4.12243109448,16.0517297156,97.9985109499,95.0067805321,2.97173041782,0.02
 06/17  21:00:00,90.0802730632,16.0748066125,39.4308712116,0.0,4.12243109448,15.9888894789,60.3682824439,57.376552026,2.97173041782,0.02
 06/17  22:00:00,110.123076509,22.9431859691,52.4211762431,0.0,4.12243109448,15.9888894789,94.5957143109,91.6039838931,2.97173041782,0.02
 06/17  23:00:00,85.4192281985,15.5552404126,35.2893925027,0.0,4.12243109448,15.9888894789,58.8096272921,55.8178968743,2.97173041782,0.02
 06/17  24:00:00,103.286241665,21.608369533,46.942172665,0.0,4.12243109448,15.9888894789,89.789688487,86.7979580692,2.97173041782,0.02
 06/18  01:00:00,79.1346756649,14.4802070765,32.1641037176,0.0,2.06121554724,15.9888894789,61.1431653389,58.1514349211,2.97173041782,0.02
 06/18  02:00:00,100.762499531,21.7815582662,46.3064573257,0.0,2.06121554724,15.9888894789,90.459175829,87.4674454111,2.97173041782,0.02
 06/18  03:00:00,69.6476546677,12.6258244405,24.5544801728,0.0,2.06121554724,15.9888894789,56.3951965625,53.4034661447,2.97173041782,0.02
 06/18  04:00:00,97.4354331385,20.8797136633,43.9042503486,0.0,2.06121554724,15.9888894789,90.3681617319,87.3764313141,2.97173041782,0.02
 06/18  05:00:00,69.0119633098,12.6258244405,23.918788743,0.0,2.06121554724,15.9888894789,57.2587936578,54.26706324,2.97173041782,0.02
 06/18  06:00:00,96.6597719449,23.1955728221,45.4420186146,0.0,2.06121554724,15.9888894789,100.633512643,97.6417822253,2.97173041782,0.02
 06/18  07:00:00,73.4036606421,18.729646991,36.1635741669,0.0,2.06121554724,15.9888894789,76.1763121597,73.1845817419,2.97173041782,0.02
 06/18  08:00:00,125.26898734,24.5377855051,54.2971349073,0.0,4.12243109448,41.7362269337,89.0276461453,84.0547621156,4.9528840297,0.02
 06/18  09:00:00,111.795736744,19.7694654413,45.5152370862,0.0,4.12243109448,41.7362269337,69.0752224587,64.102338429,4.9528840297,0.02
 06/18  10:00:00,130.273565225,24.712899549,59.1150970976,0.0,4.12243109448,41.7362269337,84.2836447457,79.310760716,4.9528840297,0.02
 06/18  11:00:00,114.678721401,19.7724114823,48.5808205924,0.0,4.12243109448,41.7362269337,67.6514814774,62.6785974477,4.9528840297,0.02
 06/18  12:00:00,133.224536548,24.7117865015,62.0786829308,0.0,4.12243109448,41.7362269337,84.1532132929,79.1803292632,4.9528840297,0.02
 06/18  13:00:00,116.290533583,19.7687793907,50.202761445,0.0,4.12243109448,41.7362269337,76.6009377112,63.0464411822,4.9528840297,8.60161249927
 06/18  14:00:00,132.599486565,24.7109742384,61.45444523,0.0,4.12243109448,41.7362269337,84.7109137413,79.7380297116,4.9528840297,0.02
 06/18  15:00:00,115.853788437,19.7687793907,49.7660163993,0.0,4.12243109448,41.7362269337,67.0993193362,62.1264353065,4.9528840297,0.02
 06/18  16:00:00,116.259670151,24.7109742384,61.9723212206,0.0,4.12243109448,24.8785346261,83.0623366667,78.089452637,4.9528840297,0.02
 06/18  17:00:00,88.0929755634,19.6821850241,49.900350979,0.0,2.06121554724,15.9888894789,69.4279790983,66.4362486804,2.97173041782,0.02
 06/18  18:00:00,101.601397769,23.7225352689,59.2763634548,0.0,2.06121554724,15.9888894789,86.6988845439,83.7071541261,2.97173041782,0.02
 06/18  19:00:00,82.508706652,18.6937460545,45.3275359796,0.0,2.06121554724,15.9888894789,69.7225970158,66.730866598,2.97173041782,0.02
 06/18  20:00:00,112.680464022,23.5493465356,56.4336184944,0.0,2.06121554724,15.9888894789,91.4802105489,88.4884801311,2.97173041782,0.02
 06/18  21:00:00,86.0406452937,16.2838962822,37.2203541961,0.0,2.06121554724,15.9888894789,63.603872306,60.6121418882,2.97173041782,0.02
 06/18  22:00:00,106.823863718,22.2578272828,51.891552357,0.0,2.06121554724,15.9888894789,88.9508673241,85.9591369063,2.97173041782,0.02
 06/18  23:00:00,85.5398961551,15.8150235126,37.2114927324,0.0,2.06121554724,15.9888894789,61.6212760733,58.6295456555,2.97173041782,0.02
 06/18  24:00:00,103.631332756,21.8248554496,49.1319932455,0.0,2.06121554724,15.9888894789,93.2912437804,90.2995133626,2.97173041782,0.02
 06/19  01:00:00,85.7136395914,15.5552404126,35.5838037695,0.0,4.12243109448,15.9888894789,63.3111936749,60.319463257,2.97173041782,0.02
 06/19  02:00:00,100.992988978,21.1753976997,45.0818917108,0.0,4.12243109448,15.9888894789,93.9976719167,91.0059414989,2.97173041782,0.02
 06/19  03:00:00,88.5892779775,16.6302737488,37.3613939345,0.0,4.12243109448,15.9888894789,65.4271096631,62.4353792453,2.97173041782,0.02
 06/19  04:00:00,143.282406689,28.6140366863,62.5742186925,0.0,12.3672932834,24.9413748627,108.753161455,103.780277426,4.9528840297,0.02
 06/19  05:00:00,154.023248782,29.2676806446,67.7018980887,4.95951872784,12.3672932834,24.9413748627,180.901733984,175.928849954,4.9528840297,0.02
 06/19  06:00:00,210.810589438,29.7277054979,74.3539629052,1.18762203041,24.7345865669,70.7195625826,146.349965259,136.4241972,9.90576805939,0.02
 06/19  07:00:00,236.622608743,30.0528707145,76.229504438,0.153540955736,37.1018798503,92.3937384068,123.547313372,113.621545312,9.90576805939,0.02
 06/19  08:00:00,253.890671579,30.6185070356,80.9954773969,0.0472453296156,37.1018798503,104.434947198,110.501552473,100.575784414,9.90576805939,0.02
 06/19  09:00:00,270.436951649,31.1157958649,85.0501734457,0.0,37.1018798503,116.476155989,105.563331438,87.0441276492,9.90576805939,8.61343572983
 06/19  10:00:00,272.060757957,31.4672503804,86.3221847708,0.0,37.1018798503,116.476155989,92.6904479626,82.7646799032,9.90576805939,0.02
 06/19  11:00:00,274.385782598,31.739586545,88.3747194664,0.0,37.1018798503,116.476155989,88.9945824512,79.0688143918,9.90576805939,0.02
 06/19  12:00:00,265.428607362,31.9279739439,91.2707282346,0.0,37.1018798503,104.434947198,83.8902448795,73.9644768202,9.90576805939,0.02
 06/19  13:00:00,279.695410744,32.1421826731,93.2816584591,0.0,37.1018798503,116.476155989,78.2573594499,68.3315913905,9.90576805939,0.02
 06/19  14:00:00,282.214198045,32.466174262,95.4766480973,0.0,37.1018798503,116.476155989,79.5626729546,61.0413576962,9.90576805939,8.615547199
 06/19  15:00:00,283.459530122,32.8586548093,96.3297054737,0.0,37.1018798503,116.476155989,70.7011569625,60.7753889031,9.90576805939,0.02
 06/19  16:00:00,283.04315514,33.1703798831,95.6019770263,0.0,37.1018798503,116.476155989,74.2218861046,64.2961180452,9.90576805939,0.02
 06/19  17:00:00,283.497385728,33.3228202318,95.904559565,0.0,37.1018798503,116.476155989,71.074664211,61.1488961516,9.90576805939,0.02
 06/19  18:00:00,176.67199308,28.9665184024,74.7009208968,0.0,24.7345865669,47.5788473902,58.9791050887,54.006221059,4.9528840297,0.02
 06/19  19:00:00,173.787873021,28.7945086399,71.9888074186,0.0,24.7345865669,47.5788473902,68.4167344899,63.4438504602,4.9528840297,0.02
 06/19  20:00:00,167.76585561,29.223014525,72.7002191285,0.0,12.3672932834,38.6892022431,82.2773960994,79.2856656816,2.97173041782,0.02
 06/19  21:00:00,122.95144725,19.7687793907,49.1928960626,0.0,12.3672932834,27.0668015668,61.9174028915,58.9256724737,2.97173041782,0.02
 06/19  22:00:00,112.970221413,23.202969069,55.0085366712,0.0,4.12243109448,15.9888894789,88.0134997495,76.4401443358,2.97173041782,8.60162499583
 06/19  23:00:00,95.8791934926,17.9650901849,43.2934769996,0.0,4.12243109448,15.9888894789,61.1806932239,58.1889628061,2.97173041782,0.02
 06/19  24:00:00,111.304793905,23.202969069,53.3431093441,0.0,4.12243109448,15.9888894789,86.7035670167,83.7118365989,2.97173041782,0.02
 06/20  01:00:00,91.9820710188,17.5321183517,39.8293265756,0.0,4.12243109448,15.9888894789,65.6952577557,62.7035273379,2.97173041782,0.02
 06/20  02:00:00,103.963427164,21.8681526329,47.3595741184,0.0,4.12243109448,15.9888894789,82.5128187584,79.5210883405,2.97173041782,0.02
 06/20  03:00:00,85.2879106211,16.110707549,34.5795920064,0.0,4.12243109448,15.9888894789,66.0245506733,63.0328202555,2.97173041782,0.02
 06/20  04:00:00,139.551321042,28.4624965447,58.9946724851,0.0,12.3672932834,24.9413748627,100.460863753,95.4879797233,4.9528840297,0.02
 06/20  05:00:00,149.648156058,29.5146852568,65.0742250513,2.96509379365,12.3672932834,24.9413748627,170.5472446,165.57436057,4.9528840297,0.02
 06/20  06:00:00,205.863667225,29.8687048115,69.8069826482,0.646680187584,24.7345865669,70.7195625826,137.503552535,127.577784475,9.90576805939,0.02
 06/20  07:00:00,234.223875114,30.4703361414,73.5617182658,0.00512561573389,37.1018798503,92.3937384068,115.927332899,106.00156484,9.90576805939,0.02
 06/20  08:00:00,252.317377544,30.9988392188,79.0891296635,0.0,37.1018798503,104.434947198,106.82079155,96.8950234904,9.90576805939,0.02
 06/20  09:00:00,269.006308608,31.5048455758,83.2305302874,0.0,37.1018798503,116.476155989,101.223281543,91.2975134838,9.90576805939,0.02
 06/20  10:00:00,274.161423936,31.9034254109,87.9865774814,0.0,37.1018798503,116.476155989,94.9145110228,84.9887429634,9.90576805939,0.02
 06/20  11:00:00,276.968895031,32.1787741766,90.5186146344,0.0,37.1018798503,116.476155989,92.8543377458,74.3323275315,9.90576805939,8.61624215489
 06/20  12:00:00,264.780822992,32.2760006592,90.2749701236,0.0,37.1018798503,104.434947198,82.4134612505,72.4876931911,9.90576805939,0.02
 06/20  13:00:00,278.743657477,32.4674456946,92.0047087,0.0,37.1018798503,116.476155989,81.8945518937,71.9687838343,9.90576805939,0.02
 06/20  14:00:00,281.18398759,32.7939544923,94.1186305742,0.0,37.1018798503,116.476155989,75.9959133907,66.0701453314,9.90576805939,0.02
 06/20  15:00:00,281.069858601,33.1579213966,93.640671762,0.0,37.1018798503,116.476155989,86.1582820689,67.6377160168,9.90576805939,8.61479799273
 06/20  16:00:00,283.628470002,33.5532487874,95.8044564321,0.0,37.1018798503,116.476155989,74.6026077517,64.6768396923,9.90576805939,0.02
 06/20  17:00:00,284.642150215,33.7836658461,96.5885101857,0.0,37.1018798503,116.476155989,66.8319078404,56.906139781,9.90576805939,0.02
 06/20  18:00:00,175.874799572,28.966670527,73.9035896884,0.0,24.7345865669,47.5788473902,59.5272465724,54.5543625427,4.9528840297,0.02
 06/20  19:00:00,172.839615348,28.7929085381,71.0421644523,0.0,24.7345865669,47.5788473902,67.5165367487,62.543652719,4.9528840297,0.02
 06/20  20:00:00,166.277382721,29.2224757284,71.2122997969,0.0,12.3672932834,38.6892022431,80.7697199333,77.7779895155,2.97173041782,0.02
