Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  21:00:00,121.302355147,19.6605364324,47.652055181,0.0,12.3672932834,27.0668015668,62.064469392,59.0727389742,2.97173041782,0.02
 06/20  22:00:00,111.201487026,23.202969069,53.239803099,0.0,4.12243109448,15.9888894789,79.1388964254,76.1471660076,2.97173041782,0.02
 06/20  23:00:00,93.8768473774,17.8784958183,41.3777259639,0.0,4.12243109448,15.9888894789,60.9054262446,57.9136958268,2.97173041782,0.02
 06/20  24:00:00,108.108305211,23.1163747024,50.2332156174,0.0,4.12243109448,15.9888894789,84.7838726979,81.7921422801,2.97173041782,0.02
 06/21  01:00:00,87.2824857434,16.6302737488,36.0546012768,0.0,4.12243109448,15.9888894789,61.4500325458,58.458302128,2.97173041782,0.02
 06/21  02:00:00,98.445961303,21.3918836163,42.3183776674,0.0,4.12243109448,15.9888894789,84.9380257072,81.9462952893,2.97173041782,0.02
 06/21  03:00:00,78.4604358744,14.9490798461,28.9367601405,0.0,4.12243109448,15.9888894789,60.4988375232,57.5071071054,2.97173041782,0.02
 06/21  04:00:00,137.912712487,28.8954683779,56.9230923043,0.0,12.3672932834,24.9413748627,100.22915076,95.2562667301,4.9528840297,0.02
 06/21  05:00:00,141.741271337,29.1682162571,58.2145802115,2.2643230331,12.3672932834,24.9413748627,169.637414579,164.66453055,4.9528840297,0.02
 06/21  06:00:00,199.531331902,29.9590776318,63.3819918937,0.64896283777,24.7345865669,70.7195625826,136.533275839,126.60750778,9.90576805939,0.02
 06/21  07:00:00,225.629244565,30.5844966116,64.8580498181,0.0,37.1018798503,92.3937384068,123.555032038,105.04478659,9.90576805939,8.60447738793
 06/21  08:00:00,244.836663012,31.1341270274,71.4731582355,0.0,37.1018798503,104.434947198,105.961165909,96.03539785,9.90576805939,0.02
 06/21  09:00:00,266.90983059,31.6916833316,80.9472670437,0.0,37.1018798503,116.476155989,100.089511381,90.1637433216,9.90576805939,0.02
 06/21  10:00:00,275.744053046,32.1429024985,89.3297948641,0.0,37.1018798503,116.476155989,92.1591645071,82.2333964477,9.90576805939,0.02
 06/21  11:00:00,277.869775153,32.4450470571,91.1531757266,0.0,37.1018798503,116.476155989,87.9540743272,78.0283062678,9.90576805939,0.02
 06/21  12:00:00,267.489455113,32.6716534705,92.5878659142,0.0,37.1018798503,104.434947198,96.9952373831,78.4753314062,9.90576805939,8.61413791744
 06/21  13:00:00,280.243465868,32.8536292181,93.1183853331,0.0,37.1018798503,116.476155989,82.6489481986,72.7231801392,9.90576805939,0.02
 06/21  14:00:00,280.680252786,33.1248732936,93.284041486,0.0,37.1018798503,116.476155989,82.4208744927,72.4951064333,9.90576805939,0.02
 06/21  15:00:00,281.992000044,33.440109997,94.2806569625,0.0,37.1018798503,116.476155989,77.697636504,67.7718684446,9.90576805939,0.02
 06/21  16:00:00,283.065699932,33.7771176962,95.0177246524,0.0,37.1018798503,116.476155989,72.1914128295,62.2656447701,9.90576805939,0.02
 06/21  17:00:00,282.450624491,33.8828915308,94.2977205938,0.0,37.1018798503,116.476155989,81.5546315455,63.0400332069,9.90576805939,8.60883027926
 06/21  18:00:00,175.442182827,28.965492142,73.4721571451,0.0,24.7345865669,47.5788473902,62.0004698793,57.0275858496,4.9528840297,0.02
 06/21  19:00:00,173.016668095,28.7914399458,71.220696352,0.0,24.7345865669,47.5788473902,67.5767109622,62.6038269325,4.9528840297,0.02
 06/21  20:00:00,166.87841452,29.2221595727,71.8136605692,0.0,12.3672932834,38.6892022431,80.7672233933,77.7754929755,2.97173041782,0.02
 06/21  21:00:00,121.860822357,19.6605364324,48.2105300406,0.0,12.3672932834,27.0668015668,61.7600795402,58.7683491224,2.97173041782,0.02
 06/21  22:00:00,112.222153082,23.202969069,54.2604699338,0.0,4.12243109448,15.9888894789,78.9140233198,75.922292902,2.97173041782,0.02
 06/21  23:00:00,94.3125044623,17.7919014516,41.8999781971,0.0,4.12243109448,15.9888894789,60.7468517858,57.755121368,2.97173041782,0.02
 06/21  24:00:00,109.883352633,23.1163747024,52.0082638241,0.0,4.12243109448,15.9888894789,84.7082607897,81.7165303719,2.97173041782,0.02
 06/22  01:00:00,90.0613976424,17.3156324351,38.1251403953,0.0,4.12243109448,15.9888894789,65.986700957,62.9949705392,2.97173041782,0.02
 06/22  02:00:00,101.85877946,21.6949638996,45.4281163294,0.0,4.12243109448,15.9888894789,81.852868238,78.8611378202,2.97173041782,0.02
 06/22  03:00:00,82.9680492679,15.850924449,32.5195148419,0.0,4.12243109448,15.9888894789,66.0568283438,63.065097926,2.97173041782,0.02
 06/22  04:00:00,138.249658822,28.4624965447,57.6930112662,0.0,12.3672932834,24.9413748627,99.8482412701,94.8753572404,4.9528840297,0.02
 06/22  05:00:00,147.962209512,29.6333935805,63.6811402901,2.55352460157,12.3672932834,24.9413748627,169.432787196,164.459903166,4.9528840297,0.02
 06/22  06:00:00,204.094734108,29.9727285477,67.8866051977,0.69410162209,24.7345865669,70.7195625826,136.608691275,126.682923216,9.90576805939,0.02
 06/22  07:00:00,233.390817492,30.6053450619,72.5927201683,0.00606210912181,37.1018798503,92.3937384068,115.055483661,105.129715602,9.90576805939,0.02
 06/22  08:00:00,252.146546897,31.1904443955,78.7266570834,0.0,37.1018798503,104.434947198,105.811264101,95.885496042,9.90576805939,0.02
 06/22  09:00:00,269.173365101,31.7309046991,83.1715177348,0.0,37.1018798503,116.476155989,108.695135069,90.1759985926,9.90576805939,8.61336841664
 06/22  10:00:00,275.409403799,32.1980411071,88.9400593254,0.0,37.1018798503,116.476155989,94.7522351292,84.8264670698,9.90576805939,0.02
 06/22  11:00:00,276.618409393,32.4894990516,89.8574255185,0.0,37.1018798503,116.476155989,92.4468561196,82.5210880603,9.90576805939,0.02
 06/22  12:00:00,262.699059876,32.6353535787,87.8337929113,0.0,37.1018798503,104.434947198,92.5189104918,82.5931424324,9.90576805939,0.02
 06/22  13:00:00,279.072268304,32.8377075619,91.9629840771,0.0,37.1018798503,116.476155989,96.5931245798,78.0723062653,9.90576805939,8.61505025513
 06/22  14:00:00,282.218975976,33.1448089498,94.8028515803,0.0,37.1018798503,116.476155989,75.3359858254,65.410217766,9.90576805939,0.02
 06/22  15:00:00,283.028398932,33.4950018515,95.2622234054,0.0,37.1018798503,116.476155989,71.4650044858,61.5392364265,9.90576805939,0.02
 06/22  16:00:00,282.357691205,33.764480968,94.3224057389,0.0,37.1018798503,116.476155989,71.9369077676,62.0111397083,9.90576805939,0.02
 06/22  17:00:00,282.613977494,33.9356114441,94.4083558617,0.0,37.1018798503,116.476155989,74.8951565072,64.9693884478,9.90576805939,0.02
 06/22  18:00:00,175.674039011,28.967605488,73.7018778438,0.0,24.7345865669,47.5788473902,62.8277968851,57.8549128554,4.9528840297,0.02
 06/22  19:00:00,172.322748521,28.7947843629,70.5234052782,0.0,24.7345865669,47.5788473902,67.7726182931,62.7997342634,4.9528840297,0.02
 06/22  20:00:00,166.11736043,29.2226661492,71.0520706678,0.0,12.3672932834,38.6892022431,89.1106882814,77.534263454,2.97173041782,8.60469440964
 06/22  21:00:00,121.435600477,19.6605364324,47.7852982979,0.0,12.3672932834,27.0668015668,61.8975613683,58.9058309505,2.97173041782,0.02
 06/22  22:00:00,111.649556219,23.202969069,53.6878724931,0.0,4.12243109448,15.9888894789,78.9995806001,76.0078501823,2.97173041782,0.02
 06/22  23:00:00,94.3066587179,17.8784958183,41.8075375688,0.0,4.12243109448,15.9888894789,60.8844258612,57.8926954434,2.97173041782,0.02
 06/22  24:00:00,109.161624523,23.1163747024,51.2865352538,0.0,4.12243109448,15.9888894789,84.787692429,81.7959620112,2.97173041782,0.02
 06/23  01:00:00,88.1344335374,16.6302737488,36.9065494501,0.0,4.12243109448,15.9888894789,61.4227450441,58.4310146262,2.97173041782,0.02
 06/23  02:00:00,99.7577431125,21.3918836163,43.6301599109,0.0,4.12243109448,15.9888894789,84.9251857907,81.9334553729,2.97173041782,0.02
 06/23  03:00:00,79.0197528062,14.8624854795,29.5826719252,0.0,4.12243109448,15.9888894789,60.4986099841,57.5068795663,2.97173041782,0.02
 06/23  04:00:00,139.903738009,28.8088740113,59.0007127299,0.0,12.3672932834,24.9413748627,100.531371993,95.5584879629,4.9528840297,0.02
 06/23  05:00:00,143.431852941,29.0374784455,60.2949924247,2.00523081943,12.3672932834,24.9413748627,169.603603514,164.630719484,4.9528840297,0.02
 06/23  06:00:00,206.286529265,30.2229505551,67.3814917117,0.791621422608,24.7345865669,70.7195625826,136.579623086,126.653855027,9.90576805939,0.02
 06/23  07:00:00,230.425336705,30.66840612,69.5615511752,0.00869154664489,37.1018798503,92.3937384068,115.058055046,105.132286987,9.90576805939,0.02
 06/23  08:00:00,244.915719701,30.8120556703,71.8742570362,0.0,37.1018798503,104.434947198,108.510567278,98.5847992183,9.90576805939,0.02
 06/23  09:00:00,265.087285706,31.059446289,79.7569006526,0.0,37.1018798503,116.476155989,104.838598345,94.9128302855,9.90576805939,0.02
 06/23  10:00:00,272.17998473,31.6380907181,86.2704713503,0.0,37.1018798503,116.476155989,104.830543573,86.3093259998,9.90576805939,8.61544951364
 06/23  11:00:00,272.405131207,31.9878071292,86.1458706297,0.0,37.1018798503,116.476155989,95.0240317828,85.0982637234,9.90576805939,0.02
 06/23  12:00:00,263.577141319,32.2583492521,89.0889359851,0.0,37.1018798503,104.434947198,91.0740072904,81.148239231,9.90576805939,0.02
 06/23  13:00:00,279.254147831,32.5269912701,92.4556464164,0.0,37.1018798503,116.476155989,81.5861107815,71.6603427221,9.90576805939,0.02
 06/23  14:00:00,282.199861409,32.94626544,94.9821864095,0.0,37.1018798503,116.476155989,76.4582223059,66.5324542465,9.90576805939,0.02
 06/23  15:00:00,282.179335373,33.3077325281,94.6003837545,0.0,37.1018798503,116.476155989,84.1475385077,65.627040621,9.90576805939,8.61472982727
 06/23  16:00:00,282.093609417,33.6861119585,94.1367385917,0.0,37.1018798503,116.476155989,77.6684760407,67.7427079814,9.90576805939,0.02
 06/23  17:00:00,281.888087715,33.8593065306,93.7588046063,0.0,37.1018798503,116.476155989,76.6566682328,66.7309001734,9.90576805939,0.02
 06/23  18:00:00,174.081737307,28.9655913871,72.1116052877,0.0,24.7345865669,47.5788473902,63.5751284849,58.6022444552,4.9528840297,0.02
 06/23  19:00:00,171.082413815,28.7914477147,69.2864224152,0.0,24.7345865669,47.5788473902,67.9860854694,63.0132014397,4.9528840297,0.02
 06/23  20:00:00,165.546582923,29.2221679664,70.4818064007,0.0,12.3672932834,38.6892022431,80.8766076032,77.8848771854,2.97173041782,0.02
 06/23  21:00:00,121.557652087,19.6605364324,47.9073513543,0.0,12.3672932834,27.0668015668,62.0392634321,59.0475330143,2.97173041782,0.02
 06/23  22:00:00,112.196709691,23.202969069,54.2350256864,0.0,4.12243109448,15.9888894789,78.927169465,75.9354390472,2.97173041782,0.02
 06/23  23:00:00,95.1030554154,17.8784958183,42.6039339247,0.0,4.12243109448,15.9888894789,60.691217337,57.6994869191,2.97173041782,0.02
 06/23  24:00:00,110.66122896,23.1163747024,52.7861392893,0.0,4.12243109448,15.9888894789,84.4782559201,81.4865255023,2.97173041782,0.02
 06/24  01:00:00,92.3150498159,17.5321183517,40.162305786,0.0,4.12243109448,15.9888894789,64.6000941634,61.6083637456,2.97173041782,0.02
 06/24  02:00:00,104.076144593,21.7815582662,47.5588862263,0.0,4.12243109448,15.9888894789,81.2302724699,78.238542052,2.97173041782,0.02
 06/24  03:00:00,86.0172965071,16.110707549,35.3089781097,0.0,4.12243109448,15.9888894789,65.6742581625,62.6825277446,2.97173041782,0.02
 06/24  04:00:00,117.650208993,27.48830992,55.202254523,0.0,4.12243109448,16.0517297156,105.673191927,102.681461509,2.97173041782,0.02
 06/24  05:00:00,121.241778785,28.1377676698,58.1443665422,0.0,4.12243109448,16.0517297156,114.812698635,103.239345164,2.97173041782,8.6016230528
 06/24  06:00:00,154.533075413,29.6531690861,68.7153536254,0.0,4.12243109448,39.6058045677,87.5179769498,84.526246532,2.97173041782,0.02
 06/24  07:00:00,183.598523707,29.6624308811,72.808491062,2.71668282587,12.3672932834,65.3531420225,146.014218661,141.041334632,4.9528840297,0.02
 06/24  08:00:00,184.915294798,29.6652125846,73.3424884788,0.606087088507,12.3672932834,68.2430321324,141.416119657,136.443235627,4.9528840297,0.02
 06/24  09:00:00,212.954641785,29.7392267981,72.6177924222,0.279375928692,16.4897243779,93.1370602926,130.264845175,122.320230728,7.92461444751,0.02
 06/24  10:00:00,216.117722574,29.8371023773,75.779846367,0.182455156555,16.4897243779,93.1370602926,124.514190097,116.569575649,7.92461444751,0.02
 06/24  11:00:00,218.685676014,29.9042402597,78.356613492,0.10649807006,16.4897243779,93.1370602926,121.710819061,113.766204614,7.92461444751,0.02
 06/24  12:00:00,211.709098402,29.9117957135,80.5805544911,0.0499560296729,16.4897243779,83.9857416113,120.265125794,112.320511346,7.92461444751,0.02
 06/24  13:00:00,213.450569237,29.9429854329,82.3290556567,0.0117307224866,16.4897243779,83.9857416113,119.367782349,111.423167902,7.92461444751,0.02
 06/24  14:00:00,214.158697936,30.0272755398,82.9646566801,0.0,16.4897243779,83.9857416113,117.915079969,109.970465521,7.92461444751,0.02
 06/24  15:00:00,193.904515763,29.6531690861,80.5414745665,0.0,12.3672932834,70.6512738906,56.2680919299,51.2952079002,4.9528840297,0.02
 06/24  16:00:00,196.089551426,29.6531690861,82.7265049196,0.0,12.3672932834,70.6512738906,53.634781896,48.6618978663,4.9528840297,0.02
 06/24  17:00:00,182.030687753,29.6531690861,81.1909849574,0.0,12.3672932834,58.1284167478,56.4869038623,51.5140198326,4.9528840297,0.02
 06/24  18:00:00,137.070419196,28.8738197863,70.1974470817,0.0,12.3672932834,24.9413748627,79.0565040707,74.083620041,4.9528840297,0.02
 06/24  19:00:00,135.207748193,28.7872254196,68.4213704869,0.0,12.3672932834,24.9413748627,95.1427762285,81.5882710567,4.9528840297,8.60162114207
 06/24  20:00:00,131.862678329,28.8954683779,68.0075650969,0.0,4.12243109448,16.0517297156,97.3118848447,94.3201544269,2.97173041782,0.02
 06/24  21:00:00,90.8762918198,16.1614009791,40.1402946267,0.0,4.12243109448,15.9888894789,57.194205643,54.2024752252,2.97173041782,0.02
 06/24  22:00:00,106.950734183,21.8681526329,50.3468812585,0.0,4.12243109448,15.9888894789,85.9299777631,82.9382473453,2.97173041782,0.02
 06/24  23:00:00,85.2647921241,15.3820516794,35.3081443822,0.0,4.12243109448,15.9888894789,58.7186410199,55.7269106021,2.97173041782,0.02
 06/24  24:00:00,105.910312797,21.8248554496,49.349757192,0.0,4.12243109448,15.9888894789,89.9207914297,86.9290610119,2.97173041782,0.02
 06/25  01:00:00,83.6489221364,15.5119432293,35.623598546,0.0,2.06121554724,15.9888894789,62.8665344839,59.8748040661,2.97173041782,0.02
 06/25  02:00:00,99.0714828161,21.1753976997,45.2216006488,0.0,2.06121554724,15.9888894789,92.88377362,89.8920432021,2.97173041782,0.02
 06/25  03:00:00,75.6860146097,13.4917681069,29.7268959971,0.0,2.06121554724,15.9888894789,53.9380809859,50.9463505681,2.97173041782,0.02
 06/25  04:00:00,101.633422857,21.7815582662,47.177380207,0.0,2.06121554724,15.9888894789,90.6504977253,87.6587673074,2.97173041782,0.02
 06/25  05:00:00,70.2168449441,12.6258244405,25.1236700708,0.0,2.06121554724,15.9888894789,56.5448329874,53.5531025696,2.97173041782,0.02
 06/25  06:00:00,104.267434507,23.6718418387,50.2242452546,0.0,2.06121554724,15.9888894789,100.124082293,97.1323518751,2.97173041782,0.02
 06/25  07:00:00,75.7819070214,18.5564582577,38.715009105,0.0,2.06121554724,15.9888894789,76.7577205859,73.7659901681,2.97173041782,0.02
 06/25  08:00:00,122.992940027,23.9316249386,52.6272480485,0.0,4.12243109448,41.7362269337,89.3496237773,84.3767397476,4.9528840297,0.02
 06/25  09:00:00,112.943380096,19.7687793907,46.8556080781,0.0,4.12243109448,41.7362269337,69.1990203974,64.2261363677,4.9528840297,0.02
 06/25  10:00:00,128.746455591,24.2780024052,58.0343861703,0.0,4.12243109448,41.7362269337,84.5607060449,79.5878220152,4.9528840297,0.02
 06/25  11:00:00,117.457845131,20.2017512239,50.9371012956,0.0,4.12243109448,41.7362269337,67.4028421115,62.4299580818,4.9528840297,0.02
 06/25  12:00:00,128.795070256,24.2780024052,58.083000844,0.0,4.12243109448,41.7362269337,83.6652395874,78.6923555577,4.9528840297,0.02
 06/25  13:00:00,116.776941301,19.8553737574,50.6025749329,0.0,4.12243109448,41.7362269337,63.7997992531,58.8269152234,4.9528840297,0.02
 06/25  14:00:00,130.110428693,24.1914080385,59.4849536407,0.0,4.12243109448,41.7362269337,78.4243512341,73.4514672044,4.9528840297,0.02
 06/25  15:00:00,116.966657218,20.0285624906,50.6191021034,0.0,4.12243109448,41.7362269337,64.6961827247,59.723298695,4.9528840297,0.02
 06/25  16:00:00,111.946091363,24.1914080385,58.1783085982,0.0,4.12243109448,24.8785346261,81.3176576714,76.3447736417,4.9528840297,0.02
 06/25  17:00:00,87.7517310726,19.8553737574,49.3859176675,0.0,2.06121554724,15.9888894789,69.3323506096,66.3406201918,2.97173041782,0.02
 06/25  18:00:00,96.4388901145,23.1163747024,54.7200162281,0.0,2.06121554724,15.9888894789,85.2126403071,82.2209098892,2.97173041782,0.02
 06/25  19:00:00,78.6532102519,17.705307085,42.4834932403,0.0,2.06121554724,15.9888894789,66.3027105058,63.3109800879,2.97173041782,0.02
 06/25  20:00:00,110.869307884,23.2895634356,54.8822452207,0.0,2.06121554724,15.9888894789,92.3288318571,89.3371014392,2.97173041782,0.02
 06/25  21:00:00,86.878870547,16.4137878322,37.9286876189,0.0,2.06121554724,15.9888894789,65.932654197,62.9409237791,2.97173041782,0.02
 06/25  22:00:00,105.357252147,22.0413413662,50.6414263787,0.0,2.06121554724,15.9888894789,91.6417917186,88.6500613008,2.97173041782,0.02
 06/25  23:00:00,84.8407052941,15.7284291459,36.5988958728,0.0,2.06121554724,15.9888894789,63.5465240627,60.5547936448,2.97173041782,0.02
 06/25  24:00:00,96.5974908418,20.7424258665,43.1805805092,0.0,2.06121554724,15.9888894789,91.6229951363,88.6312647185,2.97173041782,0.02
 06/26  01:00:00,89.0413541703,16.6302737488,37.8134696854,0.0,4.12243109448,15.9888894789,73.8187104622,62.2453605436,2.97173041782,8.60161950082
 06/26  02:00:00,108.685066559,22.9431859691,50.9831657405,0.0,4.12243109448,15.9888894789,95.3194885871,92.3277581693,2.97173041782,0.02
 06/26  03:00:00,80.086320759,14.6892967462,30.8224282696,0.0,4.12243109448,15.9888894789,64.8440794976,61.8523490798,2.97173041782,0.02
 06/26  04:00:00,144.64528847,28.8954683779,63.6556685231,0.0,12.3672932834,24.9413748627,109.350287148,104.377403118,4.9528840297,0.02
 06/26  05:00:00,150.22055306,28.8769802883,65.3278857451,3.92153551342,12.3672932834,24.9413748627,180.645220213,175.672336183,4.9528840297,0.02
 06/26  06:00:00,212.865468078,29.7352824707,73.9267555256,1.31296428171,24.7345865669,70.7195625826,146.436643545,136.510875485,9.90576805939,0.02
 06/26  07:00:00,237.507610467,29.9978837195,77.1680822512,0.154957030451,37.1018798503,92.3937384068,125.017406125,115.091638065,9.90576805939,0.02
 06/26  08:00:00,253.656175978,30.2794046279,81.1117483098,0.035641360685,37.1018798503,104.434947198,112.964328206,103.038560146,9.90576805939,0.02
 06/26  09:00:00,268.688769936,30.6391551096,83.7681280817,0.0105858201565,37.1018798503,116.476155989,98.6938114709,88.7680434116,9.90576805939,0.02
 06/26  10:00:00,269.541351067,31.0022193938,84.2677493356,0.0,37.1018798503,116.476155989,93.4860010939,83.5602330345,9.90576805939,0.02
 06/26  11:00:00,271.745967042,31.2864519843,86.1879626705,0.0,37.1018798503,116.476155989,103.268178623,84.7463115754,9.90576805939,8.6160989882
 06/26  12:00:00,262.535454851,31.5101240945,88.7954989237,0.0,37.1018798503,104.434947198,91.0652782721,81.1395102127,9.90576805939,0.02
 06/26  13:00:00,276.08817949,31.6850623234,90.1316542276,0.0,37.1018798503,116.476155989,86.1455583098,76.2197902504,9.90576805939,0.02
 06/26  14:00:00,276.631654091,31.9432891564,90.4170023873,0.0,37.1018798503,116.476155989,82.1120406779,72.1862726185,9.90576805939,0.02
 06/26  15:00:00,276.076530951,32.2466799884,89.5585935129,0.0,37.1018798503,116.476155989,83.7729413421,73.8471732827,9.90576805939,0.02
 06/26  16:00:00,276.392937929,32.5468379987,89.5752968515,0.0,37.1018798503,116.476155989,93.8579006867,75.3394347114,9.90576805939,8.61269791594
 06/26  17:00:00,276.597430128,32.7093107825,89.6181611874,0.0,37.1018798503,116.476155989,85.6763397779,75.7505717186,9.90576805939,0.02
 06/26  18:00:00,171.821764879,28.8755985164,69.9416356957,0.0,24.7345865669,47.5788473902,65.8250410645,60.8521570348,4.9528840297,0.02
 06/26  19:00:00,169.951710799,28.7891336077,68.1580438865,0.0,24.7345865669,47.5788473902,70.2256553412,65.2527713115,4.9528840297,0.02
 06/26  20:00:00,163.716162712,29.1129848235,68.7605799567,0.0,12.3672932834,38.6892022431,83.9603199539,80.9685895361,2.97173041782,0.02
 06/26  21:00:00,120.047064448,19.5522934741,46.5050126516,0.0,12.3672932834,27.0668015668,63.4622077529,60.4704773351,2.97173041782,0.02
 06/26  22:00:00,109.576639596,22.8998887857,51.9180364758,0.0,4.12243109448,15.9888894789,80.9917130771,77.9999826593,2.97173041782,0.02
 06/26  23:00:00,94.1733081527,17.7919014516,41.7607816296,0.0,4.12243109448,15.9888894789,62.3537479507,59.3620175328,2.97173041782,0.02
 06/26  24:00:00,108.948514406,22.9431859691,51.24661407,0.0,4.12243109448,15.9888894789,85.928604376,82.9368739582,2.97173041782,0.02
 06/27  01:00:00,87.237723908,16.2838962822,36.3562174259,0.0,4.12243109448,15.9888894789,63.0957541988,60.104023781,2.97173041782,0.02
 06/27  02:00:00,101.837024278,21.3918836163,45.709441161,0.0,4.12243109448,15.9888894789,88.769182773,85.7774523551,2.97173041782,0.02
 06/27  03:00:00,85.6460585413,16.1973019156,34.8511463775,0.0,4.12243109448,15.9888894789,62.5890820631,59.5973516453,2.97173041782,0.02
 06/27  04:00:00,143.312973401,28.8088740113,62.4099481058,0.0,12.3672932834,24.9413748627,101.296019748,96.3231357185,4.9528840297,0.02
 06/27  05:00:00,147.700553208,28.9525488034,64.2205449251,2.43330816496,12.3672932834,24.9413748627,171.327644052,166.354760022,4.9528840297,0.02
 06/27  06:00:00,212.098024398,30.0769464569,73.2931405239,0.837471733447,24.7345865669,70.7195625826,137.895693419,127.969925359,9.90576805939,0.02
 06/27  07:00:00,236.699731194,30.4582085852,76.0504874216,0.00434009846021,37.1018798503,92.3937384068,116.513029928,106.587261869,9.90576805939,0.02
 06/27  08:00:00,251.285352119,30.6020464628,78.4538801839,0.0,37.1018798503,104.434947198,118.868394139,100.351573792,9.90576805939,8.6110522877
 06/27  09:00:00,263.216492231,30.8017446172,78.1438901713,0.0,37.1018798503,116.476155989,106.468384013,96.5426159534,9.90576805939,0.02
 06/27  10:00:00,269.009974075,31.1911604814,83.5474981083,0.0,37.1018798503,116.476155989,96.0965106872,86.1707426278,9.90576805939,0.02
 06/27  11:00:00,273.779627906,31.5666899654,87.9414297959,0.0,37.1018798503,116.476155989,78.3257536468,68.3999855874,9.90576805939,0.02
 06/27  12:00:00,261.874278691,31.8155601998,87.8287840014,0.0,37.1018798503,104.434947198,77.0617740343,67.1360059749,9.90576805939,0.02
 06/27  13:00:00,273.288167666,32.12017938,86.8965021368,0.0,37.1018798503,116.476155989,85.4153723751,66.8934869619,9.90576805939,8.6161173538
 06/27  14:00:00,273.076163227,32.294931611,86.5099329717,0.0,37.1018798503,116.476155989,76.5173306994,66.59156264,9.90576805939,0.02
 06/27  15:00:00,273.490259386,32.461522505,86.7575447577,0.0,37.1018798503,116.476155989,79.1079664795,69.1821984201,9.90576805939,0.02
 06/27  16:00:00,275.115916326,32.5888700179,88.2562245877,0.0,37.1018798503,116.476155989,80.876557637,70.9507895776,9.90576805939,0.02
 06/27  17:00:00,274.371509074,32.5021499526,87.59933745,0.0,37.1018798503,116.476155989,80.8299123131,70.9041442537,9.90576805939,0.02
 06/27  18:00:00,167.824874599,28.787423063,66.0328926683,0.0,24.7345865669,47.5788473902,74.2582706945,60.7007121547,4.9528840297,8.60467451009
 06/27  19:00:00,168.248552417,29.2204791196,66.0235315195,0.0,24.7345865669,47.5788473902,70.7502265656,65.7773425359,4.9528840297,0.02
 06/27  20:00:00,154.125848797,28.3181726003,59.9650827264,0.0,12.3672932834,38.6892022431,83.5935996971,80.6018692793,2.97173041782,0.02
 06/27  21:00:00,114.248435085,18.0733331432,42.231378644,0.0,12.3672932834,27.0668015668,57.3377633708,54.346032953,2.97173041782,0.02
 06/27  22:00:00,106.111200208,22.7699972358,48.5824892345,0.0,4.12243109448,15.9888894789,81.6024836155,78.6107531977,2.97173041782,0.02
 06/27  23:00:00,87.9498235651,16.6302737488,36.721940233,0.0,4.12243109448,15.9888894789,58.544961819,55.5532314011,2.97173041782,0.02
 06/27  24:00:00,106.771298678,22.8565916024,49.1559933284,0.0,4.12243109448,15.9888894789,90.1756095496,87.1838791318,2.97173041782,0.02
 06/28  01:00:00,81.8711774458,15.5911413491,31.6824265252,0.0,4.12243109448,15.9888894789,66.4525344298,63.460804012,2.97173041782,0.02
 06/28  02:00:00,101.48329918,21.608369533,45.139230785,0.0,4.12243109448,15.9888894789,87.9096945989,84.9179641811,2.97173041782,0.02
 06/28  03:00:00,85.0832476415,15.7284291459,34.7802237752,0.0,4.12243109448,15.9888894789,62.7333997801,59.7416693623,2.97173041782,0.02
 06/28  04:00:00,137.424986584,28.1377676698,57.1930682874,0.0,12.3672932834,24.9413748627,101.280069734,96.307185704,4.9528840297,0.02
 06/28  05:00:00,149.999043821,29.5338878196,65.16874018,3.2022651737,12.3672932834,24.9413748627,170.378526807,165.405642777,4.9528840297,0.02
 06/28  06:00:00,210.6006931,29.9662157367,71.6061640614,1.1378482938,24.7345865669,70.7195625826,137.283303817,127.357535757,9.90576805939,0.02
 06/28  07:00:00,238.172694318,30.456236781,77.3452549536,0.184520070536,37.1018798503,92.3937384068,115.300262491,105.374494431,9.90576805939,0.02
 06/28  08:00:00,251.641567184,30.5694143605,78.72804316,0.114695629799,37.1018798503,104.434947198,108.316910662,98.3911426022,9.90576805939,0.02
 06/28  09:00:00,266.039508627,30.7199849908,81.011029494,0.0375380798444,37.1018798503,116.476155989,104.429270546,94.5035024867,9.90576805939,0.02
 06/28  10:00:00,269.992989757,31.2119855481,84.5096703127,0.0,37.1018798503,116.476155989,104.375055861,85.8539081893,9.90576805939,8.61537961197
 06/28  11:00:00,272.916628785,31.5762329023,87.0689542424,0.0,37.1018798503,116.476155989,92.1944086154,82.268640556,9.90576805939,0.02
 06/28  12:00:00,263.694164668,31.8334946071,89.630797607,0.0,37.1018798503,104.434947198,86.0085665017,76.0827984423,9.90576805939,0.02
 06/28  13:00:00,276.206203337,32.0362398342,89.8984328207,0.0,37.1018798503,116.476155989,84.2218879904,74.296119931,9.90576805939,0.02
 06/28  14:00:00,276.779976132,32.3106513921,90.1979331253,0.0,37.1018798503,116.476155989,91.4676527143,72.9465379942,9.90576805939,8.61534666069
 06/28  15:00:00,278.558498242,32.7172678824,91.5700864994,0.0,37.1018798503,116.476155989,81.2736251156,71.3478570562,9.90576805939,0.02
 06/28  16:00:00,279.9785974,33.1070009271,92.600828524,0.0,37.1018798503,116.476155989,81.5693765562,71.6436084968,9.90576805939,0.02
 06/28  17:00:00,279.873969724,33.3374279164,92.2665562045,0.0,37.1018798503,116.476155989,81.1975266792,71.2717586198,9.90576805939,0.02
 06/28  18:00:00,173.198541447,28.9651261827,71.2288705186,0.0,24.7345865669,47.5788473902,64.4781072957,59.5052232661,4.9528840297,0.02
 06/28  19:00:00,170.229892685,28.7914990777,68.433845751,0.0,24.7345865669,47.5788473902,68.1877011402,63.2148171105,4.9528840297,0.02
 06/28  20:00:00,164.655787453,29.2220398396,69.5911348348,0.0,12.3672932834,38.6892022431,81.0839327027,78.0922022849,2.97173041782,0.02
 06/28  21:00:00,120.98590694,19.6605364324,47.3356038412,0.0,12.3672932834,27.0668015668,62.3220109167,59.3302804989,2.97173041782,0.02
 06/28  22:00:00,111.140848909,23.1163747024,53.2657590337,0.0,4.12243109448,15.9888894789,79.2272828553,76.2355524374,2.97173041782,0.02
 06/28  23:00:00,94.1596096366,17.7919014516,41.7470822749,0.0,4.12243109448,15.9888894789,61.0126983247,58.0209679068,2.97173041782,0.02
 06/28  24:00:00,109.454338525,23.0297803357,51.6658429829,0.0,4.12243109448,15.9888894789,84.8967002982,81.9049698804,2.97173041782,0.02
 06/29  01:00:00,90.7554008983,17.3156324351,38.8191425943,0.0,4.12243109448,15.9888894789,74.5647719521,62.9914198714,2.97173041782,8.6016216629
 06/29  02:00:00,103.050283516,21.6949638996,46.6196194385,0.0,4.12243109448,15.9888894789,81.862309764,78.8705793462,2.97173041782,0.02
 06/29  03:00:00,84.6310791547,15.9375188157,34.0959495197,0.0,4.12243109448,15.9888894789,66.0058364028,63.0141059849,2.97173041782,0.02
 06/29  04:00:00,140.684667455,28.4624965447,60.1280191561,0.0,12.3672932834,24.9413748627,99.6731660753,94.7002820456,4.9528840297,0.02
 06/29  05:00:00,151.275383463,29.6304299454,66.94626303,2.60453879886,12.3672932834,24.9413748627,169.221528774,164.248644744,4.9528840297,0.02
 06/29  06:00:00,211.497629485,29.987574723,72.8392078635,0.780380932464,24.7345865669,70.7195625826,136.330992577,126.405224518,9.90576805939,0.02
 06/29  07:00:00,235.811118272,30.6415804662,74.9807978139,0.00205076730225,37.1018798503,92.3937384068,114.793321902,104.867553843,9.90576805939,0.02
 06/29  08:00:00,250.986567075,31.0858271552,77.671357975,0.0,37.1018798503,104.434947198,106.479717572,96.5539495131,9.90576805939,0.02
 06/29  09:00:00,270.183726437,31.6210828852,84.2917442748,0.0,37.1018798503,116.476155989,95.0519890265,85.1262209671,9.90576805939,0.02
 06/29  10:00:00,273.772967259,31.9418856263,87.559701451,0.0,37.1018798503,116.476155989,80.1834872367,70.2577191773,9.90576805939,0.02
 06/29  11:00:00,276.352046226,32.201482771,89.8790272199,0.0,37.1018798503,116.476155989,83.1796536081,64.6578474112,9.90576805939,8.61603813746
 06/29  12:00:00,265.995696823,32.3452384928,91.4206335656,0.0,37.1018798503,104.434947198,69.9291284279,60.0033603685,9.90576805939,0.02
 06/29  13:00:00,280.184089789,32.5542584001,93.3583716314,0.0,37.1018798503,116.476155989,69.8103829739,59.8846149145,9.90576805939,0.02
 06/29  14:00:00,281.883753351,32.8865923012,94.7258014231,0.0,37.1018798503,116.476155989,71.9832384406,62.0574703812,9.90576805939,0.02
 06/29  15:00:00,283.052975163,33.25544516,95.5262753769,0.0,37.1018798503,116.476155989,70.6078987834,60.682130724,9.90576805939,0.02
 06/29  16:00:00,283.896602091,33.611561624,96.0142531778,0.0,37.1018798503,116.476155989,74.9090219408,56.3905997825,9.90576805939,8.61265409889
 06/29  17:00:00,283.049881063,33.7489157709,95.0310101656,0.0,37.1018798503,116.476155989,66.4535353738,56.5277673144,9.90576805939,0.02
 06/29  18:00:00,175.963753236,28.9652622787,73.9939612342,0.0,24.7345865669,47.5788473902,58.7766947146,53.8038106849,4.9528840297,0.02
 06/29  19:00:00,174.007920242,28.7917140371,72.2116737757,0.0,24.7345865669,47.5788473902,65.319334111,60.3464500813,4.9528840297,0.02
 06/29  20:00:00,168.657610359,29.2221590538,73.5928542195,0.0,12.3672932834,38.6892022431,80.1003720225,77.1086416047,2.97173041782,0.02
 06/29  21:00:00,123.080181319,19.6605364324,49.4298870284,0.0,12.3672932834,27.0668015668,60.7011362295,57.7094058116,2.97173041782,0.02
 06/29  22:00:00,114.039129091,23.202969069,56.0774457329,0.0,4.12243109448,15.9888894789,77.7605277959,74.7687973781,2.97173041782,0.02
 06/29  23:00:00,96.293005257,17.8784958183,43.7938844135,0.0,4.12243109448,15.9888894789,60.0239755745,57.0322451567,2.97173041782,0.02
 06/29  24:00:00,112.067804754,23.1163747024,54.1927157308,0.0,4.12243109448,15.9888894789,83.5599710226,80.5682406047,2.97173041782,0.02
 06/30  01:00:00,93.0729690291,17.5321183517,40.9202256407,0.0,4.12243109448,15.9888894789,64.2430822902,61.2513518724,2.97173041782,0.02
 06/30  02:00:00,104.302684107,21.6949638996,47.8720207495,0.0,4.12243109448,15.9888894789,81.0809039885,78.0891735706,2.97173041782,0.02
 06/30  03:00:00,85.8991136533,16.0241131823,35.2773902655,0.0,4.12243109448,15.9888894789,65.5509872831,62.5592568653,2.97173041782,0.02
 06/30  04:00:00,141.708044321,28.4624965447,61.1513965342,0.0,12.3672932834,24.9413748627,99.4722003272,94.4993162975,4.9528840297,0.02
 06/30  05:00:00,151.632990967,29.6401491671,67.4636027036,2.43508782458,12.3672932834,24.9413748627,169.04296069,164.07007666,4.9528840297,0.02
 06/30  06:00:00,211.957012814,29.9783163834,73.3821146842,0.706116105443,24.7345865669,70.7195625826,136.247401036,126.321632977,9.90576805939,0.02
 06/30  07:00:00,238.842012697,30.621269704,78.0098391534,0.024209474584,37.1018798503,92.3937384068,115.087074468,105.161306409,9.90576805939,0.02
 06/30  08:00:00,256.675688826,31.1702342253,83.2760413556,0.0,37.1018798503,104.434947198,113.329926464,94.8124175039,9.90576805939,8.61174090113
 06/30  09:00:00,276.03094602,31.7348158653,90.0252782908,0.0,37.1018798503,116.476155989,84.1040550356,74.1782869762,9.90576805939,0.02
 06/30  10:00:00,280.944531567,32.2102730383,94.4629469202,0.0,37.1018798503,116.476155989,62.6019421495,52.6761740901,9.90576805939,0.02
 06/30  11:00:00,281.26205584,32.294187387,94.6963643605,0.0,37.1018798503,116.476155989,60.9345074009,51.0087393415,9.90576805939,0.02
 06/30  12:00:00,269.556516971,32.4762905496,94.8502955199,0.0,37.1018798503,104.434947198,57.6767536249,47.7509855655,9.90576805939,0.02
 06/30  13:00:00,280.889570182,32.5957447831,94.0223530329,0.0,37.1018798503,116.476155989,61.4445199135,42.9226568921,9.90576805939,8.61609496195
 06/30  14:00:00,282.17848145,32.7045085223,95.2026791333,0.0,37.1018798503,116.476155989,51.4815169248,41.5557488655,9.90576805939,0.02
 06/30  15:00:00,284.527694662,32.8828699172,97.3736369019,0.0,37.1018798503,116.476155989,50.9590959048,41.0333278454,9.90576805939,0.02
 06/30  16:00:00,284.442643846,33.0256365289,97.1461893142,0.0,37.1018798503,116.476155989,51.1586609404,41.232892881,9.90576805939,0.02
 06/30  17:00:00,282.008214504,33.0615346573,94.6766606217,0.0,37.1018798503,116.476155989,57.0085738391,47.0828057797,9.90576805939,0.02
 06/30  18:00:00,173.496417236,28.8744365263,71.6174242438,0.0,24.7345865669,47.5788473902,64.7327840275,51.1766969836,4.9528840297,8.60320301417
 06/30  19:00:00,171.555432133,28.7878769233,69.7630164399,0.0,24.7345865669,47.5788473902,67.6041078907,62.631223861,4.9528840297,0.02
 06/30  20:00:00,165.173077078,29.0037113362,70.3267742147,0.0,12.3672932834,38.6892022431,81.7865975048,78.7948670869,2.97173041782,0.02
 06/30  21:00:00,120.547401652,19.4440505158,47.1135989469,0.0,12.3672932834,27.0668015668,61.4181959504,58.4264655326,2.97173041782,0.02
 06/30  22:00:00,111.129188473,22.8854563913,53.4850184263,0.0,4.12243109448,15.9888894789,78.5581710963,75.5664406784,2.97173041782,0.02
 06/30  23:00:00,94.3027543628,17.6187127184,42.0634172625,0.0,4.12243109448,15.9888894789,60.5115471746,57.5198167568,2.97173041782,0.02
 06/30  24:00:00,110.723465791,22.9431859691,53.0215661549,0.0,4.12243109448,15.9888894789,83.6059418792,80.6142114614,2.97173041782,0.02
 07/01  01:00:00,91.1345085101,17.1857408851,39.3281432498,0.0,4.12243109448,15.9888894789,63.9182459138,60.926515496,2.97173041782,0.02
 07/01  02:00:00,106.266960915,22.2937282192,49.2145190289,0.0,4.12243109448,15.9888894789,88.666259971,85.6745295532,2.97173041782,0.02
 07/01  03:00:00,87.100873039,16.1973019156,36.305961598,0.0,4.12243109448,15.9888894789,60.9183111861,57.9265807683,2.97173041782,0.02
 07/01  04:00:00,124.167698097,28.0944704865,61.1135843936,0.0,4.12243109448,16.0517297156,105.381818492,102.390088074,2.97173041782,0.02
 07/01  05:00:00,123.516169038,28.1377676698,60.4187581299,0.0,4.12243109448,16.0517297156,106.279856455,103.288126037,2.97173041782,0.02
 07/01  06:00:00,157.530772347,29.6531690861,71.713051813,0.0,4.12243109448,39.6058045677,87.5582709625,84.5665405447,2.97173041782,0.02
 07/01  07:00:00,184.71858549,29.6585975595,73.4714280062,3.17764213893,12.3672932834,65.3531420225,146.513025865,141.540141835,4.9528840297,0.02
 07/01  08:00:00,189.025074822,29.6604533629,76.9876024409,1.07552019586,12.3672932834,68.2430321324,141.488447972,136.515563942,4.9528840297,0.02
 07/01  09:00:00,221.088606263,29.7559628135,80.7149927325,0.299389691994,16.4897243779,93.1370602926,122.216921253,114.272306805,7.92461444751,0.02
 07/01  10:00:00,224.437843536,29.8898985603,84.0656579838,0.163941595302,16.4897243779,93.1370602926,108.657288569,100.712674121,7.92461444751,0.02
 07/01  11:00:00,228.991542885,30.0228925059,88.6034693762,0.0468264212596,16.4897243779,93.1370602926,93.0174576605,85.072843213,7.92461444751,0.02
 07/01  12:00:00,220.614512316,30.0594067214,89.388294461,0.0,16.4897243779,83.9857416113,95.1934495725,78.6631420558,7.92461444751,8.60569306915
 07/01  13:00:00,219.188978835,30.0830022851,87.9391922885,0.0,16.4897243779,83.9857416113,93.6994234907,85.7548090432,7.92461444751,0.02
 07/01  14:00:00,219.28916212,30.1601064489,87.9623166943,0.0,16.4897243779,83.9857416113,96.1697183196,88.2251038721,7.92461444751,0.02
 07/01  15:00:00,198.290723093,29.6531690861,84.9277138651,0.0,12.3672932834,70.6512738906,48.5168823482,43.5439983185,4.9528840297,0.02
 07/01  16:00:00,197.450151011,29.6531690861,84.0871386754,0.0,12.3672932834,70.6512738906,51.5141915021,46.5413074724,4.9528840297,0.02
 07/01  17:00:00,184.223361676,29.6531690861,83.3836741046,0.0,12.3672932834,58.1284167478,55.8185202981,50.8456362685,4.9528840297,0.02
 07/01  18:00:00,138.398830982,28.7872254196,71.6124547658,0.0,12.3672932834,24.9413748627,78.9816624135,74.0087783839,4.9528840297,0.02
 07/01  19:00:00,139.493299384,29.2201972529,72.2739513219,0.0,12.3672932834,24.9413748627,86.7873656685,81.8144816388,4.9528840297,0.02
 07/01  20:00:00,128.636402798,28.1738486559,65.5029106526,0.0,4.12243109448,16.0517297156,97.175568612,94.1838381942,2.97173041782,0.02
 07/01  21:00:00,91.842969895,16.1614009791,41.1069739593,0.0,4.12243109448,15.9888894789,55.9353381563,52.9436077385,2.97173041782,0.02
 07/01  22:00:00,110.861438677,22.3011244661,53.824615075,0.0,4.12243109448,15.9888894789,86.5336971545,83.5419667367,2.97173041782,0.02
 07/01  23:00:00,88.3705512208,15.7284291459,38.0675270727,0.0,4.12243109448,15.9888894789,60.9352943381,57.9435639202,2.97173041782,0.02
 07/01  24:00:00,107.229073218,21.8681526329,50.6252213991,0.0,4.12243109448,15.9888894789,83.9697798647,80.9780494469,2.97173041782,0.02
 07/02  01:00:00,80.6443865162,14.8624854795,33.2685215499,0.0,2.06121554724,15.9888894789,63.2383561997,60.2466257819,2.97173041782,0.02
 07/02  02:00:00,103.18087568,21.608369533,48.8980224711,0.0,2.06121554724,15.9888894789,94.9143212133,91.9225907955,2.97173041782,0.02
 07/02  03:00:00,83.9211135499,15.5119432293,35.8957907692,0.0,2.06121554724,15.9888894789,64.3004439633,61.3087135455,2.97173041782,0.02
 07/02  04:00:00,97.0142052796,20.7424258665,43.5972956686,0.0,2.06121554724,15.9888894789,93.670853589,90.6791231712,2.97173041782,0.02
 07/02  05:00:00,80.4503901089,14.5668014431,33.393223921,0.0,2.06121554724,15.9888894789,61.3616993589,58.3699689411,2.97173041782,0.02
 07/02  06:00:00,99.4049371922,22.5461150723,46.4874752056,0.0,2.06121554724,15.9888894789,99.0782586929,96.0865282751,2.97173041782,0.02
 07/02  07:00:00,80.4999569925,19.3358075575,42.6537102109,0.0,2.06121554724,15.9888894789,76.8809823466,73.8892519288,2.97173041782,0.02
 07/02  08:00:00,122.529234222,24.0182193052,52.0769482491,0.0,4.12243109448,41.7362269337,89.7248857836,84.752001754,4.9528840297,0.02
 07/02  09:00:00,112.122731355,19.877022349,45.9134188462,0.0,4.12243109448,41.7362269337,69.6016531542,64.6287691245,4.9528840297,0.02
 07/02  10:00:00,125.476105907,23.9532735303,55.088765617,0.0,4.12243109448,41.7362269337,84.2220762952,79.2491922656,4.9528840297,0.02
 07/02  11:00:00,117.806144772,20.2017512239,51.2854011846,0.0,4.12243109448,41.7362269337,75.4273199278,61.8728205286,4.9528840297,8.60161536954
 07/02  12:00:00,130.777524765,24.0615164886,60.2819415721,0.0,4.12243109448,41.7362269337,81.3619527128,76.3890686831,4.9528840297,0.02
 07/02  13:00:00,120.075598051,19.9852653073,53.7713404891,0.0,4.12243109448,41.7362269337,63.5780864505,58.6052024208,4.9528840297,0.02
 07/02  14:00:00,132.38566945,24.0615164886,61.8900863537,0.0,4.12243109448,41.7362269337,80.4656577031,75.4927736734,4.9528840297,0.02
 07/02  15:00:00,121.040646478,20.2017512239,54.5199030844,0.0,4.12243109448,41.7362269337,65.9435483155,60.9706642858,4.9528840297,0.02
 07/02  16:00:00,115.394997823,24.2780024052,61.5406211917,0.0,4.12243109448,24.8785346261,82.9320256743,77.9591416446,4.9528840297,0.02
 07/02  17:00:00,90.5113155644,19.9852653073,52.0156111534,0.0,2.06121554724,15.9888894789,69.9894144138,66.9976839959,2.97173041782,0.02
 07/02  18:00:00,96.8413584871,22.8349430108,55.4039168784,0.0,2.06121554724,15.9888894789,84.8278887229,81.836158305,2.97173041782,0.02
 07/02  19:00:00,82.4186380674,18.0733331432,45.880895624,0.0,2.06121554724,15.9888894789,64.6042796267,61.6125492089,2.97173041782,0.02
 07/02  20:00:00,110.265601768,22.9431859691,54.624917236,0.0,2.06121554724,15.9888894789,87.9457670453,84.9540366275,2.97173041782,0.02
 07/02  21:00:00,91.2051815111,17.3589296184,41.2868426193,0.0,2.06121554724,15.9888894789,67.4192486468,64.427518229,2.97173041782,0.02
 07/02  22:00:00,106.637534157,22.0413413662,51.9217091261,0.0,2.06121554724,15.9888894789,87.7165462077,84.7248157898,2.97173041782,0.02
 07/02  23:00:00,88.3411285436,16.5436793822,39.2610547784,0.0,2.06121554724,15.9888894789,66.6676739264,63.6759435086,2.97173041782,0.02
 07/02  24:00:00,105.971991271,22.0413413662,51.2561662434,0.0,2.06121554724,15.9888894789,91.4592610989,88.4675306811,2.97173041782,0.02
 07/03  01:00:00,87.8312879487,16.1973019156,37.0363761216,0.0,4.12243109448,15.9888894789,66.9213468831,63.9296164653,2.97173041782,0.02
 07/03  02:00:00,101.972889633,21.1753976997,46.0617927371,0.0,4.12243109448,15.9888894789,89.0445754543,86.0528450365,2.97173041782,0.02
 07/03  03:00:00,89.7084604311,16.6302737488,38.4805767536,0.0,4.12243109448,15.9888894789,64.6307954065,61.6390649887,2.97173041782,0.02
 07/03  04:00:00,145.120508627,28.6140366863,64.4123209908,0.0,12.3672932834,24.9413748627,107.891676002,102.918791972,4.9528840297,0.02
 07/03  05:00:00,153.724649134,29.2753761473,67.8327992007,4.5223228201,12.3672932834,24.9413748627,173.706297866,168.733413836,4.9528840297,0.02
 07/03  06:00:00,214.337036823,29.7376479101,75.4375551213,1.27136846956,24.7345865669,70.7195625826,136.522959665,126.597191606,9.90576805939,0.02
 07/03  07:00:00,238.112201078,29.9989862149,77.7258498317,0.200677745728,37.1018798503,92.3937384068,112.917562989,102.99179493,9.90576805939,0.02
 07/03  08:00:00,252.475774503,30.2713101479,79.9256814799,0.0493558384562,37.1018798503,104.434947198,104.193948978,94.2681809188,9.90576805939,0.02
 07/03  09:00:00,266.855940698,30.4743938502,82.1106130381,0.0,37.1018798503,116.476155989,106.470341727,87.9517235739,9.90576805939,8.61285009389
 07/03  10:00:00,270.218621176,30.7374502917,85.2098921756,0.0,37.1018798503,116.476155989,87.1038083011,77.1780402417,9.90576805939,0.02
 07/03  11:00:00,274.570976137,31.0853994432,89.214122941,0.0,37.1018798503,116.476155989,75.0239085407,65.0981404813,9.90576805939,0.02
 07/03  12:00:00,263.330398926,31.2910314174,89.8094819236,0.0,37.1018798503,104.434947198,71.8901693139,61.9644012545,9.90576805939,0.02
 07/03  13:00:00,275.162365426,31.5100417672,89.3807772623,0.0,37.1018798503,116.476155989,75.3348459564,65.409077897,9.90576805939,0.02
 07/03  14:00:00,276.808697631,31.6998155706,90.8375695587,0.0,37.1018798503,116.476155989,83.0824405116,64.5614227439,9.90576805939,8.61524970831
 07/03  15:00:00,279.819418954,32.0543569901,93.4939175086,0.0,37.1018798503,116.476155989,70.0188568911,60.0930888317,9.90576805939,0.02
 07/03  16:00:00,281.049350825,32.2904244436,94.4881482685,0.0,37.1018798503,116.476155989,66.4164198281,56.4906517687,9.90576805939,0.02
 07/03  17:00:00,280.689536982,32.5068929591,93.9126513667,0.0,37.1018798503,116.476155989,68.4883392067,58.5625711474,9.90576805939,0.02
 07/03  18:00:00,176.276248353,28.8763391546,74.3953613041,0.0,24.7345865669,47.5788473902,55.9143611736,50.9414771439,4.9528840297,0.02
 07/03  19:00:00,174.805740895,28.7892624358,73.0119274228,0.0,24.7345865669,47.5788473902,59.7454132341,54.7725292044,4.9528840297,0.02
 07/03  20:00:00,168.955006048,29.1131241755,73.9992658814,0.0,12.3672932834,38.6892022431,73.5581239515,70.5663935336,2.97173041782,0.02
 07/03  21:00:00,123.632098253,19.6605364324,49.9817938426,0.0,12.3672932834,27.0668015668,65.1286549884,53.5537021817,2.97173041782,8.60322238889
 07/03  22:00:00,114.239386578,23.1163747024,56.3642968988,0.0,4.12243109448,15.9888894789,74.7458407232,71.7541103054,2.97173041782,0.02
 07/03  23:00:00,96.2635881838,17.7919014516,43.8510611168,0.0,4.12243109448,15.9888894789,59.0661756816,56.0744452637,2.97173041782,0.02
 07/03  24:00:00,111.553537161,22.9431859691,53.8516363737,0.0,4.12243109448,15.9888894789,82.8108742319,79.819143814,2.97173041782,0.02
 07/04  01:00:00,82.0663379027,15.1222685794,34.430689179,0.0,2.06121554724,15.9888894789,58.3911066877,55.3993762698,2.97173041782,0.02
 07/04  02:00:00,102.671765081,21.608369533,48.3889113069,0.0,2.06121554724,15.9888894789,86.7349407333,83.7432103155,2.97173041782,0.02
 07/04  03:00:00,83.48278938,15.5119432293,35.4574661214,0.0,2.06121554724,15.9888894789,62.4721201036,59.4803896858,2.97173041782,0.02
 07/04  04:00:00,95.8397777491,20.7424258665,42.4228677437,0.0,2.06121554724,15.9888894789,91.7177512984,88.7260208806,2.97173041782,0.02
 07/04  05:00:00,79.0181257913,14.5668014431,31.9609592887,0.0,2.06121554724,15.9888894789,57.2005540914,54.2088236736,2.97173041782,0.02
 07/04  06:00:00,96.9204784823,22.5461150723,44.0030162571,0.0,2.06121554724,15.9888894789,97.6411360568,94.649405639,2.97173041782,0.02
 07/04  07:00:00,80.1247221809,19.2492131909,42.3650696001,0.0,2.06121554724,15.9888894789,75.1870822874,72.1953518696,2.97173041782,0.02
 07/04  08:00:00,125.892485109,24.2563538135,55.202064531,0.0,4.12243109448,41.7362269337,86.7273174234,81.7544333937,4.9528840297,0.02
 07/04  09:00:00,114.687288561,19.7687793907,48.5995168256,0.0,4.12243109448,41.7362269337,65.4387118264,60.4658277967,4.9528840297,0.02
 07/04  10:00:00,134.329187863,24.7165927088,63.1785284286,0.0,4.12243109448,41.7362269337,73.2391611157,68.266277086,4.9528840297,0.02
 07/04  11:00:00,118.916688205,19.7734572679,52.8242386221,0.0,4.12243109448,41.7362269337,56.9727676858,51.9998836561,4.9528840297,0.02
 07/04  12:00:00,138.023070445,24.7156738208,66.8733299199,0.0,4.12243109448,41.7362269337,77.0880477397,72.11516371,4.9528840297,0.02
 07/04  13:00:00,117.42310512,19.7693190555,51.3099584021,0.0,4.12243109448,41.7362269337,65.9872664968,61.0143824671,4.9528840297,0.02
 07/04  14:00:00,135.548177146,24.7109742384,64.4031362087,0.0,4.12243109448,41.7362269337,81.9967973572,77.0239133275,4.9528840297,0.02
 07/04  15:00:00,118.198396761,19.7687793907,52.1106250664,0.0,4.12243109448,41.7362269337,65.2074550318,60.2345710021,4.9528840297,0.02
 07/04  16:00:00,119.246030483,24.7109742384,64.9586818441,0.0,4.12243109448,24.8785346261,80.6575575064,75.6846734767,4.9528840297,0.02
 07/04  17:00:00,90.3852274718,19.7687793907,52.1060087636,0.0,2.06121554724,15.9888894789,65.2802405157,62.2885100979,2.97173041782,0.02
 07/04  18:00:00,103.778712289,23.7008866772,61.4753267633,0.0,2.06121554724,15.9888894789,77.0080140286,74.0162836108,2.97173041782,0.02
 07/04  19:00:00,81.8107892748,17.8568472266,45.4895324618,0.0,2.06121554724,15.9888894789,60.2943472537,57.3026168359,2.97173041782,0.02
 07/04  20:00:00,113.545001429,23.267914844,57.5795877024,0.0,2.06121554724,15.9888894789,84.4029547832,81.4112243654,2.97173041782,0.02
 07/04  21:00:00,92.5399871135,17.063245582,42.940346785,0.0,2.06121554724,15.9888894789,61.6815844562,58.6898540384,2.97173041782,0.02
 07/04  22:00:00,106.506826715,21.9547469995,51.8775956675,0.0,2.06121554724,15.9888894789,86.7583334055,83.7666029877,2.97173041782,0.02
 07/04  23:00:00,83.7059594602,15.3820516794,35.8105278635,0.0,2.06121554724,15.9888894789,60.2359359118,57.244205494,2.97173041782,0.02
 07/04  24:00:00,108.278010175,22.9431859691,52.6373252222,0.0,2.06121554724,15.9888894789,94.2584260969,91.2666956791,2.97173041782,0.02
 07/05  01:00:00,86.9728490715,15.7284291459,36.6698244208,0.0,4.12243109448,15.9888894789,62.5930957087,59.6013652909,2.97173041782,0.02
 07/05  02:00:00,100.98323435,21.1753976997,45.0721369543,0.0,4.12243109448,15.9888894789,90.0477388465,87.0560084287,2.97173041782,0.02
