Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  03:00:00,82.9392171623,15.2954573127,33.0691642755,0.0,4.12243109448,15.9888894789,61.391212609,58.3994821912,2.97173041782,0.02
 07/05  04:00:00,141.772471635,28.6140366863,61.064283479,0.0,12.3672932834,24.9413748627,116.933621654,103.380537858,4.9528840297,8.60019976545
 07/05  05:00:00,151.822167983,29.2756169823,65.633317952,4.8190816457,12.3672932834,24.9413748627,180.538229523,175.565345493,4.9528840297,0.02
 07/05  06:00:00,210.332942003,29.7395890537,71.2912063343,1.4116809391,24.7345865669,70.7195625826,146.264226203,136.338458144,9.90576805939,0.02
 07/05  07:00:00,234.937645374,30.0628895125,74.5822949196,0.105777208074,37.1018798503,92.3937384068,123.609089415,113.683321356,9.90576805939,0.02
 07/05  08:00:00,252.873073613,30.6327646193,79.9954428016,0.0155064436758,37.1018798503,104.434947198,112.353058262,102.427290202,9.90576805939,0.02
 07/05  09:00:00,269.931875976,31.1519730707,84.5090307536,0.0,37.1018798503,116.476155989,99.7964260302,89.8706579708,9.90576805939,0.02
 07/05  10:00:00,274.687731808,31.5230937059,88.8932910125,0.0,37.1018798503,116.476155989,84.741871606,74.8161035466,9.90576805939,0.02
 07/05  11:00:00,279.390579498,31.8351068577,93.2839294456,0.0,37.1018798503,116.476155989,76.1283240164,66.202555957,9.90576805939,0.02
 07/05  12:00:00,268.779908968,32.0461690946,94.5038895016,0.0,37.1018798503,104.434947198,89.9085861057,71.3888356448,9.90576805939,8.61398240148
 07/05  13:00:00,280.053142473,32.2222243369,93.5594901452,0.0,37.1018798503,116.476155989,85.6520331649,75.7262651055,9.90576805939,0.02
 07/05  14:00:00,281.002863552,32.5039674603,94.2275701724,0.0,37.1018798503,116.476155989,82.8360921833,72.910324124,9.90576805939,0.02
 07/05  15:00:00,282.270406424,32.8774933451,95.1216914345,0.0,37.1018798503,116.476155989,78.927545783,69.0017777236,9.90576805939,0.02
 07/05  16:00:00,282.761579608,33.2289935183,95.2617493046,0.0,37.1018798503,116.476155989,89.9869784515,71.4686184133,9.90576805939,8.61259197874
 07/05  17:00:00,282.524903178,33.4466855712,94.8082597872,0.0,37.1018798503,116.476155989,81.729560466,71.8037924066,9.90576805939,0.02
 07/05  18:00:00,176.920267406,28.9698268466,74.9459162978,0.0,24.7345865669,47.5788473902,64.7113913218,59.7385072921,4.9528840297,0.02
 07/05  19:00:00,174.38382099,28.799055199,72.5802400913,0.0,24.7345865669,47.5788473902,68.4135850213,63.4407009916,4.9528840297,0.02
 07/05  20:00:00,168.008300511,29.2253093777,72.9404014091,0.0,12.3672932834,38.6892022431,81.5762250651,78.5844946473,2.97173041782,0.02
 07/05  21:00:00,123.176198026,19.7687793907,49.4176650219,0.0,12.3672932834,27.0668015668,61.8967154616,58.9049850438,2.97173041782,0.02
 07/05  22:00:00,114.363646062,23.43388738,56.1710448222,0.0,4.12243109448,15.9888894789,79.3080714972,76.3163410794,2.97173041782,0.02
 07/05  23:00:00,95.8989184936,17.9650901849,43.3132037132,0.0,4.12243109448,15.9888894789,62.2210838531,59.2293534353,2.97173041782,0.02
 07/05  24:00:00,108.50076426,22.8565916024,50.8854587679,0.0,4.12243109448,15.9888894789,84.7875565046,81.7958260868,2.97173041782,0.02
 07/06  01:00:00,89.8557284611,17.2723352518,37.9627685966,0.0,4.12243109448,15.9888894789,63.2150532096,60.2233227918,2.97173041782,0.02
 07/06  02:00:00,104.527642185,22.0413413662,47.7506017859,0.0,4.12243109448,15.9888894789,83.869860397,80.8781299792,2.97173041782,0.02
 07/06  03:00:00,84.8229156812,15.7284291459,34.5198916352,0.0,4.12243109448,15.9888894789,57.9148911305,54.9231607126,2.97173041782,0.02
 07/06  04:00:00,137.064253779,28.2460106281,56.7240923361,0.0,12.3672932834,24.9413748627,100.760547571,95.7876635416,4.9528840297,0.02
 07/06  05:00:00,148.609801796,29.7448577923,64.1329526434,2.63784051566,12.3672932834,24.9413748627,170.189094129,165.216210099,4.9528840297,0.02
 07/06  06:00:00,206.680996544,29.8937420163,68.2327853418,0.664003973038,24.7345865669,70.7195625826,137.515346731,127.589578671,9.90576805939,0.02
 07/06  07:00:00,233.436566571,30.4819168548,72.7679627658,0.0,37.1018798503,92.3937384068,115.94184507,106.016077011,9.90576805939,0.02
 07/06  08:00:00,254.300968332,31.0675592141,81.0039739797,0.0,37.1018798503,104.434947198,106.24547376,96.3197057009,9.90576805939,0.02
 07/06  09:00:00,272.338072439,31.6816581609,86.3855394634,0.0,37.1018798503,116.476155989,106.394272223,87.8753526438,9.90576805939,8.61315152018
 07/06  10:00:00,275.225725214,32.1300614915,88.8243826546,0.0,37.1018798503,116.476155989,91.1558807065,81.2301126471,9.90576805939,0.02
 07/06  11:00:00,278.131741916,32.4572511282,91.4030230111,0.0,37.1018798503,116.476155989,83.1135944978,73.1878264384,9.90576805939,0.02
 07/06  12:00:00,269.539960433,32.7146628303,94.5953991585,0.0,37.1018798503,104.434947198,75.4367639024,65.510995843,9.90576805939,0.02
 07/06  13:00:00,283.799246956,32.9970088561,96.5307056968,0.0,37.1018798503,116.476155989,79.1230003548,60.6013069409,9.90576805939,8.61592535456
 07/06  14:00:00,286.788453678,33.4165138724,99.1006656222,0.0,37.1018798503,116.476155989,62.9287918508,53.0030237914,9.90576805939,0.02
 07/06  15:00:00,289.308469017,33.9097095788,101.127604499,0.0,37.1018798503,116.476155989,55.0198161155,45.0940480561,9.90576805939,0.02
 07/06  16:00:00,290.205558035,34.3007326835,101.634036539,0.0,37.1018798503,116.476155989,55.1584246545,45.2326565951,9.90576805939,0.02
 07/06  17:00:00,288.87955317,34.2335153104,100.376038046,0.0,37.1018798503,116.476155989,58.2072505027,48.2814824433,9.90576805939,0.02
 07/06  18:00:00,177.587463299,28.8851117438,75.6978004776,0.0,24.7345865669,47.5788473902,54.2588622424,49.2859782127,4.9528840297,0.02
 07/06  19:00:00,175.856372774,28.7999507004,74.0518678237,0.0,24.7345865669,47.5788473902,61.293908606,56.3210245763,4.9528840297,0.02
 07/06  20:00:00,170.992453803,29.2275286438,75.9223133517,0.0,12.3672932834,38.6892022431,82.6803944207,71.1040434401,2.97173041782,8.60462056275
 07/06  21:00:00,125.311706646,19.7687793907,51.5531708302,0.0,12.3672932834,27.0668015668,55.9183449689,52.926614551,2.97173041782,0.02
 07/06  22:00:00,117.425860467,23.3978063939,59.269340188,0.0,4.12243109448,15.9888894789,72.3273570003,69.3356265825,2.97173041782,0.02
 07/06  23:00:00,96.5230395467,17.64036131,44.2620536548,0.0,4.12243109448,15.9888894789,57.1786036644,54.1868732466,2.97173041782,0.02
 07/06  24:00:00,113.271172275,22.9431859691,55.5692724663,0.0,4.12243109448,15.9888894789,78.1605553857,75.1688249679,2.97173041782,0.02
 07/07  01:00:00,96.3356718324,17.705307085,44.009740219,0.0,4.12243109448,15.9888894789,61.2658470007,58.2741165829,2.97173041782,0.02
 07/07  02:00:00,112.541939495,22.9431859691,54.8400397312,0.0,4.12243109448,15.9888894789,84.710883796,81.7191533781,2.97173041782,0.02
 07/07  03:00:00,93.7041087644,17.4455239851,41.6379602704,0.0,4.12243109448,15.9888894789,62.2073258339,59.2155954161,2.97173041782,0.02
 07/07  04:00:00,149.055980338,28.8954683779,68.0663613264,0.0,12.3672932834,24.9413748627,97.0057832484,92.0328992187,4.9528840297,0.02
 07/07  05:00:00,152.234611508,29.3299892309,69.1965526476,1.6139189961,12.3672932834,24.9413748627,163.041234424,158.068350394,4.9528840297,0.02
 07/07  06:00:00,216.952977166,30.068927795,78.8802184523,0.113365945606,24.7345865669,70.7195625826,129.009811752,119.084043693,9.90576805939,0.02
 07/07  07:00:00,243.267983485,30.7732619064,82.3080421319,0.0,37.1018798503,92.3937384068,108.615770928,98.6900028689,9.90576805939,0.02
 07/07  08:00:00,257.426710916,31.0414885136,84.1558337315,0.0,37.1018798503,104.434947198,101.679842319,91.75407426,9.90576805939,0.02
 07/07  09:00:00,272.133785828,31.3625220992,86.5003424748,0.0,37.1018798503,116.476155989,94.2535347148,84.3277666555,9.90576805939,0.02
 07/07  10:00:00,273.851604927,31.6725725592,87.9076449682,0.0,37.1018798503,116.476155989,96.8662050791,78.3452369984,9.90576805939,8.61520002135
 07/07  11:00:00,275.675382305,32.0530552091,89.3509093593,0.0,37.1018798503,116.476155989,85.8229626958,75.8971946364,9.90576805939,0.02
 07/07  12:00:00,264.873956445,32.4350591941,90.2090620233,0.0,37.1018798503,104.434947198,84.9561587912,75.0303907318,9.90576805939,0.02
 07/07  13:00:00,276.925099429,32.6527322591,90.000881363,0.0,37.1018798503,116.476155989,88.3417772321,78.4160091728,9.90576805939,0.02
 07/07  14:00:00,276.892267046,32.6980559626,89.9228253236,0.0,37.1018798503,116.476155989,86.280580105,76.3548120456,9.90576805939,0.02
 07/07  15:00:00,278.296855836,33.0352281321,90.9904443308,0.0,37.1018798503,116.476155989,90.451827485,71.9315630837,9.90576805939,8.61449634186
 07/07  16:00:00,279.984534862,33.1975708827,92.5162264274,0.0,37.1018798503,116.476155989,80.2474447107,70.3216766513,9.90576805939,0.02
 07/07  17:00:00,281.011662071,33.3454937627,93.3962052337,0.0,37.1018798503,116.476155989,76.2969509139,66.3711828545,9.90576805939,0.02
 07/07  18:00:00,174.607591035,28.8762748288,72.7267815472,0.0,24.7345865669,47.5788473902,63.2342057918,58.2613217621,4.9528840297,0.02
 07/07  19:00:00,172.051353934,28.7892929261,70.2575233341,0.0,24.7345865669,47.5788473902,68.823684732,63.8508007023,4.9528840297,0.02
 07/07  20:00:00,165.661149898,29.1127427862,70.7058046077,0.0,12.3672932834,38.6892022431,81.0049578588,78.013227441,2.97173041782,0.02
 07/07  21:00:00,121.22620381,19.5522934741,47.6841494159,0.0,12.3672932834,27.0668015668,61.8342397203,58.8425093024,2.97173041782,0.02
 07/07  22:00:00,111.962621245,23.1163747024,54.087531946,0.0,4.12243109448,15.9888894789,78.6924346187,75.7007042009,2.97173041782,0.02
 07/07  23:00:00,94.6631524654,17.7919014516,42.2506256803,0.0,4.12243109448,15.9888894789,60.5912540783,57.5995236604,2.97173041782,0.02
 07/07  24:00:00,109.933767071,23.0297803357,52.1452721064,0.0,4.12243109448,15.9888894789,84.425432183,81.4337017652,2.97173041782,0.02
 07/08  01:00:00,91.9000587026,17.5321183517,39.747314995,0.0,4.12243109448,15.9888894789,64.651067839,61.6593374212,2.97173041782,0.02
 07/08  02:00:00,101.34694607,21.3918836163,45.2193626762,0.0,4.12243109448,15.9888894789,84.2295204016,81.2377899838,2.97173041782,0.02
 07/08  03:00:00,84.1710859873,15.9375188157,33.6359566459,0.0,4.12243109448,15.9888894789,63.8336005449,60.8418701271,2.97173041782,0.02
 07/08  04:00:00,119.402150229,27.9212817532,56.5212242489,0.0,4.12243109448,16.0517297156,105.734026907,102.742296489,2.97173041782,0.02
 07/08  05:00:00,121.104188371,28.3542535864,57.7902905437,0.0,4.12243109448,16.0517297156,115.115486049,103.542140747,2.97173041782,8.60161488434
 07/08  06:00:00,152.290903899,29.6531690861,66.4731824532,0.0,4.12243109448,39.6058045677,88.0332415375,85.0415111197,2.97173041782,0.02
 07/08  07:00:00,182.678978704,29.655920006,71.0881224021,3.52401769849,12.3672932834,65.3531420225,146.625166793,141.652282763,4.9528840297,0.02
 07/08  08:00:00,186.104490203,29.6576782184,73.6793849554,1.46592699836,12.3672932834,68.2430321324,142.88976718,137.91688315,4.9528840297,0.02
 07/08  09:00:00,216.595003605,29.7245166474,76.2360171007,0.3162323045,16.4897243779,93.1370602926,130.429090945,122.484476498,7.92461444751,0.02
 07/08  10:00:00,220.920694647,29.8340116061,80.5847228564,0.183651312549,16.4897243779,93.1370602926,121.147952084,113.203337636,7.92461444751,0.02
 07/08  11:00:00,223.485263453,29.9511433401,83.1330756344,0.0827302117668,16.4897243779,93.1370602926,113.498711163,105.554096716,7.92461444751,0.02
 07/08  12:00:00,214.020610278,29.9595688313,82.8519092696,0.0423480336013,16.4897243779,83.9857416113,114.150364175,106.205749727,7.92461444751,0.02
 07/08  13:00:00,213.605157132,29.9676074975,82.4464228251,0.0243374858424,16.4897243779,83.9857416113,110.424971839,102.480357391,7.92461444751,0.02
 07/08  14:00:00,217.035709095,30.0616477625,85.80730345,0.0,16.4897243779,83.9857416113,99.732858645,91.7882441975,7.92461444751,0.02
 07/08  15:00:00,198.158800562,29.6531690861,84.7957672678,0.0,12.3672932834,70.6512738906,47.0301781314,42.0572941017,4.9528840297,0.02
 07/08  16:00:00,198.070735421,29.6531690861,84.707696885,0.0,12.3672932834,70.6512738906,45.6541122097,40.68122818,4.9528840297,0.02
 07/08  17:00:00,184.856130413,29.6531690861,84.016431104,0.0,12.3672932834,58.1284167478,47.6296241498,42.6567401202,4.9528840297,0.02
 07/08  18:00:00,136.699051805,28.7872254196,69.9126744067,0.0,12.3672932834,24.9413748627,77.9352077267,72.962323697,4.9528840297,0.02
 07/08  19:00:00,135.948786578,29.2201972529,68.7294373738,0.0,12.3672932834,24.9413748627,95.8317535383,82.2772560611,4.9528840297,8.60161344755
 07/08  20:00:00,124.620281609,28.0656056976,61.5950313908,0.0,4.12243109448,16.0517297156,97.5822359055,94.5905054877,2.97173041782,0.02
 07/08  21:00:00,90.0928997787,16.0748066125,39.4434972855,0.0,4.12243109448,15.9888894789,60.3362605366,57.3445301188,2.97173041782,0.02
 07/08  22:00:00,110.525327638,22.9431859691,52.823426831,0.0,4.12243109448,15.9888894789,94.2922684107,91.3005379929,2.97173041782,0.02
 07/08  23:00:00,86.4771784272,15.6418347793,36.2607479186,0.0,4.12243109448,15.9888894789,58.3775075476,55.3857771298,2.97173041782,0.02
 07/08  24:00:00,104.572818027,21.608369533,48.228748672,0.0,4.12243109448,15.9888894789,93.934529649,90.9427992312,2.97173041782,0.02
 07/09  01:00:00,84.3061776727,15.6418347793,36.1509628487,0.0,2.06121554724,15.9888894789,64.3140360037,61.3223055859,2.97173041782,0.02
 07/09  02:00:00,103.274400135,21.8681526329,48.7317633511,0.0,2.06121554724,15.9888894789,92.4767093533,89.4849789355,2.97173041782,0.02
 07/09  03:00:00,76.5760840365,14.4295136463,29.6331904422,0.0,2.06121554724,15.9888894789,65.1662293353,62.1744989175,2.97173041782,0.02
 07/09  04:00:00,102.690644151,21.8248554496,48.1913046355,0.0,2.06121554724,15.9888894789,93.311429654,90.3196992362,2.97173041782,0.02
 07/09  05:00:00,70.7077772475,12.6258244405,25.6146026918,0.0,2.06121554724,15.9888894789,56.5210701507,53.5293397329,2.97173041782,0.02
 07/09  06:00:00,104.744205258,23.5563826831,50.8164754788,0.0,2.06121554724,15.9888894789,98.7631189836,95.7713885658,2.97173041782,0.02
 07/09  07:00:00,77.5855891269,18.9028357243,40.1723140623,0.0,2.06121554724,15.9888894789,76.8652228706,73.8734924528,2.97173041782,0.02
 07/09  08:00:00,125.266428043,24.2780024052,54.5543589167,0.0,4.12243109448,41.7362269337,89.6079288154,84.6350447857,4.9528840297,0.02
 07/09  09:00:00,112.652505786,19.4224019241,46.9111115535,0.0,4.12243109448,41.7362269337,68.5877589747,63.614874945,4.9528840297,0.02
 07/09  10:00:00,131.703587211,24.7109742384,60.5585462766,0.0,4.12243109448,41.7362269337,84.8010755474,79.8281915177,4.9528840297,0.02
 07/09  11:00:00,116.097663403,19.7687793907,50.0098917212,0.0,4.12243109448,41.7362269337,67.1212901117,62.148406082,4.9528840297,0.02
 07/09  12:00:00,134.373969914,24.7109742384,63.2289289893,0.0,4.12243109448,41.7362269337,81.5425952514,76.5697112217,4.9528840297,0.02
 07/09  13:00:00,115.614708282,19.5955906574,49.7001253356,0.0,4.12243109448,41.7362269337,66.0498274673,61.0769434376,4.9528840297,0.02
 07/09  14:00:00,135.05052796,24.6243798718,63.9920813967,0.0,4.12243109448,41.7362269337,82.8270747449,77.8541907152,4.9528840297,0.02
 07/09  15:00:00,117.879527476,19.6821850241,51.878350151,0.0,4.12243109448,41.7362269337,62.0554138553,57.0825298256,4.9528840297,0.02
 07/09  16:00:00,118.972229192,24.7109742384,64.684880551,0.0,4.12243109448,24.8785346261,77.7048661924,72.7319821627,4.9528840297,0.02
 07/09  17:00:00,87.5078590616,19.5089962908,49.4884234468,0.0,2.06121554724,15.9888894789,69.635629534,66.6438991161,2.97173041782,0.02
 07/09  18:00:00,101.275168755,23.6359409022,59.0367289927,0.0,2.06121554724,15.9888894789,87.8295710462,84.8378406284,2.97173041782,0.02
 07/09  19:00:00,80.7079418938,18.347368588,43.8731488246,0.0,2.06121554724,15.9888894789,69.6118854987,66.6201550808,2.97173041782,0.02
 07/09  20:00:00,112.7200616,23.4627521689,56.5598105288,0.0,2.06121554724,15.9888894789,88.6923782953,85.7006478775,2.97173041782,0.02
 07/09  21:00:00,88.6941961227,16.6302737488,39.5275276042,0.0,2.06121554724,15.9888894789,63.4447801135,60.4530496957,2.97173041782,0.02
 07/09  22:00:00,107.774643099,22.7267000525,52.350444092,0.0,2.06121554724,15.9888894789,92.8002135148,89.808483097,2.97173041782,0.02
 07/09  23:00:00,83.7540063876,15.3820516794,35.8585747604,0.0,2.06121554724,15.9888894789,62.8030935911,59.8113631733,2.97173041782,0.02
 07/09  24:00:00,104.643421358,21.8248554496,50.1440817706,0.0,2.06121554724,15.9888894789,91.8202772617,88.8285468438,2.97173041782,0.02
 07/10  01:00:00,88.3825719704,16.3704906489,37.4144708937,0.0,4.12243109448,15.9888894789,72.8766231977,61.3032770077,2.97173041782,8.60161577213
 07/10  02:00:00,107.318472547,22.0413413662,50.5414315035,0.0,4.12243109448,15.9888894789,89.8236628463,86.8319324285,2.97173041782,0.02
 07/10  03:00:00,87.2408655968,15.7284291459,36.9378410007,0.0,4.12243109448,15.9888894789,62.9594337162,59.9677032984,2.97173041782,0.02
 07/10  04:00:00,143.573121176,28.3542535864,63.1247163145,0.0,12.3672932834,24.9413748627,107.849026455,102.876142425,4.9528840297,0.02
 07/10  05:00:00,154.993482923,29.3187523513,69.0440544565,4.53652489608,12.3672932834,24.9413748627,175.551806014,170.578921984,4.9528840297,0.02
 07/10  06:00:00,215.152596551,29.7296655937,76.3434366966,1.1890287546,24.7345865669,70.7195625826,139.764258804,129.838490745,9.90576805939,0.02
 07/10  07:00:00,238.831442826,29.9822362644,78.5208417501,0.1416824441,37.1018798503,92.3937384068,116.45018409,106.52441603,9.90576805939,0.02
 07/10  08:00:00,251.317938934,30.1115896658,78.8135713268,0.163414499446,37.1018798503,104.434947198,110.259315171,100.333547112,9.90576805939,0.02
 07/10  09:00:00,265.158338433,30.2692717445,80.5118838569,0.106303468391,37.1018798503,116.476155989,106.371100969,96.4453329098,9.90576805939,0.02
 07/10  10:00:00,269.91073315,30.6614974673,84.9778795446,0.0,37.1018798503,116.476155989,93.1429467663,83.2171787069,9.90576805939,0.02
 07/10  11:00:00,273.831074699,31.0406283803,88.5189124564,0.0,37.1018798503,116.476155989,89.1522279507,70.6305393832,9.90576805939,8.61592050812
 07/10  12:00:00,264.191399587,31.34198097,90.6196062689,0.0,37.1018798503,104.434947198,75.0515480725,65.1257800131,9.90576805939,0.02
 07/10  13:00:00,276.146473555,31.5200882774,90.3549511885,0.0,37.1018798503,116.476155989,70.3539198657,60.4281518063,9.90576805939,0.02
 07/10  14:00:00,277.558907445,31.8791924725,91.4083809392,0.0,37.1018798503,116.476155989,62.5862184933,52.6604504339,9.90576805939,0.02
 07/10  15:00:00,278.657234219,32.0825484672,92.3034561085,0.0,37.1018798503,116.476155989,60.7839588893,50.8581908299,9.90576805939,0.02
 07/10  16:00:00,278.445135127,32.2100451873,91.9642887091,0.0,37.1018798503,116.476155989,72.2402210573,53.7219195631,9.90576805939,8.61253343482
 07/10  17:00:00,277.93984077,32.2525611112,91.4173338544,0.0,37.1018798503,116.476155989,67.1292623112,57.2034942519,9.90576805939,0.02
 07/10  18:00:00,173.967143884,28.8742987955,72.0883209405,0.0,24.7345865669,47.5788473902,57.0152666185,52.0423825888,4.9528840297,0.02
 07/10  19:00:00,172.281208542,28.7877423052,70.488939697,0.0,24.7345865669,47.5788473902,63.7607043672,58.7878203375,4.9528840297,0.02
 07/10  20:00:00,165.899530239,29.0037113362,71.0532278804,0.0,12.3672932834,38.6892022431,76.6899710872,73.6982406694,2.97173041782,0.02
 07/10  21:00:00,120.882320233,19.4440505158,47.4485152767,0.0,12.3672932834,27.0668015668,57.5296675342,54.5379371164,2.97173041782,0.02
 07/10  22:00:00,111.15830126,22.8132944191,53.586292896,0.0,4.12243109448,15.9888894789,74.3842303984,71.3924999806,2.97173041782,0.02
 07/10  23:00:00,95.3075315943,17.705307085,42.9815998278,0.0,4.12243109448,15.9888894789,57.2397237568,54.247993339,2.97173041782,0.02
 07/10  24:00:00,111.169527179,22.9431859691,53.4676272331,0.0,4.12243109448,15.9888894789,78.8197103239,75.8279799061,2.97173041782,0.02
 07/11  01:00:00,91.947586532,17.2723352518,40.054626574,0.0,4.12243109448,15.9888894789,60.5774229915,57.5856925737,2.97173041782,0.02
 07/11  02:00:00,103.673367994,21.3918836163,47.5457852505,0.0,4.12243109448,15.9888894789,79.6322862524,76.6405558346,2.97173041782,0.02
 07/11  03:00:00,87.5388229878,16.1973019156,36.7439111981,0.0,4.12243109448,15.9888894789,58.969877811,55.9781473932,2.97173041782,0.02
 07/11  04:00:00,147.546703473,28.8088740113,66.6436785524,0.0,12.3672932834,24.9413748627,98.2899936986,93.3171096689,4.9528840297,0.02
 07/11  05:00:00,149.470438012,28.9690411994,66.2792681008,2.12797777247,12.3672932834,24.9413748627,159.954319787,154.981435757,4.9528840297,0.02
 07/11  06:00:00,215.969378742,30.113520972,77.2169604065,0.748432054896,24.7345865669,70.7195625826,124.056392519,114.13062446,9.90576805939,0.02
 07/11  07:00:00,239.708506014,30.4389983111,78.9060863354,0.176732725582,37.1018798503,92.3937384068,107.623569257,97.6978011977,9.90576805939,0.02
 07/11  08:00:00,252.837908018,30.643899163,79.9091110461,0.0554732746998,37.1018798503,104.434947198,111.946578188,93.4308544682,9.90576805939,8.60995566056
 07/11  09:00:00,266.417007214,30.8213603179,81.3242091255,0.000595646168498,37.1018798503,116.476155989,95.6718469717,85.7460789123,9.90576805939,0.02
 07/11  10:00:00,267.769692324,31.0095857255,82.4888207014,0.0,37.1018798503,116.476155989,91.2552257798,81.3294577204,9.90576805939,0.02
 07/11  11:00:00,270.030627672,31.2502201723,84.5089320358,0.0,37.1018798503,116.476155989,90.9951715869,81.0694035275,9.90576805939,0.02
 07/11  12:00:00,260.388945664,31.5022598359,86.656780446,0.0,37.1018798503,104.434947198,90.4019440863,80.4761760269,9.90576805939,0.02
 07/11  13:00:00,273.946076336,31.6936002749,87.9809828852,0.0,37.1018798503,116.476155989,93.640267578,75.1185865813,9.90576805939,8.61591293722
 07/11  14:00:00,276.635580082,32.0963516036,90.2679585509,0.0,37.1018798503,116.476155989,80.4152728958,70.4895048364,9.90576805939,0.02
 07/11  15:00:00,277.388010788,32.3044626432,90.8123872988,0.0,37.1018798503,116.476155989,79.5064838799,69.5807158205,9.90576805939,0.02
 07/11  16:00:00,278.693133055,32.5620332648,91.8603054803,0.0,37.1018798503,116.476155989,76.4645551099,66.5387870506,9.90576805939,0.02
 07/11  17:00:00,279.444484573,32.515946612,92.6585344813,0.0,37.1018798503,116.476155989,76.4404523735,66.5146843141,9.90576805939,0.02
 07/11  18:00:00,174.476998582,28.8741080754,72.5983377966,0.0,24.7345865669,47.5788473902,64.2762638199,59.3033797903,4.9528840297,0.02
 07/11  19:00:00,171.295480781,28.7876362215,69.5032930289,0.0,24.7345865669,47.5788473902,78.5388012706,64.9812974578,4.9528840297,8.60461978308
 07/11  20:00:00,164.604206856,29.0037113362,69.7579000155,0.0,12.3672932834,38.6892022431,82.1267380865,79.1350076687,2.97173041782,0.02
 07/11  21:00:00,120.58939647,19.4440505158,47.1555943508,0.0,12.3672932834,27.0668015668,62.2689759265,59.2772455087,2.97173041782,0.02
 07/11  22:00:00,110.968759086,22.8854563913,53.3245891661,0.0,4.12243109448,15.9888894789,79.5000262982,76.5082958804,2.97173041782,0.02
 07/11  23:00:00,94.2423372166,17.6187127184,42.003000254,0.0,4.12243109448,15.9888894789,61.1846559848,58.192925567,2.97173041782,0.02
 07/11  24:00:00,110.542755365,22.9431859691,52.8408558765,0.0,4.12243109448,15.9888894789,84.6378526477,81.6461222299,2.97173041782,0.02
 07/12  01:00:00,90.9309039772,17.1857408851,39.1245388602,0.0,4.12243109448,15.9888894789,64.3857222043,61.3939917865,2.97173041782,0.02
 07/12  02:00:00,103.365627705,21.3918836163,47.2380454538,0.0,4.12243109448,15.9888894789,87.3763567438,84.3846263259,2.97173041782,0.02
 07/12  03:00:00,86.9295225119,16.1973019156,36.1346112322,0.0,4.12243109448,15.9888894789,61.7142021123,58.7224716945,2.97173041782,0.02
 07/12  04:00:00,145.822874191,28.8088740113,64.9198497971,0.0,12.3672932834,24.9413748627,99.3542874926,94.3814034629,4.9528840297,0.02
 07/12  05:00:00,150.025032837,29.0201797852,67.0271140102,1.88358864544,12.3672932834,24.9413748627,169.334918905,164.362034875,4.9528840297,0.02
 07/12  06:00:00,215.869034581,30.2159650226,76.9564440357,0.806160772789,24.7345865669,70.7195625826,136.116760068,126.190992008,9.90576805939,0.02
 07/12  07:00:00,240.284411462,30.6295150875,79.4457610965,0.0224580475136,37.1018798503,92.3937384068,115.190846384,105.265078325,9.90576805939,0.02
 07/12  08:00:00,254.77894931,30.9275300039,81.6220287418,0.0,37.1018798503,104.434947198,107.419366576,97.4935985164,9.90576805939,0.02
 07/12  09:00:00,271.531798659,31.3480633063,85.9128084245,0.0,37.1018798503,116.476155989,96.045072877,86.1193048176,9.90576805939,0.02
 07/12  10:00:00,276.264149299,31.8593503616,90.1334444963,0.0,37.1018798503,116.476155989,90.944431009,72.4234617038,9.90576805939,8.61520124578
 07/12  11:00:00,277.939396562,32.2155672621,91.4524181,0.0,37.1018798503,116.476155989,81.3413230977,71.4155550383,9.90576805939,0.02
 07/12  12:00:00,266.348459535,32.3675270112,91.751092115,0.0,37.1018798503,104.434947198,81.6535340596,71.7277660002,9.90576805939,0.02
 07/12  13:00:00,278.948006759,32.5506582546,92.1258560831,0.0,37.1018798503,116.476155989,80.5104863139,70.5847182545,9.90576805939,0.02
 07/12  14:00:00,281.033842518,32.8533814641,93.9090700822,0.0,37.1018798503,116.476155989,84.2525782957,65.7316523005,9.90576805939,8.61515793582
 07/12  15:00:00,283.024760935,33.265097357,95.4885208806,0.0,37.1018798503,116.476155989,70.1519726486,60.2262045892,9.90576805939,0.02
 07/12  16:00:00,282.867417223,33.5257170835,95.0709607246,0.0,37.1018798503,116.476155989,67.4433101646,57.5175421052,9.90576805939,0.02
 07/12  17:00:00,282.502424499,33.5487960732,94.683662593,0.0,37.1018798503,116.476155989,63.8960791011,53.9703110418,9.90576805939,0.02
 07/12  18:00:00,174.928421578,28.877974895,73.0459107451,0.0,24.7345865669,47.5788473902,56.171519571,51.1986355413,4.9528840297,0.02
 07/12  19:00:00,173.271323257,28.79036397,71.4764203117,0.0,24.7345865669,47.5788473902,63.8418790574,58.8689950277,4.9528840297,0.02
 07/12  20:00:00,168.209728674,29.2216433021,73.1454815476,0.0,12.3672932834,38.6892022431,77.7781382139,74.7864077961,2.97173041782,0.02
 07/12  21:00:00,122.851533275,19.6605364324,49.2012351822,0.0,12.3672932834,27.0668015668,58.6619300379,55.6701996201,2.97173041782,0.02
 07/12  22:00:00,113.624379278,23.1163747024,55.7492899052,0.0,4.12243109448,15.9888894789,75.057862472,72.0661320542,2.97173041782,0.02
 07/12  23:00:00,95.9961942553,17.7919014516,43.5836673957,0.0,4.12243109448,15.9888894789,57.9881826907,54.9964522728,2.97173041782,0.02
 07/12  24:00:00,112.000116577,23.0297803357,54.211621537,0.0,4.12243109448,15.9888894789,80.8357343001,77.8440038822,2.97173041782,0.02
 07/13  01:00:00,92.3641681089,17.3156324351,40.4279102368,0.0,4.12243109448,15.9888894789,63.311436893,60.3197064752,2.97173041782,0.02
 07/13  02:00:00,105.711784722,21.6949638996,49.2811209638,0.0,4.12243109448,15.9888894789,79.5654188763,76.5736884585,2.97173041782,0.02
 07/13  03:00:00,86.6813584573,16.0241131823,36.0596346706,0.0,4.12243109448,15.9888894789,71.711740081,60.1383924678,2.97173041782,8.60161719533
 07/13  04:00:00,144.503937555,28.4624965447,63.947289448,0.0,12.3672932834,24.9413748627,98.7140549948,93.7411709651,4.9528840297,0.02
 07/13  05:00:00,153.127503345,29.6491603091,69.01362517,2.37056638137,12.3672932834,24.9413748627,162.77549527,157.802611241,4.9528840297,0.02
 07/13  06:00:00,214.992435899,29.9922487092,76.4415277804,0.66819365938,24.7345865669,70.7195625826,128.558183476,118.632415417,9.90576805939,0.02
 07/13  07:00:00,241.688187097,30.6655212644,80.8293092857,0.00667237025216,37.1018798503,92.3937384068,106.993890901,97.0681228416,9.90576805939,0.02
 07/13  08:00:00,259.213930878,31.2805570086,85.704016992,0.0,37.1018798503,104.434947198,94.6942141102,84.7684460508,9.90576805939,0.02
 07/13  09:00:00,276.786861287,31.9009839944,90.6150099914,0.0,37.1018798503,116.476155989,81.2639421522,71.3381740928,9.90576805939,0.02
 07/13  10:00:00,279.501551933,32.303499067,92.9267117862,0.0,37.1018798503,116.476155989,73.8122525851,63.8864845257,9.90576805939,0.02
 07/13  11:00:00,283.807392909,32.6359663449,96.8998898947,0.0,37.1018798503,116.476155989,67.3876079901,57.4618399307,9.90576805939,0.02
 07/13  12:00:00,276.112408516,32.867511471,101.015062563,0.0,37.1018798503,104.434947198,63.4152081366,44.895477272,9.90576805939,8.6139628052
 07/13  13:00:00,289.29737535,33.0766016909,101.949353259,0.0,37.1018798503,116.476155989,48.0814299376,38.1556618782,9.90576805939,0.02
 07/13  14:00:00,289.053468569,33.3746453038,101.407504295,0.0,37.1018798503,116.476155989,50.5283162716,40.6025482122,9.90576805939,0.02
 07/13  15:00:00,291.544366874,33.7378632048,103.535288775,0.0,37.1018798503,116.476155989,45.7416657071,35.8158976477,9.90576805939,0.02
 07/13  16:00:00,291.700599096,34.0730445804,103.356726891,0.0,37.1018798503,116.476155989,53.6551720396,35.1368927048,9.90576805939,8.61251127535
 07/13  17:00:00,289.137973848,34.1524720396,100.71555025,0.0,37.1018798503,116.476155989,48.7523305934,38.826562534,9.90576805939,0.02
 07/13  18:00:00,177.459724182,28.9695969663,75.4856049472,0.0,24.7345865669,47.5788473902,48.277806444,43.3049224143,4.9528840297,0.02
 07/13  19:00:00,175.212949369,28.7974544231,73.410971118,0.0,24.7345865669,47.5788473902,57.6241121672,52.6512281375,4.9528840297,0.02
 07/13  20:00:00,170.281447385,29.22335242,75.2155070634,0.0,12.3672932834,38.6892022431,69.8291876899,66.8374572721,2.97173041782,0.02
 07/13  21:00:00,124.212101964,19.6605364324,50.5618129227,0.0,12.3672932834,27.0668015668,54.2618344441,51.2701040263,2.97173041782,0.02
 07/13  22:00:00,116.537770273,23.3112120273,58.4678444862,0.0,4.12243109448,15.9888894789,70.8175942078,67.8258637899,2.97173041782,0.02
 07/13  23:00:00,98.3643747514,17.9650901849,45.7786600713,0.0,4.12243109448,15.9888894789,57.2888718915,54.2971414736,2.97173041782,0.02
 07/13  24:00:00,112.342937574,22.8565916024,54.727632182,0.0,4.12243109448,15.9888894789,79.9730284302,76.9812980124,2.97173041782,0.02
 07/14  01:00:00,93.1620157758,17.2723352518,41.2690560012,0.0,4.12243109448,15.9888894789,60.8925861727,57.9008557548,2.97173041782,0.02
 07/14  02:00:00,111.842968566,22.9431859691,54.1410687745,0.0,4.12243109448,15.9888894789,84.3243453252,81.3326149074,2.97173041782,0.02
 07/14  03:00:00,92.8242937396,17.3589296184,40.8447395519,0.0,4.12243109448,15.9888894789,63.5332186973,60.5414882795,2.97173041782,0.02
 07/14  04:00:00,146.45977514,28.635685278,65.7299391368,0.0,12.3672932834,24.9413748627,97.9536399746,92.9807559449,4.9528840297,0.02
 07/14  05:00:00,150.977172699,29.0721929138,68.3915147623,1.41931426869,12.3672932834,24.9413748627,168.10824161,163.13535758,4.9528840297,0.02
 07/14  06:00:00,216.653986849,30.3098495393,78.0524353902,0.401236797015,24.7345865669,70.7195625826,135.064461854,125.138693794,9.90576805939,0.02
 07/14  07:00:00,242.812255718,30.8820782496,81.7434920567,0.0,37.1018798503,92.3937384068,112.736029174,102.810261114,9.90576805939,0.02
 07/14  08:00:00,260.131496451,31.4785492572,86.4235173434,0.0,37.1018798503,104.434947198,96.4333118433,86.5075437839,9.90576805939,0.02
 07/14  09:00:00,276.484049949,32.027648025,90.1855365832,0.0,37.1018798503,116.476155989,90.731815046,72.2129595493,9.90576805939,8.61308743732
 07/14  10:00:00,279.138983462,32.3909750931,92.4767348938,0.0,37.1018798503,116.476155989,75.4526351061,65.5268670467,9.90576805939,0.02
 07/14  11:00:00,284.052600298,32.7094818402,97.0716586938,0.0,37.1018798503,116.476155989,67.2830746608,57.3573066014,9.90576805939,0.02
 07/14  12:00:00,274.750256355,32.9495617504,99.5708032795,0.0,37.1018798503,104.434947198,63.1930843245,53.2673162651,9.90576805939,0.02
 07/14  13:00:00,286.062841086,33.0944001834,98.6969167554,0.0,37.1018798503,116.476155989,70.8984271888,52.3768076293,9.90576805939,8.61585150013
 07/14  14:00:00,285.772396426,33.3277726135,98.173357635,0.0,37.1018798503,116.476155989,61.0370956377,51.1113275783,9.90576805939,0.02
 07/14  15:00:00,285.97162,33.6335022114,98.0669707819,0.0,37.1018798503,116.476155989,60.6049578993,50.6791898399,9.90576805939,0.02
 07/14  16:00:00,285.536982022,33.8258496347,97.4403505035,0.0,37.1018798503,116.476155989,54.3294931514,44.4037250921,9.90576805939,0.02
 07/14  17:00:00,284.777462591,33.9582878415,96.5491795302,0.0,37.1018798503,116.476155989,54.0710754783,44.1453074189,9.90576805939,0.02
 07/14  18:00:00,175.661107698,28.9680025847,73.6885560752,0.0,24.7345865669,47.5788473902,52.5821514166,47.609267387,4.9528840297,0.02
 07/14  19:00:00,173.575207901,28.7937905353,71.7768651704,0.0,24.7345865669,47.5788473902,58.1115373112,53.1386532815,4.9528840297,0.02
 07/14  20:00:00,168.871112834,29.2224671177,73.806034895,0.0,12.3672932834,38.6892022431,77.6897645603,66.1134399218,2.97173041782,8.60459422075
 07/14  21:00:00,123.43205194,19.6605364324,49.781759617,0.0,12.3672932834,27.0668015668,53.1616962572,50.1699658393,2.97173041782,0.02
 07/14  22:00:00,115.101806893,23.202969069,57.1401240059,0.0,4.12243109448,15.9888894789,68.7300416578,65.73831124,2.97173041782,0.02
 07/14  23:00:00,98.0791793235,17.9650901849,45.4934646253,0.0,4.12243109448,15.9888894789,53.44374803,50.4520176122,2.97173041782,0.02
 07/14  24:00:00,114.400049659,23.202969069,56.4383668211,0.0,4.12243109448,15.9888894789,74.9735028179,71.9817724001,2.97173041782,0.02
 07/15  01:00:00,94.9561446295,17.5321183517,42.8034018114,0.0,4.12243109448,15.9888894789,57.2490322919,54.2573018741,2.97173041782,0.02
 07/15  02:00:00,111.914952819,22.8565916024,54.2996474857,0.0,4.12243109448,15.9888894789,76.8442175077,73.8524870899,2.97173041782,0.02
 07/15  03:00:00,92.0288754305,17.0991465185,40.3091044685,0.0,4.12243109448,15.9888894789,59.807820501,56.8160900832,2.97173041782,0.02
 07/15  04:00:00,125.5618524,27.7047958366,62.8974133326,0.0,4.12243109448,16.0517297156,96.5236585431,93.5319281253,2.97173041782,0.02
 07/15  05:00:00,126.811594442,27.9212817532,63.9306694607,0.0,4.12243109448,16.0517297156,99.4889738609,96.4972434431,2.97173041782,0.02
 07/15  06:00:00,165.129510184,29.6531690861,79.3117896826,0.0,4.12243109448,39.6058045677,81.9607262491,78.9689958313,2.97173041782,0.02
 07/15  07:00:00,189.877006625,29.6677113724,79.5592479137,2.239129608,12.3672932834,65.3531420225,132.820249818,127.847365788,4.9528840297,0.02
 07/15  08:00:00,192.756071293,29.6653425114,80.4966183673,1.29261611175,12.3672932834,68.2430321324,129.463860371,124.490976342,4.9528840297,0.02
 07/15  09:00:00,222.945807238,29.7372890015,82.714251016,0.176018549868,16.4897243779,93.1370602926,113.153468127,105.208853679,7.92461444751,0.02
 07/15  10:00:00,224.568516673,29.8046204509,84.4261151552,0.0194517487302,16.4897243779,93.1370602926,101.71013011,93.7655156624,7.92461444751,0.02
 07/15  11:00:00,227.956866624,29.8775231687,87.7610059463,0.0,16.4897243779,93.1370602926,93.3926656426,85.448051195,7.92461444751,0.02
 07/15  12:00:00,219.535426771,29.989641293,88.3789819727,0.0,16.4897243779,83.9857416113,87.6384828845,79.693868437,7.92461444751,0.02
 07/15  13:00:00,219.379542694,30.0760003593,88.1367332792,0.0,16.4897243779,83.9857416113,90.1634764052,82.2188619576,7.92461444751,0.02
 07/15  14:00:00,219.771001016,30.1110896565,88.4931534292,0.0,16.4897243779,83.9857416113,98.594830414,82.0647705699,7.92461444751,8.6054453965
 07/15  15:00:00,198.37465632,29.6531690861,85.0116482766,0.0,12.3672932834,70.6512738906,45.4494431275,40.4765590978,4.9528840297,0.02
 07/15  16:00:00,197.145416867,29.6531690861,83.7824130693,0.0,12.3672932834,70.6512738906,45.2280853179,40.2552012882,4.9528840297,0.02
 07/15  17:00:00,183.632975938,29.6531690861,82.7932930976,0.0,12.3672932834,58.1284167478,48.9997066066,44.0268225769,4.9528840297,0.02
 07/15  18:00:00,138.359450812,28.8738197863,71.4864807233,0.0,12.3672932834,24.9413748627,73.59059148,68.6177074503,4.9528840297,0.02
 07/15  19:00:00,136.535858178,28.7872254196,69.7494824469,0.0,12.3672932834,24.9413748627,83.4191373046,78.4462532749,4.9528840297,0.02
 07/15  20:00:00,131.523124297,28.570739503,67.9927418055,0.0,4.12243109448,16.0517297156,95.4959830199,92.5042526021,2.97173041782,0.02
 07/15  21:00:00,90.7024373184,16.0748066125,40.0530362533,0.0,4.12243109448,15.9888894789,54.4785050653,51.4867746474,2.97173041782,0.02
 07/15  22:00:00,109.175484148,22.1279357328,52.311849787,0.0,4.12243109448,15.9888894789,82.3743415527,79.3826111348,2.97173041782,0.02
 07/15  23:00:00,86.6907308927,15.5119432293,36.6041931714,0.0,4.12243109448,15.9888894789,60.7631495037,57.7714190858,2.97173041782,0.02
 07/15  24:00:00,105.679215362,21.6949638996,49.2485527893,0.0,4.12243109448,15.9888894789,83.561756722,80.5700263042,2.97173041782,0.02
 07/16  01:00:00,79.1151062313,14.6892967462,31.9124304966,0.0,2.06121554724,15.9888894789,62.9701685029,59.9784380851,2.97173041782,0.02
 07/16  02:00:00,99.4354972672,20.7065249301,46.0775040424,0.0,2.06121554724,15.9888894789,85.1560258642,82.1642954463,2.97173041782,0.02
 07/16  03:00:00,83.672357641,15.5119432293,35.6470353644,0.0,2.06121554724,15.9888894789,65.1807631703,62.1890327525,2.97173041782,0.02
 07/16  04:00:00,93.3605287743,19.8405812636,40.8684791528,0.0,2.06121554724,15.9888894789,86.2273898812,83.2356594634,2.97173041782,0.02
 07/16  05:00:00,77.860139322,13.7804159957,31.6123739709,0.0,2.06121554724,15.9888894789,56.6835202356,53.6917898178,2.97173041782,0.02
 07/16  06:00:00,98.4691473033,22.5461150723,45.5516858293,0.0,2.06121554724,15.9888894789,100.204266321,97.2125359029,2.97173041782,0.02
 07/16  07:00:00,79.4573677691,19.1626188242,41.7843102361,0.0,2.06121554724,15.9888894789,76.8933780462,73.9016476284,2.97173041782,0.02
 07/16  08:00:00,123.745146819,23.845030572,53.4660500969,0.0,4.12243109448,41.7362269337,91.513499011,86.5406149813,4.9528840297,0.02
 07/16  09:00:00,113.43952041,19.5089962908,47.6115323254,0.0,4.12243109448,41.7362269337,70.6273051041,65.6544210744,4.9528840297,0.02
 07/16  10:00:00,131.689751029,24.3645967718,60.8910880209,0.0,4.12243109448,41.7362269337,85.3789783022,80.4060942725,4.9528840297,0.02
 07/16  11:00:00,113.953391091,19.1626188242,48.4717803827,0.0,4.12243109448,41.7362269337,63.0496442695,58.0767602398,4.9528840297,0.02
 07/16  12:00:00,134.024929692,24.5377855051,63.0530778579,0.0,4.12243109448,41.7362269337,71.9936162513,67.0207322216,4.9528840297,0.02
 07/16  13:00:00,114.772498074,19.4224019241,49.0311041692,0.0,4.12243109448,41.7362269337,56.1995420587,51.226658029,4.9528840297,0.02
 07/16  14:00:00,134.388079272,24.5377855051,63.4162273374,0.0,4.12243109448,41.7362269337,63.640072093,58.6671880633,4.9528840297,0.02
 07/16  15:00:00,116.455919861,19.5955906574,50.5413371392,0.0,4.12243109448,41.7362269337,59.4906819873,45.9361826094,4.9528840297,8.60161534819
 07/16  16:00:00,117.140026852,24.6243798718,62.9392728686,0.0,4.12243109448,24.8785346261,65.6392440922,60.6663600625,4.9528840297,0.02
 07/16  17:00:00,82.04068768,18.347368588,45.2058950014,0.0,2.06121554724,15.9888894789,56.2351852262,53.2434548083,2.97173041782,0.02
 07/16  18:00:00,100.107014894,23.4627521689,58.0417642784,0.0,2.06121554724,15.9888894789,75.3146934117,72.3229629939,2.97173041782,0.02
 07/16  19:00:00,76.5346323523,17.1857408851,40.8844823358,0.0,2.06121554724,15.9888894789,58.6936554038,55.7019249859,2.97173041782,0.02
 07/16  20:00:00,111.580777961,23.1596718857,55.723607698,0.0,2.06121554724,15.9888894789,81.330158453,78.3384280352,2.97173041782,0.02
 07/16  21:00:00,90.0722219479,16.7168681155,40.8189596395,0.0,2.06121554724,15.9888894789,58.763027019,55.7712966012,2.97173041782,0.02
 07/16  22:00:00,107.095680785,22.0413413662,52.3798559704,0.0,2.06121554724,15.9888894789,82.0266544041,79.0349239863,2.97173041782,0.02
 07/16  23:00:00,84.7363202977,15.468646046,36.7542949785,0.0,2.06121554724,15.9888894789,58.0588601901,55.0671297723,2.97173041782,0.02
 07/16  24:00:00,101.252130591,21.1753976997,47.4022494742,0.0,2.06121554724,15.9888894789,86.1531983719,83.1614679541,2.97173041782,0.02
 07/17  01:00:00,91.1558550824,16.6302737488,39.9279716609,0.0,4.12243109448,15.9888894789,61.4632153369,58.4714849191,2.97173041782,0.02
 07/17  02:00:00,108.576184858,22.0413413662,51.7991445471,0.0,4.12243109448,15.9888894789,85.527542666,82.5358122482,2.97173041782,0.02
 07/17  03:00:00,87.982372152,15.7284291459,37.6793482206,0.0,4.12243109448,15.9888894789,60.8836521271,57.8919217093,2.97173041782,0.02
 07/17  04:00:00,145.642051351,28.3542535864,65.1936470898,0.0,12.3672932834,24.9413748627,106.796740844,101.823856814,4.9528840297,0.02
 07/17  05:00:00,155.777419571,29.3386677529,70.1423463486,4.20225478952,12.3672932834,24.9413748627,170.852007506,165.879123476,4.9528840297,0.02
 07/17  06:00:00,216.788540371,29.7481866308,78.0055953159,1.14429339919,24.7345865669,70.7195625826,135.300968328,125.375200268,9.90576805939,0.02
 07/17  07:00:00,240.33632242,30.1400677507,79.9775985168,0.0319752043127,37.1018798503,92.3937384068,114.716496547,104.790728487,9.90576805939,0.02
 07/17  08:00:00,251.727904265,30.2607771203,79.1788109101,0.0589187021272,37.1018798503,104.434947198,114.866883465,104.941115406,9.90576805939,0.02
 07/17  09:00:00,265.429164155,30.3693652344,80.7300857126,0.0587803022823,37.1018798503,116.476155989,112.734582805,102.808814745,9.90576805939,0.02
 07/17  10:00:00,269.939467029,30.669026384,84.9991165326,0.0,37.1018798503,116.476155989,105.373366916,86.8524241464,9.90576805939,8.61517470984
 07/17  11:00:00,274.826214472,30.9330657758,89.6217355522,0.0,37.1018798503,116.476155989,80.2840232537,70.3582551943,9.90576805939,0.02
 07/17  12:00:00,265.24048359,31.2700758064,91.7405618228,0.0,37.1018798503,104.434947198,72.2778562614,62.352088202,9.90576805939,0.02
 07/17  13:00:00,277.579829484,31.5499923086,91.7583380123,0.0,37.1018798503,116.476155989,71.8400698992,61.9143018398,9.90576805939,0.02
 07/17  14:00:00,278.301970848,31.8744414171,92.1561473316,0.0,37.1018798503,116.476155989,77.3902295553,58.870778629,9.90576805939,8.61368286694
 07/17  15:00:00,280.438770469,32.1985136154,93.9691322179,0.0,37.1018798503,116.476155989,64.0694713986,54.1437033392,9.90576805939,0.02
 07/17  16:00:00,279.998785009,32.3458394321,93.3822024191,0.0,37.1018798503,116.476155989,65.8356805352,55.9099124758,9.90576805939,0.02
 07/17  17:00:00,277.879761451,32.1975436968,91.4122488514,0.0,37.1018798503,116.476155989,72.14900564,62.2232375806,9.90576805939,0.02
 07/17  18:00:00,174.719856658,28.8742426817,72.8410766538,0.0,24.7345865669,47.5788473902,62.1525329954,57.1796489657,4.9528840297,0.02
 07/17  19:00:00,173.100591743,28.7877983793,71.3082529868,0.0,24.7345865669,47.5788473902,69.6243630874,64.6514790577,4.9528840297,0.02
 07/17  20:00:00,166.730046675,29.0037113362,71.8837300982,0.0,12.3672932834,38.6892022431,83.0174745057,80.0257440879,2.97173041782,0.02
 07/17  21:00:00,121.435064535,19.4440505158,48.0012515652,0.0,12.3672932834,27.0668015668,60.8023153918,57.810584974,2.97173041782,0.02
 07/17  22:00:00,111.738625148,22.8132944191,54.1666159786,0.0,4.12243109448,15.9888894789,77.3727582822,74.3810278644,2.97173041782,0.02
 07/17  23:00:00,95.7181162759,17.705307085,43.3921837034,0.0,4.12243109448,15.9888894789,59.3416527387,56.3499223209,2.97173041782,0.02
 07/17  24:00:00,111.760134025,22.9431859691,54.0582332728,0.0,4.12243109448,15.9888894789,80.7266523504,77.7349219326,2.97173041782,0.02
 07/18  01:00:00,91.8365856682,17.1857408851,40.0302192595,0.0,4.12243109448,15.9888894789,61.1882420346,58.1965116168,2.97173041782,0.02
 07/18  02:00:00,104.285074013,21.3918836163,48.1574904701,0.0,4.12243109448,15.9888894789,89.7336373578,78.1618063921,2.97173041782,8.60010054784
 07/18  03:00:00,88.0219508866,16.1973019156,37.2270383982,0.0,4.12243109448,15.9888894789,58.0772748855,55.0855444677,2.97173041782,0.02
 07/18  04:00:00,148.379235399,28.8088740113,67.4762098863,0.0,12.3672932834,24.9413748627,95.1212559284,90.1483718987,4.9528840297,0.02
 07/18  05:00:00,150.301056413,28.9672014181,67.082684108,2.1570194565,12.3672932834,24.9413748627,155.366671517,150.393787487,4.9528840297,0.02
 07/18  06:00:00,217.451562389,30.1093662034,78.6708120574,0.780918425702,24.7345865669,70.7195625826,118.883030069,108.95726201,9.90576805939,0.02
 07/18  07:00:00,239.999608105,30.5024001451,79.3030058949,0.00751799523739,37.1018798503,92.3937384068,107.52110683,97.5953387702,9.90576805939,0.02
 07/18  08:00:00,253.879930992,30.9594483346,80.6911222994,0.0,37.1018798503,104.434947198,107.210814797,97.2850467374,9.90576805939,0.02
 07/18  09:00:00,271.630616278,31.3917434269,85.9680001586,0.0,37.1018798503,116.476155989,98.7448872699,88.8191192105,9.90576805939,0.02
 07/18  10:00:00,276.43432086,31.8791867021,90.2837864013,0.0,37.1018798503,116.476155989,85.1973198553,75.2715517959,9.90576805939,0.02
 07/18  11:00:00,278.769030619,32.1645905989,92.332905916,0.0,37.1018798503,116.476155989,84.253401514,65.7318071439,9.90576805939,8.61582631061
 07/18  12:00:00,268.462295761,32.3295959717,93.9028877576,0.0,37.1018798503,104.434947198,73.7431073606,63.8173393013,9.90576805939,0.02
 07/18  13:00:00,283.0678237,32.5332988046,96.2630994334,0.0,37.1018798503,116.476155989,70.6889976565,60.7632295971,9.90576805939,0.02
 07/18  14:00:00,282.898367239,32.8126514482,95.8143905635,0.0,37.1018798503,116.476155989,68.9222129572,58.9964448978,9.90576805939,0.02
 07/18  15:00:00,281.892390435,33.1156409919,94.5055283982,0.0,37.1018798503,116.476155989,72.035705718,62.1099376586,9.90576805939,0.02
 07/18  16:00:00,282.199152664,33.4007223495,94.5276216461,0.0,37.1018798503,116.476155989,79.8119789492,61.2937240735,9.90576805939,8.61248681624
 07/18  17:00:00,283.326533799,33.6161968091,95.4403926673,0.0,37.1018798503,116.476155989,71.2035846387,61.2778165793,9.90576805939,0.02
 07/18  18:00:00,176.488847263,28.9673514226,74.5169733915,0.0,24.7345865669,47.5788473902,61.3185491796,56.3456651499,4.9528840297,0.02
 07/18  19:00:00,173.250467989,28.7927143057,71.4532290509,0.0,24.7345865669,47.5788473902,67.7830205738,62.8101365441,4.9528840297,0.02
 07/18  20:00:00,167.918305826,29.2221943861,72.8535224335,0.0,12.3672932834,38.6892022431,80.4730548834,77.4813244656,2.97173041782,0.02
 07/18  21:00:00,123.06808108,19.6605364324,49.4177913547,0.0,12.3672932834,27.0668015668,61.2546676085,58.2629371906,2.97173041782,0.02
 07/18  22:00:00,114.263403414,23.202969069,56.3017205156,0.0,4.12243109448,15.9888894789,78.1390915907,75.1473611729,2.97173041782,0.02
 07/18  23:00:00,96.7129242991,17.8784958183,44.213803915,0.0,4.12243109448,15.9888894789,60.0733244223,57.0815940045,2.97173041782,0.02
 07/18  24:00:00,112.79138953,23.1163747024,54.9163009672,0.0,4.12243109448,15.9888894789,83.6357932518,80.644062834,2.97173041782,0.02
 07/19  01:00:00,93.9979585415,17.5321183517,41.8452155891,0.0,4.12243109448,15.9888894789,64.0270106285,61.0352802107,2.97173041782,0.02
 07/19  02:00:00,109.699668419,22.7699972358,52.1709572822,0.0,4.12243109448,15.9888894789,84.4621991295,81.4704687117,2.97173041782,0.02
 07/19  03:00:00,90.3229325854,17.0125521519,38.6897557857,0.0,4.12243109448,15.9888894789,66.6570188257,63.6652884078,2.97173041782,0.02
 07/19  04:00:00,144.742546052,28.4624965447,64.1858987033,0.0,12.3672932834,24.9413748627,98.6392252737,93.666341244,4.9528840297,0.02
 07/19  05:00:00,154.954569952,29.6555164705,71.0117519934,2.19315065479,12.3672932834,24.9413748627,167.207382463,162.234498434,4.9528840297,0.02
 07/19  06:00:00,216.46317182,29.9811730967,78.1639112587,0.42762226287,24.7345865669,70.7195625826,133.620698534,123.694930475,9.90576805939,0.02
 07/19  07:00:00,241.587495573,30.689372119,80.7114366478,0.0,37.1018798503,92.3937384068,111.097314143,101.171546083,9.90576805939,0.02
