Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  08:00:00,259.05010484,31.3180065285,85.5026704912,0.0,37.1018798503,104.434947198,104.162661733,85.6452492891,9.90576805939,8.61164438414
 07/19  09:00:00,275.88726985,31.9237429643,89.6926827168,0.0,37.1018798503,116.476155989,83.8566400184,73.930871959,9.90576805939,0.02
 07/19  10:00:00,278.985900926,32.3300532037,92.3845696857,0.0,37.1018798503,116.476155989,75.9369378677,66.0111698083,9.90576805939,0.02
 07/19  11:00:00,281.857518961,32.5979057905,94.9881468037,0.0,37.1018798503,116.476155989,66.4410192681,56.5152512087,9.90576805939,0.02
 07/19  12:00:00,271.044739593,32.7315210755,96.0833212549,0.0,37.1018798503,104.434947198,62.4358019989,52.5100339395,9.90576805939,0.02
 07/19  13:00:00,287.627826839,32.9536686438,100.402655139,0.0,37.1018798503,116.476155989,62.7448803237,44.2248049454,9.90576805939,8.61430731892
 07/19  14:00:00,289.210828382,33.2664835879,101.673080625,0.0,37.1018798503,116.476155989,49.4782268257,39.5524587663,9.90576805939,0.02
 07/19  15:00:00,287.357163935,33.5642779249,99.5217335612,0.0,37.1018798503,116.476155989,56.1257336041,46.1999655447,9.90576805939,0.02
 07/19  16:00:00,287.98135945,33.8809157413,99.8296568242,0.0,37.1018798503,116.476155989,58.6760840939,48.7503160345,9.90576805939,0.02
 07/19  17:00:00,287.242708188,34.0396794281,98.9330302104,0.0,37.1018798503,116.476155989,59.5378949927,49.6121269333,9.90576805939,0.02
 07/19  18:00:00,178.424173235,28.9703167557,76.4493059603,0.0,24.7345865669,47.5788473902,52.6169344038,47.6440503741,4.9528840297,0.02
 07/19  19:00:00,176.870985832,28.7983081304,75.0681244306,0.0,24.7345865669,47.5788473902,64.2571991094,50.6997010412,4.9528840297,8.6046140385
 07/19  20:00:00,171.948298067,29.2240848021,76.8816129153,0.0,12.3672932834,38.6892022431,65.5722536213,62.5805232034,2.97173041782,0.02
 07/19  21:00:00,125.997954604,19.7687793907,52.2394227775,0.0,12.3672932834,27.0668015668,50.3987936978,47.40706328,2.97173041782,0.02
 07/19  22:00:00,117.836552658,23.3112120273,59.7666270634,0.0,4.12243109448,15.9888894789,65.0872319753,62.0955015575,2.97173041782,0.02
 07/19  23:00:00,97.3902282727,17.64036131,45.1292426858,0.0,4.12243109448,15.9888894789,51.7478902597,48.7561598419,2.97173041782,0.02
 07/19  24:00:00,114.10023965,22.9431859691,56.398340135,0.0,4.12243109448,15.9888894789,70.4928603104,67.5011298926,2.97173041782,0.02
 07/20  01:00:00,96.0117873803,17.5321183517,43.8590447658,0.0,4.12243109448,15.9888894789,55.7508268024,52.7590963846,2.97173041782,0.02
 07/20  02:00:00,113.457458464,22.9431859691,55.7555589552,0.0,4.12243109448,15.9888894789,75.4892495008,72.497519083,2.97173041782,0.02
 07/20  03:00:00,94.6982653784,17.4455239851,42.6321171298,0.0,4.12243109448,15.9888894789,56.7174840506,53.7257536327,2.97173041782,0.02
 07/20  04:00:00,151.192093152,28.8954683779,70.2024743766,0.0,12.3672932834,24.9413748627,89.0710565408,84.0981725111,4.9528840297,0.02
 07/20  05:00:00,153.027225443,29.3408892588,70.0981415596,1.49404421863,12.3672932834,24.9413748627,149.58581041,144.612926381,4.9528840297,0.02
 07/20  06:00:00,219.196514225,30.0674663951,81.1373387372,0.101244338682,24.7345865669,70.7195625826,115.001939457,105.076171398,9.90576805939,0.02
 07/20  07:00:00,244.416702844,30.8601699999,83.3698561109,0.0,37.1018798503,92.3937384068,100.004456152,90.0786880925,9.90576805939,0.02
 07/20  08:00:00,260.543523764,31.4716112946,86.8425271013,0.0,37.1018798503,104.434947198,91.3923604249,81.4665923655,9.90576805939,0.02
 07/20  09:00:00,276.674054699,32.056500169,90.3466349084,0.0,37.1018798503,116.476155989,80.9351277818,71.0093597224,9.90576805939,0.02
 07/20  10:00:00,280.703405036,32.5798614811,93.8521776584,0.0,37.1018798503,116.476155989,81.9758896391,63.4550741842,9.90576805939,8.61504739551
 07/20  11:00:00,285.528651564,32.9938218012,98.2634228656,0.0,37.1018798503,116.476155989,60.3906791844,50.464911125,9.90576805939,0.02
 07/20  12:00:00,275.470088442,33.2240925489,100.016163263,0.0,37.1018798503,104.434947198,56.001644624,46.0758765646,9.90576805939,0.02
 07/20  13:00:00,290.462870149,33.4815332061,102.709853925,0.0,37.1018798503,116.476155989,50.5996806321,40.6739125727,9.90576805939,0.02
 07/20  14:00:00,298.787943923,34.0207989809,110.495761891,0.0,37.1018798503,116.476155989,33.092207494,23.1664394346,9.90576805939,0.02
 07/20  15:00:00,301.705490012,34.5694707826,112.864860994,0.0,37.1018798503,116.476155989,31.5948996839,13.0746926051,9.90576805939,8.61443901939
 07/20  16:00:00,298.488729605,34.8743718942,109.343624392,0.0,37.1018798503,116.476155989,29.7397626037,19.8139945444,9.90576805939,0.02
 07/20  17:00:00,296.087723507,35.0109124527,106.806849906,0.0,37.1018798503,116.476155989,36.2878134371,26.3620453777,9.90576805939,0.02
 07/20  18:00:00,179.857031259,28.9835197938,77.8689776304,0.0,24.7345865669,47.5788473902,43.8118642454,38.8389802157,4.9528840297,0.02
 07/20  19:00:00,177.080769692,28.812794536,75.2634383054,0.0,24.7345865669,47.5788473902,53.1346764827,48.161792453,4.9528840297,0.02
 07/20  20:00:00,172.1696901,29.2360169014,77.0910715176,0.0,12.3672932834,38.6892022431,63.337693903,60.3459634851,2.97173041782,0.02
 07/20  21:00:00,126.122464105,19.7687793907,52.3639242528,0.0,12.3672932834,27.0668015668,49.0286224154,46.0368919976,2.97173041782,0.02
 07/20  22:00:00,119.747226815,23.5926437189,61.3958685456,0.0,4.12243109448,15.9888894789,64.6429903963,61.6512599785,2.97173041782,0.02
 07/20  23:00:00,97.3797285626,17.64036131,45.118741965,0.0,4.12243109448,15.9888894789,52.1215359099,49.1298054921,2.97173041782,0.02
 07/20  24:00:00,115.020324768,23.0514289274,57.2101812574,0.0,4.12243109448,15.9888894789,71.5407406469,68.5490102291,2.97173041782,0.02
 07/21  01:00:00,97.5424079639,17.7919014516,45.1298811852,0.0,4.12243109448,15.9888894789,55.0284734811,52.0367430633,2.97173041782,0.02
 07/21  02:00:00,114.427795336,23.1163747024,56.5527060052,0.0,4.12243109448,15.9888894789,76.9007313212,73.9090009034,2.97173041782,0.02
 07/21  03:00:00,95.1721049673,17.5321183517,43.019361239,0.0,4.12243109448,15.9888894789,59.8450521924,56.8533217746,2.97173041782,0.02
 07/21  04:00:00,146.132258425,28.1161190781,65.9219878172,0.0,12.3672932834,24.9413748627,102.433660165,88.8806688672,4.9528840297,8.60010726853
 07/21  05:00:00,155.562395597,29.7372660864,72.4718036586,1.25917437422,12.3672932834,24.9413748627,156.56523428,151.59235025,4.9528840297,0.02
 07/21  06:00:00,218.461833967,30.1014116417,80.3463684628,0.123588123469,24.7345865669,70.7195625826,122.526298796,112.600530737,9.90576805939,0.02
 07/21  07:00:00,245.626769808,30.9424317689,84.4976545641,0.0,37.1018798503,92.3937384068,101.290969969,91.3652019095,9.90576805939,0.02
 07/21  08:00:00,261.373368883,31.5314180183,87.6125992412,0.0,37.1018798503,104.434947198,90.516108131,80.5903400716,9.90576805939,0.02
 07/21  09:00:00,276.676885911,32.0765898542,90.3294358779,0.0,37.1018798503,116.476155989,81.7762882056,71.8505201462,9.90576805939,0.02
 07/21  10:00:00,279.669394676,32.4673921588,92.9306701886,0.0,37.1018798503,116.476155989,73.6743577903,63.7485897309,9.90576805939,0.02
 07/21  11:00:00,282.491361197,32.7465964475,95.4732375642,0.0,37.1018798503,116.476155989,65.0860520181,55.1602839587,9.90576805939,0.02
 07/21  12:00:00,271.592114872,32.8635613251,96.4986999016,0.0,37.1018798503,104.434947198,69.4082446113,50.888643608,9.90576805939,8.61383294397
 07/21  13:00:00,283.19143822,32.9598198436,95.9602052868,0.0,37.1018798503,116.476155989,60.9887134349,51.0629453755,9.90576805939,0.02
 07/21  14:00:00,285.130821307,33.1922351904,97.667275982,0.0,37.1018798503,116.476155989,58.312897429,48.3871293696,9.90576805939,0.02
 07/21  15:00:00,288.536885471,33.580315109,100.685364144,0.0,37.1018798503,116.476155989,50.9535330952,41.0277650358,9.90576805939,0.02
 07/21  16:00:00,288.927093,33.8992205433,100.757040323,0.0,37.1018798503,116.476155989,58.8013139892,40.2830575315,9.90576805939,8.61248839836
 07/21  17:00:00,286.868480952,34.0589395036,98.5395800531,0.0,37.1018798503,116.476155989,58.6299487895,48.7041807302,9.90576805939,0.02
 07/21  18:00:00,176.706038381,28.9686997724,74.7328167781,0.0,24.7345865669,47.5788473902,58.5018315828,53.5289475531,4.9528840297,0.02
 07/21  19:00:00,174.038970788,28.7943578988,72.2400903541,0.0,24.7345865669,47.5788473902,66.746518359,61.7736343293,4.9528840297,0.02
 07/21  20:00:00,168.829923386,29.2224230105,73.7649141766,0.0,12.3672932834,38.6892022431,79.6940026334,76.7022722156,2.97173041782,0.02
 07/21  21:00:00,123.38082775,19.6605364324,49.7305397499,0.0,12.3672932834,27.0668015668,60.1368861876,57.1451557698,2.97173041782,0.02
 07/21  22:00:00,114.523556967,23.202969069,56.5618742456,0.0,4.12243109448,15.9888894789,76.903879987,73.9121495692,2.97173041782,0.02
 07/21  23:00:00,96.7548272787,17.8784958183,44.2557070724,0.0,4.12243109448,15.9888894789,59.3657753037,56.3740448858,2.97173041782,0.02
 07/21  24:00:00,113.575169291,23.202969069,55.6134865395,0.0,4.12243109448,15.9888894789,83.370557201,80.3788267832,2.97173041782,0.02
 07/22  01:00:00,93.9545057945,17.5321183517,41.8017630174,0.0,4.12243109448,15.9888894789,63.2934671209,60.301736703,2.97173041782,0.02
 07/22  02:00:00,109.866776626,22.7699972358,52.3380656649,0.0,4.12243109448,15.9888894789,83.5848720519,80.5931416341,2.97173041782,0.02
 07/22  03:00:00,90.2564203224,17.0125521519,38.6232436994,0.0,4.12243109448,15.9888894789,65.8217767233,62.8300463055,2.97173041782,0.02
 07/22  04:00:00,120.998966268,27.48830992,58.551013058,0.0,4.12243109448,16.0517297156,104.95960001,101.967869593,2.97173041782,0.02
 07/22  05:00:00,124.745343067,28.1377676698,61.6479320777,0.0,4.12243109448,16.0517297156,105.990042501,102.998312083,2.97173041782,0.02
 07/22  06:00:00,162.070507914,29.6531690861,73.9036206256,0.0,4.12243109448,39.6058045677,87.3704468965,84.3787164787,2.97173041782,0.02
 07/22  07:00:00,188.380003286,29.6620077636,77.1794425314,3.12763511123,12.3672932834,65.3531420225,137.349371573,132.376487544,4.9528840297,0.02
 07/22  08:00:00,190.804653292,29.6625075822,78.7568001212,1.08384379027,12.3672932834,68.2430321324,128.319763155,123.346879125,4.9528840297,0.02
 07/22  09:00:00,220.769805074,29.7302072672,80.5351720224,0.186158658919,16.4897243779,93.1370602926,119.365611055,111.420996607,7.92461444751,0.02
 07/22  10:00:00,224.080795555,29.8720296972,83.8317843759,0.0586326081161,16.4897243779,93.1370602926,118.317418357,101.786101169,7.92461444751,8.60670274002
 07/22  11:00:00,226.819279126,30.0095352575,86.4914299436,0.0,16.4897243779,93.1370602926,101.880326391,93.9357119431,7.92461444751,0.02
 07/22  12:00:00,218.97079434,30.0956809366,87.708344791,0.0,16.4897243779,83.9857416113,98.050152326,90.1055378784,7.92461444751,0.02
 07/22  13:00:00,219.453471258,30.1464807527,88.1402211858,0.0,16.4897243779,83.9857416113,95.1592334392,87.2146189917,7.92461444751,0.02
 07/22  14:00:00,219.388249593,30.2481210871,87.9733914864,0.0,16.4897243779,83.9857416113,96.4442279759,88.4996135284,7.92461444751,0.02
 07/22  15:00:00,198.411007972,29.6531690861,85.0479963042,0.0,12.3672932834,70.6512738906,51.3307320057,46.357847976,4.9528840297,0.02
 07/22  16:00:00,196.740302199,29.6531690861,83.3772857233,0.0,12.3672932834,70.6512738906,52.055658687,47.0827746573,4.9528840297,0.02
 07/22  17:00:00,182.736463898,29.6531690861,81.8967742813,0.0,12.3672932834,58.1284167478,55.5973704804,50.6244864507,4.9528840297,0.02
 07/22  18:00:00,137.69578414,28.7872254196,70.9094077142,0.0,12.3672932834,24.9413748627,79.0972046955,74.1243206658,4.9528840297,0.02
 07/22  19:00:00,138.956035549,29.2201972529,71.7366872762,0.0,12.3672932834,24.9413748627,87.1124625019,82.1395784722,4.9528840297,0.02
 07/22  20:00:00,127.712224566,28.1738486559,64.5787322087,0.0,4.12243109448,16.0517297156,97.4460794193,94.4543490015,2.97173041782,0.02
 07/22  21:00:00,91.1781788422,16.1614009791,40.442182694,0.0,4.12243109448,15.9888894789,56.323992642,53.3322622241,2.97173041782,0.02
 07/22  22:00:00,109.094990041,22.2145300995,52.1447605928,0.0,4.12243109448,15.9888894789,85.443525728,82.4517953102,2.97173041782,0.02
 07/22  23:00:00,87.6759306828,15.7284291459,37.3729063202,0.0,4.12243109448,15.9888894789,60.9538623759,57.9621319581,2.97173041782,0.02
 07/22  24:00:00,104.558880299,21.6949638996,48.1282169979,0.0,4.12243109448,15.9888894789,84.6505651441,81.6588347262,2.97173041782,0.02
 07/23  01:00:00,79.0315098406,14.7758911128,31.7422389972,0.0,2.06121554724,15.9888894789,64.5266119054,61.5348814876,2.97173041782,0.02
 07/23  02:00:00,101.43816139,21.608369533,47.1553079366,0.0,2.06121554724,15.9888894789,96.5688380602,93.5771076424,2.97173041782,0.02
 07/23  03:00:00,82.6653012283,15.5119432293,34.6399782016,0.0,2.06121554724,15.9888894789,66.7341097603,63.7423793425,2.97173041782,0.02
 07/23  04:00:00,91.7975298371,19.8405812636,39.3054794617,0.0,2.06121554724,15.9888894789,87.3624353793,84.3707049614,2.97173041782,0.02
 07/23  05:00:00,77.570584395,13.9247399401,31.1784943496,0.0,2.06121554724,15.9888894789,65.7146871717,54.1413425518,2.97173041782,8.60161420201
 07/23  06:00:00,98.3415298748,22.5461150723,43.0749010696,0.0,2.06121554724,15.9888894789,97.2176626971,94.2259322793,2.97173041782,0.02
 07/23  07:00:00,80.0859149823,19.3358075575,42.2396681542,0.0,2.06121554724,15.9888894789,76.7898081831,73.7980777652,2.97173041782,0.02
 07/23  08:00:00,122.171023164,23.845030572,51.8919259781,0.0,4.12243109448,41.7362269337,89.1347253955,84.1618413658,4.9528840297,0.02
 07/23  09:00:00,113.727502644,20.1151568573,47.0667319948,0.0,4.12243109448,41.7362269337,69.4763819628,64.5034979331,4.9528840297,0.02
 07/23  10:00:00,127.050141948,24.279088372,56.1351894652,0.0,4.12243109448,41.7362269337,84.9483938845,79.9755098548,4.9528840297,0.02
 07/23  11:00:00,117.682918982,20.2060733853,50.7367192059,0.0,4.12243109448,41.7362269337,67.8294084577,62.856524428,4.9528840297,0.02
 07/23  12:00:00,129.29619562,24.2790236087,58.3947892753,0.0,4.12243109448,41.7362269337,84.0736633415,79.1007793118,4.9528840297,0.02
 07/23  13:00:00,119.449827859,20.2017512239,52.8942971078,0.0,4.12243109448,41.7362269337,67.9822771255,63.0093930958,4.9528840297,0.02
 07/23  14:00:00,132.785642221,24.2780024052,62.0735734244,0.0,4.12243109448,41.7362269337,83.6504264376,78.6775424079,4.9528840297,0.02
 07/23  15:00:00,119.993219565,20.0285624906,53.6456651,0.0,4.12243109448,41.7362269337,65.5570169142,60.5841328846,4.9528840297,0.02
 07/23  16:00:00,115.96408745,24.1914080385,62.1963053621,0.0,4.12243109448,24.8785346261,79.6386536857,74.665769656,4.9528840297,0.02
 07/23  17:00:00,88.1712189839,19.2133122544,50.4704826633,0.0,2.06121554724,15.9888894789,64.034539485,61.0428090672,2.97173041782,0.02
 07/23  18:00:00,99.3661135281,23.2895634356,57.474051635,0.0,2.06121554724,15.9888894789,83.250181803,80.2584513852,2.97173041782,0.02
 07/23  19:00:00,81.859924189,17.8784958183,45.5170191943,0.0,2.06121554724,15.9888894789,63.1158593838,60.124128966,2.97173041782,0.02
 07/23  20:00:00,111.862616263,23.0297803357,56.1353374727,0.0,2.06121554724,15.9888894789,88.0154897978,85.02375938,2.97173041782,0.02
 07/23  21:00:00,93.1217008782,17.5321183517,43.0301733457,0.0,2.06121554724,15.9888894789,66.9257568644,63.9340264466,2.97173041782,0.02
 07/23  22:00:00,106.633365109,21.8248554496,52.1340260735,0.0,2.06121554724,15.9888894789,87.6933784264,84.7016480085,2.97173041782,0.02
 07/23  23:00:00,89.677204268,16.6302737488,40.5105362004,0.0,2.06121554724,15.9888894789,63.6135248896,60.6217944717,2.97173041782,0.02
 07/23  24:00:00,106.063725462,21.8248554496,51.564386402,0.0,2.06121554724,15.9888894789,89.3704395562,86.3787091383,2.97173041782,0.02
 07/24  01:00:00,86.470473158,15.3820516794,36.5138264576,0.0,4.12243109448,15.9888894789,61.777880784,58.7861503662,2.97173041782,0.02
 07/24  02:00:00,111.939518766,22.9431859691,54.2376187198,0.0,4.12243109448,15.9888894789,92.257032724,89.2653023062,2.97173041782,0.02
 07/24  03:00:00,88.547367829,16.1973019156,37.7524559717,0.0,4.12243109448,15.9888894789,66.0431721828,63.0514417649,2.97173041782,0.02
 07/24  04:00:00,148.615189053,28.7872254196,67.7338126592,0.0,12.3672932834,24.9413748627,107.606053735,102.633169705,4.9528840297,0.02
 07/24  05:00:00,152.536949985,28.8833578686,68.0975502253,3.46189088964,12.3672932834,24.9413748627,170.966689382,165.993805352,4.9528840297,0.02
 07/24  06:00:00,219.135434393,29.7340619533,78.2523159143,0.909424491213,24.7345865669,70.7195625826,133.921730991,123.995962932,9.90576805939,0.02
 07/24  07:00:00,240.488895452,30.0266634752,80.2644324038,0.0111102621626,37.1018798503,92.3937384068,110.787342039,100.861573979,9.90576805939,0.02
 07/24  08:00:00,254.258642289,30.3738088264,81.6554149877,0.0,37.1018798503,104.434947198,111.053647506,92.5362226287,9.90576805939,8.61165681802
 07/24  09:00:00,270.098977536,30.76255331,85.0655863505,0.0,37.1018798503,116.476155989,94.5471505577,84.6213824983,9.90576805939,0.02
 07/24  10:00:00,275.919522169,31.2300929458,90.4181444247,0.0,37.1018798503,116.476155989,80.2357298301,70.3099617707,9.90576805939,0.02
 07/24  11:00:00,281.221310559,31.6575390486,95.2922969876,0.0,37.1018798503,116.476155989,67.198883655,57.2731155956,9.90576805939,0.02
 07/24  12:00:00,266.6049608,31.8267937743,92.54826247,0.0,37.1018798503,104.434947198,66.0488658934,56.123097834,9.90576805939,0.02
 07/24  13:00:00,277.152364995,31.9168119455,90.9640691523,0.0,37.1018798503,116.476155989,76.8736818921,58.3520303651,9.90576805939,8.61588346762
 07/24  14:00:00,280.913702175,32.2169778059,94.4254565293,0.0,37.1018798503,116.476155989,58.2523346926,48.3265666332,9.90576805939,0.02
 07/24  15:00:00,283.93958334,32.6258145819,97.0426091006,0.0,37.1018798503,116.476155989,52.853393981,42.9276259216,9.90576805939,0.02
 07/24  16:00:00,284.19246871,32.8983158012,97.0233596053,0.0,37.1018798503,116.476155989,49.6547261198,39.7289580604,9.90576805939,0.02
 07/24  17:00:00,284.40882041,33.0249989799,97.1138186155,0.0,37.1018798503,116.476155989,47.7733259799,37.8475579205,9.90576805939,0.02
 07/24  18:00:00,176.089257613,28.9640478773,74.1206573211,0.0,24.7345865669,47.5788473902,47.2412636499,42.2683796202,4.9528840297,0.02
 07/24  19:00:00,173.414514349,28.7909209882,71.6190441124,0.0,24.7345865669,47.5788473902,65.4845102571,51.9270057361,4.9528840297,8.60462049132
 07/24  20:00:00,168.480374987,29.2218774178,73.415904184,0.0,12.3672932834,38.6892022431,70.9032284805,67.9114980627,2.97173041782,0.02
 07/24  21:00:00,123.027127562,19.6605364324,49.3768402279,0.0,12.3672932834,27.0668015668,55.3502009135,52.3584704957,2.97173041782,0.02
 07/24  22:00:00,113.949167067,23.1163747024,56.0740788955,0.0,4.12243109448,15.9888894789,72.5793580687,69.5876276508,2.97173041782,0.02
 07/24  23:00:00,96.8496820031,17.8784958183,44.3505619977,0.0,4.12243109448,15.9888894789,57.1132252014,54.1214947836,2.97173041782,0.02
 07/24  24:00:00,113.058357102,23.1163747024,55.1832689358,0.0,4.12243109448,15.9888894789,80.5001433837,77.5084129659,2.97173041782,0.02
 07/25  01:00:00,94.0908937534,17.5321183517,41.9381512066,0.0,4.12243109448,15.9888894789,62.7214705192,59.7297401014,2.97173041782,0.02
 07/25  02:00:00,106.593836248,21.7815582662,50.0765793828,0.0,4.12243109448,15.9888894789,79.9496917812,76.9579613634,2.97173041782,0.02
 07/25  03:00:00,87.5763385775,16.110707549,36.8680216984,0.0,4.12243109448,15.9888894789,63.9664564451,60.9747260273,2.97173041782,0.02
 07/25  04:00:00,144.395086668,28.4624965447,63.8384397724,0.0,12.3672932834,24.9413748627,99.7516588099,94.7787747802,4.9528840297,0.02
 07/25  05:00:00,154.218334012,29.5265140647,69.8910611404,2.70660844149,12.3672932834,24.9413748627,169.525561506,164.552677477,4.9528840297,0.02
 07/25  06:00:00,217.070930054,29.8766476275,76.3445057308,0.610145309727,24.7345865669,70.7195625826,137.102286074,127.176518015,9.90576805939,0.02
 07/25  07:00:00,240.481043922,30.4013873992,79.8680399359,0.0249397229223,37.1018798503,92.3937384068,114.042222601,104.116454542,9.90576805939,0.02
 07/25  08:00:00,257.863616139,30.8005235775,84.8337023731,0.0,37.1018798503,104.434947198,95.3487980867,85.4230300273,9.90576805939,0.02
 07/25  09:00:00,275.115481192,31.4094925689,89.4350618048,0.0,37.1018798503,116.476155989,81.5114557152,71.5856876558,9.90576805939,0.02
 07/25  10:00:00,278.107245379,31.93162389,91.9042731754,0.0,37.1018798503,116.476155989,87.0282619856,68.5073113516,9.90576805939,8.61518257465
 07/25  11:00:00,281.273531599,32.3321358552,94.6699857893,0.0,37.1018798503,116.476155989,75.8055200586,65.8797519992,9.90576805939,0.02
 07/25  12:00:00,272.295731284,32.5849366116,97.4809545546,0.0,37.1018798503,104.434947198,66.6309513422,56.7051832828,9.90576805939,0.02
 07/25  13:00:00,286.423631283,32.7975412197,99.3545979543,0.0,37.1018798503,116.476155989,55.0754107119,45.1496426525,9.90576805939,0.02
 07/25  14:00:00,287.743325973,33.1097309119,100.362205225,0.0,37.1018798503,116.476155989,59.5160066212,40.9950888119,9.90576805939,8.61514974995
 07/25  15:00:00,288.641580038,33.49189262,100.878550159,0.0,37.1018798503,116.476155989,50.4398448604,40.514076801,9.90576805939,0.02
 07/25  16:00:00,289.443681476,33.8434629131,101.329479728,0.0,37.1018798503,116.476155989,50.767937232,40.8421691726,9.90576805939,0.02
 07/25  17:00:00,288.786578873,34.0323021831,100.484311121,0.0,37.1018798503,116.476155989,49.2524726532,39.3267045938,9.90576805939,0.02
 07/25  18:00:00,177.502985565,28.9693468877,75.5291028517,0.0,24.7345865669,47.5788473902,44.9213939785,39.9485099488,4.9528840297,0.02
 07/25  19:00:00,175.283114859,28.7953693193,73.4832066772,0.0,24.7345865669,47.5788473902,49.5075416494,44.5346576197,4.9528840297,0.02
 07/25  20:00:00,170.472955466,29.2236893276,75.4066624267,0.0,12.3672932834,38.6892022431,58.8758486623,55.8841182445,2.97173041782,0.02
 07/25  21:00:00,125.033069756,19.7687793907,51.2745287673,0.0,12.3672932834,27.0668015668,46.4523238779,43.4605934601,2.97173041782,0.02
 07/25  22:00:00,116.844238443,23.3112120273,58.7743117509,0.0,4.12243109448,15.9888894789,61.6684609914,58.6767305736,2.97173041782,0.02
 07/25  23:00:00,98.8836193694,17.9650901849,46.2979037828,0.0,4.12243109448,15.9888894789,49.820061858,46.8283314402,2.97173041782,0.02
 07/25  24:00:00,112.923625706,22.8565916024,55.308319406,0.0,4.12243109448,15.9888894789,68.9633047216,65.9715743038,2.97173041782,0.02
 07/26  01:00:00,94.490443054,17.3589296184,42.5108879875,0.0,4.12243109448,15.9888894789,54.1059258082,51.1141953903,2.97173041782,0.02
 07/26  02:00:00,112.94820423,22.9431859691,55.2463035115,0.0,4.12243109448,15.9888894789,74.1115750412,71.1198446234,2.97173041782,0.02
 07/26  03:00:00,93.9556000172,17.3589296184,41.9760449107,0.0,4.12243109448,15.9888894789,65.4013040825,53.8279738761,2.97173041782,8.60159978863
 07/26  04:00:00,149.332488057,28.635685278,68.6026512268,0.0,12.3672932834,24.9413748627,90.6554259002,85.6825418705,4.9528840297,0.02
 07/26  05:00:00,151.984502539,29.0656068896,69.3628819776,1.46186219722,12.3672932834,24.9413748627,153.263054737,148.290170707,4.9528840297,0.02
 07/26  06:00:00,221.86056212,30.2985546614,80.985382608,0.33699244254,24.7345865669,70.7195625826,119.138652261,109.212884202,9.90576805939,0.02
 07/26  07:00:00,244.681084023,30.7579562528,83.7364436315,0.0,37.1018798503,92.3937384068,99.3318113158,89.4060432564,9.90576805939,0.02
 07/26  08:00:00,259.298992448,31.1356217554,85.9340134,0.0,37.1018798503,104.434947198,92.8132500547,82.8874819953,9.90576805939,0.02
 07/26  09:00:00,274.918101187,31.603120366,89.0441128455,0.0,37.1018798503,116.476155989,87.5309975546,77.6052294952,9.90576805939,0.02
 07/26  10:00:00,278.288051637,32.1236874059,91.8930223168,0.0,37.1018798503,116.476155989,81.3545155542,71.4287474949,9.90576805939,0.02
 07/26  11:00:00,282.196502366,32.5564896711,95.3684754608,0.0,37.1018798503,116.476155989,82.8443472267,64.3227355405,9.90576805939,8.61584362686
 07/26  12:00:00,270.945169122,32.7452138947,95.9701247843,0.0,37.1018798503,104.434947198,68.3337809072,58.4080128478,9.90576805939,0.02
 07/26  13:00:00,282.959820501,32.8541758711,95.8342237111,0.0,37.1018798503,116.476155989,65.0096296145,55.0838615551,9.90576805939,0.02
 07/26  14:00:00,284.846205348,33.1603722103,97.4145134377,0.0,37.1018798503,116.476155989,64.5524127964,54.626644737,9.90576805939,0.02
 07/26  15:00:00,284.89773213,33.5084480549,97.1180684609,0.0,37.1018798503,116.476155989,67.7295157642,57.8037477048,9.90576805939,0.02
 07/26  16:00:00,285.137735782,33.7816691796,97.0852411132,0.0,37.1018798503,116.476155989,72.955966675,54.4376777188,9.90576805939,8.61252089684
 07/26  17:00:00,286.497041291,33.9702083548,98.2568827761,0.0,37.1018798503,116.476155989,58.2127065684,48.286938509,9.90576805939,0.02
 07/26  18:00:00,177.40230534,28.9697004984,75.4280826149,0.0,24.7345865669,47.5788473902,50.7122443394,45.7393603097,4.9528840297,0.02
 07/26  19:00:00,175.180142286,28.7960528641,73.3795655313,0.0,24.7345865669,47.5788473902,57.4669126007,52.4940285711,4.9528840297,0.02
 07/26  20:00:00,170.358293448,29.222944595,75.292760839,0.0,12.3672932834,38.6892022431,68.8259484454,65.8342180276,2.97173041782,0.02
 07/26  21:00:00,124.321827818,19.6605364324,50.6715387031,0.0,12.3672932834,27.0668015668,53.1430801792,50.1513497614,2.97173041782,0.02
 07/26  22:00:00,116.718234903,23.3112120273,58.6483091084,0.0,4.12243109448,15.9888894789,68.3490784906,65.3573480727,2.97173041782,0.02
 07/26  23:00:00,98.6542257877,17.9650901849,46.0685110998,0.0,4.12243109448,15.9888894789,54.7992050458,51.8074746279,2.97173041782,0.02
 07/26  24:00:00,112.77936129,22.8565916024,55.1640558899,0.0,4.12243109448,15.9888894789,75.197311727,72.2055813092,2.97173041782,0.02
 07/27  01:00:00,93.7222266697,17.2723352518,41.82926687,0.0,4.12243109448,15.9888894789,56.9630149356,53.9712845178,2.97173041782,0.02
 07/27  02:00:00,112.846888668,22.9431859691,55.1449888512,0.0,4.12243109448,15.9888894789,79.039998923,76.0482685051,2.97173041782,0.02
 07/27  03:00:00,94.3869553308,17.4455239851,42.3208067512,0.0,4.12243109448,15.9888894789,61.6708054202,58.6790750024,2.97173041782,0.02
 07/27  04:00:00,149.285894868,28.635685278,68.5560588402,0.0,12.3672932834,24.9413748627,95.6117851822,90.6389011525,4.9528840297,0.02
 07/27  05:00:00,151.843965007,29.0976988006,69.3801196136,1.27199581322,12.3672932834,24.9413748627,157.171302236,152.198418206,4.9528840297,0.02
 07/27  06:00:00,221.601988512,30.3680810205,80.7068038972,0.28747178022,24.7345865669,70.7195625826,122.624900948,112.699132888,9.90576805939,0.02
 07/27  07:00:00,244.806668343,30.8621794589,83.7578030332,0.0,37.1018798503,92.3937384068,101.603428663,91.6776606036,9.90576805939,0.02
 07/27  08:00:00,259.729599745,31.3120232052,86.1881451541,0.0,37.1018798503,104.434947198,95.4621824427,80.8367482626,9.90576805939,4.71966612068
 07/27  09:00:00,274.996741625,31.776541319,88.9493378471,0.0,37.1018798503,116.476155989,85.3755946021,71.558931958,9.90576805939,3.9108945847
 07/27  10:00:00,274.691175503,32.0864689228,88.3334313471,0.0,37.1018798503,116.476155989,80.674386615,70.7486185556,9.90576805939,0.02
 07/27  11:00:00,277.527705796,32.408753412,90.8474904199,0.0,37.1018798503,116.476155989,78.4913272091,68.5655591497,9.90576805939,0.02
 07/27  12:00:00,268.915922624,32.6087628323,94.0772664978,0.0,37.1018798503,104.434947198,71.6261002217,61.7003321623,9.90576805939,0.02
 07/27  13:00:00,281.524210641,32.7510080999,94.501680095,0.0,37.1018798503,116.476155989,77.7585781201,59.2369590015,9.90576805939,8.61585105915
 07/27  14:00:00,282.24767254,32.9956909346,94.9807147968,0.0,37.1018798503,116.476155989,65.2100726954,55.2843046361,9.90576805939,0.02
 07/27  15:00:00,282.975774939,33.3154185547,95.3892073721,0.0,37.1018798503,116.476155989,64.7095241773,54.783756118,9.90576805939,0.02
 07/27  16:00:00,283.592697518,33.6000605324,95.7218533035,0.0,37.1018798503,116.476155989,64.9260712553,55.0003031959,9.90576805939,0.02
 07/27  17:00:00,284.333104136,33.7676258511,96.295481872,0.0,37.1018798503,116.476155989,62.5881997054,52.662431646,9.90576805939,0.02
 07/27  18:00:00,175.931722012,28.9670620798,73.9601103639,0.0,24.7345865669,47.5788473902,56.7826539607,51.809769931,4.9528840297,0.02
 07/27  19:00:00,173.338991289,28.792129013,71.5423095462,0.0,24.7345865669,47.5788473902,66.5817443916,61.6088603619,4.9528840297,0.02
 07/27  20:00:00,167.98922837,29.221809985,72.9248087068,0.0,12.3672932834,38.6892022431,88.8499850196,77.2736346982,2.97173041782,8.60461990359
 07/27  21:00:00,122.8183787,19.6605364324,49.1680869586,0.0,12.3672932834,27.0668015668,60.8574687208,57.865738303,2.97173041782,0.02
 07/27  22:00:00,113.431926156,23.1163747024,55.5568376744,0.0,4.12243109448,15.9888894789,77.4486231083,74.4568926905,2.97173041782,0.02
 07/27  23:00:00,95.900890359,17.7919014516,43.4883644296,0.0,4.12243109448,15.9888894789,59.6214168949,56.6296864771,2.97173041782,0.02
 07/27  24:00:00,112.427335352,23.1163747024,54.5522469138,0.0,4.12243109448,15.9888894789,82.7951778351,79.8034474173,2.97173041782,0.02
 07/28  01:00:00,93.6609507017,17.5321183517,41.5082078965,0.0,4.12243109448,15.9888894789,63.4936674533,60.5019370355,2.97173041782,0.02
 07/28  02:00:00,104.952399242,21.608369533,48.6083308684,0.0,4.12243109448,15.9888894789,80.0650700145,77.0733395967,2.97173041782,0.02
 07/28  03:00:00,84.8413342065,15.7643300824,34.4793945683,0.0,4.12243109448,15.9888894789,62.4031256504,59.4113952326,2.97173041782,0.02
 07/28  04:00:00,147.114699929,28.8954683779,66.12508099,0.0,12.3672932834,24.9413748627,99.0321337591,94.0592497294,4.9528840297,0.02
 07/28  05:00:00,149.79559831,29.057878861,67.0454406262,1.59812826215,12.3672932834,24.9413748627,166.506995428,161.534111398,4.9528840297,0.02
 07/28  06:00:00,218.336693242,30.2663768728,77.2626282232,0.568056578214,24.7345865669,70.7195625826,132.709213282,122.783445223,9.90576805939,0.02
 07/28  07:00:00,239.500035574,30.6772258076,78.6042846843,0.0318467861922,37.1018798503,92.3937384068,114.073841547,104.148073488,9.90576805939,0.02
 07/28  08:00:00,253.942325722,31.0855665195,80.6273741017,0.0,37.1018798503,104.434947198,106.5228609,96.5970928407,9.90576805939,0.02
 07/28  09:00:00,269.690221124,31.5909513276,83.8283525466,0.0,37.1018798503,116.476155989,100.83306025,90.9072921906,9.90576805939,0.02
 07/28  10:00:00,275.906871605,32.0828321177,89.5526571006,0.0,37.1018798503,116.476155989,97.1690331438,78.6481078073,9.90576805939,8.61515727709
 07/28  11:00:00,281.7609589,32.5349233306,94.9546230564,0.0,37.1018798503,116.476155989,70.5079463558,60.5821782964,9.90576805939,0.02
 07/28  12:00:00,269.906707314,32.726295834,94.9505808526,0.0,37.1018798503,104.434947198,68.4256557571,58.4998876977,9.90576805939,0.02
 07/28  13:00:00,283.038162982,32.8767945232,95.8898881127,0.0,37.1018798503,116.476155989,67.0755501367,57.1497820773,9.90576805939,0.02
 07/28  14:00:00,286.282202252,33.2269496106,98.7838722266,0.0,37.1018798503,116.476155989,60.731382739,50.8056146796,9.90576805939,0.02
 07/28  15:00:00,287.28749055,33.6316022313,99.384708048,0.0,37.1018798503,116.476155989,66.5692946388,48.0490742361,9.90576805939,8.61445234328
 07/28  16:00:00,286.363970281,33.874154622,98.2190823678,0.0,37.1018798503,116.476155989,60.0718716227,50.1461035633,9.90576805939,0.02
 07/28  17:00:00,284.750310457,33.9188817783,96.561468535,0.0,37.1018798503,116.476155989,64.3378920082,54.4121239488,9.90576805939,0.02
 07/28  18:00:00,175.5487467,28.9661465881,73.5780667584,0.0,24.7345865669,47.5788473902,60.7539752009,55.7810911712,4.9528840297,0.02
 07/28  19:00:00,171.937917092,28.7913942294,70.1419865034,0.0,24.7345865669,47.5788473902,67.9186375825,62.9457535528,4.9528840297,0.02
 07/28  20:00:00,166.792158074,29.2216913949,71.7278654997,0.0,12.3672932834,38.6892022431,80.6112845712,77.6195541534,2.97173041782,0.02
 07/28  21:00:00,122.428211595,19.6605364324,48.7779149826,0.0,12.3672932834,27.0668015668,61.4318698536,58.4401394358,2.97173041782,0.02
 07/28  22:00:00,113.074339399,23.1163747024,55.1992501741,0.0,4.12243109448,15.9888894789,77.9889615631,74.9972311453,2.97173041782,0.02
 07/28  23:00:00,95.7297853429,17.7919014516,43.317258632,0.0,4.12243109448,15.9888894789,59.8932488117,56.9015183939,2.97173041782,0.02
 07/28  24:00:00,112.358583608,23.1163747024,54.4834943509,0.0,4.12243109448,15.9888894789,83.1265708528,80.134840435,2.97173041782,0.02
 07/29  01:00:00,93.7296622023,17.5321183517,41.5769185413,0.0,4.12243109448,15.9888894789,63.3339797176,60.3422492998,2.97173041782,0.02
 07/29  02:00:00,105.221664807,21.608369533,48.877595543,0.0,4.12243109448,15.9888894789,79.9347074928,76.942977075,2.97173041782,0.02
 07/29  03:00:00,85.0093578948,15.7643300824,34.6474173334,0.0,4.12243109448,15.9888894789,62.0819669039,59.0902364861,2.97173041782,0.02
 07/29  04:00:00,127.093986976,28.3542535864,63.7800892101,0.0,4.12243109448,16.0517297156,105.222698466,102.230968048,2.97173041782,0.02
 07/29  05:00:00,126.701032428,28.3542535864,63.38713464,0.0,4.12243109448,16.0517297156,114.775346859,103.202001337,2.97173041782,8.60161510457
 07/29  06:00:00,163.022795559,29.6531690861,74.8559074792,0.0,4.12243109448,39.6058045677,87.5801234165,84.5883929987,2.97173041782,0.02
 07/29  07:00:00,187.772774571,29.6566152738,76.492464431,3.21277630086,12.3672932834,65.3531420225,138.944137571,133.971253541,4.9528840297,0.02
 07/29  08:00:00,191.010479948,29.6574585412,78.3275603441,1.72396177824,12.3672932834,68.2430321324,131.06579531,126.09291128,4.9528840297,0.02
 07/29  09:00:00,220.577439961,29.7112439804,80.0072571272,0.540702503622,16.4897243779,93.1370602926,113.875578275,105.930963827,7.92461444751,0.02
 07/29  10:00:00,221.86691318,29.7416402871,81.4618950824,0.345070312815,16.4897243779,93.1370602926,100.557260891,92.6126464437,7.92461444751,0.02
 07/29  11:00:00,223.558796256,29.7783390531,83.3468901675,0.115254183039,16.4897243779,93.1370602926,93.6158009757,85.6711865282,7.92461444751,0.02
 07/29  12:00:00,211.601692474,29.801554125,80.5861444063,0.0472109503972,16.4897243779,83.9857416113,96.0780367627,88.1334223152,7.92461444751,0.02
 07/29  13:00:00,209.805377505,29.7985716296,78.7421114007,0.0979063140501,16.4897243779,83.9857416113,100.173223702,92.2286092543,7.92461444751,0.02
 07/29  14:00:00,211.026603314,29.8260161384,80.0021330382,0.0316973805892,16.4897243779,83.9857416113,95.7523421479,87.8077277004,7.92461444751,0.02
 07/29  15:00:00,193.664708082,29.6531690861,80.3016759233,0.0,12.3672932834,70.6512738906,45.5972432343,40.6243592046,4.9528840297,0.02
 07/29  16:00:00,193.40596472,29.6531690861,80.0429273303,0.0,12.3672932834,70.6512738906,44.329978532,39.3570945023,4.9528840297,0.02
 07/29  17:00:00,179.744323385,29.6531690861,78.9046245779,0.0,12.3672932834,58.1284167478,51.1069147745,46.1340307448,4.9528840297,0.02
 07/29  18:00:00,130.85802288,28.3542535864,64.504617365,0.0,12.3672932834,24.9413748627,75.93090057,70.9580165403,4.9528840297,0.02
 07/29  19:00:00,131.690636648,28.570739503,65.1207452291,0.0,12.3672932834,24.9413748627,93.9500237901,80.3955220339,4.9528840297,8.60161772646
 07/29  20:00:00,122.809255168,27.7047958366,60.1448148427,0.0,4.12243109448,16.0517297156,96.1740802162,93.1823497984,2.97173041782,0.02
 07/29  21:00:00,84.4420391614,15.2954573127,34.571986,0.0,4.12243109448,15.9888894789,54.9230145307,51.9312841129,2.97173041782,0.02
 07/29  22:00:00,107.14219145,22.0413413662,50.3651501578,0.0,4.12243109448,15.9888894789,86.390595199,83.3988647812,2.97173041782,0.02
 07/29  23:00:00,79.0061896115,14.4295136463,30.0020802694,0.0,4.12243109448,15.9888894789,60.6684717376,57.6767413198,2.97173041782,0.02
 07/29  24:00:00,107.163825962,22.0413413662,50.3867848079,0.0,4.12243109448,15.9888894789,85.9635916325,82.9718612147,2.97173041782,0.02
 07/30  01:00:00,71.3427540526,12.6258244405,26.2495793337,0.0,2.06121554724,15.9888894789,54.4799410847,51.4882106669,2.97173041782,0.02
 07/30  02:00:00,104.167147721,21.8681526329,49.6245109446,0.0,2.06121554724,15.9888894789,92.1835137201,89.1917833023,2.97173041782,0.02
 07/30  03:00:00,71.2564663406,12.6258244405,26.1632917196,0.0,2.06121554724,15.9888894789,55.9331860304,52.9414556126,2.97173041782,0.02
 07/30  04:00:00,100.987784392,20.96630803,47.3700071845,0.0,2.06121554724,15.9888894789,87.5653584498,84.573628032,2.97173041782,0.02
 07/30  05:00:00,71.0855273495,12.6258244405,25.9923528033,0.0,2.06121554724,15.9888894789,56.591500483,53.5997700652,2.97173041782,0.02
 07/30  06:00:00,106.081290734,23.1955728221,50.1652041596,0.0,2.06121554724,15.9888894789,99.9327379547,96.9410075369,2.97173041782,0.02
 07/30  07:00:00,77.0752895584,18.4698638911,40.0949863377,0.0,2.06121554724,15.9888894789,77.0231986457,74.0314682278,2.97173041782,0.02
 07/30  08:00:00,126.371015302,23.8883277553,56.0486208363,0.0,4.12243109448,41.7362269337,91.9694679272,86.9965838975,4.9528840297,0.02
 07/30  09:00:00,112.156241102,19.4224019241,46.4148468816,0.0,4.12243109448,41.7362269337,72.2993954817,67.326511452,4.9528840297,0.02
 07/30  10:00:00,129.412993754,24.2780024052,58.7009246656,0.0,4.12243109448,41.7362269337,85.9243495131,80.9514654834,4.9528840297,0.02
 07/30  11:00:00,113.279748648,19.3358075575,47.6249488126,0.0,4.12243109448,41.7362269337,62.7092468206,57.7363627909,4.9528840297,0.02
 07/30  12:00:00,130.47135277,24.0615164886,59.9757696078,0.0,4.12243109448,41.7362269337,72.2056038743,67.2327198446,4.9528840297,0.02
 07/30  13:00:00,115.499395794,19.5522934741,49.6281100439,0.0,4.12243109448,41.7362269337,57.3706730419,52.3977890122,4.9528840297,0.02
 07/30  14:00:00,131.626896626,24.2780024052,60.9148275428,0.0,4.12243109448,41.7362269337,72.6010785301,67.6281945004,4.9528840297,0.02
 07/30  15:00:00,116.08019292,19.6605364324,50.1006642006,0.0,4.12243109448,41.7362269337,59.6417855588,54.6689015291,4.9528840297,0.02
 07/30  16:00:00,117.245285085,24.5161369134,63.1527737837,0.0,4.12243109448,24.8785346261,77.6715328832,72.6986488535,4.9528840297,0.02
 07/30  17:00:00,83.6872429376,18.5422059129,46.6576125951,0.0,2.06121554724,15.9888894789,63.0135225306,60.0217921128,2.97173041782,0.02
 07/30  18:00:00,97.4809293741,23.0514289274,55.8270016021,0.0,2.06121554724,15.9888894789,78.271726093,75.2799956752,2.97173041782,0.02
 07/30  19:00:00,80.5274373031,17.8784958183,44.1845318986,0.0,2.06121554724,15.9888894789,58.3482577252,55.3565273074,2.97173041782,0.02
 07/30  20:00:00,108.024255047,22.2145300995,53.1352409406,0.0,2.06121554724,15.9888894789,77.4144735439,74.4227431261,2.97173041782,0.02
 07/30  21:00:00,86.2498498129,15.7284291459,38.008040793,0.0,2.06121554724,15.9888894789,57.380122679,54.3883922612,2.97173041782,0.02
 07/30  22:00:00,104.981240029,21.7815582662,50.5251977033,0.0,2.06121554724,15.9888894789,82.6455435299,79.653813112,2.97173041782,0.02
 07/30  23:00:00,81.8028201852,15.0356742128,34.2537660412,0.0,2.06121554724,15.9888894789,61.3026763284,58.3109459106,2.97173041782,0.02
 07/30  24:00:00,100.822216479,21.1753976997,46.9723346578,0.0,2.06121554724,15.9888894789,90.7488639263,87.7571335084,2.97173041782,0.02
 07/31  01:00:00,86.6789070416,15.5552404126,36.5490710698,0.0,4.12243109448,15.9888894789,62.8703669481,59.8786365302,2.97173041782,0.02
 07/31  02:00:00,106.376972174,21.7815582662,49.8597142012,0.0,4.12243109448,15.9888894789,101.2311777,89.6578286932,2.97173041782,8.60161858911
 07/31  03:00:00,81.0603757107,14.6892967462,31.796483486,0.0,4.12243109448,15.9888894789,64.4614887426,61.4697583248,2.97173041782,0.02
 07/31  04:00:00,145.935251288,28.7872254196,65.0538745654,0.0,12.3672932834,24.9413748627,109.079345961,104.106461931,4.9528840297,0.02
 07/31  05:00:00,152.100092626,28.8456780674,66.83440485,4.32585846326,12.3672932834,24.9413748627,180.252949591,175.280065561,4.9528840297,0.02
 07/31  06:00:00,218.084048503,29.8403515185,76.0997677536,1.90429703344,24.7345865669,70.7195625826,146.285977186,136.360209126,9.90576805939,0.02
 07/31  07:00:00,238.687283023,30.0761073403,78.1165275747,0.307965420611,37.1018798503,92.3937384068,124.573093477,114.647325417,9.90576805939,0.02
 07/31  08:00:00,253.82097181,30.4100969639,81.148389802,0.0331210972498,37.1018798503,104.434947198,114.311749162,104.385981103,9.90576805939,0.02
 07/31  09:00:00,270.944096137,30.8937268691,85.7794895224,0.0,37.1018798503,116.476155989,96.8638254072,86.9380573478,9.90576805939,0.02
 07/31  10:00:00,274.011955494,31.2779308052,88.4626681057,0.0,37.1018798503,116.476155989,84.6035600944,74.677792035,9.90576805939,0.02
 07/31  11:00:00,274.632271846,31.4303469595,88.9303879463,0.0,37.1018798503,116.476155989,94.1760974821,75.6544363472,9.90576805939,8.61589307558
 07/31  12:00:00,264.519390088,31.6559517662,90.6336236615,0.0,37.1018798503,104.434947198,80.8291162197,70.9033481603,9.90576805939,0.02
 07/31  13:00:00,277.841109163,31.8282987852,91.7413755794,0.0,37.1018798503,116.476155989,76.9724008479,67.0466327885,9.90576805939,0.02
 07/31  14:00:00,279.953367004,32.0998545844,93.5821777765,0.0,37.1018798503,116.476155989,71.4183736295,61.4926055701,9.90576805939,0.02
 07/31  15:00:00,281.900074319,32.4128910564,95.2159530295,0.0,37.1018798503,116.476155989,64.8808972629,54.9551292035,9.90576805939,0.02
 07/31  16:00:00,281.940175705,32.6919734113,94.9773975565,0.0,37.1018798503,116.476155989,73.3497822495,54.8314792686,9.90576805939,8.6125349216
 07/31  17:00:00,281.114806674,32.8094771454,94.0353828293,0.0,37.1018798503,116.476155989,65.5156935518,55.5899254924,9.90576805939,0.02
 07/31  18:00:00,174.878935681,28.8759516939,72.9984596101,0.0,24.7345865669,47.5788473902,57.8145828172,52.8416987875,4.9528840297,0.02
 07/31  19:00:00,173.237658103,28.7889296417,71.4442017218,0.0,24.7345865669,47.5788473902,68.7424814517,63.769597422,4.9528840297,0.02
 07/31  20:00:00,167.617616879,29.1128538795,72.662171792,0.0,12.3672932834,38.6892022431,83.1393939116,80.1476634937,2.97173041782,0.02
 07/31  21:00:00,122.304594806,19.5522934741,48.7625467914,0.0,12.3672932834,27.0668015668,61.2539962519,58.2622658341,2.97173041782,0.02
 07/31  22:00:00,113.828866513,23.1163747024,55.9537778552,0.0,4.12243109448,15.9888894789,77.5511514928,74.559421075,2.97173041782,0.02
 07/31  23:00:00,96.2832269142,17.7919014516,43.870700771,0.0,4.12243109448,15.9888894789,59.1222579175,56.1305274997,2.97173041782,0.02
 07/31  24:00:00,112.562753574,23.0297803357,54.7742592513,0.0,4.12243109448,15.9888894789,81.5697208901,78.5779904723,2.97173041782,0.02
 08/01  01:00:00,94.1700999804,17.5321183517,42.0173568848,0.0,4.12243109448,15.9888894789,62.3491215324,59.3573911145,2.97173041782,0.02
 08/01  02:00:00,106.001966086,21.608369533,49.657897388,0.0,4.12243109448,15.9888894789,78.5169028598,75.525172442,2.97173041782,0.02
 08/01  03:00:00,86.0508432824,15.850924449,35.6023089217,0.0,4.12243109448,15.9888894789,59.4112266364,56.4194962186,2.97173041782,0.02
 08/01  04:00:00,149.504188256,28.8954683779,68.5145689309,0.0,12.3672932834,24.9413748627,95.8505469515,90.8776629219,4.9528840297,0.02
 08/01  05:00:00,151.536964527,29.1418888095,68.1702220838,2.13070265613,12.3672932834,24.9413748627,156.266251743,151.293367713,4.9528840297,0.02
 08/01  06:00:00,219.593723667,29.9409365129,78.8510743462,0.562080795024,24.7345865669,70.7195625826,120.170483582,110.244715523,9.90576805939,0.02
 08/01  07:00:00,243.006770828,30.5302792366,82.2898023065,0.0,37.1018798503,92.3937384068,98.9191334389,88.9933653795,9.90576805939,0.02
 08/01  08:00:00,258.001506865,30.6682174935,85.103861027,0.0,37.1018798503,104.434947198,99.0473480228,80.5298906588,9.90576805939,8.61168930459
 08/01  09:00:00,272.112639346,30.8286386724,87.0131548063,0.0,37.1018798503,116.476155989,84.3807493763,74.4549813169,9.90576805939,0.02
 08/01  10:00:00,276.205688519,31.3707548511,90.5636445986,0.0,37.1018798503,116.476155989,73.2289213044,63.303153245,9.90576805939,0.02
 08/01  11:00:00,280.646598515,31.8097062958,94.5654133784,0.0,37.1018798503,116.476155989,62.6666127715,52.7408447121,9.90576805939,0.02
 08/01  12:00:00,271.145637823,32.2483663586,96.6673630878,0.0,37.1018798503,104.434947198,58.6157431645,48.6899751051,9.90576805939,0.02
 08/01  13:00:00,286.359443345,32.7986904386,99.2892551255,0.0,37.1018798503,116.476155989,60.6388427594,42.1171286944,9.90576805939,8.61594600561
 08/01  14:00:00,288.437281272,33.1400439153,101.025963841,0.0,37.1018798503,116.476155989,46.2257516178,36.2999835584,9.90576805939,0.02
 08/01  15:00:00,289.229767672,33.4912786873,101.467324761,0.0,37.1018798503,116.476155989,46.0782387279,36.1524706686,9.90576805939,0.02
 08/01  16:00:00,288.252098556,33.5977725464,100.383528756,0.0,37.1018798503,116.476155989,49.1321948359,39.2064267765,9.90576805939,0.02
 08/01  17:00:00,287.422557734,33.4010944972,99.7514578056,0.0,37.1018798503,116.476155989,52.9947653995,43.0689973402,9.90576805939,0.02
 08/01  18:00:00,177.903962839,28.8778432787,76.0215659842,0.0,24.7345865669,47.5788473902,50.4748566252,45.5019725955,4.9528840297,0.02
 08/01  19:00:00,175.753046149,28.7909617153,73.9575321548,0.0,24.7345865669,47.5788473902,67.6334978706,54.0759834125,4.9528840297,8.6046304284
 08/01  20:00:00,170.123117002,29.1130707143,75.1674500518,0.0,12.3672932834,38.6892022431,70.9708565457,67.9791261279,2.97173041782,0.02
 08/01  21:00:00,124.640041946,19.6605364324,50.9897534706,0.0,12.3672932834,27.0668015668,53.9543788952,50.9626484774,2.97173041782,0.02
 08/01  22:00:00,115.658768472,23.1163747024,57.7836801969,0.0,4.12243109448,15.9888894789,69.4191682888,66.4274378709,2.97173041782,0.02
 08/01  23:00:00,98.2168949515,17.8784958183,45.717774844,0.0,4.12243109448,15.9888894789,54.0579529447,51.0662225269,2.97173041782,0.02
 08/01  24:00:00,115.055884794,23.202969069,57.0942021597,0.0,4.12243109448,15.9888894789,76.383845229,73.3921148111,2.97173041782,0.02
 08/02  01:00:00,95.1856337848,17.5321183517,43.0328911283,0.0,4.12243109448,15.9888894789,59.0165660709,56.0248356531,2.97173041782,0.02
 08/02  02:00:00,112.534416662,22.9431859691,54.8325171055,0.0,4.12243109448,15.9888894789,79.9665418237,76.9748114058,2.97173041782,0.02
 08/02  03:00:00,91.8576120179,17.0991465185,40.1378411825,0.0,4.12243109448,15.9888894789,62.5224348553,59.5307044375,2.97173041782,0.02
 08/02  04:00:00,147.367695555,28.4624965447,66.8110485541,0.0,12.3672932834,24.9413748627,95.8608198705,90.8879358409,4.9528840297,0.02
 08/02  05:00:00,155.102542692,29.7193784204,71.3825429576,1.90647084433,12.3672932834,24.9413748627,157.422186168,152.449302138,4.9528840297,0.02
 08/02  06:00:00,219.818648628,30.0202294017,79.24045959,0.31832814617,24.7345865669,70.7195625826,122.842748625,112.916980566,9.90576805939,0.02
 08/02  07:00:00,244.339848542,30.7496022418,83.4035677979,0.0,37.1018798503,92.3937384068,100.228001771,90.3022337119,9.90576805939,0.02
 08/02  08:00:00,260.481048195,30.8825734375,87.3690797161,0.0,37.1018798503,104.434947198,82.0719659299,72.1461978705,9.90576805939,0.02
 08/02  09:00:00,275.315572204,31.0362823179,90.0083577386,0.0,37.1018798503,116.476155989,66.5926008527,56.6668327933,9.90576805939,0.02
 08/02  10:00:00,278.825834536,31.5103475433,93.0441281417,0.0,37.1018798503,116.476155989,66.3425858433,47.8232742183,9.90576805939,8.61354356567
 08/02  11:00:00,283.328091909,31.9754176466,97.0812567423,0.0,37.1018798503,116.476155989,47.8806984825,37.9549304231,9.90576805939,0.02
 08/02  12:00:00,272.278856871,32.2773718759,97.7716386435,0.0,37.1018798503,104.434947198,49.0362145172,39.1104464578,9.90576805939,0.02
 08/02  13:00:00,285.053418587,32.5005497536,98.2813693441,0.0,37.1018798503,116.476155989,54.3072085011,44.3814404417,9.90576805939,0.02
