Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  14:00:00,287.805787905,32.8802298871,100.654160826,0.0,37.1018798503,116.476155989,62.2632627695,43.7422803681,9.90576805939,8.61521434207
 08/02  15:00:00,290.520115053,33.3788529935,102.870117072,0.0,37.1018798503,116.476155989,51.4537125644,41.527944505,9.90576805939,0.02
 08/02  16:00:00,289.552346313,33.6799163748,101.601685009,0.0,37.1018798503,116.476155989,51.2561581569,41.3303900975,9.90576805939,0.02
 08/02  17:00:00,287.680838059,33.8265462872,99.5843221724,0.0,37.1018798503,116.476155989,56.5077996518,46.5820315925,9.90576805939,0.02
 08/02  18:00:00,177.618416103,28.9679549117,75.6459235774,0.0,24.7345865669,47.5788473902,49.9818680423,45.0089840126,4.9528840297,0.02
 08/02  19:00:00,174.989479453,28.7927704042,73.192168385,0.0,24.7345865669,47.5788473902,55.050044042,50.0771600123,4.9528840297,0.02
 08/02  20:00:00,170.164905828,29.2218037403,75.1004965623,0.0,12.3672932834,38.6892022431,65.8647161505,62.8729857326,2.97173041782,0.02
 08/02  21:00:00,124.266406872,19.6605364324,50.6161078288,0.0,12.3672932834,27.0668015668,50.7186308213,47.7269004035,2.97173041782,0.02
 08/02  22:00:00,116.022370745,23.202969069,58.0606869097,0.0,4.12243109448,15.9888894789,65.4719497918,62.480219374,2.97173041782,0.02
 08/02  23:00:00,98.1908325823,17.8784958183,45.6917112607,0.0,4.12243109448,15.9888894789,52.1626178035,49.1708873857,2.97173041782,0.02
 08/02  24:00:00,115.068421782,23.202969069,57.1067379137,0.0,4.12243109448,15.9888894789,73.9438252348,70.9520948169,2.97173041782,0.02
 08/03  01:00:00,95.3382331268,17.5321183517,43.1854892148,0.0,4.12243109448,15.9888894789,57.2545942102,54.2628637923,2.97173041782,0.02
 08/03  02:00:00,112.27627436,22.8565916024,54.6609678962,0.0,4.12243109448,15.9888894789,77.1259903795,74.1342599617,2.97173041782,0.02
 08/03  03:00:00,92.2419273653,17.0991465185,40.5221552491,0.0,4.12243109448,15.9888894789,68.9116286747,57.3382845857,2.97173041782,8.60161367117
 08/03  04:00:00,147.956979364,28.4624965447,67.4003311615,0.0,12.3672932834,24.9413748627,92.17098197,87.1980979403,4.9528840297,0.02
 08/03  05:00:00,155.875245461,29.711482561,72.068873724,2.00073759565,12.3672932834,24.9413748627,153.946874924,148.973990895,4.9528840297,0.02
 08/03  06:00:00,221.075163888,30.0049898524,80.413724242,0.416817279202,24.7345865669,70.7195625826,119.132643707,109.206875648,9.90576805939,0.02
 08/03  07:00:00,244.859142725,30.7222170475,83.9456446987,0.00459502714328,37.1018798503,92.3937384068,97.6410256619,87.7152576025,9.90576805939,0.02
 08/03  08:00:00,259.566855653,30.8461093853,86.4913825564,0.0,37.1018798503,104.434947198,88.9457607823,79.0199927229,9.90576805939,0.02
 08/03  09:00:00,275.358941115,31.0166164341,90.0714491332,0.0,37.1018798503,116.476155989,76.9774650468,67.0516969874,9.90576805939,0.02
 08/03  10:00:00,280.325369779,31.6218336309,94.4321850236,0.0,37.1018798503,116.476155989,58.9596864141,49.0339183547,9.90576805939,0.02
 08/03  11:00:00,284.602089264,32.03921998,98.2913228646,0.0,37.1018798503,116.476155989,56.3668878819,37.8451957537,9.90576805939,8.61592406876
 08/03  12:00:00,272.79454846,32.3416031239,98.2231107068,0.0,37.1018798503,104.434947198,46.2597373852,36.3339693258,9.90576805939,0.02
 08/03  13:00:00,285.232939772,32.5913937413,98.3701151153,0.0,37.1018798503,116.476155989,47.6855418024,37.759773743,9.90576805939,0.02
 08/03  14:00:00,287.522324827,32.9443236056,100.306671519,0.0,37.1018798503,116.476155989,40.7658311047,30.8400630453,9.90576805939,0.02
 08/03  15:00:00,290.549380468,33.3244484479,102.953706647,0.0,37.1018798503,116.476155989,31.3633416767,21.4375736173,9.90576805939,0.02
 08/03  16:00:00,290.635616269,33.5841622173,102.780625735,0.0,37.1018798503,116.476155989,38.7025165166,20.1841795603,9.90576805939,8.61256889693
 08/03  17:00:00,289.376471733,33.7442720202,101.362247094,0.0,37.1018798503,116.476155989,39.0424446101,29.1166765508,9.90576805939,0.02
 08/03  18:00:00,178.336364852,28.9673430231,76.3644975295,0.0,24.7345865669,47.5788473902,43.7376736423,38.7647896126,4.9528840297,0.02
 08/03  19:00:00,176.004868386,28.7926834176,74.2076588077,0.0,24.7345865669,47.5788473902,52.2195432791,47.2466592494,4.9528840297,0.02
 08/03  20:00:00,171.099695426,29.2218178671,76.0352871701,0.0,12.3672932834,38.6892022431,62.8162839956,59.8245535778,2.97173041782,0.02
 08/03  21:00:00,124.774019986,19.6605364324,51.1237295236,0.0,12.3672932834,27.0668015668,49.285946856,46.2942164382,2.97173041782,0.02
 08/03  22:00:00,116.557625433,23.202969069,58.5959424618,0.0,4.12243109448,15.9888894789,64.1707923344,61.1790619166,2.97173041782,0.02
 08/03  23:00:00,98.5787225609,17.8784958183,46.079602104,0.0,4.12243109448,15.9888894789,51.0587266624,48.0669962446,2.97173041782,0.02
 08/03  24:00:00,115.476761626,23.202969069,57.5150786237,0.0,4.12243109448,15.9888894789,72.4264343826,69.4347039648,2.97173041782,0.02
 08/04  01:00:00,95.6755549624,17.5321183517,43.5228119164,0.0,4.12243109448,15.9888894789,56.1060455409,53.114315123,2.97173041782,0.02
 08/04  02:00:00,112.581568966,22.8565916024,54.9662633689,0.0,4.12243109448,15.9888894789,75.9133634393,72.9216330214,2.97173041782,0.02
 08/04  03:00:00,92.3910080171,17.0991465185,40.6712367573,0.0,4.12243109448,15.9888894789,59.69483463,56.7031042122,2.97173041782,0.02
 08/04  04:00:00,148.120562896,28.4624965447,67.5639154544,0.0,12.3672932834,24.9413748627,90.8097876658,85.8369036361,4.9528840297,0.02
 08/04  05:00:00,155.870385922,29.7371421004,72.1865497031,1.85254319186,12.3672932834,24.9413748627,152.935570315,147.962686285,4.9528840297,0.02
 08/04  06:00:00,221.037814195,30.0192480107,80.4649753485,0.313958873957,24.7345865669,70.7195625826,118.776490084,108.850722025,9.90576805939,0.02
 08/04  07:00:00,245.674509065,30.8221704485,84.665650232,0.0,37.1018798503,92.3937384068,97.4753555154,87.549587456,9.90576805939,0.02
 08/04  08:00:00,258.929927953,30.9050766937,85.7954122318,0.0,37.1018798503,104.434947198,101.220559767,82.7030835427,9.90576805939,8.61170816538
 08/04  09:00:00,273.869276652,31.062719457,88.5356944556,0.0,37.1018798503,116.476155989,84.9798096879,75.0540416285,9.90576805939,0.02
 08/04  10:00:00,279.970288766,31.7536869133,93.9453152618,0.0,37.1018798503,116.476155989,68.077754571,58.1519865116,9.90576805939,0.02
 08/04  11:00:00,282.844531068,32.1515086708,96.4215475343,0.0,37.1018798503,116.476155989,59.1970107535,49.2712426941,9.90576805939,0.02
 08/04  12:00:00,271.256617285,32.4147033082,96.6120091811,0.0,37.1018798503,104.434947198,59.6618726577,49.7361045983,9.90576805939,0.02
 08/04  13:00:00,287.30560809,32.7638565378,100.270228176,0.0,37.1018798503,116.476155989,63.238300875,44.7165984542,9.90576805939,8.61593436135
 08/04  14:00:00,288.747934071,33.1730612975,101.303597139,0.0,37.1018798503,116.476155989,49.9108551239,39.9850870645,9.90576805939,0.02
 08/04  15:00:00,288.564581736,33.494453793,100.798966646,0.0,37.1018798503,116.476155989,51.5989010468,41.6731329874,9.90576805939,0.02
 08/04  16:00:00,290.912462029,33.8735986651,102.768068837,0.0,37.1018798503,116.476155989,45.3423503815,35.4165823221,9.90576805939,0.02
 08/04  17:00:00,290.390283335,34.0213594019,102.098920321,0.0,37.1018798503,116.476155989,43.8623984924,33.936630433,9.90576805939,0.02
 08/04  18:00:00,178.800610773,28.9686866488,76.8273713583,0.0,24.7345865669,47.5788473902,45.4227524165,40.4498683868,4.9528840297,0.02
 08/04  19:00:00,176.736516437,28.7952177724,74.9367427277,0.0,24.7345865669,47.5788473902,61.8130447726,48.2555203706,4.9528840297,8.60464037229
 08/04  20:00:00,171.890186099,29.2232301771,76.8243503011,0.0,12.3672932834,38.6892022431,63.8503706061,60.8586401882,2.97173041782,0.02
 08/04  21:00:00,125.320966072,19.6605364324,51.6706751044,0.0,12.3672932834,27.0668015668,49.5146815251,46.5229511072,2.97173041782,0.02
 08/04  22:00:00,117.771541776,23.3112120273,59.7016159896,0.0,4.12243109448,15.9888894789,63.9366745046,60.9449440868,2.97173041782,0.02
 08/04  23:00:00,99.4481756916,17.9650901849,46.8624610413,0.0,4.12243109448,15.9888894789,51.38794482,48.3962144022,2.97173041782,0.02
 08/04  24:00:00,113.507068948,22.8565916024,55.8917636139,0.0,4.12243109448,15.9888894789,71.2907978802,68.2990674624,2.97173041782,0.02
 08/05  01:00:00,94.8149676901,17.3589296184,42.8354136047,0.0,4.12243109448,15.9888894789,55.6404433745,52.6487129567,2.97173041782,0.02
 08/05  02:00:00,113.321073265,22.9431859691,55.6191735551,0.0,4.12243109448,15.9888894789,75.9292489453,72.9375185275,2.97173041782,0.02
 08/05  03:00:00,95.1901056695,17.5321183517,43.0373628546,0.0,4.12243109448,15.9888894789,58.8149781691,55.8232477513,2.97173041782,0.02
 08/05  04:00:00,128.718512525,28.0944704865,65.6643987794,0.0,4.12243109448,16.0517297156,98.1897997618,95.198069344,2.97173041782,0.02
 08/05  05:00:00,128.670864617,28.1377676698,65.5734536812,0.0,4.12243109448,16.0517297156,102.311920834,99.3201904163,2.97173041782,0.02
 08/05  06:00:00,167.056710992,29.6531690861,78.8898237788,0.0,4.12243109448,39.6058045677,85.1229534023,82.1312229845,2.97173041782,0.02
 08/05  07:00:00,188.936743065,29.6635131118,79.372530239,1.48978192993,12.3672932834,65.3531420225,132.920131672,127.947247642,4.9528840297,0.02
 08/05  08:00:00,192.769422177,29.6573974961,80.1723499887,1.63817809873,12.3672932834,68.2430321324,127.267332496,122.294448466,4.9528840297,0.02
 08/05  09:00:00,222.987510624,29.6973573188,82.5830167562,0.388882529477,16.4897243779,93.1370602926,111.285708573,103.341094126,7.92461444751,0.02
 08/05  10:00:00,225.450558123,29.7305415293,85.2407982129,0.160882317907,16.4897243779,93.1370602926,97.4428290369,89.4982145894,7.92461444751,0.02
 08/05  11:00:00,227.604236304,29.8353372348,87.4015857129,0.0489687430081,16.4897243779,93.1370602926,91.3614409461,83.4168264986,7.92461444751,0.02
 08/05  12:00:00,218.810476724,29.8782927166,87.7651153689,0.000259328053491,16.4897243779,83.9857416113,89.621130823,81.6765163755,7.92461444751,0.02
 08/05  13:00:00,219.46482455,29.9227563304,88.3752558838,0.0,16.4897243779,83.9857416113,96.35546705,79.8251804478,7.92461444751,8.60567215467
 08/05  14:00:00,223.026295245,30.0587104821,91.8008340451,0.0,16.4897243779,83.9857416113,78.6325290278,70.6879145803,7.92461444751,0.02
 08/05  15:00:00,203.755749264,29.6531690861,90.3927404044,0.0,12.3672932834,70.6512738906,35.658177397,30.6852933673,4.9528840297,0.02
 08/05  16:00:00,202.502113752,29.6531690861,89.1391061951,0.0,12.3672932834,70.6512738906,33.2935681767,28.320684147,4.9528840297,0.02
 08/05  17:00:00,188.837197434,29.6531690861,87.997512554,0.0,12.3672932834,58.1284167478,32.3352025089,27.3623184792,4.9528840297,0.02
 08/05  18:00:00,138.550167557,28.6789824613,71.8720345811,0.0,12.3672932834,24.9413748627,47.0842564696,42.1113724399,4.9528840297,0.02
 08/05  19:00:00,143.04119744,29.2201972529,73.4726829947,0.0,12.3672932834,24.9413748627,53.0391455373,48.0662615076,4.9528840297,0.02
 08/05  20:00:00,129.020698829,28.0656056976,65.9954499279,0.0,4.12243109448,16.0517297156,65.9064826102,62.9147521924,2.97173041782,0.02
 08/05  21:00:00,91.920178239,16.0748066125,41.2707769577,0.0,4.12243109448,15.9888894789,43.0614874285,40.0697570107,2.97173041782,0.02
 08/05  22:00:00,112.651018971,22.9431859691,54.9491192759,0.0,4.12243109448,15.9888894789,67.3200800491,64.3283496313,2.97173041782,0.02
 08/05  23:00:00,88.4263049428,15.6418347793,38.2098754528,0.0,4.12243109448,15.9888894789,43.9316769238,40.9399465059,2.97173041782,0.02
 08/05  24:00:00,109.084019344,22.5102141358,51.8150914355,0.0,4.12243109448,15.9888894789,73.7598371824,70.7681067645,2.97173041782,0.02
 08/06  01:00:00,86.5358954372,15.7284291459,38.2940870541,0.0,2.06121554724,15.9888894789,51.0964876997,48.1047572819,2.97173041782,0.02
 08/06  02:00:00,105.892092661,21.9547469995,51.2628622373,0.0,2.06121554724,15.9888894789,76.3241074597,73.3323770419,2.97173041782,0.02
 08/06  03:00:00,77.8208910959,14.4295136463,30.8779981514,0.0,2.06121554724,15.9888894789,55.1690737119,52.1773432941,2.97173041782,0.02
 08/06  04:00:00,104.576996475,21.8248554496,50.0776575354,0.0,2.06121554724,15.9888894789,79.7920937874,76.8003633695,2.97173041782,0.02
 08/06  05:00:00,71.7396189178,12.6258244405,26.6464448687,0.0,2.06121554724,15.9888894789,50.001869917,47.0101394992,2.97173041782,0.02
 08/06  06:00:00,109.377109391,23.5563826831,53.1002133855,0.0,2.06121554724,15.9888894789,89.6688302051,86.6770997873,2.97173041782,0.02
 08/06  07:00:00,80.7880938993,18.9028357243,43.3748192108,0.0,2.06121554724,15.9888894789,72.6297020787,69.6379716609,2.97173041782,0.02
 08/06  08:00:00,127.416591907,24.1048136719,56.8777118285,0.0,4.12243109448,41.7362269337,87.1529314927,82.180047463,4.9528840297,0.02
 08/06  09:00:00,110.789686115,19.1193216409,45.3513724231,0.0,4.12243109448,41.7362269337,65.8837901075,60.9109060778,4.9528840297,0.02
 08/06  10:00:00,127.397503395,23.7367876137,57.2266492867,0.0,4.12243109448,41.7362269337,74.291932795,69.3190487653,4.9528840297,0.02
 08/06  11:00:00,118.063129415,19.9852653073,51.7588719645,0.0,4.12243109448,41.7362269337,54.4502480547,49.477364025,4.9528840297,0.02
 08/06  12:00:00,127.910874648,23.7367876137,57.7400204441,0.0,4.12243109448,41.7362269337,65.0343170343,60.0614330046,4.9528840297,0.02
 08/06  13:00:00,119.205020794,19.9852653073,52.9007632452,0.0,4.12243109448,41.7362269337,51.3370575407,46.364173511,4.9528840297,0.02
 08/06  14:00:00,129.555377487,23.845030572,59.2762802461,0.0,4.12243109448,41.7362269337,66.9603467793,53.4058485497,4.9528840297,8.60161419989
 08/06  15:00:00,118.063923849,20.0935082656,51.6514233607,0.0,4.12243109448,41.7362269337,48.0020446619,43.0291606322,4.9528840297,0.02
 08/06  16:00:00,112.279123367,24.0615164886,58.6412326145,0.0,4.12243109448,24.8785346261,64.063108264,59.0902242343,4.9528840297,0.02
 08/06  17:00:00,83.8727805932,18.2898190598,47.1185521648,0.0,2.06121554724,15.9888894789,50.1321181432,47.1403877254,2.97173041782,0.02
 08/06  18:00:00,96.6491686665,22.9431859691,55.1034840887,0.0,2.06121554724,15.9888894789,71.4382504606,68.4465200428,2.97173041782,0.02
 08/06  19:00:00,84.1458933604,17.9650901849,45.3672272105,0.0,2.06121554724,15.9888894789,56.8068808158,53.815150398,2.97173041782,0.02
 08/06  20:00:00,109.833761476,22.3877188327,54.7715589738,0.0,2.06121554724,15.9888894789,78.0244287674,75.0326983496,2.97173041782,0.02
 08/06  21:00:00,88.4472540272,16.4137878322,39.4970718266,0.0,2.06121554724,15.9888894789,59.8340393217,56.8423089039,2.97173041782,0.02
 08/06  22:00:00,107.331210474,22.0413413662,52.6153854795,0.0,2.06121554724,15.9888894789,82.8605227329,79.8687923151,2.97173041782,0.02
 08/06  23:00:00,85.2549485449,15.5119432293,37.229625859,0.0,2.06121554724,15.9888894789,58.4570653749,55.465334957,2.97173041782,0.02
 08/06  24:00:00,106.668815855,21.9547469995,52.0395852512,0.0,2.06121554724,15.9888894789,86.9188244467,83.9270940289,2.97173041782,0.02
 08/07  01:00:00,90.6628041442,16.9259577852,39.1162215887,0.0,4.12243109448,15.9888894789,67.9918746923,65.0001442745,2.97173041782,0.02
 08/07  02:00:00,103.446295463,21.1753976997,47.5351985973,0.0,4.12243109448,15.9888894789,88.0669286182,85.0751982004,2.97173041782,0.02
 08/07  03:00:00,90.9400514949,16.6302737488,39.7121678562,0.0,4.12243109448,15.9888894789,64.3310992619,61.3393688441,2.97173041782,0.02
 08/07  04:00:00,147.304512434,28.6140366863,66.5963248445,0.0,12.3672932834,24.9413748627,107.262529606,102.289645576,4.9528840297,0.02
 08/07  05:00:00,156.128819256,29.2793174812,70.6482261789,4.10712468442,12.3672932834,24.9413748627,174.58977616,169.61689213,4.9528840297,0.02
 08/07  06:00:00,219.309415973,29.7426807418,78.1671544467,1.15994885842,24.7345865669,70.7195625826,140.642350283,130.716582224,9.90576805939,0.02
 08/07  07:00:00,239.753463892,30.0492295888,79.5065604585,0.0109885597366,37.1018798503,92.3937384068,121.840947283,111.915179223,9.90576805939,0.02
 08/07  08:00:00,253.350735961,30.1481745006,80.9548026401,0.018344238133,37.1018798503,104.434947198,114.090535859,104.164767799,9.90576805939,0.02
 08/07  09:00:00,269.43644007,30.3096905589,84.8487132593,0.00708278924355,37.1018798503,116.476155989,99.9109767894,89.98520873,9.90576805939,0.02
 08/07  10:00:00,275.243064938,30.8743182633,90.0974315302,0.0,37.1018798503,116.476155989,93.2323995912,74.711311495,9.90576805939,8.61532003679
 08/07  11:00:00,280.381462775,31.3315271713,94.7784988316,0.0,37.1018798503,116.476155989,72.0410176817,62.1152496223,9.90576805939,0.02
 08/07  12:00:00,271.009765753,31.6479426112,97.1319543684,0.0,37.1018798503,104.434947198,62.6238543779,52.6980863186,9.90576805939,0.02
 08/07  13:00:00,283.746267696,31.9172675791,97.5574738035,0.0,37.1018798503,116.476155989,59.670328549,49.7445604896,9.90576805939,0.02
 08/07  14:00:00,284.822147989,32.2374174442,98.3133528484,0.0,37.1018798503,116.476155989,65.013557175,46.4925105774,9.90576805939,8.61527853816
 08/07  15:00:00,286.441480683,32.6113251082,99.5590186223,0.0,37.1018798503,116.476155989,52.8165934295,42.8908253701,9.90576805939,0.02
 08/07  16:00:00,286.02312894,32.947357008,98.8050079258,0.0,37.1018798503,116.476155989,54.5140671012,44.5882990418,9.90576805939,0.02
 08/07  17:00:00,284.045707118,32.9921105137,96.7836135517,0.0,37.1018798503,116.476155989,61.9027575813,51.9769895219,9.90576805939,0.02
 08/07  18:00:00,175.468887701,28.877058944,73.5872851403,0.0,24.7345865669,47.5788473902,57.6795173562,52.7066333266,4.9528840297,0.02
 08/07  19:00:00,175.49359586,28.7898109998,71.3500714734,0.0,24.7345865669,47.5788473902,69.7328789618,64.7599949321,4.9528840297,0.02
 08/07  20:00:00,167.648708071,29.1127265344,72.6933699014,0.0,12.3672932834,38.6892022431,83.2790832256,80.2873528078,2.97173041782,0.02
 08/07  21:00:00,122.447655795,19.5522934741,48.9055962925,0.0,12.3672932834,27.0668015668,61.4553427526,58.4636123348,2.97173041782,0.02
 08/07  22:00:00,114.041750917,23.1163747024,56.1666611061,0.0,4.12243109448,15.9888894789,77.3722542123,74.3805237945,2.97173041782,0.02
 08/07  23:00:00,96.4829562934,17.7919014516,44.0704289956,0.0,4.12243109448,15.9888894789,59.7078551992,56.7161247814,2.97173041782,0.02
 08/07  24:00:00,113.547064002,23.1163747024,55.6719741625,0.0,4.12243109448,15.9888894789,90.9134482514,79.3400972228,2.97173041782,8.60162061086
 08/08  01:00:00,94.6123060153,17.5321183517,42.4595618449,0.0,4.12243109448,15.9888894789,62.6169343707,59.6252039529,2.97173041782,0.02
 08/08  02:00:00,111.618932535,22.8565916024,54.0036259236,0.0,4.12243109448,15.9888894789,84.9371749539,81.9454445361,2.97173041782,0.02
 08/08  03:00:00,91.7189047409,17.0991465185,39.9991325702,0.0,4.12243109448,15.9888894789,65.8953420476,62.9036116298,2.97173041782,0.02
 08/08  04:00:00,146.994056052,28.4624965447,66.4374077982,0.0,12.3672932834,24.9413748627,98.5569460971,93.5840620674,4.9528840297,0.02
 08/08  05:00:00,155.541528047,29.5827822616,71.5275201363,2.33707400404,12.3672932834,24.9413748627,160.574818064,155.601934034,4.9528840297,0.02
 08/08  06:00:00,220.119319362,29.9213294481,79.5801301817,0.378227141527,24.7345865669,70.7195625826,125.120427628,115.194659569,9.90576805939,0.02
 08/08  07:00:00,243.882392481,30.5454219896,83.1502818261,0.0,37.1018798503,92.3937384068,104.345494596,94.4197265368,9.90576805939,0.02
 08/08  08:00:00,257.560362849,30.7995519806,84.531430004,0.0,37.1018798503,104.434947198,99.6118000652,89.6860320058,9.90576805939,0.02
 08/08  09:00:00,271.050703537,31.1785230068,85.6012822319,0.0,37.1018798503,116.476155989,98.5993871652,88.6736191058,9.90576805939,0.02
 08/08  10:00:00,274.376627315,31.6460062143,88.4592420853,0.0,37.1018798503,116.476155989,87.9213235734,77.995555514,9.90576805939,0.02
 08/08  11:00:00,278.3318078,32.0179437176,92.0423359639,0.0,37.1018798503,116.476155989,81.4928676275,62.9710979142,9.90576805939,8.61600165391
 08/08  12:00:00,268.427519693,32.2411533455,93.9565444187,0.0,37.1018798503,104.434947198,63.6202268614,53.694458802,9.90576805939,0.02
 08/08  13:00:00,282.476368061,32.4735893378,95.7313205856,0.0,37.1018798503,116.476155989,58.2830940739,48.3573260145,9.90576805939,0.02
 08/08  14:00:00,285.122484636,32.8213258149,98.0298007014,0.0,37.1018798503,116.476155989,53.2855799508,43.3598118914,9.90576805939,0.02
 08/08  15:00:00,288.776875396,33.3720676447,101.13355459,0.0,37.1018798503,116.476155989,45.431100204,35.5053321447,9.90576805939,0.02
 08/08  16:00:00,288.038821519,33.6614506742,100.106590925,0.0,37.1018798503,116.476155989,54.9492638875,36.4308473083,9.90576805939,8.61264851989
 08/08  17:00:00,284.183815891,33.5575015992,96.3563605715,0.0,37.1018798503,116.476155989,57.2720373361,47.3462692767,9.90576805939,0.02
 08/08  18:00:00,174.848366882,28.8778706123,72.965967013,0.0,24.7345865669,47.5788473902,55.6117472001,50.6388631704,4.9528840297,0.02
 08/08  19:00:00,175.612725478,28.7902786652,71.4687481566,0.0,24.7345865669,47.5788473902,65.8994782663,60.9265942366,4.9528840297,0.02
 08/08  20:00:00,167.837153723,29.1130342306,72.8815228354,0.0,12.3672932834,38.6892022431,80.2706252847,77.2788948668,2.97173041782,0.02
 08/08  21:00:00,123.207181294,19.6605364324,49.5568872395,0.0,12.3672932834,27.0668015668,60.3924063604,57.4006759425,2.97173041782,0.02
 08/08  22:00:00,114.037885285,23.1163747024,56.1627963178,0.0,4.12243109448,15.9888894789,77.0498161988,74.058085781,2.97173041782,0.02
 08/08  23:00:00,96.4479609403,17.7919014516,44.035434487,0.0,4.12243109448,15.9888894789,59.47060647,56.4788760522,2.97173041782,0.02
 08/08  24:00:00,113.382338949,23.1163747024,55.5072499493,0.0,4.12243109448,15.9888894789,82.4473480195,79.4556176017,2.97173041782,0.02
 08/09  01:00:00,94.4941319626,17.5321183517,42.341388546,0.0,4.12243109448,15.9888894789,63.1137586984,60.1220282806,2.97173041782,0.02
 08/09  02:00:00,109.920784348,22.6834028691,52.478667113,0.0,4.12243109448,15.9888894789,82.9658195631,79.9740891452,2.97173041782,0.02
 08/09  03:00:00,91.480476857,17.0991465185,39.7607052253,0.0,4.12243109448,15.9888894789,65.6679434557,62.6762130379,2.97173041782,0.02
 08/09  04:00:00,145.738385576,28.4624965447,65.1817377619,0.0,12.3672932834,24.9413748627,98.2669809741,93.2940969444,4.9528840297,0.02
 08/09  05:00:00,155.424193255,29.6681283651,71.5985965078,2.06331708203,12.3672932834,24.9413748627,165.594163055,160.621279025,4.9528840297,0.02
 08/09  06:00:00,219.621791411,29.9820701775,79.0036084945,0.396480403055,24.7345865669,70.7195625826,132.029447544,122.103679485,9.90576805939,0.02
 08/09  07:00:00,240.081696479,30.6566874967,79.2383141335,0.0,37.1018798503,92.3937384068,113.874573396,103.948805337,9.90576805939,0.02
 08/09  08:00:00,254.851323996,31.0166920015,81.6052217593,0.0,37.1018798503,104.434947198,114.682551901,96.166707474,9.90576805939,8.61007636762
 08/09  09:00:00,273.889291461,31.4975549673,88.1208838868,0.0,37.1018798503,116.476155989,92.125656954,82.1998888946,9.90576805939,0.02
 08/09  10:00:00,280.184862243,32.0398404262,93.8737081195,0.0,37.1018798503,116.476155989,72.5264547083,62.6006866489,9.90576805939,0.02
 08/09  11:00:00,285.389659734,32.460889382,98.6572639185,0.0,37.1018798503,116.476155989,58.0508704224,48.125102363,9.90576805939,0.02
 08/09  12:00:00,277.373401817,32.8491700556,102.294298776,0.0,37.1018798503,104.434947198,48.2528845354,38.327116476,9.90576805939,0.02
 08/09  13:00:00,291.430172953,33.1876777311,103.971026686,0.0,37.1018798503,116.476155989,51.8948572826,33.3729870409,9.90576805939,8.61610218232
 08/09  14:00:00,292.571517732,33.5400909085,104.760131083,0.0,37.1018798503,116.476155989,41.4925939521,31.5668258927,9.90576805939,0.02
 08/09  15:00:00,292.92978283,33.9387491374,104.719843696,0.0,37.1018798503,116.476155989,39.9713455039,30.0455774445,9.90576805939,0.02
 08/09  16:00:00,290.787340134,34.1103316159,102.406188626,0.0,37.1018798503,116.476155989,43.0333377893,33.1075697299,9.90576805939,0.02
 08/09  17:00:00,290.476624966,34.2055540518,102.001050452,0.0,37.1018798503,116.476155989,46.2714157104,36.345647651,9.90576805939,0.02
 08/09  18:00:00,178.113793222,28.970833624,76.1384041406,0.0,24.7345865669,47.5788473902,55.7219148262,42.1643762236,4.9528840297,8.6046545729
 08/09  19:00:00,177.209105026,28.7960549303,73.0593458508,0.0,24.7345865669,47.5788473902,57.6052703966,52.6323863669,4.9528840297,0.02
 08/09  20:00:00,169.788196626,29.2232067277,74.7223986086,0.0,12.3672932834,38.6892022431,69.7090246537,66.7172942359,2.97173041782,0.02
 08/09  21:00:00,123.762153323,19.6605364324,50.1118646366,0.0,12.3672932834,27.0668015668,53.8710311662,50.8793007484,2.97173041782,0.02
 08/09  22:00:00,115.091360038,23.202969069,57.1296773023,0.0,4.12243109448,15.9888894789,70.4658601442,67.4741297264,2.97173041782,0.02
 08/09  23:00:00,97.2588970744,17.8784958183,44.7597768619,0.0,4.12243109448,15.9888894789,55.045075386,52.0533449682,2.97173041782,0.02
 08/09  24:00:00,113.793331706,23.202969069,55.8316489565,0.0,4.12243109448,15.9888894789,78.1878266859,75.1960962681,2.97173041782,0.02
 08/10  01:00:00,94.1065442565,17.5321183517,41.9538014645,0.0,4.12243109448,15.9888894789,60.3816153737,57.3898849559,2.97173041782,0.02
 08/10  02:00:00,106.748536178,21.7815582662,50.2312790591,0.0,4.12243109448,15.9888894789,76.9449434519,73.953213034,2.97173041782,0.02
 08/10  03:00:00,87.4437897427,16.110707549,36.7354726019,0.0,4.12243109448,15.9888894789,61.5051435069,58.5134130891,2.97173041782,0.02
 08/10  04:00:00,145.027095608,28.4624965447,64.4704484438,0.0,12.3672932834,24.9413748627,97.893037892,92.9201538623,4.9528840297,0.02
 08/10  05:00:00,153.195417883,29.6638112129,69.1695020843,2.26795394386,12.3672932834,24.9413748627,161.311945008,156.339060978,4.9528840297,0.02
 08/10  06:00:00,217.314704115,29.9713647625,76.4909812085,0.612726473304,24.7345865669,70.7195625826,127.636513954,117.710745894,9.90576805939,0.02
 08/10  07:00:00,241.803117771,30.6148651569,80.9942730734,0.0072969768625,37.1018798503,92.3937384068,107.351276452,97.4255083926,9.90576805939,0.02
 08/10  08:00:00,255.389389608,30.7026648551,82.4573097269,0.0,37.1018798503,104.434947198,103.77031214,93.8445440808,9.90576805939,0.02
 08/10  09:00:00,273.305267499,30.8978353572,88.1364746317,0.0,37.1018798503,116.476155989,86.5534300392,76.6276619798,9.90576805939,0.02
 08/10  10:00:00,278.891279956,31.4607128849,93.1592437648,0.0,37.1018798503,116.476155989,71.8773519534,53.356214467,9.90576805939,8.61536942694
 08/10  11:00:00,278.251353941,31.6809085092,92.2990028598,0.0,37.1018798503,116.476155989,63.3161697127,53.3904016534,9.90576805939,0.02
 08/10  12:00:00,268.111770248,31.9491979077,93.9326985258,0.0,37.1018798503,104.434947198,61.6492978048,51.7235297454,9.90576805939,0.02
 08/10  13:00:00,283.207266626,32.2494099753,96.6863243284,0.0,37.1018798503,116.476155989,54.8800145853,44.9542465259,9.90576805939,0.02
 08/10  14:00:00,284.81853572,32.7920842389,97.7550678369,0.0,37.1018798503,116.476155989,60.0838315185,41.562733124,9.90576805939,8.61533033508
 08/10  15:00:00,284.146320984,33.0737383767,96.8014400137,0.0,37.1018798503,116.476155989,53.244338222,43.3185701626,9.90576805939,0.02
 08/10  16:00:00,285.731978776,33.4044318829,98.0567779601,0.0,37.1018798503,116.476155989,50.6674628338,40.7416947744,9.90576805939,0.02
 08/10  17:00:00,285.755348708,33.5304370757,97.9549253105,0.0,37.1018798503,116.476155989,49.0980243767,39.1722563173,9.90576805939,0.02
 08/10  18:00:00,176.314856598,28.8793895442,74.4309219856,0.0,24.7345865669,47.5788473902,48.6094178041,43.6365337744,4.9528840297,0.02
 08/10  19:00:00,177.271335525,28.7916548861,73.1259657904,0.0,24.7345865669,47.5788473902,54.7742492411,49.8013652114,4.9528840297,0.02
 08/10  20:00:00,169.263633941,29.1130280401,74.3079927938,0.0,12.3672932834,38.6892022431,65.5423334866,62.5506030688,2.97173041782,0.02
 08/10  21:00:00,123.896729859,19.6605364324,50.2464265761,0.0,12.3672932834,27.0668015668,50.469594319,47.4778639012,2.97173041782,0.02
 08/10  22:00:00,114.811104167,23.1163747024,56.9360142731,0.0,4.12243109448,15.9888894789,65.750370729,62.7586403112,2.97173041782,0.02
 08/10  23:00:00,97.0700775401,17.7919014516,44.6575501598,0.0,4.12243109448,15.9888894789,51.9483718402,48.9566414224,2.97173041782,0.02
 08/10  24:00:00,113.692245888,23.1163747024,55.8171559689,0.0,4.12243109448,15.9888894789,80.5613370897,68.98798336,2.97173041782,8.60162331188
 08/11  01:00:00,94.5945762577,17.5321183517,42.44183201,0.0,4.12243109448,15.9888894789,56.0269695745,53.0352391566,2.97173041782,0.02
 08/11  02:00:00,110.064087427,22.6834028691,52.6219694706,0.0,4.12243109448,15.9888894789,74.5435794804,71.5518490626,2.97173041782,0.02
 08/11  03:00:00,90.7859287587,17.0125521519,39.1527508769,0.0,4.12243109448,15.9888894789,59.1860700146,56.1943395968,2.97173041782,0.02
 08/11  04:00:00,146.219834093,28.4624965447,65.6631857605,0.0,12.3672932834,24.9413748627,90.0253285611,85.0524445314,4.9528840297,0.02
 08/11  05:00:00,153.762350129,29.6898364473,69.9692846181,2.00907734081,12.3672932834,24.9413748627,150.373083313,145.400199283,4.9528840297,0.02
 08/11  06:00:00,219.271680548,30.0017238272,78.5494801983,0.480843853235,24.7345865669,70.7195625826,115.738732808,105.812964748,9.90576805939,0.02
 08/11  07:00:00,243.18064508,30.6782311911,82.3048520703,0.0108717904708,37.1018798503,92.3937384068,92.6936496032,82.7678815438,9.90576805939,0.02
 08/11  08:00:00,260.340442602,31.1840151908,86.9270416348,0.0,37.1018798503,104.434947198,76.9727448454,67.046976786,9.90576805939,0.02
 08/11  09:00:00,279.133242069,31.8052753397,93.0570626071,0.0,37.1018798503,116.476155989,61.1309966792,51.2052286198,9.90576805939,0.02
 08/11  10:00:00,282.236805038,32.2293456476,95.7360732898,0.0,37.1018798503,116.476155989,51.6826710879,41.7569030285,9.90576805939,0.02
 08/11  11:00:00,284.136427956,32.3726047867,97.4922912695,0.0,37.1018798503,116.476155989,58.3559388072,39.8341082222,9.90576805939,8.61606252563
 08/11  12:00:00,275.537254987,32.6910703706,100.616356946,0.0,37.1018798503,104.434947198,45.6305157987,35.7047477393,9.90576805939,0.02
 08/11  13:00:00,288.025355647,32.9333806194,100.820509079,0.0,37.1018798503,116.476155989,48.0808920589,38.1551239995,9.90576805939,0.02
 08/11  14:00:00,291.427262412,33.3615382534,103.794358352,0.0,37.1018798503,116.476155989,45.5507126061,35.6249445468,9.90576805939,0.02
 08/11  15:00:00,292.636094713,33.8020522842,104.562781768,0.0,37.1018798503,116.476155989,38.7245886218,28.7988205624,9.90576805939,0.02
 08/11  16:00:00,290.673403238,34.0192668646,102.383357039,0.0,37.1018798503,116.476155989,47.9197623862,29.4013169898,9.90576805939,8.6126773371
 08/11  17:00:00,290.551127506,34.1319394905,102.149230588,0.0,37.1018798503,116.476155989,39.0803832725,29.1546152131,9.90576805939,0.02
 08/11  18:00:00,178.403303839,28.9705626944,76.4282100872,0.0,24.7345865669,47.5788473902,41.2152303078,36.2423462781,4.9528840297,0.02
 08/11  19:00:00,178.534121974,28.7956440323,74.3847774429,0.0,24.7345865669,47.5788473902,49.9114173111,44.9385332814,4.9528840297,0.02
 08/11  20:00:00,171.466947357,29.2231765453,76.4011722837,0.0,12.3672932834,38.6892022431,58.9308529871,55.9391225693,2.97173041782,0.02
 08/11  21:00:00,125.150130963,19.6605364324,51.4998358605,0.0,12.3672932834,27.0668015668,45.7917084663,42.7999780485,2.97173041782,0.02
 08/11  22:00:00,117.806698383,23.3112120273,59.7367719854,0.0,4.12243109448,15.9888894789,59.9695717869,56.9778413691,2.97173041782,0.02
 08/11  23:00:00,99.7486346136,17.9650901849,47.1629193218,0.0,4.12243109448,15.9888894789,48.2713129891,45.2795825713,2.97173041782,0.02
 08/11  24:00:00,113.95424593,22.8565916024,56.3389399247,0.0,4.12243109448,15.9888894789,66.2544162038,63.2626857859,2.97173041782,0.02
 08/12  01:00:00,95.3616249568,17.3589296184,43.3820701646,0.0,4.12243109448,15.9888894789,51.8415902642,48.8498598464,2.97173041782,0.02
 08/12  02:00:00,114.099666721,22.9431859691,56.397766277,0.0,4.12243109448,15.9888894789,69.7973116217,66.8055812039,2.97173041782,0.02
 08/12  03:00:00,96.0527923342,17.5321183517,43.9000487601,0.0,4.12243109448,15.9888894789,54.2271657064,51.2354352886,2.97173041782,0.02
 08/12  04:00:00,130.977113587,28.2676592198,67.7498103241,0.0,4.12243109448,16.0517297156,89.2176267748,86.225896357,2.97173041782,0.02
 08/12  05:00:00,131.310639114,28.3542535864,67.996741454,0.0,4.12243109448,16.0517297156,92.3881964021,89.3964659843,2.97173041782,0.02
 08/12  06:00:00,169.682421917,29.6531690861,81.515533873,0.0,4.12243109448,39.6058045677,74.7100374855,71.7183070677,2.97173041782,0.02
 08/12  07:00:00,191.299958384,29.6643691715,81.4187006599,1.80596991548,12.3672932834,65.3531420225,121.515200074,116.542316044,4.9528840297,0.02
 08/12  08:00:00,193.691404312,29.6634286766,81.7731636071,0.953294798414,12.3672932834,68.2430321324,111.038273671,106.065389641,4.9528840297,0.02
 08/12  09:00:00,224.357379668,29.7195658839,84.1920894133,0.127462464404,16.4897243779,93.1370602926,100.917987353,84.3869404539,7.92461444751,8.60643245201
 08/12  10:00:00,227.820361944,29.7748033682,87.6890567197,0.0381890859624,16.4897243779,93.1370602926,80.4991693279,72.5545548804,7.92461444751,0.02
 08/12  11:00:00,229.768246839,29.8726419711,89.5772930732,0.0,16.4897243779,93.1370602926,73.9004714363,65.9558569888,7.92461444751,0.02
 08/12  12:00:00,223.138135813,29.9659410496,92.0054139996,0.0,16.4897243779,83.9857416113,70.3832925579,62.4386781104,7.92461444751,0.02
 08/12  13:00:00,222.490364261,30.0480949958,91.2754837629,0.0,16.4897243779,83.9857416113,70.7755318992,62.8309174517,7.92461444751,0.02
 08/12  14:00:00,225.124561975,30.1960012682,93.761806671,0.0,16.4897243779,83.9857416113,67.5856051571,59.6409907096,7.92461444751,0.02
 08/12  15:00:00,204.511382909,29.6531690861,91.1483535628,0.0,12.3672932834,70.6512738906,27.9401851921,22.9673011624,4.9528840297,0.02
 08/12  16:00:00,201.879980608,29.6531690861,88.516946093,0.0,12.3672932834,70.6512738906,28.881468905,23.9085848753,4.9528840297,0.02
 08/12  17:00:00,187.78073711,29.6531690861,86.941039569,0.0,12.3672932834,58.1284167478,31.4667906777,26.493906648,4.9528840297,0.02
 08/12  18:00:00,136.567699982,28.4624965447,70.106051636,0.0,12.3672932834,24.9413748627,54.7320639993,49.7591799696,4.9528840297,0.02
 08/12  19:00:00,142.518644348,29.1119542946,73.0583715713,0.0,12.3672932834,24.9413748627,66.5303821879,61.5574981582,4.9528840297,0.02
 08/12  20:00:00,131.283772924,28.3542535864,67.9698748405,0.0,4.12243109448,16.0517297156,77.7203092494,74.7285788316,2.97173041782,0.02
 08/12  21:00:00,91.2198275501,16.3704906489,40.2517260555,0.0,4.12243109448,15.9888894789,48.4972839637,45.5055535459,2.97173041782,0.02
 08/12  22:00:00,113.386737932,22.9431859691,55.6848369359,0.0,4.12243109448,15.9888894789,71.3999992214,68.4082688036,2.97173041782,0.02
 08/12  23:00:00,92.2184183756,16.5436793822,41.0771280983,0.0,4.12243109448,15.9888894789,54.9798626813,51.9881322634,2.97173041782,0.02
 08/12  24:00:00,113.270439247,22.9431859691,55.5685382299,0.0,4.12243109448,15.9888894789,84.65585754,73.082833848,2.97173041782,8.6012932742
 08/13  01:00:00,87.7485553242,16.1973019156,39.0148581132,0.0,2.06121554724,15.9888894789,57.232879297,54.2411488792,2.97173041782,0.02
 08/13  02:00:00,102.366660386,21.1753976997,48.5167781876,0.0,2.06121554724,15.9888894789,77.5591651719,74.5674347541,2.97173041782,0.02
 08/13  03:00:00,86.8449483364,15.6418347793,38.6897332825,0.0,2.06121554724,15.9888894789,56.75741799,53.7656875721,2.97173041782,0.02
 08/13  04:00:00,106.442875788,21.7815582662,51.9868331492,0.0,2.06121554724,15.9888894789,83.6276924716,80.6359620537,2.97173041782,0.02
 08/13  05:00:00,86.4038493314,16.0241131823,37.8433411081,0.0,2.06121554724,15.9888894789,62.2174531588,59.225722741,2.97173041782,0.02
 08/13  06:00:00,108.294347969,22.9790869055,52.5947470327,0.0,2.06121554724,15.9888894789,89.9391866991,86.9474562813,2.97173041782,0.02
 08/13  07:00:00,83.1477010619,19.0760244576,45.5612370128,0.0,2.06121554724,15.9888894789,74.9838785516,71.9921481338,2.97173041782,0.02
 08/13  08:00:00,126.743316425,23.8017333886,56.5075160804,0.0,4.12243109448,41.7362269337,91.4342787203,86.4613946906,4.9528840297,0.02
 08/13  09:00:00,114.044497701,19.5089962908,48.2165088828,0.0,4.12243109448,41.7362269337,73.0908233217,68.117939292,4.9528840297,0.02
 08/13  10:00:00,131.692841959,24.2780024052,60.9807726539,0.0,4.12243109448,41.7362269337,88.1142682269,83.1413841973,4.9528840297,0.02
 08/13  11:00:00,114.076172725,19.0760244576,48.681155786,0.0,4.12243109448,41.7362269337,64.3116720031,59.3387879734,4.9528840297,0.02
 08/13  12:00:00,136.430986089,24.4511911385,65.5457280877,0.0,4.12243109448,41.7362269337,70.5950854165,65.6222013868,4.9528840297,0.02
 08/13  13:00:00,117.301234368,19.3358075575,51.6464343571,0.0,4.12243109448,41.7362269337,50.2070472171,45.2341631874,4.9528840297,0.02
 08/13  14:00:00,138.473108436,24.6243798718,67.4146617207,0.0,4.12243109448,41.7362269337,58.9322306818,53.9593466521,4.9528840297,0.02
 08/13  15:00:00,118.895551779,19.5955906574,52.9809686801,0.0,4.12243109448,41.7362269337,48.7170421561,43.7441581264,4.9528840297,0.02
 08/13  16:00:00,120.211250446,24.6243798718,66.010496042,0.0,4.12243109448,24.8785346261,60.9816744373,56.0087904076,4.9528840297,0.02
 08/13  17:00:00,86.9440708449,19.2492131909,49.1844182116,0.0,2.06121554724,15.9888894789,54.9939976344,52.0022672166,2.97173041782,0.02
 08/13  18:00:00,102.014553885,23.4627521689,59.9493027477,0.0,2.06121554724,15.9888894789,71.7194864166,68.7277559988,2.97173041782,0.02
 08/13  19:00:00,82.4117473027,17.5321183517,44.0660525843,0.0,2.06121554724,15.9888894789,55.9419425922,52.9502121744,2.97173041782,0.02
 08/13  20:00:00,110.530597376,22.7267000525,55.1063983325,0.0,2.06121554724,15.9888894789,76.4852233117,73.4934928939,2.97173041782,0.02
 08/13  21:00:00,92.7285984148,17.3589296184,42.810259067,0.0,2.06121554724,15.9888894789,57.8492594768,54.857529059,2.97173041782,0.02
 08/13  22:00:00,111.722089803,22.9431859691,56.0814048078,0.0,2.06121554724,15.9888894789,79.3308717939,76.3391413761,2.97173041782,0.02
 08/13  23:00:00,85.8484674431,15.468646046,37.8664413862,0.0,2.06121554724,15.9888894789,52.961999172,49.9702687542,2.97173041782,0.02
 08/13  24:00:00,105.430771158,21.608369533,51.1479174317,0.0,2.06121554724,15.9888894789,78.5971222345,75.6053918167,2.97173041782,0.02
 08/14  01:00:00,91.8725603793,16.5436793822,40.7312704765,0.0,4.12243109448,15.9888894789,57.0489682366,54.0572378188,2.97173041782,0.02
 08/14  02:00:00,110.060337887,22.0413413662,53.2832966932,0.0,4.12243109448,15.9888894789,78.1667544615,75.1750240437,2.97173041782,0.02
 08/14  03:00:00,87.8950202472,15.5119432293,37.8084813157,0.0,4.12243109448,15.9888894789,55.4910771676,52.4993467498,2.97173041782,0.02
 08/14  04:00:00,148.453455291,28.4624965447,67.8968071219,0.0,12.3672932834,24.9413748627,96.8531326687,91.880248639,4.9528840297,0.02
 08/14  05:00:00,157.261254069,29.3480057327,72.0758675876,3.74322908827,12.3672932834,24.9413748627,158.727347804,153.754463774,4.9528840297,0.02
 08/14  06:00:00,222.260527602,29.7604356368,81.0921454017,1.16831386175,24.7345865669,70.7195625826,130.7234174,112.216061345,9.90576805939,8.60158799544
 08/14  07:00:00,243.084994698,30.1538397178,82.6846229514,0.0598433017709,37.1018798503,92.3937384068,103.258249938,93.3324818789,9.90576805939,0.02
 08/14  08:00:00,256.319318843,30.2851250157,83.7549012599,0.0499266806274,37.1018798503,104.434947198,96.9952185629,87.0694505035,9.90576805939,0.02
 08/14  09:00:00,270.435051921,30.4351613226,85.7010875842,0.0279274046158,37.1018798503,116.476155989,91.726641241,81.8008731816,9.90576805939,0.02
 08/14  10:00:00,275.313714001,30.9308981276,90.1114649517,0.0,37.1018798503,116.476155989,83.9945890461,74.0688209867,9.90576805939,0.02
 08/14  11:00:00,280.029367382,31.4021688747,94.3556512257,0.0,37.1018798503,116.476155989,71.9636114057,62.0378433463,9.90576805939,0.02
 08/14  12:00:00,269.150312188,31.7454057819,95.1749896022,0.0,37.1018798503,104.434947198,76.2528454477,57.7330436928,9.90576805939,8.61403369557
 08/14  13:00:00,282.258377782,32.0014220104,95.9855142236,0.0,37.1018798503,116.476155989,66.6892089463,56.7634408869,9.90576805939,0.02
 08/14  14:00:00,284.105807134,32.375116077,97.4593588484,0.0,37.1018798503,116.476155989,60.2151121107,50.2893440513,9.90576805939,0.02
 08/14  15:00:00,283.144274571,32.6820072784,96.1910397581,0.0,37.1018798503,116.476155989,58.1846972853,48.2589292259,9.90576805939,0.02
 08/14  16:00:00,284.669053441,32.9814624238,97.4167382683,0.0,37.1018798503,116.476155989,57.1130074624,47.187239403,9.90576805939,0.02
 08/14  17:00:00,285.526607158,33.1720334998,98.0845740315,0.0,37.1018798503,116.476155989,62.7459635533,44.2313889315,9.90576805939,8.60880656237
 08/14  18:00:00,176.79960668,28.9653518202,74.8297244555,0.0,24.7345865669,47.5788473902,50.6567065853,45.6838225556,4.9528840297,0.02
 08/14  19:00:00,176.581911325,28.7908913147,72.4373237928,0.0,24.7345865669,47.5788473902,55.9376302934,50.9647462637,4.9528840297,0.02
 08/14  20:00:00,169.410865426,29.221485541,74.3467873585,0.0,12.3672932834,38.6892022431,68.0457301353,65.0539997175,2.97173041782,0.02
 08/14  21:00:00,123.736387684,19.6605364324,50.086096312,0.0,12.3672932834,27.0668015668,52.4625867444,49.4708563266,2.97173041782,0.02
 08/14  22:00:00,114.857954776,23.1163747024,56.9828660872,0.0,4.12243109448,15.9888894789,68.1697420026,65.1780115848,2.97173041782,0.02
 08/14  23:00:00,97.6974567284,17.8784958183,45.1983361887,0.0,4.12243109448,15.9888894789,54.3699295731,51.3781991553,2.97173041782,0.02
 08/14  24:00:00,114.087327554,23.1163747024,56.2122388362,0.0,4.12243109448,15.9888894789,76.3473267468,73.355596329,2.97173041782,0.02
 08/15  01:00:00,94.9960144588,17.5321183517,42.8432713188,0.0,4.12243109448,15.9888894789,59.3790922246,56.3873618068,2.97173041782,0.02
 08/15  02:00:00,111.4071519,22.7699972358,53.8784405763,0.0,4.12243109448,15.9888894789,80.1525867258,77.160856308,2.97173041782,0.02
 08/15  03:00:00,91.8858164197,17.0991465185,40.1660450679,0.0,4.12243109448,15.9888894789,63.8554055669,60.8636751491,2.97173041782,0.02
 08/15  04:00:00,147.199924477,28.4624965447,66.643276944,0.0,12.3672932834,24.9413748627,98.3033539308,93.3304699011,4.9528840297,0.02
 08/15  05:00:00,155.728395993,29.5844338583,71.5873297013,2.46248141689,12.3672932834,24.9413748627,162.119271476,157.146387446,4.9528840297,0.02
 08/15  06:00:00,219.880254076,29.9149559104,79.2465286127,0.479137501315,24.7345865669,70.7195625826,128.262723872,118.336955813,9.90576805939,0.02
 08/15  07:00:00,242.84941115,30.5178707498,82.1349945314,0.00985607155455,37.1018798503,92.3937384068,107.053327777,97.1275597173,9.90576805939,0.02
 08/15  08:00:00,256.936656906,30.6097999712,84.0974125618,0.0,37.1018798503,104.434947198,98.3784927791,88.4527247198,9.90576805939,0.02
 08/15  09:00:00,271.698769825,30.7427431355,86.6850949545,0.0,37.1018798503,116.476155989,97.9447337507,79.425634629,9.90576805939,8.61333106236
 08/15  10:00:00,278.393113045,31.3722528075,92.7495603819,0.0,37.1018798503,116.476155989,73.184311116,63.2585430567,9.90576805939,0.02
 08/15  11:00:00,283.176223372,31.8869399485,97.01780047,0.0,37.1018798503,116.476155989,60.2938891332,50.3681210738,9.90576805939,0.02
 08/15  12:00:00,273.332815739,32.3074973987,98.795406566,0.0,37.1018798503,104.434947198,52.5548534096,42.6290853502,9.90576805939,0.02
 08/15  13:00:00,287.82677795,32.7078908841,100.847316073,0.0,37.1018798503,116.476155989,55.4032357306,36.8813176621,9.90576805939,8.61615000909
 08/15  14:00:00,289.829880549,33.1406851514,102.417887947,0.0,37.1018798503,116.476155989,43.3038290661,33.3780610067,9.90576805939,0.02
 08/15  15:00:00,291.007677207,33.6181336015,103.118372178,0.0,37.1018798503,116.476155989,42.8751581627,32.9493901033,9.90576805939,0.02
 08/15  16:00:00,288.410427409,33.8700203647,100.26960434,0.0,37.1018798503,116.476155989,50.0967657509,40.1709976916,9.90576805939,0.02
 08/15  17:00:00,283.701694451,33.803793173,95.6278922733,0.0,37.1018798503,116.476155989,60.1791371615,50.2533691021,9.90576805939,0.02
 08/15  18:00:00,174.492004712,28.8789691596,72.6084803977,0.0,24.7345865669,47.5788473902,55.6172644528,50.6443804231,4.9528840297,0.02
 08/15  19:00:00,175.587410129,28.7917011528,71.4419839572,0.0,24.7345865669,47.5788473902,62.2657992084,57.2929151787,4.9528840297,0.02
 08/15  20:00:00,168.337918507,29.2217376573,73.2735585535,0.0,12.3672932834,38.6892022431,83.182030323,71.6056198858,2.97173041782,8.60468001939
 08/15  21:00:00,123.060811126,19.6605364324,49.410510992,0.0,12.3672932834,27.0668015668,55.6434283379,52.65169792,2.97173041782,0.02
 08/15  22:00:00,114.044657487,23.1163747024,56.1695682903,0.0,4.12243109448,15.9888894789,70.6158805859,67.6241501681,2.97173041782,0.02
 08/15  23:00:00,97.0408489534,17.8784958183,44.5417279602,0.0,4.12243109448,15.9888894789,54.5869542103,51.5952237925,2.97173041782,0.02
 08/15  24:00:00,113.180987817,23.1163747024,55.3058986982,0.0,4.12243109448,15.9888894789,75.3104265513,72.3186961335,2.97173041782,0.02
 08/16  01:00:00,94.3398045897,17.5321183517,42.1870610969,0.0,4.12243109448,15.9888894789,57.8693949163,54.8776644984,2.97173041782,0.02
 08/16  02:00:00,110.503049283,22.7699972358,52.9743376542,0.0,4.12243109448,15.9888894789,76.6728049016,73.6810744838,2.97173041782,0.02
 08/16  03:00:00,91.331495464,17.0991465185,39.6117238519,0.0,4.12243109448,15.9888894789,59.978230288,56.9864998702,2.97173041782,0.02
 08/16  04:00:00,146.44914714,28.4624965447,65.89249939,0.0,12.3672932834,24.9413748627,89.8526348845,84.8797508548,4.9528840297,0.02
 08/16  05:00:00,154.421119145,29.6783297775,70.5058105792,2.14282759542,12.3672932834,24.9413748627,149.174597647,144.201713617,4.9528840297,0.02
 08/16  06:00:00,220.175452561,29.9872749536,79.4957682699,0.45277714958,24.7345865669,70.7195625826,113.857605413,103.931837354,9.90576805939,0.02
 08/16  07:00:00,244.259435984,30.6720440503,83.400704517,0.0,37.1018798503,92.3937384068,92.6674334701,82.7416654107,9.90576805939,0.02
 08/16  08:00:00,258.787232492,30.8957155247,85.6621087613,0.0,37.1018798503,104.434947198,82.4711142549,72.5453461955,9.90576805939,0.02
 08/16  09:00:00,275.100489646,31.1471405604,89.6824079439,0.0,37.1018798503,116.476155989,72.60129544,62.6755273806,9.90576805939,0.02
 08/16  10:00:00,280.91833829,31.791747172,94.8551688049,0.0,37.1018798503,116.476155989,70.5610898064,52.0398257612,9.90576805939,8.61549598577
 08/16  11:00:00,285.276763873,32.3050492236,98.7002628807,0.0,37.1018798503,116.476155989,51.2546683914,41.328900332,9.90576805939,0.02
 08/16  12:00:00,275.174397719,32.6837517332,100.260787411,0.0,37.1018798503,104.434947198,46.2549431032,36.3291750438,9.90576805939,0.02
 08/16  13:00:00,287.427137662,32.9813197119,100.174304688,0.0,37.1018798503,116.476155989,53.146645337,43.2208772776,9.90576805939,0.02
 08/16  14:00:00,288.624891442,33.4194757066,100.934003115,0.0,37.1018798503,116.476155989,57.4567107007,47.5309426413,9.90576805939,0.02
 08/16  15:00:00,289.409553295,33.7970095491,101.341329538,0.0,37.1018798503,116.476155989,62.2841172198,43.7636209593,9.90576805939,8.61472820106
 08/16  16:00:00,288.715533919,34.0400784388,100.404694998,0.0,37.1018798503,116.476155989,53.7528402727,43.8270722133,9.90576805939,0.02
 08/16  17:00:00,287.97611479,34.0886752597,99.6174614138,0.0,37.1018798503,116.476155989,55.939123091,46.0133550316,9.90576805939,0.02
 08/16  18:00:00,178.215205912,28.9706439698,76.2400206119,0.0,24.7345865669,47.5788473902,49.5650301165,44.5921460868,4.9528840297,0.02
