Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  19:00:00,178.266253592,28.7964562625,74.1160862704,0.0,24.7345865669,47.5788473902,52.8472634865,47.8743794568,4.9528840297,0.02
 08/16  20:00:00,170.958787296,29.2231156919,75.8930623331,0.0,12.3672932834,38.6892022431,62.9346100209,59.9428796031,2.97173041782,0.02
 08/16  21:00:00,124.693021782,19.6605364324,51.0427206501,0.0,12.3672932834,27.0668015668,48.8942017912,45.9024713734,2.97173041782,0.02
 08/16  22:00:00,117.140668574,23.3112120273,59.0707415711,0.0,4.12243109448,15.9888894789,63.5333321388,60.541601721,2.97173041782,0.02
 08/16  23:00:00,98.9612315803,17.9650901849,46.3755156828,0.0,4.12243109448,15.9888894789,51.1894322874,48.1977018696,2.97173041782,0.02
 08/16  24:00:00,112.860241158,22.8565916024,55.2449345472,0.0,4.12243109448,15.9888894789,70.9695624878,67.97783207,2.97173041782,0.02
 08/17  01:00:00,93.7347288427,17.2723352518,41.8417678044,0.0,4.12243109448,15.9888894789,54.2468242717,51.2550938539,2.97173041782,0.02
 08/17  02:00:00,112.650915564,22.9431859691,54.9490145067,0.0,4.12243109448,15.9888894789,75.5634500094,72.5717195916,2.97173041782,0.02
 08/17  03:00:00,94.2219080492,17.4455239851,42.1557582275,0.0,4.12243109448,15.9888894789,59.1859694187,56.1942390009,2.97173041782,0.02
 08/17  04:00:00,148.787454327,28.635685278,68.0576170549,0.0,12.3672932834,24.9413748627,90.8748955437,85.902011514,4.9528840297,0.02
 08/17  05:00:00,151.311876172,29.0916397621,68.7737660914,1.35231831933,12.3672932834,24.9413748627,161.095833936,147.541330614,4.9528840297,8.60161929222
 08/17  06:00:00,221.295687529,30.34183941,80.3633936722,0.35082151821,24.7345865669,70.7195625826,118.00444228,108.078674221,9.90576805939,0.02
 08/17  07:00:00,243.645384843,30.760659171,82.6980337367,0.0,37.1018798503,92.3937384068,98.3377234181,88.4119553587,9.90576805939,0.02
 08/17  08:00:00,257.762656464,31.1328899567,84.4003876376,0.0,37.1018798503,104.434947198,91.5219605831,81.5961925237,9.90576805939,0.02
 08/17  09:00:00,275.71033627,31.676317669,89.7631271047,0.0,37.1018798503,116.476155989,79.8571305307,69.9313624714,9.90576805939,0.02
 08/17  10:00:00,280.850698068,32.1860457423,94.3932820193,0.0,37.1018798503,116.476155989,65.7735323142,55.8477642548,9.90576805939,0.02
 08/17  11:00:00,283.245737881,32.5906880456,96.383481563,0.0,37.1018798503,116.476155989,62.2963706019,52.3706025425,9.90576805939,0.02
 08/17  12:00:00,272.344079739,32.8578103737,97.2563802295,0.0,37.1018798503,104.434947198,70.0949712008,51.5750529995,9.90576805939,8.61415014191
 08/17  13:00:00,283.947369497,33.0490519539,96.6268618516,0.0,37.1018798503,116.476155989,63.0912246417,53.1654565823,9.90576805939,0.02
 08/17  14:00:00,285.228570716,33.3715518095,97.5856668834,0.0,37.1018798503,116.476155989,62.0920222405,52.1662541812,9.90576805939,0.02
 08/17  15:00:00,287.904725561,33.7481985316,99.8852799638,0.0,37.1018798503,116.476155989,52.6745553195,42.7487872601,9.90576805939,0.02
 08/17  16:00:00,287.872526053,33.9462440953,99.6554212668,0.0,37.1018798503,116.476155989,58.0743170899,39.5557634624,9.90576805939,8.61278556811
 08/17  17:00:00,286.562141672,33.8213099599,98.4708577491,0.0,37.1018798503,116.476155989,54.2960192527,44.3702511933,9.90576805939,0.02
 08/17  18:00:00,176.779971153,28.9659712184,74.8094690745,0.0,24.7345865669,47.5788473902,51.3510822061,46.3781981764,4.9528840297,0.02
 08/17  19:00:00,176.583034921,28.7908322072,72.4385037811,0.0,24.7345865669,47.5788473902,58.7421840151,53.7692999854,4.9528840297,0.02
 08/17  20:00:00,168.796084056,29.1129943335,73.8404934166,0.0,12.3672932834,38.6892022431,69.3210033735,66.3292729557,2.97173041782,0.02
 08/17  21:00:00,123.854315596,19.6605364324,50.2040218793,0.0,12.3672932834,27.0668015668,51.98651081,48.9947803922,2.97173041782,0.02
 08/17  22:00:00,114.976348197,23.1163747024,57.1012592668,0.0,4.12243109448,15.9888894789,66.8314330999,63.8397026821,2.97173041782,0.02
 08/17  23:00:00,97.3690567507,17.7919014516,44.9565303356,0.0,4.12243109448,15.9888894789,52.0615921794,49.0698617616,2.97173041782,0.02
 08/17  24:00:00,114.332026078,23.1163747024,56.4569371175,0.0,4.12243109448,15.9888894789,70.9537648721,67.9620344542,2.97173041782,0.02
 08/18  01:00:00,95.3602910233,17.5321183517,43.2075476359,0.0,4.12243109448,15.9888894789,54.017871037,51.0261406192,2.97173041782,0.02
 08/18  02:00:00,111.722293288,22.7699972358,54.193581716,0.0,4.12243109448,15.9888894789,70.6055511892,67.6138207713,2.97173041782,0.02
 08/18  03:00:00,92.3734855033,17.0991465185,40.653713902,0.0,4.12243109448,15.9888894789,55.5635169197,52.5717865019,2.97173041782,0.02
 08/18  04:00:00,147.907490177,28.4624965447,67.3508423934,0.0,12.3672932834,24.9413748627,81.643205212,76.6703211823,4.9528840297,0.02
 08/18  05:00:00,155.73271762,29.7647402861,72.1809427416,1.69288332392,12.3672932834,24.9413748627,139.648234116,134.675350086,4.9528840297,0.02
 08/18  06:00:00,222.904060374,30.0470265708,82.4426887999,0.174712700009,24.7345865669,70.7195625826,104.030531687,94.1047636276,9.90576805939,0.02
 08/18  07:00:00,247.395915776,30.7973945734,86.4118269859,0.0,37.1018798503,92.3937384068,82.3959407751,72.4701727157,9.90576805939,0.02
 08/18  08:00:00,260.99544587,30.9326903884,87.8332952282,0.0,37.1018798503,104.434947198,74.3507051639,64.4249371045,9.90576805939,0.02
 08/18  09:00:00,275.055561873,31.0965984811,89.6880645648,0.0,37.1018798503,116.476155989,76.0749655602,57.555802592,9.90576805939,8.61339490886
 08/18  10:00:00,278.404019478,31.675128225,92.457575924,0.0,37.1018798503,116.476155989,59.2122975859,49.2865295265,9.90576805939,0.02
 08/18  11:00:00,281.760023937,32.1490881792,95.33943052,0.0,37.1018798503,116.476155989,54.9126853409,44.9869172815,9.90576805939,0.02
 08/18  12:00:00,272.97237348,32.5261902583,98.2162514178,0.0,37.1018798503,104.434947198,49.0212042961,39.0954362367,9.90576805939,0.02
 08/18  13:00:00,286.587156308,32.8489364692,99.4666639991,0.0,37.1018798503,116.476155989,53.8473170725,35.3253297129,9.90576805939,8.61621930021
 08/18  14:00:00,286.831792361,33.1582682436,99.4022175823,0.0,37.1018798503,116.476155989,45.401698958,35.4759308986,9.90576805939,0.02
 08/18  15:00:00,284.031009619,33.4076864646,96.3521316555,0.0,37.1018798503,116.476155989,50.8048702623,40.8791022029,9.90576805939,0.02
 08/18  16:00:00,283.044780592,33.5509083675,95.2230513336,0.0,37.1018798503,116.476155989,53.6473171925,43.7215491331,9.90576805939,0.02
 08/18  17:00:00,285.50698518,33.6614227826,97.575541299,0.0,37.1018798503,116.476155989,45.2073561025,35.2815880431,9.90576805939,0.02
 08/18  18:00:00,177.016403053,28.9643725483,75.047469977,0.0,24.7345865669,47.5788473902,43.2447618731,38.2718778434,4.9528840297,0.02
 08/18  19:00:00,177.426008951,28.7911963718,73.2810831617,0.0,24.7345865669,47.5788473902,57.9501948225,44.3926627471,4.9528840297,8.60464804574
 08/18  20:00:00,170.258884334,29.2215172615,75.1947583852,0.0,12.3672932834,38.6892022431,58.3876990541,55.3959686363,2.97173041782,0.02
 08/18  21:00:00,124.342955951,19.6605364324,50.6926620402,0.0,12.3672932834,27.0668015668,45.3132477209,42.3215173031,2.97173041782,0.02
 08/18  22:00:00,115.599986326,23.1163747024,57.7248975412,0.0,4.12243109448,15.9888894789,58.7446456346,55.7529152167,2.97173041782,0.02
 08/18  23:00:00,98.4360629005,17.8784958183,45.9369422881,0.0,4.12243109448,15.9888894789,46.891556739,43.8998263212,2.97173041782,0.02
 08/18  24:00:00,115.282198374,23.202969069,57.3205152395,0.0,4.12243109448,15.9888894789,66.4905207283,63.4987903105,2.97173041782,0.02
 08/19  01:00:00,95.6621632401,17.5321183517,43.5094200677,0.0,4.12243109448,15.9888894789,51.5339306992,48.5422002814,2.97173041782,0.02
 08/19  02:00:00,112.509444777,22.8565916024,54.8941390757,0.0,4.12243109448,15.9888894789,69.2593253716,66.2675949537,2.97173041782,0.02
 08/19  03:00:00,92.5614569269,17.0991465185,40.8416855835,0.0,4.12243109448,15.9888894789,54.7845167763,51.7927863585,2.97173041782,0.02
 08/19  04:00:00,125.951490845,27.7047958366,63.287051384,0.0,4.12243109448,16.0517297156,87.7136610553,84.7219306375,2.97173041782,0.02
 08/19  05:00:00,127.083059621,27.9212817532,64.2021342328,0.0,4.12243109448,16.0517297156,90.9310884881,87.9393580703,2.97173041782,0.02
 08/19  06:00:00,168.6027578,29.6531690861,80.4358702136,0.0,4.12243109448,39.6058045677,73.3352227858,70.343492368,2.97173041782,0.02
 08/19  07:00:00,192.925364635,29.6622934093,80.9102953834,1.59269101563,12.3672932834,65.3531420225,120.544430567,115.571546537,4.9528840297,0.02
 08/19  08:00:00,194.086832758,29.6618161405,82.7527146151,0.370797326975,12.3672932834,68.2430321324,109.233666872,104.260782843,4.9528840297,0.02
 08/19  09:00:00,226.509719295,29.7824259758,86.2643868013,0.144640179428,16.4897243779,93.1370602926,89.4719016017,81.5272871542,7.92461444751,0.02
 08/19  10:00:00,229.578866492,29.9801103489,89.2286435825,0.0517627673816,16.4897243779,93.1370602926,78.2182323091,70.2736178616,7.92461444751,0.02
 08/19  11:00:00,231.396673427,30.092365341,90.9859494744,0.0,16.4897243779,93.1370602926,72.6042569943,64.6596425468,7.92461444751,0.02
 08/19  12:00:00,223.927782231,30.1488755468,92.6120860434,0.0,16.4897243779,83.9857416113,68.6251472556,60.6805328081,7.92461444751,0.02
 08/19  13:00:00,226.357040952,30.2373857808,94.9528375599,0.0,16.4897243779,83.9857416113,70.4520206477,53.9216782454,7.92461444751,8.60572795479
 08/19  14:00:00,227.119422517,30.3660102197,95.5866576637,0.0,16.4897243779,83.9857416113,59.4283084353,51.4836939878,7.92461444751,0.02
 08/19  15:00:00,204.571397671,29.6531690861,91.2083804887,0.0,12.3672932834,70.6512738906,29.0839782739,24.1110942442,4.9528840297,0.02
 08/19  16:00:00,203.083800409,29.6531690861,89.7207828699,0.0,12.3672932834,70.6512738906,29.1671038627,24.194219833,4.9528840297,0.02
 08/19  17:00:00,189.972203917,29.6531690861,89.1325144502,0.0,12.3672932834,58.1284167478,31.9334419782,26.9605579485,4.9528840297,0.02
 08/19  18:00:00,143.412205502,29.0472136529,76.3658408709,0.0,12.3672932834,24.9413748627,49.7858999384,44.8130159087,4.9528840297,0.02
 08/19  19:00:00,142.535662303,28.7872254196,73.4001192264,0.0,12.3672932834,24.9413748627,59.2200344062,54.2471503765,4.9528840297,0.02
 08/19  20:00:00,137.238566242,28.8954683779,73.3834541946,0.0,4.12243109448,16.0517297156,70.5391342506,67.5474038328,2.97173041782,0.02
 08/19  21:00:00,97.7589836188,17.64036131,45.4979974137,0.0,4.12243109448,15.9888894789,47.6684104672,44.6766800493,2.97173041782,0.02
 08/19  22:00:00,114.648333947,22.9431859691,56.9464337843,0.0,4.12243109448,15.9888894789,64.2746304842,61.2829000664,2.97173041782,0.02
 08/19  23:00:00,93.6715684518,16.6302737488,42.4436846436,0.0,4.12243109448,15.9888894789,46.3374104546,43.3456800368,2.97173041782,0.02
 08/19  24:00:00,111.283784251,22.0413413662,54.5067435217,0.0,4.12243109448,15.9888894789,65.7667867492,62.7750563314,2.97173041782,0.02
 08/20  01:00:00,85.115299641,15.2954573127,37.3064626041,0.0,2.06121554724,15.9888894789,46.6026327982,43.6109023804,2.97173041782,0.02
 08/20  02:00:00,108.58710451,22.0413413662,53.8712792317,0.0,2.06121554724,15.9888894789,69.1999980107,66.2082675929,2.97173041782,0.02
 08/20  03:00:00,87.8091491503,15.7284291459,39.5673402169,0.0,2.06121554724,15.9888894789,49.0575504887,46.0658200709,2.97173041782,0.02
 08/20  04:00:00,102.721400088,21.1753976997,48.8715184087,0.0,2.06121554724,15.9888894789,74.1096779414,71.1179475236,2.97173041782,0.02
 08/20  05:00:00,84.4567658148,15.2954573127,36.6479286429,0.0,2.06121554724,15.9888894789,50.2131076272,47.2213772094,2.97173041782,0.02
 08/20  06:00:00,113.083803829,23.7584362053,56.6048538089,0.0,2.06121554724,15.9888894789,82.4618051877,79.4700747699,2.97173041782,0.02
 08/20  07:00:00,81.1581067643,18.3832695244,41.9152311157,0.0,2.06121554724,15.9888894789,64.2237024747,61.2319720569,2.97173041782,0.02
 08/20  08:00:00,130.515422469,24.2780024052,59.8033531629,0.0,4.12243109448,41.7362269337,73.9806385958,69.0077545661,4.9528840297,0.02
 08/20  09:00:00,115.868410101,19.5955906574,49.9538268968,0.0,4.12243109448,41.7362269337,56.7468303147,51.773946285,4.9528840297,0.02
 08/20  10:00:00,135.504161091,24.6027312801,64.4673628193,0.0,4.12243109448,41.7362269337,64.9050307228,59.9321466932,4.9528840297,0.02
 08/20  11:00:00,119.514095589,19.7695089078,53.4255940403,0.0,4.12243109448,41.7362269337,42.335070104,37.3621860743,4.9528840297,0.02
 08/20  12:00:00,139.764267305,24.7128165733,68.6173836435,0.0,4.12243109448,41.7362269337,45.9601052232,40.9872211935,4.9528840297,0.02
 08/20  13:00:00,119.94101556,19.7687793907,53.8532434456,0.0,4.12243109448,41.7362269337,46.1465553076,32.5920490326,4.9528840297,8.60162224531
 08/20  14:00:00,137.069009008,24.7109742384,65.9239676943,0.0,4.12243109448,41.7362269337,49.1832186899,44.2103346602,4.9528840297,0.02
 08/20  15:00:00,118.929852398,19.7689420855,52.8419176869,0.0,4.12243109448,41.7362269337,38.9004187722,33.9275347425,4.9528840297,0.02
 08/20  16:00:00,122.44819795,24.7130768867,68.1587463925,0.0,4.12243109448,24.8785346261,42.0496592732,37.0767752435,4.9528840297,0.02
 08/20  17:00:00,92.1817157978,19.7687793907,53.9024968686,0.0,2.06121554724,15.9888894789,35.8342384113,32.8425079935,2.97173041782,0.02
 08/20  18:00:00,109.985079079,24.7109742384,66.6485909382,0.0,2.06121554724,15.9888894789,55.2680118341,52.2762814163,2.97173041782,0.02
 08/20  19:00:00,92.3667559417,18.7586918295,50.4223061832,0.0,2.06121554724,15.9888894789,50.216977279,47.2252468612,2.97173041782,0.02
 08/20  20:00:00,116.227659583,23.1596718857,60.3704887279,0.0,2.06121554724,15.9888894789,67.2364586062,64.2447281884,2.97173041782,0.02
 08/20  21:00:00,98.6950818816,17.9650901849,48.1705820244,0.0,2.06121554724,15.9888894789,52.4336146439,49.4418842261,2.97173041782,0.02
 08/20  22:00:00,113.161402434,22.8565916024,57.6073118962,0.0,2.06121554724,15.9888894789,71.2694848594,68.2777544416,2.97173041782,0.02
 08/20  23:00:00,93.4405703499,17.2723352518,43.6088254518,0.0,2.06121554724,15.9888894789,54.9936602143,52.0019297965,2.97173041782,0.02
 08/20  24:00:00,113.011382314,22.9431859691,57.3706974277,0.0,2.06121554724,15.9888894789,75.7874336665,72.7957032487,2.97173041782,0.02
 08/21  01:00:00,96.7018927387,17.5321183517,44.5491491643,0.0,4.12243109448,15.9888894789,57.7883481292,54.7966177114,2.97173041782,0.02
 08/21  02:00:00,114.432753424,22.9431859691,56.7308529535,0.0,4.12243109448,15.9888894789,78.3306276524,75.3388972346,2.97173041782,0.02
 08/21  03:00:00,93.0593061313,16.6302737488,41.8314220346,0.0,4.12243109448,15.9888894789,55.4766509234,52.4849205056,2.97173041782,0.02
 08/21  04:00:00,147.457386104,28.1161190781,67.2471156624,0.0,12.3672932834,24.9413748627,93.824369639,88.8514856093,4.9528840297,0.02
 08/21  05:00:00,157.596494208,29.3896564983,73.3641205182,2.7485658176,12.3672932834,24.9413748627,156.505793661,151.532909631,4.9528840297,0.02
 08/21  06:00:00,222.487396822,29.7730343094,81.9583772908,0.516352830391,24.7345865669,70.7195625826,121.838769743,111.913001684,9.90576805939,0.02
 08/21  07:00:00,246.994580615,30.2199559889,84.2387644369,0.0,37.1018798503,92.3937384068,100.015501679,90.0897336193,9.90576805939,0.02
 08/21  08:00:00,259.361900996,30.4514731567,86.6809830793,0.0,37.1018798503,104.434947198,90.6764021878,80.7506341284,9.90576805939,0.02
 08/21  09:00:00,273.594848149,30.7093800681,88.6144821142,0.0,37.1018798503,116.476155989,95.5304477409,77.0112893385,9.90576805939,8.61339034305
 08/21  10:00:00,276.686697135,31.2329141916,91.1824555584,0.0,37.1018798503,116.476155989,79.0742639054,69.148495846,9.90576805939,0.02
 08/21  11:00:00,280.109246859,31.6101188494,94.2276470256,0.0,37.1018798503,116.476155989,66.0586102489,56.1328421895,9.90576805939,0.02
 08/21  12:00:00,271.31889215,31.9154282016,97.1735548617,0.0,37.1018798503,104.434947198,49.1014084463,39.1756403869,9.90576805939,0.02
 08/21  13:00:00,286.744061294,32.2595722617,100.212914794,0.0,37.1018798503,116.476155989,41.8028078249,31.8770397655,9.90576805939,0.02
 08/21  14:00:00,288.454227894,32.6751605256,101.507688315,0.0,37.1018798503,116.476155989,51.5697433706,33.0483889246,9.90576805939,8.6155863866
 08/21  15:00:00,289.633142749,33.1345240467,102.227444641,0.0,37.1018798503,116.476155989,39.7074490914,29.781681032,9.90576805939,0.02
 08/21  16:00:00,290.326077861,33.461704277,102.593571571,0.0,37.1018798503,116.476155989,39.2297697538,29.3040016944,9.90576805939,0.02
 08/21  17:00:00,288.948291398,33.5504490612,101.127833893,0.0,37.1018798503,116.476155989,44.0189848893,34.0932168299,9.90576805939,0.02
 08/21  18:00:00,178.879888429,29.0576002778,76.8177332542,0.0,24.7345865669,47.5788473902,47.8701635458,42.8972795161,4.9528840297,0.02
 08/21  19:00:00,180.600410846,28.7961733852,74.1013460419,0.0,24.7345865669,47.5788473902,56.8000283045,51.8271442748,4.9528840297,0.02
 08/21  20:00:00,170.972974854,29.2226890932,75.9076626719,0.0,12.3672932834,38.6892022431,68.0883613465,65.0966309287,2.97173041782,0.02
 08/21  21:00:00,124.682842494,19.6605364324,51.0325336322,0.0,12.3672932834,27.0668015668,52.2975369004,49.3058064826,2.97173041782,0.02
 08/21  22:00:00,116.437832035,23.202969069,58.4761472367,0.0,4.12243109448,15.9888894789,75.8949261974,64.3215689406,2.97173041782,8.60162683907
 08/21  23:00:00,98.4243926509,17.8784958183,45.9252704736,0.0,4.12243109448,15.9888894789,53.0617784309,50.0700480131,2.97173041782,0.02
 08/21  24:00:00,115.360934734,23.202969069,57.399250121,0.0,4.12243109448,15.9888894789,75.1095398688,72.117809451,2.97173041782,0.02
 08/22  01:00:00,95.5643936188,17.5321183517,43.411649046,0.0,4.12243109448,15.9888894789,57.5255110068,54.533780589,2.97173041782,0.02
 08/22  02:00:00,112.98573383,22.9431859691,55.2838324385,0.0,4.12243109448,15.9888894789,76.981347099,73.9896166812,2.97173041782,0.02
 08/22  03:00:00,92.2885217504,17.0991465185,40.5687491564,0.0,4.12243109448,15.9888894789,60.8723262875,57.8805958697,2.97173041782,0.02
 08/22  04:00:00,148.042475885,28.4624965447,67.4858271979,0.0,12.3672932834,24.9413748627,92.7230469872,87.7501629575,4.9528840297,0.02
 08/22  05:00:00,155.888169387,29.6235189015,71.9595418587,2.21095654009,12.3672932834,24.9413748627,154.49641005,149.52352602,4.9528840297,0.02
 08/22  06:00:00,220.512260572,29.9139520142,80.1185799461,0.240095569893,24.7345865669,70.7195625826,120.228900124,110.303132064,9.90576805939,0.02
 08/22  07:00:00,246.565230778,30.5727425138,83.4472624824,0.00936176372804,37.1018798503,92.3937384068,98.6983920158,88.7726239564,9.90576805939,0.02
 08/22  08:00:00,257.538946086,30.674545208,84.6349841487,0.0,37.1018798503,104.434947198,88.7057603097,78.7799922503,9.90576805939,0.02
 08/22  09:00:00,271.286454837,30.8285863868,86.1869261817,0.0,37.1018798503,116.476155989,81.0700528968,71.1442848374,9.90576805939,0.02
 08/22  10:00:00,276.072976736,31.3783295372,90.4232145775,0.0,37.1018798503,116.476155989,71.2707963674,61.345028308,9.90576805939,0.02
 08/22  11:00:00,277.785636368,31.756991813,91.7571323188,0.0,37.1018798503,116.476155989,72.8377818758,54.3162938693,9.90576805939,8.61571994712
 08/22  12:00:00,268.650304696,32.1205973688,94.2998446436,0.0,37.1018798503,104.434947198,58.576711979,48.6509439196,9.90576805939,0.02
 08/22  13:00:00,284.213953564,32.4703690336,97.4720685769,0.0,37.1018798503,116.476155989,51.8739782329,41.9482101735,9.90576805939,0.02
 08/22  14:00:00,287.283707664,32.9016388182,100.1106537,0.0,37.1018798503,116.476155989,46.8341636279,36.9083955685,9.90576805939,0.02
 08/22  15:00:00,290.657339898,33.3892464782,102.996824202,0.0,37.1018798503,116.476155989,47.220357804,28.6997113255,9.90576805939,8.61487841916
 08/22  16:00:00,290.153844905,33.6975554799,102.185517196,0.0,37.1018798503,116.476155989,39.0086254764,29.082857417,9.90576805939,0.02
 08/22  17:00:00,288.975935028,33.7000312432,101.005922903,0.0,37.1018798503,116.476155989,41.6802476168,31.7544795574,9.90576805939,0.02
 08/22  18:00:00,178.32665268,28.9671369742,76.3549733156,0.0,24.7345865669,47.5788473902,41.717737684,36.7448536543,4.9528840297,0.02
 08/22  19:00:00,180.707889131,28.7927030825,74.2123072913,0.0,24.7345865669,47.5788473902,48.8717562579,43.8988722282,4.9528840297,0.02
 08/22  20:00:00,171.216818151,29.2214925866,76.1527152728,0.0,12.3672932834,38.6892022431,56.8884264122,53.8966959944,2.97173041782,0.02
 08/22  21:00:00,124.997275672,19.6605364324,51.346973975,0.0,12.3672932834,27.0668015668,43.3243067139,40.3325762961,2.97173041782,0.02
 08/22  22:00:00,116.367493207,23.1163747024,58.4924034728,0.0,4.12243109448,15.9888894789,54.5083469934,51.5166165756,2.97173041782,0.02
 08/22  23:00:00,99.0683323763,17.8784958183,46.5692107891,0.0,4.12243109448,15.9888894789,42.5750885227,39.5833581049,2.97173041782,0.02
 08/22  24:00:00,116.082243083,23.202969069,58.1205589488,0.0,4.12243109448,15.9888894789,60.0473464778,57.05561606,2.97173041782,0.02
 08/23  01:00:00,96.2975665887,17.5321183517,44.1448223879,0.0,4.12243109448,15.9888894789,45.8234895924,42.8317591745,2.97173041782,0.02
 08/23  02:00:00,111.571742442,22.5968085025,54.2162187892,0.0,4.12243109448,15.9888894789,59.7579400348,56.766209617,2.97173041782,0.02
 08/23  03:00:00,94.6298056341,17.3156324351,42.6935472999,0.0,4.12243109448,15.9888894789,45.7424087018,42.750678284,2.97173041782,0.02
 08/23  04:00:00,149.241978653,28.4624965447,68.685330052,0.0,12.3672932834,24.9413748627,65.1234979487,60.150613919,4.9528840297,0.02
 08/23  05:00:00,156.595092911,29.7089963244,73.5530860168,1.23885848208,12.3672932834,24.9413748627,121.364761558,116.391877529,4.9528840297,0.02
 08/23  06:00:00,226.489148936,30.0968843301,86.1079427046,0.0446887760303,24.7345865669,70.7195625826,85.9993619736,76.0735939142,9.90576805939,0.02
 08/23  07:00:00,251.409768385,30.8177742435,88.0561293818,0.0,37.1018798503,92.3937384068,77.5098446822,59.0009898664,9.90576805939,8.60308675635
 08/23  08:00:00,260.482041549,30.9550623774,87.29759206,0.0,37.1018798503,104.434947198,67.7350115739,57.8092435145,9.90576805939,0.02
 08/23  09:00:00,272.599693569,31.0596356294,87.2691613527,0.0,37.1018798503,116.476155989,66.5475876211,56.6218195617,9.90576805939,0.02
 08/23  10:00:00,275.022156127,31.3382644502,89.4125156057,0.0,37.1018798503,116.476155989,64.5614897321,54.6357216727,9.90576805939,0.02
 08/23  11:00:00,277.938824697,31.6123895544,92.054860682,0.0,37.1018798503,116.476155989,60.5226216388,50.5968535794,9.90576805939,0.02
 08/23  12:00:00,265.402711918,31.8669021699,91.3058720008,0.0,37.1018798503,104.434947198,69.8802717835,51.3602546484,9.90576805939,8.6142490757
 08/23  13:00:00,279.495699085,32.1136743199,93.1105556491,0.0,37.1018798503,116.476155989,56.4196447713,46.4938767119,9.90576805939,0.02
 08/23  14:00:00,283.426849944,32.351507576,96.8039825193,0.0,37.1018798503,116.476155989,40.5123198278,30.5865517684,9.90576805939,0.02
 08/23  15:00:00,285.434936531,32.5225471313,98.6411348753,0.0,37.1018798503,116.476155989,34.9942658593,25.0684977999,9.90576805939,0.02
 08/23  16:00:00,284.668484214,32.5790024088,97.818605496,0.0,37.1018798503,116.476155989,38.401082365,28.4753143056,9.90576805939,0.02
 08/23  17:00:00,283.146365149,32.53473412,96.3416277153,0.0,37.1018798503,116.476155989,50.791960194,32.2772807585,9.90576805939,8.60891137617
 08/23  18:00:00,174.99233652,28.8738197863,73.1139811568,0.0,24.7345865669,47.5788473902,41.5322322167,36.559348187,4.9528840297,0.02
 08/23  19:00:00,178.107590554,28.7872254196,71.6174961902,0.0,24.7345865669,47.5788473902,50.0689631849,45.0960791552,4.9528840297,0.02
 08/23  20:00:00,166.557071047,28.8954683779,71.8190036392,0.0,12.3672932834,38.6892022431,61.9290490039,58.9373185861,2.97173041782,0.02
 08/23  21:00:00,122.092155984,19.4440505158,48.6583468051,0.0,12.3672932834,27.0668015668,48.5670667201,45.5753363023,2.97173041782,0.02
 08/23  22:00:00,113.474815912,22.9431859691,55.772915581,0.0,4.12243109448,15.9888894789,63.982394069,60.9906636512,2.97173041782,0.02
 08/23  23:00:00,94.5649245506,17.3589296184,42.5853698346,0.0,4.12243109448,15.9888894789,53.4366958422,50.4449654244,2.97173041782,0.02
 08/23  24:00:00,111.822289578,22.7267000525,54.3368751335,0.0,4.12243109448,15.9888894789,73.5187720135,70.5270415957,2.97173041782,0.02
 08/24  01:00:00,94.2241505148,17.3589296184,42.2445957213,0.0,4.12243109448,15.9888894789,56.5726488778,53.58091846,2.97173041782,0.02
 08/24  02:00:00,109.949316179,22.5102141358,52.6803875684,0.0,4.12243109448,15.9888894789,79.9817380215,76.9900076037,2.97173041782,0.02
 08/24  03:00:00,94.4902733991,17.4455239851,42.4241241926,0.0,4.12243109448,15.9888894789,61.7052077847,58.7134773669,2.97173041782,0.02
 08/24  04:00:00,149.954502949,28.7222796447,69.1380719271,0.0,12.3672932834,24.9413748627,96.4794957583,91.5066117286,4.9528840297,0.02
 08/24  05:00:00,152.383007509,29.0736640955,69.8525922765,1.36259973053,12.3672932834,24.9413748627,160.427030254,155.454146225,4.9528840297,0.02
 08/24  06:00:00,221.996520376,30.3240075445,81.0121544184,0.420725971786,24.7345865669,70.7195625826,126.889002176,116.963234116,9.90576805939,0.02
 08/24  07:00:00,247.401703252,30.7868870601,84.0530812327,0.0258717799415,37.1018798503,92.3937384068,104.918745828,94.9929777689,9.90576805939,0.02
 08/24  08:00:00,259.357582765,30.91877203,86.1860327232,0.0233101774911,37.1018798503,104.434947198,92.0305124265,82.1047443671,9.90576805939,0.02
 08/24  09:00:00,272.984259556,31.0541856566,87.6441115989,0.0150238240122,37.1018798503,116.476155989,94.6935032872,76.1742017571,9.90576805939,8.6135334707
 08/24  10:00:00,275.117545174,31.3859851746,89.460230974,0.0,37.1018798503,116.476155989,80.5773217193,70.6515536599,9.90576805939,0.02
 08/24  11:00:00,278.489630403,31.8305836699,92.3875292347,0.0,37.1018798503,116.476155989,70.9483089106,61.0225408512,9.90576805939,0.02
 08/24  12:00:00,269.171830739,32.2589514656,94.6829366398,0.0,37.1018798503,104.434947198,67.6068755283,57.6811074689,9.90576805939,0.02
 08/24  13:00:00,283.059742816,32.5522260955,96.2359293116,0.0,37.1018798503,116.476155989,71.1493070258,52.6271394526,9.90576805939,8.61639951375
 08/24  14:00:00,286.014732875,32.8225662925,98.9208406654,0.0,37.1018798503,116.476155989,53.8573403508,43.9315722914,9.90576805939,0.02
 08/24  15:00:00,288.028761991,33.0219403849,100.735617123,0.0,37.1018798503,116.476155989,45.1071290715,35.1813610121,9.90576805939,0.02
 08/24  16:00:00,286.840176782,33.063740525,99.5056042186,0.0,37.1018798503,116.476155989,47.7080602234,37.782292164,9.90576805939,0.02
 08/24  17:00:00,284.560629781,32.9477479145,97.3428533658,0.0,37.1018798503,116.476155989,54.134654802,44.2088867427,9.90576805939,0.02
 08/24  18:00:00,176.052811864,28.8742302446,74.1740178246,0.0,24.7345865669,47.5788473902,51.8268859436,46.854001914,4.9528840297,0.02
 08/24  19:00:00,178.620437485,28.78762099,72.1299160977,0.0,24.7345865669,47.5788473902,60.936220821,55.9633367913,4.9528840297,0.02
 08/24  20:00:00,167.510262021,29.0037113362,72.6639327072,0.0,12.3672932834,38.6892022431,82.264479086,70.6896161644,2.97173041782,8.60313250377
 08/24  21:00:00,121.966534533,19.4440505158,48.5327230272,0.0,12.3672932834,27.0668015668,56.1665891619,53.174858744,2.97173041782,0.02
 08/24  22:00:00,112.761133695,22.8854563913,55.1169629067,0.0,4.12243109448,15.9888894789,73.3807890999,70.3890586821,2.97173041782,0.02
 08/24  23:00:00,96.0726884495,17.705307085,43.7467562623,0.0,4.12243109448,15.9888894789,57.5287256564,54.5369952386,2.97173041782,0.02
 08/24  24:00:00,112.638983756,23.0297803357,54.8504890518,0.0,4.12243109448,15.9888894789,80.4205997372,77.4288693194,2.97173041782,0.02
 08/25  01:00:00,92.8168155105,17.3156324351,40.8805579505,0.0,4.12243109448,15.9888894789,62.9774771962,59.9857467784,2.97173041782,0.02
 08/25  02:00:00,109.49358337,22.6834028691,52.0514661025,0.0,4.12243109448,15.9888894789,82.7199290727,79.7281986549,2.97173041782,0.02
 08/25  03:00:00,90.2900169772,17.0125521519,38.6568397053,0.0,4.12243109448,15.9888894789,65.5982565445,62.6065261266,2.97173041782,0.02
 08/25  04:00:00,144.343213152,28.4624965447,63.7865653555,0.0,12.3672932834,24.9413748627,98.2915483846,93.3186643549,4.9528840297,0.02
 08/25  05:00:00,153.511202806,29.6962680468,69.6947977482,2.02598575258,12.3672932834,24.9413748627,165.93255876,160.95967473,4.9528840297,0.02
 08/25  06:00:00,217.591619071,30.0358216098,76.7189265101,0.597238680476,24.7345865669,70.7195625826,132.892775037,122.967006977,9.90576805939,0.02
 08/25  07:00:00,243.143631436,30.6646835033,79.8221644098,0.120925896227,37.1018798503,92.3937384068,110.063584516,100.137816457,9.90576805939,0.02
 08/25  08:00:00,255.563458728,30.7732211676,82.4443201184,0.116484540356,37.1018798503,104.434947198,99.3261207136,89.4003526542,9.90576805939,0.02
 08/25  09:00:00,268.488605046,30.8569273341,83.2646241298,0.0960793297726,37.1018798503,116.476155989,92.6804736738,82.7547056144,9.90576805939,0.02
 08/25  10:00:00,271.569384524,31.2247452022,86.0732145935,0.0,37.1018798503,116.476155989,93.5818197785,75.060351934,9.90576805939,8.61569978506
 08/25  11:00:00,275.500402189,31.6420537511,89.5868732535,0.0,37.1018798503,116.476155989,78.0909620171,68.1651939577,9.90576805939,0.02
 08/25  12:00:00,267.031569135,32.0127674228,92.7889064716,0.0,37.1018798503,104.434947198,70.3717363769,60.4459683175,9.90576805939,0.02
 08/25  13:00:00,278.484858018,32.2284592168,91.9848413669,0.0,37.1018798503,116.476155989,66.125037816,56.1992697566,9.90576805939,0.02
 08/25  14:00:00,279.830721531,32.3075246777,93.2517455709,0.0,37.1018798503,116.476155989,72.5477584167,54.0262936899,9.90576805939,8.61569666744
 08/25  15:00:00,281.098559921,32.6223269467,94.2050398193,0.0,37.1018798503,116.476155989,64.5815548863,54.6557868269,9.90576805939,0.02
 08/25  16:00:00,281.881121271,32.8369576517,94.7733715469,0.0,37.1018798503,116.476155989,65.9168835118,55.9911154524,9.90576805939,0.02
 08/25  17:00:00,282.628135193,32.9564275788,95.4017065519,0.0,37.1018798503,116.476155989,56.7699232185,46.8441551591,9.90576805939,0.02
 08/25  18:00:00,174.439508616,28.9605433784,72.4744136509,0.0,24.7345865669,47.5788473902,52.833990873,47.8611068433,4.9528840297,0.02
 08/25  19:00:00,176.336526073,28.78750954,69.8461284597,0.0,24.7345865669,47.5788473902,64.2415278948,59.2686438651,4.9528840297,0.02
 08/25  20:00:00,165.562544538,29.0037113362,70.716213497,0.0,12.3672932834,38.6892022431,78.1047996082,75.1130691903,2.97173041782,0.02
 08/25  21:00:00,120.861128015,19.4440505158,47.4273069665,0.0,12.3672932834,27.0668015668,59.3630753993,56.3713449815,2.97173041782,0.02
 08/25  22:00:00,111.892498639,22.9431859691,54.1905971095,0.0,4.12243109448,15.9888894789,75.6563471764,72.6646167586,2.97173041782,0.02
 08/25  23:00:00,93.1246921531,17.3589296184,41.1451362369,0.0,4.12243109448,15.9888894789,60.8816956987,57.8899652809,2.97173041782,0.02
 08/25  24:00:00,110.186979759,22.7267000525,52.7015641118,0.0,4.12243109448,15.9888894789,83.0642868332,80.0725564154,2.97173041782,0.02
 08/26  01:00:00,92.1954419885,17.2723352518,40.3024803548,0.0,4.12243109448,15.9888894789,62.1530878703,59.1613574525,2.97173041782,0.02
 08/26  02:00:00,108.172258403,22.5102141358,50.9033285953,0.0,4.12243109448,15.9888894789,94.4827723933,82.9094145167,2.97173041782,8.60162745876
 08/26  03:00:00,90.0340414856,16.5436793822,38.8927506623,0.0,4.12243109448,15.9888894789,62.4226303536,59.4308999358,2.97173041782,0.02
 08/26  04:00:00,126.646410139,28.3542535864,63.3325115211,0.0,4.12243109448,16.0517297156,104.656170128,101.66443971,2.97173041782,0.02
 08/26  05:00:00,121.853595622,27.7047958366,59.1891548279,0.0,4.12243109448,16.0517297156,105.672856787,102.681126369,2.97173041782,0.02
 08/26  06:00:00,161.484071661,29.6531690861,73.317182832,0.0,4.12243109448,39.6058045677,86.9845465218,83.992816104,2.97173041782,0.02
 08/26  07:00:00,188.443779451,29.6608857529,75.5144514716,2.50835623279,12.3672932834,65.3531420225,145.25184359,140.27895956,4.9528840297,0.02
 08/26  08:00:00,192.28745079,29.6545084696,78.8565362157,2.47488956678,12.3672932834,68.2430321324,133.782209332,128.809325302,4.9528840297,0.02
 08/26  09:00:00,222.143768093,29.7088475514,81.4122322521,0.704424277082,16.4897243779,93.1370602926,115.440008046,107.495393598,7.92461444751,0.02
 08/26  10:00:00,221.861487252,29.7419828414,81.5479343432,0.253231033153,16.4897243779,93.1370602926,109.672849562,101.728235114,7.92461444751,0.02
 08/26  11:00:00,222.686272204,29.7683744078,82.4293725478,0.170179963175,16.4897243779,93.1370602926,101.983869754,94.0392553069,7.92461444751,0.02
 08/26  12:00:00,213.735755964,29.8327401207,82.6719513562,0.0642551477855,16.4897243779,83.9857416113,97.4948225043,89.5502080568,7.92461444751,0.02
 08/26  13:00:00,215.582362855,29.9017876662,84.5044791696,0.00928122304349,16.4897243779,83.9857416113,97.7886886159,89.8440741683,7.92461444751,0.02
 08/26  14:00:00,217.317506052,29.9740041015,86.1767194142,0.0,16.4897243779,83.9857416113,89.4761943692,81.5315799217,7.92461444751,0.02
 08/26  15:00:00,197.809922023,29.6531690861,84.4468638435,0.0,12.3672932834,70.6512738906,44.2254088884,39.2525248588,4.9528840297,0.02
 08/26  16:00:00,197.793152748,29.6531690861,84.4300919085,0.0,12.3672932834,70.6512738906,51.332180741,37.7736456183,4.9528840297,8.60565109297
 08/26  17:00:00,185.742673109,29.6531690861,84.9029737254,0.0,12.3672932834,58.1284167478,46.1850750919,41.2121910622,4.9528840297,0.02
 08/26  18:00:00,140.90125769,28.9604141529,73.9416918886,0.0,12.3672932834,24.9413748627,71.3486278825,66.3757438528,4.9528840297,0.02
 08/26  19:00:00,142.133539412,28.6789824613,70.7570720047,0.0,12.3672932834,24.9413748627,82.6794496454,77.7065656157,4.9528840297,0.02
 08/26  20:00:00,131.519506984,28.3542535864,68.2056091509,0.0,4.12243109448,16.0517297156,93.5159050372,90.5241746194,2.97173041782,0.02
 08/26  21:00:00,89.0374458185,15.6418347793,38.8210153701,0.0,4.12243109448,15.9888894789,55.7202246994,52.7284942816,2.97173041782,0.02
 08/26  22:00:00,108.659765626,21.8248554496,52.0992103707,0.0,4.12243109448,15.9888894789,80.8110184751,77.8192880572,2.97173041782,0.02
 08/26  23:00:00,89.7005697244,16.2838962822,38.8190629302,0.0,4.12243109448,15.9888894789,58.9888629998,55.9971325819,2.97173041782,0.02
 08/26  24:00:00,106.568488852,21.608369533,50.2244195409,0.0,4.12243109448,15.9888894789,83.2084521293,80.2167217115,2.97173041782,0.02
 08/27  01:00:00,84.9485493463,15.468646046,36.96652319,0.0,2.06121554724,15.9888894789,60.1828857784,57.1911553606,2.97173041782,0.02
 08/27  02:00:00,105.660763877,21.8681526329,51.1181269797,0.0,2.06121554724,15.9888894789,87.3421971385,84.3504667207,2.97173041782,0.02
 08/27  03:00:00,77.8108596952,14.4295136463,30.8679659427,0.0,2.06121554724,15.9888894789,61.9911511722,58.9994207544,2.97173041782,0.02
 08/27  04:00:00,104.856593086,21.8248554496,50.3572533694,0.0,2.06121554724,15.9888894789,89.2543904873,86.2626600695,2.97173041782,0.02
 08/27  05:00:00,74.6237999972,13.5276690434,28.6057657172,0.0,2.06121554724,15.9888894789,58.3200395351,55.3283091173,2.97173041782,0.02
 08/27  06:00:00,109.901617865,23.6285446553,53.5525591664,0.0,2.06121554724,15.9888894789,97.5563547969,94.5646243791,2.97173041782,0.02
 08/27  07:00:00,79.787669639,18.5564582577,40.3716050566,0.0,2.06121554724,15.9888894789,76.7731561397,73.7814257218,2.97173041782,0.02
 08/27  08:00:00,125.592121914,24.1048136719,55.0532411678,0.0,4.12243109448,41.7362269337,92.0706890371,87.0978050074,4.9528840297,0.02
 08/27  09:00:00,111.247185329,19.3358075575,45.5923850762,0.0,4.12243109448,41.7362269337,72.9982552076,68.0253711779,4.9528840297,0.02
 08/27  10:00:00,126.873681127,23.7584362053,56.681177806,0.0,4.12243109448,41.7362269337,85.4993058526,80.5264218229,4.9528840297,0.02
 08/27  11:00:00,114.881412566,19.4224019241,49.1400179,0.0,4.12243109448,41.7362269337,61.1156001522,56.1427161225,4.9528840297,0.02
 08/27  12:00:00,133.388279483,24.3645967718,62.589615545,0.0,4.12243109448,41.7362269337,73.058225334,68.0853413043,4.9528840297,0.02
 08/27  13:00:00,114.660776377,19.2492131909,49.0925703887,0.0,4.12243109448,41.7362269337,60.4974066132,55.5245225835,4.9528840297,0.02
 08/27  14:00:00,134.831494045,24.5377855051,63.859641312,0.0,4.12243109448,41.7362269337,73.5938688807,68.620984851,4.9528840297,0.02
 08/27  15:00:00,115.85449863,19.4224019241,50.1131038424,0.0,4.12243109448,41.7362269337,59.7602505011,54.7873664714,4.9528840297,0.02
 08/27  16:00:00,117.440202962,24.5377855051,63.3260424674,0.0,4.12243109448,24.8785346261,75.1989713989,70.2260873692,4.9528840297,0.02
 08/27  17:00:00,84.0041707928,18.6071516879,46.9095940492,0.0,2.06121554724,15.9888894789,61.4354837816,58.4437533637,2.97173041782,0.02
 08/27  18:00:00,102.617373934,23.8091296355,60.2057448046,0.0,2.06121554724,15.9888894789,80.1704872472,77.1787568294,2.97173041782,0.02
 08/27  19:00:00,82.7705629868,17.3589296184,42.2488897767,0.0,2.06121554724,15.9888894789,62.7747771209,59.783046703,2.97173041782,0.02
 08/27  20:00:00,110.911967373,22.9431859691,55.271281824,0.0,2.06121554724,15.9888894789,86.1119242884,83.1201938705,2.97173041782,0.02
 08/27  21:00:00,85.5612447384,15.5119432293,37.5359209202,0.0,2.06121554724,15.9888894789,58.9900564585,55.9983260407,2.97173041782,0.02
 08/27  22:00:00,107.471361173,22.0413413662,52.755535054,0.0,2.06121554724,15.9888894789,95.8069212968,84.2335719187,2.97173041782,8.60161896036
 08/27  23:00:00,83.0026807848,15.5911413491,34.8751440215,0.0,2.06121554724,15.9888894789,65.0053797796,62.0136493618,2.97173041782,0.02
 08/27  24:00:00,104.124635939,21.608369533,49.8417817689,0.0,2.06121554724,15.9888894789,88.8445053268,85.852774909,2.97173041782,0.02
 08/28  01:00:00,90.0273710461,16.4570850155,38.9726751267,0.0,4.12243109448,15.9888894789,64.4942716123,61.5025411945,2.97173041782,0.02
 08/28  02:00:00,109.116128859,22.5968085025,51.7606053378,0.0,4.12243109448,15.9888894789,93.4755055366,90.4837751188,2.97173041782,0.02
 08/28  03:00:00,82.5803631227,15.3313582492,32.6513940493,0.0,4.12243109448,15.9888894789,67.2653408028,64.273610385,2.97173041782,0.02
 08/28  04:00:00,148.04637044,28.8954683779,67.0567502609,0.0,12.3672932834,24.9413748627,108.07773427,103.10485024,4.9528840297,0.02
 08/28  05:00:00,151.542695216,28.8603812525,67.222249342,3.36591284742,12.3672932834,24.9413748627,175.31885832,170.34597429,4.9528840297,0.02
 08/28  06:00:00,218.485910575,29.8539630939,77.1047065141,1.28760821116,24.7345865669,70.7195625826,140.501977551,130.576209491,9.90576805939,0.02
 08/28  07:00:00,240.546929062,30.0881637552,77.8337208135,0.0891822625153,37.1018798503,92.3937384068,121.339877405,111.414109346,9.90576805939,0.02
 08/28  08:00:00,247.994618547,30.1533351767,75.6118557077,0.0,37.1018798503,104.434947198,118.352075,108.426306941,9.90576805939,0.02
 08/28  09:00:00,262.076179763,30.2722137657,77.5330051975,0.0,37.1018798503,116.476155989,114.408593278,104.482825218,9.90576805939,0.02
 08/28  10:00:00,271.242416321,30.7938317552,86.177128948,0.0,37.1018798503,116.476155989,94.1885882357,84.2628201763,9.90576805939,0.02
 08/28  11:00:00,276.859836523,31.2442790877,91.3440338094,0.0,37.1018798503,116.476155989,87.915019282,69.3926779837,9.90576805939,8.61657323889
 08/28  12:00:00,267.010762686,31.592865782,93.188013219,0.0,37.1018798503,104.434947198,74.7205155199,64.7947474605,9.90576805939,0.02
 08/28  13:00:00,281.554084767,31.844176545,95.4383666635,0.0,37.1018798503,116.476155989,69.0472412304,59.121473171,9.90576805939,0.02
 08/28  14:00:00,283.370430122,32.3300013153,96.7689885296,0.0,37.1018798503,116.476155989,67.3741505602,57.4483825008,9.90576805939,0.02
 08/28  15:00:00,284.154790305,32.6273811874,97.2561343408,0.0,37.1018798503,116.476155989,76.2965583836,57.7757280911,9.90576805939,8.61506223313
 08/28  16:00:00,283.04080615,32.6849148185,96.0851027363,0.0,37.1018798503,116.476155989,66.3002355758,56.3744675165,9.90576805939,0.02
 08/28  17:00:00,280.31478107,32.6038544263,93.4409323314,0.0,37.1018798503,116.476155989,69.2775427107,59.3517746513,9.90576805939,0.02
 08/28  18:00:00,174.600086093,28.8744359121,72.7211017412,0.0,24.7345865669,47.5788473902,59.3191439103,54.3462598806,4.9528840297,0.02
 08/28  19:00:00,177.4764382,28.7878937588,70.9856595719,0.0,24.7345865669,47.5788473902,67.4630863102,62.4902022805,4.9528840297,0.02
 08/28  20:00:00,166.419864165,29.0037113362,71.5735363722,0.0,12.3672932834,38.6892022431,81.7571247439,78.7653943261,2.97173041782,0.02
 08/28  21:00:00,121.991530309,19.5522934741,48.4494681238,0.0,12.3672932834,27.0668015668,60.6918838368,57.700153419,2.97173041782,0.02
 08/28  22:00:00,112.188121425,22.9431859691,54.4862200782,0.0,4.12243109448,15.9888894789,76.7533894872,73.7616590693,2.97173041782,0.02
 08/28  23:00:00,93.2367401981,17.3589296184,41.257184465,0.0,4.12243109448,15.9888894789,61.3378779228,58.3461475049,2.97173041782,0.02
 08/28  24:00:00,110.164967948,22.7267000525,52.6795524848,0.0,4.12243109448,15.9888894789,83.9902105874,80.9984801696,2.97173041782,0.02
 08/29  01:00:00,92.0056662368,17.2723352518,40.112704784,0.0,4.12243109448,15.9888894789,62.8947935282,59.9030631104,2.97173041782,0.02
 08/29  02:00:00,105.110571961,21.608369533,48.766501805,0.0,4.12243109448,15.9888894789,83.4853786287,80.4936482109,2.97173041782,0.02
 08/29  03:00:00,89.2057387627,16.4570850155,38.1510423751,0.0,4.12243109448,15.9888894789,60.671978169,57.6802477512,2.97173041782,0.02
 08/29  04:00:00,145.745082206,28.6140366863,65.0368931099,0.0,12.3672932834,24.9413748627,99.9640385371,94.9911545074,4.9528840297,0.02
 08/29  05:00:00,152.98871611,29.4124955581,69.0306001259,2.45146798452,12.3672932834,24.9413748627,165.812949617,160.840065587,4.9528840297,0.02
 08/29  06:00:00,217.696236134,29.9448786879,76.8062515911,0.705472408687,24.7345865669,70.7195625826,139.215453153,120.708057978,9.90576805939,8.60162711642
 08/29  07:00:00,243.153590557,30.44806495,80.1145119449,0.0551468637973,37.1018798503,92.3937384068,110.172503967,100.246735907,9.90576805939,0.02
 08/29  08:00:00,254.758331504,30.548323795,81.9806037139,0.0,37.1018798503,104.434947198,106.345009587,96.4192415276,9.90576805939,0.02
 08/29  09:00:00,272.119535538,30.7324784998,87.1161370845,0.0,37.1018798503,116.476155989,93.7621102318,83.8363421724,9.90576805939,0.02
 08/29  10:00:00,278.353968295,31.4195476193,92.6630158973,0.0,37.1018798503,116.476155989,71.5257760853,61.6000080259,9.90576805939,0.02
 08/29  11:00:00,279.497519805,31.8899107313,93.3360034877,0.0,37.1018798503,116.476155989,69.8118378936,59.8860698342,9.90576805939,0.02
 08/29  12:00:00,269.362820562,32.2687473487,94.8641427791,0.0,37.1018798503,104.434947198,77.8486917314,59.3284836159,9.90576805939,8.61444005609
 08/29  13:00:00,282.779387375,32.5987652968,95.9091264395,0.0,37.1018798503,116.476155989,66.2903486781,56.3645806187,9.90576805939,0.02
 08/29  14:00:00,286.496887159,33.0708273566,99.1546693435,0.0,37.1018798503,116.476155989,64.7463117122,54.8205436528,9.90576805939,0.02
 08/29  15:00:00,287.761781748,33.5297434604,99.9607537618,0.0,37.1018798503,116.476155989,62.2264426493,52.3006745899,9.90576805939,0.02
 08/29  16:00:00,285.57710442,33.7464660968,97.5597493648,0.0,37.1018798503,116.476155989,74.6758075022,56.1569860247,9.90576805939,8.61305341804
 08/29  17:00:00,284.029295641,33.7387168521,96.0205875144,0.0,37.1018798503,116.476155989,65.8431654766,55.9173974172,9.90576805939,0.02
 08/29  18:00:00,176.764653256,28.9674250346,74.7926883775,0.0,24.7345865669,47.5788473902,56.3886958957,51.415811866,4.9528840297,0.02
 08/29  19:00:00,179.474643815,28.7917914447,72.9799774729,0.0,24.7345865669,47.5788473902,61.099865799,56.1269817693,4.9528840297,0.02
 08/29  20:00:00,169.212481968,29.1130014475,74.2568747271,0.0,12.3672932834,38.6892022431,72.4868889458,69.4951585279,2.97173041782,0.02
 08/29  21:00:00,123.999712831,19.6605364324,50.3494137859,0.0,12.3672932834,27.0668015668,54.24278011,51.2510496922,2.97173041782,0.02
 08/29  22:00:00,114.939893835,23.1163747024,57.0648043707,0.0,4.12243109448,15.9888894789,69.1406541115,66.1489236937,2.97173041782,0.02
 08/29  23:00:00,97.14843962,17.7919014516,44.7359126697,0.0,4.12243109448,15.9888894789,53.7650110809,50.7732806631,2.97173041782,0.02
 08/29  24:00:00,113.94543219,23.1163747024,56.0703426934,0.0,4.12243109448,15.9888894789,73.454053023,70.4623226051,2.97173041782,0.02
 08/30  01:00:00,94.8918611559,17.5321183517,42.7391172206,0.0,4.12243109448,15.9888894789,56.3928879891,53.4011575713,2.97173041782,0.02
 08/30  02:00:00,111.031229363,22.7699972358,53.5025172428,0.0,4.12243109448,15.9888894789,74.1577654,71.1660349822,2.97173041782,0.02
 08/30  03:00:00,91.1343598958,17.0125521519,39.5011821121,0.0,4.12243109448,15.9888894789,58.3338179316,55.3420875137,2.97173041782,0.02
 08/30  04:00:00,146.750222649,28.4624965447,66.1935743155,0.0,12.3672932834,24.9413748627,87.5675800097,82.59469598,4.9528840297,0.02
 08/30  05:00:00,154.530825351,29.6944060192,70.7221199748,2.02014753857,12.3672932834,24.9413748627,146.414297096,141.441413066,4.9528840297,0.02
 08/30  06:00:00,220.693636875,29.9967037148,80.0801155299,0.377184775315,24.7345865669,70.7195625826,110.521697256,100.595929197,9.90576805939,0.02
 08/30  07:00:00,246.106664945,30.6349924636,82.8911392384,0.0446629143685,37.1018798503,92.3937384068,89.8295531647,79.9037851053,9.90576805939,0.02
 08/30  08:00:00,257.566604535,30.8006452067,84.5364683554,0.0,37.1018798503,104.434947198,89.9293811833,71.4114168569,9.90576805939,8.61219626695
 08/30  09:00:00,272.759521077,30.9422290268,87.5463726377,0.0,37.1018798503,116.476155989,74.4344354398,64.5086673804,9.90576805939,0.02
 08/30  10:00:00,279.668479417,31.5256500991,93.8714700167,0.0,37.1018798503,116.476155989,61.1527216194,51.22695356,9.90576805939,0.02
 08/30  11:00:00,287.085644477,32.1476269348,100.666463633,0.0,37.1018798503,116.476155989,44.9283034717,35.0025354124,9.90576805939,0.02
 08/30  12:00:00,277.304331548,32.6254970302,102.448859345,0.0,37.1018798503,104.434947198,37.214724755,27.2889566956,9.90576805939,0.02
 08/30  13:00:00,288.551804173,32.9475294442,101.332701768,0.0,37.1018798503,116.476155989,44.4530548939,25.9314550582,9.90576805939,8.61583177632
 08/30  14:00:00,289.028418617,33.3324156287,101.424653662,0.0,37.1018798503,116.476155989,36.3565441612,26.4307761018,9.90576805939,0.02
 08/30  15:00:00,291.657948996,33.8394875421,103.547222589,0.0,37.1018798503,116.476155989,32.1688413675,22.2430733081,9.90576805939,0.02
 08/30  16:00:00,291.094491136,33.995876662,102.827752051,0.0,37.1018798503,116.476155989,30.5415438787,20.6157758193,9.90576805939,0.02
 08/30  17:00:00,288.202170542,33.8088356661,100.123286214,0.0,37.1018798503,116.476155989,36.6011830581,26.6754149987,9.90576805939,0.02
 08/30  18:00:00,175.944277177,28.878335615,74.0613689706,0.0,24.7345865669,47.5788473902,50.9329828194,37.3753170867,4.9528840297,8.60478170306
 08/30  19:00:00,178.991611187,28.7908042454,72.4979149161,0.0,24.7345865669,47.5788473902,51.2532132079,46.2803291782,4.9528840297,0.02
 08/30  20:00:00,168.855289625,29.112867412,73.8998147015,0.0,12.3672932834,38.6892022431,60.6828054234,57.6910750056,2.97173041782,0.02
 08/30  21:00:00,123.879410103,19.6605364324,50.2291133261,0.0,12.3672932834,27.0668015668,46.0659387677,43.0742083498,2.97173041782,0.02
 08/30  22:00:00,115.004508413,23.1163747024,57.1294192565,0.0,4.12243109448,15.9888894789,58.8323427152,55.8406122974,2.97173041782,0.02
 08/30  23:00:00,98.0171436007,17.8784958183,45.5180226037,0.0,4.12243109448,15.9888894789,46.6131361545,43.6214057367,2.97173041782,0.02
