Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  24:00:00,114.254879231,23.1163747024,56.3797900665,0.0,4.12243109448,15.9888894789,64.6522657129,61.660535295,2.97173041782,0.02
 08/31  01:00:00,95.3890172502,17.5321183517,43.2362736574,0.0,4.12243109448,15.9888894789,50.4225711254,47.4308407076,2.97173041782,0.02
 08/31  02:00:00,111.647295347,22.7699972358,54.1185835804,0.0,4.12243109448,15.9888894789,66.2882398414,63.2965094236,2.97173041782,0.02
 08/31  03:00:00,92.3338241435,17.0991465185,40.6140523574,0.0,4.12243109448,15.9888894789,52.9080134209,49.9162830031,2.97173041782,0.02
 08/31  04:00:00,147.691490042,28.4624965447,67.1348420838,0.0,12.3672932834,24.9413748627,77.010062184,72.0371781543,4.9528840297,0.02
 08/31  05:00:00,155.621553987,29.7386704979,71.919256058,1.86947599731,12.3672932834,24.9413748627,134.44823524,129.475351211,4.9528840297,0.02
 08/31  06:00:00,223.213506814,30.026130428,82.6053055582,0.342438366951,24.7345865669,70.7195625826,99.7400131032,89.8142450438,9.90576805939,0.02
 08/31  07:00:00,250.039780018,30.7286383154,86.759681196,0.0155980400579,37.1018798503,92.3937384068,77.8316769949,67.9059089355,9.90576805939,0.02
 08/31  08:00:00,262.56523053,30.9010612504,89.4347101758,0.0,37.1018798503,104.434947198,69.2257130066,59.2999449472,9.90576805939,0.02
 08/31  09:00:00,279.120937971,31.0914014866,93.7585284492,0.0,37.1018798503,116.476155989,60.379976232,50.4542081726,9.90576805939,0.02
 08/31  10:00:00,283.496092346,31.6978210409,97.5268781784,0.0,37.1018798503,116.476155989,55.9753879731,37.4536825682,9.90576805939,8.61593734552
 08/31  11:00:00,287.833504407,32.3836249192,101.178370933,0.0,37.1018798503,116.476155989,38.9420263487,29.0162582893,9.90576805939,0.02
 08/31  12:00:00,278.66919854,32.8407496151,103.598516629,0.0,37.1018798503,104.434947198,29.0212321532,19.0954640938,9.90576805939,0.02
 08/31  13:00:00,293.540869816,33.3009162972,105.96835177,0.0,37.1018798503,116.476155989,22.2598686637,12.3341006043,9.90576805939,0.02
 08/31  14:00:00,297.274723161,33.8114501162,109.191839449,0.0,37.1018798503,116.476155989,26.33724973,7.81558157269,9.90576805939,8.61590009795
 08/31  15:00:00,296.305006698,34.2315918274,107.80221105,0.0,37.1018798503,116.476155989,16.8042092381,6.87844117867,9.90576805939,0.02
 08/31  16:00:00,295.569947132,34.5209322376,106.77818942,0.0,37.1018798503,116.476155989,18.0567430113,8.1309749519,9.90576805939,0.02
 08/31  17:00:00,295.980763955,34.5306159376,107.180124087,0.0,37.1018798503,116.476155989,18.0530116858,8.1272436264,9.90576805939,0.02
 08/31  18:00:00,179.031814482,28.9704951742,77.0567575406,0.0,24.7345865669,47.5788473902,31.0323781176,26.0594940879,4.9528840297,0.02
 08/31  19:00:00,180.917995212,28.7958951,74.4192017741,0.0,24.7345865669,47.5788473902,43.1558969166,38.1830128869,4.9528840297,0.02
 08/31  20:00:00,171.329982478,29.2242087217,76.263143702,0.0,12.3672932834,38.6892022431,51.6236183755,48.6318879577,2.97173041782,0.02
 08/31  21:00:00,124.944692533,19.6605364324,51.294379781,0.0,12.3672932834,27.0668015668,40.8889011425,37.8971707246,2.97173041782,0.02
 08/31  22:00:00,117.526792283,23.3112120273,59.4568641151,0.0,4.12243109448,15.9888894789,53.5263224385,50.0005969013,2.97173041782,0.553995119433
 08/31  23:00:00,99.4232554614,17.9650901849,46.8375384581,0.0,4.12243109448,15.9888894789,50.7423337875,39.7033807715,2.97173041782,8.06722259821
 08/31  24:00:00,113.393838884,22.8565916024,55.7785312833,0.0,4.12243109448,15.9888894789,59.0063808953,56.0146504774,2.97173041782,0.02
 09/01  01:00:00,94.9350453762,17.3589296184,42.9554890766,0.0,4.12243109448,15.9888894789,46.2753564743,43.2836260565,2.97173041782,0.02
 09/01  02:00:00,113.477690022,22.9431859691,55.7757881739,0.0,4.12243109448,15.9888894789,61.7208574358,58.729127018,2.97173041782,0.02
 09/01  03:00:00,95.577393457,17.5321183517,43.4246485771,0.0,4.12243109448,15.9888894789,48.3867061538,45.394975736,2.97173041782,0.02
 09/01  04:00:00,150.234438058,28.7222796447,69.4180058216,0.0,12.3672932834,24.9413748627,73.0079059359,68.0350219062,4.9528840297,0.02
 09/01  05:00:00,152.171535851,29.1390035798,69.7879907248,1.15038901285,12.3672932834,24.9413748627,130.983361909,126.010477879,4.9528840297,0.02
 09/01  06:00:00,225.272755969,30.4696977533,84.3493373462,0.214087383912,24.7345865669,70.7195625826,95.9215622725,85.9957942131,9.90576805939,0.02
 09/01  07:00:00,251.379427628,30.9584418438,87.8851144937,0.0,37.1018798503,92.3937384068,77.3288303163,67.4030622569,9.90576805939,0.02
 09/01  08:00:00,264.92731235,31.5423177297,91.1555540926,0.0,37.1018798503,104.434947198,65.4682634771,55.5424954177,9.90576805939,0.02
 09/01  09:00:00,281.124695392,32.1696304059,94.6840953042,0.0,37.1018798503,116.476155989,51.5571744955,41.6314064361,9.90576805939,0.02
 09/01  10:00:00,286.129291482,32.7240665927,99.1337590103,0.0,37.1018798503,116.476155989,40.9398197728,31.0140517134,9.90576805939,0.02
 09/01  11:00:00,290.028078385,33.1817013304,102.574824794,0.0,37.1018798503,116.476155989,42.3106992081,23.7882568158,9.90576805939,8.61667433289
 09/01  12:00:00,281.056821167,33.6438453888,105.183081145,0.0,37.1018798503,104.434947198,33.0540418995,23.1282738401,9.90576805939,0.02
 09/01  13:00:00,294.076278551,34.2755501973,105.529174637,0.0,37.1018798503,116.476155989,37.2893658372,27.3635977778,9.90576805939,0.02
 09/01  14:00:00,294.595993122,34.441103778,105.883437226,0.0,37.1018798503,116.476155989,40.0516811746,30.1259131152,9.90576805939,0.02
 09/01  15:00:00,294.542655682,34.8330055045,105.438354759,0.0,37.1018798503,116.476155989,46.7633485406,28.2423818831,9.90576805939,8.61519859813
 09/01  16:00:00,292.516575607,34.7027169946,103.543058197,0.0,37.1018798503,116.476155989,43.5539974238,33.6282293644,9.90576805939,0.02
 09/01  17:00:00,290.908390652,34.5098688423,102.128520629,0.0,37.1018798503,116.476155989,45.2155169329,35.2897488735,9.90576805939,0.02
 09/01  18:00:00,178.274189835,28.9713982234,76.2982401523,0.0,24.7345865669,47.5788473902,47.5825886387,42.609704609,4.9528840297,0.02
 09/01  19:00:00,183.14641636,28.796460612,74.2979011771,0.0,24.7345865669,47.5788473902,54.5465947748,49.5737107451,4.9528840297,0.02
 09/01  20:00:00,171.395648727,29.2232908796,76.3297383374,0.0,12.3672932834,38.6892022431,63.0696235318,60.077893114,2.97173041782,0.02
 09/01  21:00:00,125.113737315,19.6605364324,51.4634304661,0.0,12.3672932834,27.0668015668,48.2341667287,45.2424363109,2.97173041782,0.02
 09/01  22:00:00,117.788139857,23.3112120273,59.7182122816,0.0,4.12243109448,15.9888894789,61.2601822298,58.2684518119,2.97173041782,0.02
 09/01  23:00:00,99.749696908,17.9650901849,47.1639804375,0.0,4.12243109448,15.9888894789,48.1592513535,45.1675209357,2.97173041782,0.02
 09/01  24:00:00,113.96580224,22.8565916024,56.3504950557,0.0,4.12243109448,15.9888894789,65.5357977844,62.5440673665,2.97173041782,0.02
 09/02  01:00:00,94.8327517994,17.2723352518,42.9397901721,0.0,4.12243109448,15.9888894789,49.3925529687,46.4008225509,2.97173041782,0.02
 09/02  02:00:00,114.179234918,22.9431859691,56.4773332713,0.0,4.12243109448,15.9888894789,66.8932626551,63.9015322373,2.97173041782,0.02
 09/02  03:00:00,96.2135969889,17.5321183517,44.0608522107,0.0,4.12243109448,15.9888894789,51.1367894703,48.1450590525,2.97173041782,0.02
 09/02  04:00:00,129.922588014,28.0944704865,66.8684722795,0.0,4.12243109448,16.0517297156,81.7929576778,78.80122726,2.97173041782,0.02
 09/02  05:00:00,131.423133795,28.3542535864,68.109234928,0.0,4.12243109448,16.0517297156,83.4420306753,80.4503002575,2.97173041782,0.02
 09/02  06:00:00,171.039807274,29.6531690861,82.8729180371,0.0,4.12243109448,39.6058045677,72.851589675,61.27826346,2.97173041782,8.60159579718
 09/02  07:00:00,194.758110403,29.6642729814,83.1348154194,1.19893560634,12.3672932834,65.3531420225,113.977781453,109.004897423,4.9528840297,0.02
 09/02  08:00:00,194.924169096,29.672183934,83.6128092373,0.337654286952,12.3672932834,68.2430321324,109.881767374,104.908883345,4.9528840297,0.02
 09/02  09:00:00,226.236169869,29.8654445575,85.9190725853,0.133386085637,16.4897243779,93.1370602926,95.2987364348,87.3541219873,7.92461444751,0.02
 09/02  10:00:00,227.378570916,30.0465149969,86.9849632943,0.0287526078851,16.4897243779,93.1370602926,89.3792926004,81.4346781529,7.92461444751,0.02
 09/02  11:00:00,227.456668352,30.1620284543,86.9762941634,0.0,16.4897243779,93.1370602926,89.8369027686,81.8922883211,7.92461444751,0.02
 09/02  12:00:00,220.281117973,30.2256003279,88.8887080682,0.0,16.4897243779,83.9857416113,86.1376697964,78.1930553489,7.92461444751,0.02
 09/02  13:00:00,225.541145782,30.3776746537,93.9966561361,0.0,16.4897243779,83.9857416113,69.7166831371,61.7720686896,7.92461444751,0.02
 09/02  14:00:00,228.747467447,30.530383558,97.0503011884,0.0,16.4897243779,83.9857416113,54.2606024868,46.3159880392,7.92461444751,0.02
 09/02  15:00:00,204.780114055,29.6531690861,91.4170557271,0.0,12.3672932834,70.6512738906,25.2129269374,20.2400429077,4.9528840297,0.02
 09/02  16:00:00,202.077358238,29.6531690861,88.7142944536,0.0,12.3672932834,70.6512738906,27.2536443512,22.2807603215,4.9528840297,0.02
 09/02  17:00:00,189.526030738,29.6531690861,88.6863203829,0.0,12.3672932834,58.1284167478,30.3159013533,25.3430173237,4.9528840297,0.02
 09/02  18:00:00,142.280070097,28.9604141529,75.3205028586,0.0,12.3672932834,24.9413748627,48.8647231611,43.8918391314,4.9528840297,0.02
 09/02  19:00:00,146.43789441,28.7872254196,72.6040159315,0.0,12.3672932834,24.9413748627,66.3983787434,52.8438625788,4.9528840297,8.60163213484
 09/02  20:00:00,136.490039571,28.8954683779,72.6349255677,0.0,4.12243109448,16.0517297156,69.1307450792,66.1390146614,2.97173041782,0.02
 09/02  21:00:00,99.4025627788,17.9650901849,46.8168458514,0.0,4.12243109448,15.9888894789,47.4001806172,44.4084501994,2.97173041782,0.02
 09/02  22:00:00,113.569490181,22.8565916024,55.9541826402,0.0,4.12243109448,15.9888894789,63.4299792793,60.4382488615,2.97173041782,0.02
 09/02  23:00:00,91.5341671175,16.3704906489,40.5660647614,0.0,4.12243109448,15.9888894789,46.5982662949,43.606535877,2.97173041782,0.02
 09/02  24:00:00,110.803708518,22.0413413662,54.0266662333,0.0,4.12243109448,15.9888894789,65.9216570233,62.9299266055,2.97173041782,0.02
 09/03  01:00:00,86.2798474313,15.468646046,38.2978201793,0.0,2.06121554724,15.9888894789,45.6960669906,42.7043365728,2.97173041782,0.02
 09/03  02:00:00,107.334820425,21.8681526329,52.7921824809,0.0,2.06121554724,15.9888894789,72.4195002838,69.427769866,2.97173041782,0.02
 09/03  03:00:00,84.3899767604,15.2088629461,36.667732707,0.0,2.06121554724,15.9888894789,51.2248204083,48.2330899905,2.97173041782,0.02
 09/03  04:00:00,102.372452953,21.1753976997,48.5225700281,0.0,2.06121554724,15.9888894789,74.6276975525,71.6359671347,2.97173041782,0.02
 09/03  05:00:00,86.9249711216,15.6418347793,38.7697553097,0.0,2.06121554724,15.9888894789,51.9260702837,48.9343398659,2.97173041782,0.02
 09/03  06:00:00,108.147003307,22.9790869055,52.447401481,0.0,2.06121554724,15.9888894789,82.2482647461,79.2565343283,2.97173041782,0.02
 09/03  07:00:00,83.485238197,18.9028357243,43.7227953079,0.0,2.06121554724,15.9888894789,69.7025051183,66.7107747005,2.97173041782,0.02
 09/03  08:00:00,127.782012683,23.8883277553,57.4596170487,0.0,4.12243109448,41.7362269337,84.4410052679,79.4681212382,4.9528840297,0.02
 09/03  09:00:00,118.706482698,20.0935082656,52.2939809664,0.0,4.12243109448,41.7362269337,58.7391370519,53.7662530222,4.9528840297,0.02
 09/03  10:00:00,132.247651344,24.2783204542,61.5352630352,0.0,4.12243109448,41.7362269337,62.9382021724,57.9653181427,4.9528840297,0.02
 09/03  11:00:00,121.743754247,20.2026355209,55.222125276,0.0,4.12243109448,41.7362269337,43.200925111,38.2280410813,4.9528840297,0.02
 09/03  12:00:00,134.15015232,24.278587299,63.4374971742,0.0,4.12243109448,41.7362269337,56.0396721688,51.0667881391,4.9528840297,0.02
 09/03  13:00:00,121.988683735,20.2017512239,55.4679390612,0.0,4.12243109448,41.7362269337,45.1816024513,40.2087184216,4.9528840297,0.02
 09/03  14:00:00,135.760681004,24.2791070469,65.0475061036,0.0,4.12243109448,41.7362269337,48.8159225626,43.8430385329,4.9528840297,0.02
 09/03  15:00:00,123.061959524,20.2034227042,56.5395433556,0.0,4.12243109448,41.7362269337,37.409176343,32.4362923133,4.9528840297,0.02
 09/03  16:00:00,117.5765759,24.2807273504,63.7194729834,0.0,4.12243109448,24.8785346261,48.9067457908,43.9338617611,4.9528840297,0.02
 09/03  17:00:00,93.042391371,20.2020933268,54.329857555,0.0,2.06121554724,15.9888894789,46.4041721709,43.4124417531,2.97173041782,0.02
 09/03  18:00:00,101.945817886,23.3766000919,59.9667177681,0.0,2.06121554724,15.9888894789,60.0347491204,57.0430187026,2.97173041782,0.02
 09/03  19:00:00,93.3547072782,18.3980620182,49.4447344908,0.0,2.06121554724,15.9888894789,48.3409467896,45.3492163718,2.97173041782,0.02
 09/03  20:00:00,111.678948933,22.7699972358,56.211451626,0.0,2.06121554724,15.9888894789,66.6297860426,63.6380556248,2.97173041782,0.02
 09/03  21:00:00,92.4511751125,17.1857408851,42.7060234075,0.0,2.06121554724,15.9888894789,51.9759679056,48.9842374878,2.97173041782,0.02
 09/03  22:00:00,112.427002866,22.9431859691,56.7863167702,0.0,2.06121554724,15.9888894789,71.3120072358,68.320276818,2.97173041782,0.02
 09/03  23:00:00,87.282233003,15.5552404126,39.213611469,0.0,2.06121554724,15.9888894789,48.4961203784,45.5043899606,2.97173041782,0.02
 09/03  24:00:00,112.116871776,22.9431859691,56.4761856141,0.0,2.06121554724,15.9888894789,75.5809519886,72.5892215707,2.97173041782,0.02
 09/04  01:00:00,88.3386405268,16.1973019156,39.6049424904,0.0,2.06121554724,15.9888894789,63.7321715647,52.160576944,2.97173041782,8.59986420287
 09/04  02:00:00,103.04801317,21.1753976997,49.1981301119,0.0,2.06121554724,15.9888894789,74.1131459417,71.1214155239,2.97173041782,0.02
 09/04  03:00:00,89.1431460144,16.3704906489,40.236259357,0.0,2.06121554724,15.9888894789,54.6534724655,51.6617420477,2.97173041782,0.02
 09/04  04:00:00,109.236952317,22.5968085025,53.942643713,0.0,2.06121554724,15.9888894789,80.7416517309,77.7499213131,2.97173041782,0.02
 09/04  05:00:00,84.4473180783,15.6777357157,36.2331864754,0.0,2.06121554724,15.9888894789,57.9555963545,54.9638659367,2.97173041782,0.02
 09/04  06:00:00,111.193197033,23.4120587387,55.0606234207,0.0,2.06121554724,15.9888894789,84.3507507903,81.3590203725,2.97173041782,0.02
 09/04  07:00:00,87.5959074921,19.3358075575,47.4004928369,0.0,2.06121554724,15.9888894789,68.1560248521,65.1642944342,2.97173041782,0.02
 09/04  08:00:00,127.385654263,23.6718418387,57.2797446315,0.0,4.12243109448,41.7362269337,82.3776513234,77.4047672937,4.9528840297,0.02
 09/04  09:00:00,113.338476724,19.1626188242,47.8568645385,0.0,4.12243109448,41.7362269337,63.6819664432,58.7090824135,4.9528840297,0.02
 09/04  10:00:00,133.575433786,24.3862453635,62.7551206905,0.0,4.12243109448,41.7362269337,76.2283114054,71.2554273757,4.9528840297,0.02
 09/04  11:00:00,117.167060286,19.6605364324,51.187530543,0.0,4.12243109448,41.7362269337,58.8618162841,53.8889322544,4.9528840297,0.02
 09/04  12:00:00,134.947733875,24.4944883218,64.0130298933,0.00614796882387,4.12243109448,41.7362269337,69.1303848131,64.1575007834,4.9528840297,0.02
 09/04  13:00:00,118.105035931,19.7687793907,51.9692810075,0.0479822543466,4.12243109448,41.7362269337,55.1092081687,50.136324139,4.9528840297,0.02
 09/04  14:00:00,136.808739163,24.7109742384,65.5767534962,0.08694376059,4.12243109448,41.7362269337,68.642639886,63.6697558563,4.9528840297,0.02
 09/04  15:00:00,118.887109054,19.7695593153,52.698364044,0.100192430706,4.12243109448,41.7362269337,53.7531838443,48.7802998146,4.9528840297,0.02
 09/04  16:00:00,120.435742575,24.7124216223,66.0063163176,0.140629281855,4.12243109448,24.8785346261,67.9335672656,62.9606832359,4.9528840297,0.02
 09/04  17:00:00,90.5804071505,19.7690581319,52.1189837028,0.181925052654,2.06121554724,15.9888894789,62.1328837535,59.1411533357,2.97173041782,0.02
 09/04  18:00:00,107.349310755,24.7112568587,63.7708446489,0.24169457956,2.06121554724,15.9888894789,83.3064163742,80.3146859564,2.97173041782,0.02
 09/04  19:00:00,89.3192883954,17.9650901849,45.6182250068,0.224062684675,2.06121554724,15.9888894789,61.7659405797,58.7742101619,2.97173041782,0.02
 09/04  20:00:00,110.205650497,22.7267000525,54.6664961285,0.114954506666,2.06121554724,15.9888894789,84.9665965795,81.9748661617,2.97173041782,0.02
 09/04  21:00:00,92.9642474806,17.4455239851,42.8077143415,0.151598606898,2.06121554724,15.9888894789,65.2213419042,62.2296114864,2.97173041782,0.02
 09/04  22:00:00,111.306721079,22.9431859691,55.4889810301,0.177054235856,2.06121554724,15.9888894789,87.6776704767,84.6859400589,2.97173041782,0.02
 09/04  23:00:00,87.5284338666,16.1973019156,38.6805004167,0.114235826789,2.06121554724,15.9888894789,63.0696878555,60.0779574377,2.97173041782,0.02
 09/04  24:00:00,102.2710387,21.1753976997,48.3530759581,0.0680800327711,2.06121554724,15.9888894789,85.3816940509,82.3899636331,2.97173041782,0.02
 09/05  01:00:00,91.4181943877,16.5436793822,40.1417693279,0.135134319524,4.12243109448,15.9888894789,61.7718450148,58.780114597,2.97173041782,0.02
 09/05  02:00:00,112.50005381,22.9431859691,54.6606678199,0.137484475985,4.12243109448,15.9888894789,89.553248843,86.5615184252,2.97173041782,0.02
 09/05  03:00:00,87.3747543188,15.9375188157,36.8016480895,0.0379759944468,4.12243109448,15.9888894789,64.0842456438,61.092515226,2.97173041782,0.02
 09/05  04:00:00,147.721412702,28.4624965447,67.0971724776,0.067591217617,12.3672932834,24.9413748627,105.390631953,100.417747923,4.9528840297,0.02
 09/05  05:00:00,157.715277138,29.3572632373,71.2042732596,5.05958814315,12.3672932834,24.9413748627,167.962987012,162.990102982,4.9528840297,0.02
 09/05  06:00:00,220.619320732,29.7495204833,79.3681830587,1.26198365018,24.7345865669,70.7195625826,130.998325625,121.072557565,9.90576805939,0.02
 09/05  07:00:00,243.768232126,30.0181267374,80.9658803124,0.248344574269,37.1018798503,92.3937384068,119.246337861,100.735964733,9.90576805939,8.60460506803
 09/05  08:00:00,256.421336091,30.1226203964,83.965920546,0.103366674399,37.1018798503,104.434947198,100.170262047,90.2444939872,9.90576805939,0.02
 09/05  09:00:00,272.481621642,30.2677616411,87.9370013826,0.00592573614294,37.1018798503,116.476155989,86.8945393526,76.9687712932,9.90576805939,0.02
 09/05  10:00:00,275.809012535,30.6515164787,90.8860769165,0.0,37.1018798503,116.476155989,76.1720142145,66.2462461551,9.90576805939,0.02
 09/05  11:00:00,278.259510255,31.134255537,92.8536336947,0.0,37.1018798503,116.476155989,67.2150876304,57.289319571,9.90576805939,0.02
 09/05  12:00:00,267.699658299,31.6267915981,93.8428800493,0.0,37.1018798503,104.434947198,73.8583841627,55.3379963287,9.90576805939,8.61461977461
 09/05  13:00:00,282.137553449,32.1400764533,95.7259579093,0.0,37.1018798503,116.476155989,62.6333110159,52.7075429565,9.90576805939,0.02
 09/05  14:00:00,285.971048538,32.5968533828,99.1027873236,0.0,37.1018798503,116.476155989,52.680288516,42.7545204566,9.90576805939,0.02
 09/05  15:00:00,289.047609645,32.9045171674,101.871791184,0.0,37.1018798503,116.476155989,43.3071134743,33.3813454149,9.90576805939,0.02
 09/05  16:00:00,288.43814576,32.7966293934,101.370600182,0.0,37.1018798503,116.476155989,51.7531299806,33.2340932021,9.90576805939,8.61326871907
 09/05  17:00:00,285.475681194,32.6271758831,98.578485398,0.0,37.1018798503,116.476155989,47.8953141481,37.9695460887,9.90576805939,0.02
 09/05  18:00:00,176.634175598,28.8764339444,74.7531954334,0.0,24.7345865669,47.5788473902,47.8613796868,42.8884956571,4.9528840297,0.02
 09/05  19:00:00,181.8790856,28.78938515,73.0376535142,0.0,24.7345865669,47.5788473902,56.8524027058,51.8795186761,4.9528840297,0.02
 09/05  20:00:00,169.192968698,29.1123626121,74.2379953565,0.0,12.3672932834,38.6892022431,68.770396023,65.7786656052,2.97173041782,0.02
 09/05  21:00:00,123.285497054,19.5522934741,49.7434383138,0.0,12.3672932834,27.0668015668,52.3610983922,49.3693679744,2.97173041782,0.02
 09/05  22:00:00,114.533587374,23.0297803357,56.7450920131,0.0,4.12243109448,15.9888894789,67.3055770962,64.3138466784,2.97173041782,0.02
 09/05  23:00:00,97.2868009539,17.7919014516,44.8742737405,0.0,4.12243109448,15.9888894789,53.1262777044,50.1345472865,2.97173041782,0.02
 09/05  24:00:00,113.524977449,23.0297803357,55.7364820563,0.0,4.12243109448,15.9888894789,74.1816663549,71.1899359371,2.97173041782,0.02
 09/06  01:00:00,95.0163413998,17.5321183517,42.8635971962,0.0,4.12243109448,15.9888894789,57.3358374253,54.3441070075,2.97173041782,0.02
 09/06  02:00:00,110.684057108,22.6834028691,53.2419390864,0.0,4.12243109448,15.9888894789,76.1792827962,73.1875523784,2.97173041782,0.02
 09/06  03:00:00,91.262437296,17.0125521519,39.6292592445,0.0,4.12243109448,15.9888894789,60.7048753406,57.7131449228,2.97173041782,0.02
 09/06  04:00:00,147.227712965,28.4624965447,66.6710643646,0.0,12.3672932834,24.9413748627,93.1052867661,88.1324027364,4.9528840297,0.02
 09/06  05:00:00,155.299136901,29.5463447818,70.9603407681,2.69829926525,12.3672932834,24.9413748627,155.004631477,150.031747447,4.9528840297,0.02
 09/06  06:00:00,219.903014345,29.8791903013,79.1457333102,0.638457611037,24.7345865669,70.7195625826,120.681489896,110.755721837,9.90576805939,0.02
 09/06  07:00:00,245.131721958,30.4315415333,82.1117409644,0.0525645959218,37.1018798503,92.3937384068,99.7476695428,89.8219014834,9.90576805939,0.02
 09/06  08:00:00,256.292319475,30.5509039937,83.511907053,0.0,37.1018798503,104.434947198,91.6529199041,81.7271518447,9.90576805939,0.02
 09/06  09:00:00,271.110705456,30.6961092226,86.1436355978,0.0,37.1018798503,116.476155989,91.8028145713,73.284287434,9.90576805939,8.61275907797
 09/06  10:00:00,277.154495339,31.2864293339,91.5966834174,0.0,37.1018798503,116.476155989,68.4310569923,58.5052889329,9.90576805939,0.02
 09/06  11:00:00,284.591859807,31.7708443779,98.5494376069,0.0,37.1018798503,116.476155989,52.2922044994,42.36643644,9.90576805939,0.02
 09/06  12:00:00,276.157641879,32.356412543,101.571232921,0.0,37.1018798503,104.434947198,42.7287883764,32.803020317,9.90576805939,0.02
 09/06  13:00:00,291.504937703,32.7947748369,104.4385518,0.0,37.1018798503,116.476155989,45.6050425814,27.0823607975,9.90576805939,8.6169137245
 09/06  14:00:00,294.320193479,33.3276857634,106.721131986,0.0,37.1018798503,116.476155989,27.1228003403,17.1970322809,9.90576805939,0.02
 09/06  15:00:00,292.724489811,33.6830014341,104.77022522,0.0,37.1018798503,116.476155989,29.5323780818,19.6066100224,9.90576805939,0.02
 09/06  16:00:00,291.729446519,33.8158879454,103.642674987,0.0,37.1018798503,116.476155989,32.1447506161,22.2189825567,9.90576805939,0.02
 09/06  17:00:00,289.918396363,33.6856544764,101.962679185,0.0,37.1018798503,116.476155989,36.6188565342,26.6930884748,9.90576805939,0.02
 09/06  18:00:00,177.692020434,28.9652296561,75.7222118745,0.0,24.7345865669,47.5788473902,53.3195143717,39.7617943333,4.9528840297,8.60483600875
 09/06  19:00:00,181.981516707,28.7909274578,73.138523611,0.0,24.7345865669,47.5788473902,55.4865681549,50.5136841252,4.9528840297,0.02
 09/06  20:00:00,169.432197663,29.112747438,74.4768362314,0.0,12.3672932834,38.6892022431,67.2039415045,64.2122110867,2.97173041782,0.02
 09/06  21:00:00,123.573622186,19.5522934741,50.0315648254,0.0,12.3672932834,27.0668015668,51.3883770673,48.3966466495,2.97173041782,0.02
 09/06  22:00:00,115.441917337,23.1163747024,57.5668278267,0.0,4.12243109448,15.9888894789,66.612082151,63.6203517332,2.97173041782,0.02
 09/06  23:00:00,98.1485921476,17.8784958183,45.6494707971,0.0,4.12243109448,15.9888894789,52.9537004064,49.9619699886,2.97173041782,0.02
 09/06  24:00:00,114.472781806,23.1163747024,56.5976922879,0.0,4.12243109448,15.9888894789,74.0287311346,71.0370007168,2.97173041782,0.02
 09/07  01:00:00,95.2782008349,17.5321183517,43.1254568832,0.0,4.12243109448,15.9888894789,58.0311261543,55.0393957365,2.97173041782,0.02
 09/07  02:00:00,112.232722885,22.8565916024,54.6174163924,0.0,4.12243109448,15.9888894789,79.1446559154,76.1529254976,2.97173041782,0.02
 09/07  03:00:00,92.1744711771,17.0991465185,40.4546990319,0.0,4.12243109448,15.9888894789,61.8931292305,58.9013988127,2.97173041782,0.02
 09/07  04:00:00,147.938173728,28.4624965447,67.38152541,0.0,12.3672932834,24.9413748627,94.5990683305,89.6261843008,4.9528840297,0.02
 09/07  05:00:00,155.837596072,29.7060289045,72.0453013609,1.99211401316,12.3672932834,24.9413748627,156.919324779,151.946440749,4.9528840297,0.02
 09/07  06:00:00,220.542763511,30.0222094507,80.0462541863,0.234667053707,24.7345865669,70.7195625826,122.469613498,112.543845438,9.90576805939,0.02
 09/07  07:00:00,245.928221068,30.7038541127,82.6806126439,0.00788569984479,37.1018798503,92.3937384068,104.024661994,94.0988939345,9.90576805939,0.02
 09/07  08:00:00,258.546109011,30.9790116964,85.3376169934,0.0,37.1018798503,104.434947198,94.3273318335,84.4015637741,9.90576805939,0.02
 09/07  09:00:00,274.866066504,31.30967646,89.2853573825,0.0,37.1018798503,116.476155989,81.6427780185,71.7170099591,9.90576805939,0.02
 09/07  10:00:00,277.968486254,31.6575737365,92.0394960877,0.0,37.1018798503,116.476155989,81.236192818,62.7147307736,9.90576805939,8.61569398502
 09/07  11:00:00,280.595196379,32.1803670923,94.143289297,0.0,37.1018798503,116.476155989,66.9113665638,56.9855985044,9.90576805939,0.02
 09/07  12:00:00,270.510525063,32.6948948168,95.5856696353,0.0,37.1018798503,104.434947198,63.5804773491,53.6547092897,9.90576805939,0.02
 09/07  13:00:00,284.564526862,33.216422162,97.076469306,0.0,37.1018798503,116.476155989,62.2744467095,52.3486786501,9.90576805939,0.02
 09/07  14:00:00,286.657287065,33.4396330254,98.9462054086,0.0,37.1018798503,116.476155989,68.5925164823,50.0714020564,9.90576805939,8.61534636654
 09/07  15:00:00,285.612074713,33.7200709947,97.6207709334,0.0,37.1018798503,116.476155989,59.4310298353,49.5052617759,9.90576805939,0.02
 09/07  16:00:00,283.458945983,33.7733483475,95.4147449159,0.0,37.1018798503,116.476155989,65.5681473013,55.642379242,9.90576805939,0.02
 09/07  17:00:00,283.279455968,33.7073442914,95.3020696094,0.0,37.1018798503,116.476155989,66.0658563891,56.1400883297,9.90576805939,0.02
 09/07  18:00:00,176.256574306,28.9673369969,74.2846674864,0.0,24.7345865669,47.5788473902,58.7560202612,53.7831362315,4.9528840297,0.02
 09/07  19:00:00,180.96774116,28.7907764747,72.1248915646,0.0,24.7345865669,47.5788473902,67.3745726957,62.401688666,4.9528840297,0.02
 09/07  20:00:00,168.008664408,29.1124009938,73.0536251824,0.0,12.3672932834,38.6892022431,80.3490705043,77.3573400864,2.97173041782,0.02
 09/07  21:00:00,122.677669505,19.5522934741,49.1355951746,0.0,12.3672932834,27.0668015668,68.5740792877,56.9990178569,2.97173041782,8.60333101296
 09/07  22:00:00,113.628064457,23.0297803357,55.8395676709,0.0,4.12243109448,15.9888894789,76.0215405889,73.0298101711,2.97173041782,0.02
 09/07  23:00:00,95.8985716449,17.705307085,43.5726374858,0.0,4.12243109448,15.9888894789,58.5771931959,55.5854627781,2.97173041782,0.02
 09/07  24:00:00,112.587313055,23.0297803357,54.7988164556,0.0,4.12243109448,15.9888894789,81.0668522506,78.0751218328,2.97173041782,0.02
 09/08  01:00:00,92.8161098971,17.3156324351,40.8798505024,0.0,4.12243109448,15.9888894789,62.7339195633,59.7421891455,2.97173041782,0.02
 09/08  02:00:00,109.168830155,22.5968085025,51.8133054873,0.0,4.12243109448,15.9888894789,81.8448639749,78.8531335571,2.97173041782,0.02
 09/08  03:00:00,86.5620099597,15.9375188157,36.0268792013,0.0,4.12243109448,15.9888894789,61.7758877536,58.7841573358,2.97173041782,0.02
 09/08  04:00:00,146.045042836,28.4624965447,65.4883933985,0.0,12.3672932834,24.9413748627,97.4949874114,92.5221033817,4.9528840297,0.02
 09/08  05:00:00,153.750494571,29.6999005961,69.8730016585,2.08343947459,12.3672932834,24.9413748627,157.667755814,152.694871784,4.9528840297,0.02
 09/08  06:00:00,218.661771134,30.0108242709,77.8851231914,0.52618987083,24.7345865669,70.7195625826,121.950684223,112.024916164,9.90576805939,0.02
 09/08  07:00:00,243.606586719,30.6014111144,80.3651273518,0.104170846247,37.1018798503,92.3937384068,101.900924565,91.975156506,9.90576805939,0.02
 09/08  08:00:00,255.68589065,30.7605382159,82.6556579492,0.0402285205306,37.1018798503,104.434947198,90.1136270652,80.1878590058,9.90576805939,0.02
 09/08  09:00:00,270.47159937,30.8941664553,85.295483505,0.0109485555643,37.1018798503,116.476155989,77.4958162306,67.5700481712,9.90576805939,0.02
 09/08  10:00:00,272.489590807,31.2711202257,86.9469670063,0.0,37.1018798503,116.476155989,78.847971218,60.3260181524,9.90576805939,8.61618500618
 09/08  11:00:00,276.276089589,31.6921813427,90.3123561036,0.0,37.1018798503,116.476155989,62.2378928928,52.3121248334,9.90576805939,0.02
 09/08  12:00:00,265.26287272,31.9851899581,91.0477544046,0.0,37.1018798503,104.434947198,58.2317664969,48.3059984376,9.90576805939,0.02
 09/08  13:00:00,278.579179449,32.4227020251,91.8848819073,0.0,37.1018798503,116.476155989,59.2417776063,49.3160095469,9.90576805939,0.02
 09/08  14:00:00,279.809998013,32.7043003504,92.8342045133,0.0,37.1018798503,116.476155989,60.3141643515,50.3883962921,9.90576805939,0.02
 09/08  15:00:00,280.123383142,33.0088652692,92.8432314346,0.0,37.1018798503,116.476155989,69.8786733021,51.3574710275,9.90576805939,8.61543421524
 09/08  16:00:00,279.357485094,32.9809712459,92.1056863638,0.0,37.1018798503,116.476155989,63.1496667481,53.2238986887,9.90576805939,0.02
 09/08  17:00:00,278.792625536,32.9463822346,91.576220312,0.0,37.1018798503,116.476155989,61.6846575622,51.7588895029,9.90576805939,0.02
 09/08  18:00:00,173.368063788,28.8742854209,71.4892171192,0.0,24.7345865669,47.5788473902,54.5650822942,49.5921982645,4.9528840297,0.02
 09/08  19:00:00,179.508804273,28.7877677215,70.668972088,0.0,24.7345865669,47.5788473902,64.9012608979,59.9283768683,4.9528840297,0.02
 09/08  20:00:00,166.246992068,29.0037113362,71.4006512391,0.0,12.3672932834,38.6892022431,76.9453026048,73.953572187,2.97173041782,0.02
 09/08  21:00:00,121.231770279,19.4440505158,47.7979437646,0.0,12.3672932834,27.0668015668,56.8770206466,53.8852902287,2.97173041782,0.02
 09/08  22:00:00,112.064183964,22.8854563913,54.4200114648,0.0,4.12243109448,15.9888894789,72.8345109281,69.8427805103,2.97173041782,0.02
 09/08  23:00:00,95.7228610191,17.705307085,43.3969270885,0.0,4.12243109448,15.9888894789,56.309462141,53.3177317232,2.97173041782,0.02
 09/08  24:00:00,111.879131258,22.9431859691,54.1772291462,0.0,4.12243109448,15.9888894789,76.5822828744,73.5905524566,2.97173041782,0.02
 09/09  01:00:00,92.5772233556,17.2723352518,40.6842611622,0.0,4.12243109448,15.9888894789,58.2433863461,55.2516559283,2.97173041782,0.02
 09/09  02:00:00,108.761355982,22.5102141358,51.4924256023,0.0,4.12243109448,15.9888894789,79.7827278884,76.7909974706,2.97173041782,0.02
 09/09  03:00:00,88.1616139145,16.1973019156,37.366699885,0.0,4.12243109448,15.9888894789,55.2599433791,52.2682129613,2.97173041782,0.02
 09/09  04:00:00,128.564405832,28.3542535864,65.2505064695,0.0,4.12243109448,16.0517297156,106.035075967,94.4617145856,2.97173041782,8.60163096376
 09/09  05:00:00,127.008865366,28.1377676698,63.9114520025,0.0,4.12243109448,16.0517297156,99.9209638419,96.9292334241,2.97173041782,0.02
 09/09  06:00:00,165.879496197,29.6531690861,77.712606641,0.0,4.12243109448,39.6058045677,80.9773563205,77.9856259027,2.97173041782,0.02
 09/09  07:00:00,190.78908431,29.6537421705,76.9681043661,3.40715106131,12.3672932834,65.3531420225,133.350792422,128.377908393,4.9528840297,0.02
 09/09  08:00:00,191.304855666,29.6533613545,76.9042796167,3.44568501978,12.3672932834,68.2430321324,130.613510217,125.640626188,4.9528840297,0.02
 09/09  09:00:00,221.362201993,29.7013320692,79.8396425116,1.50294668706,16.4897243779,93.1370602926,109.964704685,102.020090237,7.92461444751,0.02
 09/09  10:00:00,222.807373561,29.739846689,82.390234893,0.358935488863,16.4897243779,93.1370602926,93.3707303945,85.426115947,7.92461444751,0.02
 09/09  11:00:00,224.192412174,29.7900089648,83.9499421669,0.134098259866,16.4897243779,93.1370602926,87.7183312792,79.7737168317,7.92461444751,0.02
 09/09  12:00:00,217.740631978,29.9188774648,86.643289238,0.0116418191614,16.4897243779,83.9857416113,85.851406548,77.9067921005,7.92461444751,0.02
 09/09  13:00:00,219.459508531,30.0339863223,88.2586931776,0.0,16.4897243779,83.9857416113,84.0268816888,76.0822672413,7.92461444751,0.02
 09/09  14:00:00,221.581189186,30.1893034842,90.2250894086,0.0,16.4897243779,83.9857416113,80.6079709189,72.6633564714,7.92461444751,0.02
 09/09  15:00:00,201.062554521,29.6531690861,87.6994824695,0.0,12.3672932834,70.6512738906,38.2489905293,33.2761064996,4.9528840297,0.02
 09/09  16:00:00,200.458550631,29.6531690861,87.095472991,0.0,12.3672932834,70.6512738906,37.5456230547,32.572739025,4.9528840297,0.02
 09/09  17:00:00,186.406403737,29.6531690861,85.5666916315,0.0,12.3672932834,58.1284167478,50.3970150232,36.8407867569,4.9528840297,8.60334423654
 09/09  18:00:00,140.628356515,28.9604308782,73.6687728792,0.0,12.3672932834,24.9413748627,71.8538116953,66.8809276656,4.9528840297,0.02
 09/09  19:00:00,144.983538684,28.7872254196,71.1496605658,0.0,12.3672932834,24.9413748627,86.571935643,81.5990516133,4.9528840297,0.02
 09/09  20:00:00,131.919302972,28.4264155586,68.5332421035,0.0,4.12243109448,16.0517297156,96.9580653863,93.9663349685,2.97173041782,0.02
 09/09  21:00:00,91.4286115438,15.9882122459,40.8658025869,0.0,4.12243109448,15.9888894789,54.8961786537,51.9044482359,2.97173041782,0.02
 09/09  22:00:00,110.758808137,22.1279357328,53.8951715756,0.0,4.12243109448,15.9888894789,82.1936094991,79.2018790813,2.97173041782,0.02
 09/09  23:00:00,90.8477435177,16.4137878322,39.8363441703,0.0,4.12243109448,15.9888894789,63.1712011208,60.179470703,2.97173041782,0.02
 09/09  24:00:00,107.693381221,21.6949638996,51.2627165579,0.0,4.12243109448,15.9888894789,81.2296635307,78.2379331128,2.97173041782,0.02
 09/10  01:00:00,80.9183799151,14.7758911128,33.6291077119,0.0,2.06121554724,15.9888894789,60.476861847,57.4851314292,2.97173041782,0.02
 09/10  02:00:00,104.594530794,21.608369533,50.3116760324,0.0,2.06121554724,15.9888894789,87.4187562005,84.4270257827,2.97173041782,0.02
 09/10  03:00:00,85.3442746429,15.5119432293,37.3189503579,0.0,2.06121554724,15.9888894789,60.9983256967,58.0065952789,2.97173041782,0.02
 09/10  04:00:00,98.7914378839,20.7424258665,45.3745268147,0.0,2.06121554724,15.9888894789,88.246410009,85.2546795912,2.97173041782,0.02
 09/10  05:00:00,86.4619422683,15.7284291459,38.2201320838,0.0,2.06121554724,15.9888894789,61.0827888784,58.0910584606,2.97173041782,0.02
 09/10  06:00:00,104.496416581,22.5461150723,49.2297865553,0.0,2.06121554724,15.9888894789,95.6244504205,92.6327200027,2.97173041782,0.02
 09/10  07:00:00,86.5471752025,19.3358075575,46.3517604222,0.0,2.06121554724,15.9888894789,74.0750472873,71.0833168694,2.97173041782,0.02
 09/10  08:00:00,124.93318902,23.585247472,54.913873587,0.0,4.12243109448,41.7362269337,89.8767855649,84.9039015352,4.9528840297,0.02
 09/10  09:00:00,115.833843457,19.6821850241,49.8326648611,0.0,4.12243109448,41.7362269337,70.0032609974,65.0303769677,4.9528840297,0.02
 09/10  10:00:00,131.630339598,24.2780024052,60.9182692112,0.0,4.12243109448,41.7362269337,80.7090074437,75.736123414,4.9528840297,0.02
 09/10  11:00:00,115.750681383,19.5522934741,49.8793943107,0.0,4.12243109448,41.7362269337,63.5482462011,58.5753621714,4.9528840297,0.02
 09/10  12:00:00,134.943653556,24.3862453635,64.1233401786,0.0,4.12243109448,41.7362269337,74.1136704291,69.1407863994,4.9528840297,0.02
 09/10  13:00:00,119.457775892,19.7687793907,53.3700028643,0.0,4.12243109448,41.7362269337,57.491273956,52.5183899263,4.9528840297,0.02
 09/10  14:00:00,137.52000309,24.7113071151,66.3746279159,0.0,4.12243109448,41.7362269337,74.2108899937,69.238005964,4.9528840297,0.02
 09/10  15:00:00,117.724386764,19.769133243,51.6362598345,0.0,4.12243109448,41.7362269337,56.0065428135,51.0336587838,4.9528840297,0.02
 09/10  16:00:00,118.961792473,24.7109742384,64.6744424283,0.0,4.12243109448,24.8785346261,60.8985043013,55.9256202716,4.9528840297,0.02
 09/10  17:00:00,89.6704732962,19.6605364324,51.499496119,0.0,2.06121554724,15.9888894789,52.970742568,49.9790121502,2.97173041782,0.02
 09/10  18:00:00,102.19516755,23.3761578023,60.2165094502,0.0,2.06121554724,15.9888894789,68.2733695752,65.2816391574,2.97173041782,0.02
 09/10  19:00:00,90.424360154,17.9650901849,46.947358914,0.0,2.06121554724,15.9888894789,54.2230496834,51.2313192656,2.97173041782,0.02
 09/10  20:00:00,110.887112735,22.6834028691,55.5062094946,0.0,2.06121554724,15.9888894789,73.3072767229,70.3155463051,2.97173041782,0.02
 09/10  21:00:00,92.174884537,17.1857408851,42.4297325185,0.0,2.06121554724,15.9888894789,55.9346756314,52.9429452136,2.97173041782,0.02
 09/10  22:00:00,112.170082479,22.9431859691,56.5293960565,0.0,2.06121554724,15.9888894789,75.9743635112,72.9826330934,2.97173041782,0.02
 09/10  23:00:00,86.4369671064,15.468646046,38.4549396533,0.0,2.06121554724,15.9888894789,59.0560714932,47.4827099109,2.97173041782,8.60163116451
 09/10  24:00:00,111.726392204,22.9431859691,56.0857058581,0.0,2.06121554724,15.9888894789,78.3386274592,75.3468970414,2.97173041782,0.02
 09/11  01:00:00,90.1281537198,16.1973019156,39.3332400411,0.0,4.12243109448,15.9888894789,53.3973834986,50.4056530808,2.97173041782,0.02
 09/11  02:00:00,104.750386375,21.1753976997,48.8392876879,0.0,4.12243109448,15.9888894789,76.2347371828,73.243006765,2.97173041782,0.02
 09/11  03:00:00,92.5962143347,16.6302737488,41.3683289235,0.0,4.12243109448,15.9888894789,54.5066345892,51.5149041714,2.97173041782,0.02
 09/11  04:00:00,150.588571154,28.7222796447,69.7721388792,0.0,12.3672932834,24.9413748627,89.6924527016,84.7195686719,4.9528840297,0.02
 09/11  05:00:00,153.628747639,28.8909172268,69.8662338838,2.77744393406,12.3672932834,24.9413748627,150.195721337,145.222837307,4.9528840297,0.02
 09/11  06:00:00,223.611273037,29.888957299,82.6249697253,0.857712444805,24.7345865669,70.7195625826,113.561065413,103.635297354,9.90576805939,0.02
 09/11  07:00:00,247.925729691,30.2009394134,85.1664455343,0.0224696248156,37.1018798503,92.3937384068,92.2050696007,82.2793015413,9.90576805939,0.02
 09/11  08:00:00,256.455385117,30.4490859496,83.7768319787,0.0,37.1018798503,104.434947198,89.3799065241,79.4541384648,9.90576805939,0.02
 09/11  09:00:00,271.808680274,30.8784159564,86.659259052,0.0,37.1018798503,116.476155989,83.2738842488,73.3481161894,9.90576805939,0.02
 09/11  10:00:00,277.292358347,31.3733870531,91.6474618402,0.0,37.1018798503,116.476155989,66.1592284241,56.2334603647,9.90576805939,0.02
 09/11  11:00:00,280.285584627,31.8312179912,94.1827800064,0.0,37.1018798503,116.476155989,66.8930722101,48.3701803117,9.90576805939,8.61712383898
 09/11  12:00:00,270.36232514,32.1847506989,95.9476391472,0.0,37.1018798503,104.434947198,56.291514442,46.3657463826,9.90576805939,0.02
 09/11  13:00:00,285.130342377,32.5590442313,98.2996953954,0.0,37.1018798503,116.476155989,51.3963860591,41.4706179997,9.90576805939,0.02
 09/11  14:00:00,283.830357154,32.8463107875,96.7125461485,0.0,37.1018798503,116.476155989,48.7961315935,38.8703635341,9.90576805939,0.02
 09/11  15:00:00,281.620000565,32.9508313498,94.3978549285,0.0,37.1018798503,116.476155989,60.2235874623,41.7022560967,9.90576805939,8.61556330621
 09/11  16:00:00,283.90210306,33.1905098013,96.4407574981,0.0,37.1018798503,116.476155989,48.3144749084,38.388706849,9.90576805939,0.02
 09/11  17:00:00,284.316742162,33.2018659492,96.8448488541,0.0,37.1018798503,116.476155989,48.6366438178,38.7108757584,9.90576805939,0.02
 09/11  18:00:00,176.172727279,28.9659409737,74.2022231323,0.0,24.7345865669,47.5788473902,46.3517933772,41.3789093475,4.9528840297,0.02
 09/11  19:00:00,181.232801541,28.7901027454,72.3906324069,0.0,24.7345865669,47.5788473902,52.4583843449,47.4855003152,4.9528840297,0.02
 09/11  20:00:00,168.625831216,29.1124273438,73.670772448,0.0,12.3672932834,38.6892022431,63.2074253633,60.2156949455,2.97173041782,0.02
 09/11  21:00:00,122.976642972,19.5522934741,49.4345724224,0.0,12.3672932834,27.0668015668,49.0655769398,46.073846522,2.97173041782,0.02
 09/11  22:00:00,114.22143624,23.0297803357,56.4329396888,0.0,4.12243109448,15.9888894789,64.0917650694,61.1000346515,2.97173041782,0.02
 09/11  23:00:00,97.1962738466,17.7919014516,44.7837454414,0.0,4.12243109448,15.9888894789,50.4400051356,47.4482747178,2.97173041782,0.02
 09/11  24:00:00,113.414482915,23.0297803357,55.6259863291,0.0,4.12243109448,15.9888894789,70.1039603701,67.1122299523,2.97173041782,0.02
 09/12  01:00:00,92.3595599854,17.0991465185,40.6397864155,0.0,4.12243109448,15.9888894789,55.7105150482,52.7187846304,2.97173041782,0.02
 09/12  02:00:00,109.57428257,22.5102141358,52.3053520802,0.0,4.12243109448,15.9888894789,72.3385780534,69.3468476356,2.97173041782,0.02
 09/12  03:00:00,88.7744610622,16.1973019156,37.9795469227,0.0,4.12243109448,15.9888894789,53.0490021703,50.0572717525,2.97173041782,0.02
 09/12  04:00:00,149.681344906,28.8088740113,68.7783176337,0.0,12.3672932834,24.9413748627,97.4441158559,83.891185304,4.9528840297,8.6000465222
 09/12  05:00:00,151.356889763,29.0141333542,68.4918728666,1.7567303233,12.3672932834,24.9413748627,150.741182519,145.768298489,4.9528840297,0.02
 09/12  06:00:00,221.298237462,30.18043317,80.4190163083,0.459153841322,24.7345865669,70.7195625826,115.933470443,106.007702384,9.90576805939,0.02
 09/12  07:00:00,246.000809993,30.5536784599,82.871261889,0.0399903455124,37.1018798503,92.3937384068,94.5984062952,84.6726382358,9.90576805939,0.02
 09/12  08:00:00,257.756990416,30.7159188369,84.811619951,0.0,37.1018798503,104.434947198,81.2117368227,71.2859687633,9.90576805939,0.02
 09/12  09:00:00,275.033668209,30.9717313769,89.7909595121,0.0,37.1018798503,116.476155989,61.5729005581,51.6471324987,9.90576805939,0.02
 09/12  10:00:00,280.668662858,31.6136518248,94.7835363891,0.0,37.1018798503,116.476155989,45.7572312722,35.8314632128,9.90576805939,0.02
 09/12  11:00:00,284.25428166,32.2271401752,97.7554649793,0.0,37.1018798503,116.476155989,50.3207071052,31.7978230803,9.90576805939,8.61711596546
 09/12  12:00:00,274.920483474,32.6097717421,100.08077239,0.0,37.1018798503,104.434947198,36.2603182116,26.3345501522,9.90576805939,0.02
 09/12  13:00:00,287.694932605,32.9047429536,100.518620214,0.0,37.1018798503,116.476155989,34.1306311629,24.2048631035,9.90576805939,0.02
 09/12  14:00:00,287.530410258,33.3314292993,99.9275148554,0.0,37.1018798503,116.476155989,34.8954646978,24.9696966385,9.90576805939,0.02
 09/12  15:00:00,288.37081367,33.6253739341,100.474081289,0.0,37.1018798503,116.476155989,35.0843314493,25.1585633899,9.90576805939,0.02
 09/12  16:00:00,288.959791253,33.6964885735,100.992418764,0.0,37.1018798503,116.476155989,43.844699837,25.3254299287,9.90576805939,8.61350184892
 09/12  17:00:00,286.721254902,33.4139294184,99.0373105716,0.0,37.1018798503,116.476155989,40.1402829166,30.2145148572,9.90576805939,0.02
 09/12  18:00:00,175.844526545,28.8770681242,73.9629022463,0.0,24.7345865669,47.5788473902,46.3624638327,41.389579803,4.9528840297,0.02
 09/12  19:00:00,183.554230513,28.7896803937,72.3633243854,0.0,24.7345865669,47.5788473902,57.2466889331,52.2738049034,4.9528840297,0.02
 09/12  20:00:00,168.631569035,29.1123641751,73.676580943,0.0,12.3672932834,38.6892022431,68.6533730548,65.661642637,2.97173041782,0.02
 09/12  21:00:00,122.975121491,19.5522934741,49.433055168,0.0,12.3672932834,27.0668015668,52.1661489197,49.1744185019,2.97173041782,0.02
 09/12  22:00:00,114.157574197,23.0297803357,56.3690780703,0.0,4.12243109448,15.9888894789,67.4511342714,64.4594038536,2.97173041782,0.02
 09/12  23:00:00,97.0903835597,17.7919014516,44.6778555795,0.0,4.12243109448,15.9888894789,52.778659642,49.7869292242,2.97173041782,0.02
 09/12  24:00:00,113.928380981,23.1163747024,56.0532904536,0.0,4.12243109448,15.9888894789,72.8776445635,69.8859141457,2.97173041782,0.02
 09/13  01:00:00,94.9674423935,17.5321183517,42.814697416,0.0,4.12243109448,15.9888894789,56.1583461368,53.166615719,2.97173041782,0.02
 09/13  02:00:00,111.20482574,22.7699972358,53.6761125766,0.0,4.12243109448,15.9888894789,74.4117994916,71.4200690738,2.97173041782,0.02
 09/13  03:00:00,91.8467006087,17.0991465185,40.1269274135,0.0,4.12243109448,15.9888894789,58.9709190496,55.9791886318,2.97173041782,0.02
 09/13  04:00:00,147.195114951,28.4624965447,66.6384655717,0.0,12.3672932834,24.9413748627,89.6678074372,84.6949234075,4.9528840297,0.02
 09/13  05:00:00,154.998835189,29.7202098409,71.2816054989,1.90286698294,12.3672932834,24.9413748627,149.66288677,144.69000274,4.9528840297,0.02
 09/13  06:00:00,220.740626653,30.0257415974,80.1968817661,0.278369385199,24.7345865669,70.7195625826,114.25194139,104.326173331,9.90576805939,0.02
 09/13  07:00:00,247.39970778,30.7174966929,84.1391816534,0.00714107959044,37.1018798503,92.3937384068,94.0381045153,84.112336456,9.90576805939,0.02
 09/13  08:00:00,260.116392533,30.8959532078,86.9909524961,0.0,37.1018798503,104.434947198,91.9999152349,73.4815834699,9.90576805939,8.61256370556
 09/13  09:00:00,277.461782284,31.2453587712,91.9454681425,0.0,37.1018798503,116.476155989,68.4409695451,58.5152014857,9.90576805939,0.02
 09/13  10:00:00,281.595358741,31.9344101272,95.3895066997,0.0,37.1018798503,116.476155989,58.3102538434,48.384485784,9.90576805939,0.02
 09/13  11:00:00,283.172022372,32.2883040359,96.6120729092,0.0,37.1018798503,116.476155989,54.1319914868,44.2062234274,9.90576805939,0.02
 09/13  12:00:00,274.525858001,32.6142024137,99.681618184,0.0,37.1018798503,104.434947198,53.6087319645,35.0880046528,9.90576805939,8.61495925227
 09/13  13:00:00,289.887012416,33.1608510562,102.454604079,0.0,37.1018798503,116.476155989,40.2921941669,30.3664261075,9.90576805939,0.02
 09/13  14:00:00,292.917441457,33.6665394072,104.979467718,0.0,37.1018798503,116.476155989,37.1636233994,27.23785534,9.90576805939,0.02
 09/13  15:00:00,295.233736954,34.0834223078,106.878987778,0.0,37.1018798503,116.476155989,30.0490239406,20.1232558812,9.90576805939,0.02
 09/13  16:00:00,296.13900459,34.2693256154,107.598739518,0.0,37.1018798503,116.476155989,26.2712286244,16.345460565,9.90576805939,0.02
 09/13  17:00:00,293.082568166,34.1767411836,104.635773724,0.0,37.1018798503,116.476155989,36.9521156828,18.4370495561,9.90576805939,8.60929806733
 09/13  18:00:00,178.403852791,29.0567877068,76.3425102093,0.0,24.7345865669,47.5788473902,40.3589592184,35.3860751887,4.9528840297,0.02
 09/13  19:00:00,184.469819678,28.7937796925,73.2748187742,0.0,24.7345865669,47.5788473902,49.0028463843,44.0299623546,4.9528840297,0.02
 09/13  20:00:00,169.568687425,29.1129818904,74.6130876312,0.0,12.3672932834,38.6892022431,58.4012683888,55.4095379709,2.97173041782,0.02
 09/13  21:00:00,123.695942464,19.5522934741,50.1538798188,0.0,12.3672932834,27.0668015668,45.6349719652,42.6432415473,2.97173041782,0.02
 09/13  22:00:00,115.638834426,23.1163747024,57.7637443088,0.0,4.12243109448,15.9888894789,59.0586878578,56.06695744,2.97173041782,0.02
 09/13  23:00:00,98.449356037,17.8784958183,45.9502340684,0.0,4.12243109448,15.9888894789,47.6761549691,44.6844245513,2.97173041782,0.02
 09/13  24:00:00,114.702750993,23.1163747024,56.8276608456,0.0,4.12243109448,15.9888894789,66.9698644197,63.9781340019,2.97173041782,0.02
 09/14  01:00:00,95.6019763285,17.5321183517,43.4492317317,0.0,4.12243109448,15.9888894789,52.7701495608,49.778419143,2.97173041782,0.02
 09/14  02:00:00,111.340552567,22.6834028691,53.8984341523,0.0,4.12243109448,15.9888894789,69.6487565615,66.6570261436,2.97173041782,0.02
 09/14  03:00:00,92.4873677744,17.0991465185,40.767594963,0.0,4.12243109448,15.9888894789,55.8103862286,52.8186558108,2.97173041782,0.02
