Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  04:00:00,148.089661186,28.4624965447,67.5330121921,0.0,12.3672932834,24.9413748627,83.9503092587,78.977425229,4.9528840297,0.02
 09/14  05:00:00,155.901154649,29.7557247899,72.2666326216,1.78464475819,12.3672932834,24.9413748627,144.363992938,139.391108908,4.9528840297,0.02
 09/14  06:00:00,222.067155681,30.0372879954,81.4915090053,0.298725165157,24.7345865669,70.7195625826,110.84289235,100.91712429,9.90576805939,0.02
 09/14  07:00:00,247.8073724,30.735543276,84.4997885174,0.0361590488556,37.1018798503,92.3937384068,93.3058580157,83.3800899563,9.90576805939,0.02
 09/14  08:00:00,260.914515582,31.0709251276,87.6140591167,0.0,37.1018798503,104.434947198,84.8730645066,74.9472964472,9.90576805939,0.02
 09/14  09:00:00,279.92736995,31.4846876638,94.1716817754,0.0,37.1018798503,116.476155989,76.0138376426,57.4938753766,9.90576805939,8.61419420661
 09/14  10:00:00,286.141612885,32.2134776986,99.6567194796,0.0,37.1018798503,116.476155989,51.8193569036,41.8935888442,9.90576805939,0.02
 09/14  11:00:00,288.144889612,32.8657036255,101.007573249,0.0,37.1018798503,116.476155989,46.9259937241,37.0002256648,9.90576805939,0.02
 09/14  12:00:00,278.719347305,33.2889279948,103.200391814,0.0,37.1018798503,104.434947198,43.2038178505,33.2780497911,9.90576805939,0.02
 09/14  13:00:00,293.836358384,33.5046263882,106.060085537,0.0,37.1018798503,116.476155989,45.80612306,27.2830969825,9.90576805939,8.61725801806
 09/14  14:00:00,294.444568849,33.9030368809,106.270120803,0.0,37.1018798503,116.476155989,36.5889476996,26.6631796402,9.90576805939,0.02
 09/14  15:00:00,294.747395229,34.351772252,106.124324895,0.0,37.1018798503,116.476155989,38.311571865,28.3858038056,9.90576805939,0.02
 09/14  16:00:00,293.252414479,34.4925138107,104.48898657,0.0,37.1018798503,116.476155989,39.9162364509,29.9904683915,9.90576805939,0.02
 09/14  17:00:00,289.224423565,34.2539155732,100.700425034,0.0,37.1018798503,116.476155989,47.2425344448,37.3167663854,9.90576805939,0.02
 09/14  18:00:00,177.285214483,28.9688129232,75.3118154712,0.0,24.7345865669,47.5788473902,58.5981534955,45.0403485553,4.9528840297,8.60492091051
 09/14  19:00:00,184.343361319,28.7926673945,73.1494586029,0.0,24.7345865669,47.5788473902,57.6613816275,52.6884975978,4.9528840297,0.02
 09/14  20:00:00,169.432307119,29.1130365159,74.4766502491,0.0,12.3672932834,38.6892022431,70.2221569269,67.230426509,2.97173041782,0.02
 09/14  21:00:00,123.589107713,19.5522934741,50.0470461271,0.0,12.3672932834,27.0668015668,54.1291849614,51.1374545435,2.97173041782,0.02
 09/14  22:00:00,115.412615371,23.1163747024,57.5375254206,0.0,4.12243109448,15.9888894789,69.5094659555,66.5177355377,2.97173041782,0.02
 09/14  23:00:00,97.5421367199,17.7919014516,45.1296092931,0.0,4.12243109448,15.9888894789,54.8609491584,51.8692187406,2.97173041782,0.02
 09/14  24:00:00,114.468312477,23.1163747024,56.5932225132,0.0,4.12243109448,15.9888894789,76.8404195155,73.8486890977,2.97173041782,0.02
 09/15  01:00:00,95.2220693145,17.5321183517,43.0693249095,0.0,4.12243109448,15.9888894789,59.6575875115,56.6658570937,2.97173041782,0.02
 09/15  02:00:00,111.085059363,22.6834028691,53.6429411479,0.0,4.12243109448,15.9888894789,79.7918482244,76.8001178066,2.97173041782,0.02
 09/15  03:00:00,91.558057883,17.0125521519,39.9248796461,0.0,4.12243109448,15.9888894789,63.0163145293,60.0245841115,2.97173041782,0.02
 09/15  04:00:00,147.54538665,28.4624965447,66.9887378717,0.0,12.3672932834,24.9413748627,96.6223119221,91.6494278924,4.9528840297,0.02
 09/15  05:00:00,155.691449383,29.7597149404,72.0854506916,1.75213149411,12.3672932834,24.9413748627,160.461129123,155.488245094,4.9528840297,0.02
 09/15  06:00:00,220.332243545,30.0444622607,79.728046796,0.320101202327,24.7345865669,70.7195625826,126.770042336,116.844274276,9.90576805939,0.02
 09/15  07:00:00,246.594650813,30.7509071349,83.2870036805,0.0208631900333,37.1018798503,92.3937384068,104.15970629,94.2339382304,9.90576805939,0.02
 09/15  08:00:00,262.143019194,31.2649806043,88.6485285219,0.0,37.1018798503,104.434947198,85.4879501549,75.5621820955,9.90576805939,0.02
 09/15  09:00:00,281.458440432,31.9639316885,95.2234415224,0.0,37.1018798503,116.476155989,76.2874920143,57.7675142028,9.90576805939,8.61420975218
 09/15  10:00:00,283.719721956,32.5761625996,96.8721273526,0.0,37.1018798503,116.476155989,64.8484564123,54.9226883529,9.90576805939,0.02
 09/15  11:00:00,286.398095389,33.1076422333,99.0188692774,0.0,37.1018798503,116.476155989,62.5709186876,52.6451506282,9.90576805939,0.02
 09/15  12:00:00,276.794976226,33.517772476,101.04720319,0.0,37.1018798503,104.434947198,57.3939539349,47.4681858755,9.90576805939,0.02
 09/15  13:00:00,292.363300122,33.9346264272,104.156990794,0.0,37.1018798503,116.476155989,52.2454261681,42.3196581087,9.90576805939,0.02
 09/15  14:00:00,293.221272417,34.3303308809,104.619488678,0.0,37.1018798503,116.476155989,55.927779752,37.405526766,9.90576805939,8.61648492667
 09/15  15:00:00,293.236935243,34.6559811274,104.309680389,0.0,37.1018798503,116.476155989,46.2901481891,36.3643801297,9.90576805939,0.02
 09/15  16:00:00,293.681939195,34.7970097766,104.614038514,0.0,37.1018798503,116.476155989,40.0683476684,30.142579609,9.90576805939,0.02
 09/15  17:00:00,290.41743713,34.5816213045,101.565748345,0.0,37.1018798503,116.476155989,44.8026251091,34.8768570497,9.90576805939,0.02
 09/15  18:00:00,177.345403659,28.97173642,75.3690861262,0.0,24.7345865669,47.5788473902,48.9076005601,43.9347165304,4.9528840297,0.02
 09/15  19:00:00,184.435361026,28.7955116654,73.2385981972,0.0,24.7345865669,47.5788473902,54.8478976303,49.8750136006,4.9528840297,0.02
 09/15  20:00:00,170.2247021,29.2228904552,75.1591629114,0.0,12.3672932834,38.6892022431,72.8508618946,61.274200792,2.97173041782,8.60493068475
 09/15  21:00:00,124.320529839,19.6605364324,50.6702150495,0.0,12.3672932834,27.0668015668,48.9959050856,46.0041746677,2.97173041782,0.02
 09/15  22:00:00,115.567647113,23.1163747024,57.6925564626,0.0,4.12243109448,15.9888894789,62.8016533833,59.8099229655,2.97173041782,0.02
 09/15  23:00:00,98.3936876783,17.8784958183,45.8945652323,0.0,4.12243109448,15.9888894789,49.3373855093,46.3456550915,2.97173041782,0.02
 09/15  24:00:00,114.670604708,23.1163747024,56.7955141374,0.0,4.12243109448,15.9888894789,68.7183194121,65.7265889942,2.97173041782,0.02
 09/16  01:00:00,95.5750770666,17.5321183517,43.4223320964,0.0,4.12243109448,15.9888894789,53.539471951,50.5477415332,2.97173041782,0.02
 09/16  02:00:00,112.462995249,22.8565916024,54.8476877763,0.0,4.12243109448,15.9888894789,71.884833761,68.8931033432,2.97173041782,0.02
 09/16  03:00:00,92.5136380432,17.0991465185,40.793864954,0.0,4.12243109448,15.9888894789,55.8667544621,52.8750240442,2.97173041782,0.02
 09/16  04:00:00,125.950945866,27.7047958366,63.286504683,0.0,4.12243109448,16.0517297156,88.8898498765,85.8981194587,2.97173041782,0.02
 09/16  05:00:00,127.086504595,27.9212817532,64.205577507,0.0,4.12243109448,16.0517297156,92.1220195818,89.130289164,2.97173041782,0.02
 09/16  06:00:00,168.542972373,29.6531690861,80.3760831084,0.0,4.12243109448,39.6058045677,73.8720844485,70.8803540307,2.97173041782,0.02
 09/16  07:00:00,192.293645787,29.6650142708,80.6080939108,1.26045111985,12.3672932834,65.3531420225,122.522782788,117.549898758,4.9528840297,0.02
 09/16  08:00:00,195.0113134,29.6581744534,82.9348782438,1.11672592896,12.3672932834,68.2430321324,116.617692025,111.644807995,4.9528840297,0.02
 09/16  09:00:00,225.168447942,29.7142522315,84.814890241,0.321002017478,16.4897243779,93.1370602926,104.298924882,96.3543104341,7.92461444751,0.02
 09/16  10:00:00,228.136260662,29.8098185549,87.9407067288,0.0673477482429,16.4897243779,93.1370602926,91.826303252,83.8816888045,7.92461444751,0.02
 09/16  11:00:00,230.296158844,30.0048519702,89.9729106933,0.0,16.4897243779,93.1370602926,82.0849056994,74.1402912519,7.92461444751,0.02
 09/16  12:00:00,220.33015678,30.1124545053,89.0508514188,0.0,16.4897243779,83.9857416113,85.2359678985,77.291353451,7.92461444751,0.02
 09/16  13:00:00,221.950175791,30.2211847559,90.5621346902,0.0,16.4897243779,83.9857416113,91.9226000637,75.3919361306,7.92461444751,8.60604948562
 09/16  14:00:00,224.701608106,30.3719292361,93.1628822065,0.0,16.4897243779,83.9857416113,73.5545013076,65.6098868601,7.92461444751,0.02
 09/16  15:00:00,201.834084821,29.6531690861,88.4710339488,0.0,12.3672932834,70.6512738906,35.8801528019,30.9072687722,4.9528840297,0.02
 09/16  16:00:00,200.959099783,29.6531690861,87.5960509881,0.0,12.3672932834,70.6512738906,35.945893046,30.9730090163,4.9528840297,0.02
 09/16  17:00:00,187.775215889,29.6531690861,86.9355130798,0.0,12.3672932834,58.1284167478,36.1715184666,31.198634437,4.9528840297,0.02
 09/16  18:00:00,140.855600485,28.9608718324,73.8955763432,0.0,12.3672932834,24.9413748627,57.9684529877,52.995568958,4.9528840297,0.02
 09/16  19:00:00,147.795826267,28.7872254196,71.612781859,0.0,12.3672932834,24.9413748627,69.6524168794,64.6795328497,4.9528840297,0.02
 09/16  20:00:00,131.615781515,28.2820916142,68.3740449007,0.0,4.12243109448,16.0517297156,79.7548084912,76.7630780734,2.97173041782,0.02
 09/16  21:00:00,92.1133972115,15.9882122459,41.5505884991,0.0,4.12243109448,15.9888894789,46.183041202,43.1913107842,2.97173041782,0.02
 09/16  22:00:00,114.30443657,23.0297803357,56.5159407095,0.0,4.12243109448,15.9888894789,70.9622648017,67.9705343839,2.97173041782,0.02
 09/16  23:00:00,91.5930322531,16.4137878322,40.5816330303,0.0,4.12243109448,15.9888894789,52.4382873295,49.4465569117,2.97173041782,0.02
 09/16  24:00:00,108.92261124,21.7815582662,52.4053522793,0.0,4.12243109448,15.9888894789,65.2852132516,62.2934828338,2.97173041782,0.02
 09/17  01:00:00,81.6758231753,14.7758911128,34.3865509843,0.0,2.06121554724,15.9888894789,49.5377441443,46.5460137265,2.97173041782,0.02
 09/17  02:00:00,105.423730553,21.608369533,51.1408757536,0.0,2.06121554724,15.9888894789,71.1811290596,68.1893986418,2.97173041782,0.02
 09/17  03:00:00,86.3488728439,15.5119432293,38.323548472,0.0,2.06121554724,15.9888894789,49.7932824242,46.8015520064,2.97173041782,0.02
 09/17  04:00:00,101.110803675,20.9589117831,47.4774065557,0.0,2.06121554724,15.9888894789,71.7135824238,68.7218520059,2.97173041782,0.02
 09/17  05:00:00,84.6567816123,15.2954573127,36.8479430836,0.0,2.06121554724,15.9888894789,48.1178807427,45.1261503249,2.97173041782,0.02
 09/17  06:00:00,112.16113462,23.585247472,55.8553719751,0.0,2.06121554724,15.9888894789,77.1643245162,74.1725940984,2.97173041782,0.02
 09/17  07:00:00,79.0879153539,18.1234864245,40.1048214466,0.0,2.06121554724,15.9888894789,63.3084409603,60.3167105424,2.97173041782,0.02
 09/17  08:00:00,130.073768987,24.2780024052,59.3616983216,0.0,4.12243109448,41.7362269337,79.2368068984,74.2639228688,4.9528840297,0.02
 09/17  09:00:00,115.529031188,19.5522934741,49.6577438066,0.0,4.12243109448,41.7362269337,57.0401982837,52.067314254,4.9528840297,0.02
 09/17  10:00:00,129.590945362,23.845030572,59.3118464369,0.0,4.12243109448,41.7362269337,70.7866577195,65.8137736898,4.9528840297,0.02
 09/17  11:00:00,118.867962426,19.941968124,52.6070002979,0.0,4.12243109448,41.7362269337,57.1892094698,52.2163254401,4.9528840297,0.02
 09/17  12:00:00,134.14219021,24.2780024052,63.4301193519,0.0,4.12243109448,41.7362269337,58.9073146192,53.9344305895,4.9528840297,0.02
 09/17  13:00:00,121.917478702,20.2042660702,55.3942185244,0.0,4.12243109448,41.7362269337,46.9186119389,41.9457279092,4.9528840297,0.02
 09/17  14:00:00,133.131155683,24.2806946424,62.4163925208,0.0,4.12243109448,41.7362269337,68.6664705952,55.1119519833,4.9528840297,8.60163458223
 09/17  15:00:00,120.866938345,20.209274065,54.3386702158,0.0,4.12243109448,41.7362269337,48.6741906163,43.7013065866,4.9528840297,0.02
 09/17  16:00:00,116.061186571,24.2821957517,62.2026147161,0.0,4.12243109448,24.8785346261,60.2630160307,55.290132001,4.9528840297,0.02
 09/17  17:00:00,92.1353608252,20.2065300448,53.4183898147,0.0,2.06121554724,15.9888894789,49.7171871567,46.7254567389,2.97173041782,0.02
 09/17  18:00:00,99.99940783,23.3762505499,58.020656835,0.0,2.06121554724,15.9888894789,61.6417921123,58.6500616944,2.97173041782,0.02
 09/17  19:00:00,91.9695608266,18.0516845516,46.0567984749,0.0,2.06121554724,15.9888894789,50.4556704767,47.4639400589,2.97173041782,0.02
 09/17  20:00:00,112.639446211,23.202969069,56.7389767593,0.0,2.06121554724,15.9888894789,69.0180323047,66.0263018869,2.97173041782,0.02
 09/17  21:00:00,90.6517086498,17.0991465185,40.9931510494,0.0,2.06121554724,15.9888894789,53.1229428417,50.1312124238,2.97173041782,0.02
 09/17  22:00:00,105.239704066,21.608369533,50.9568490709,0.0,2.06121554724,15.9888894789,65.479163749,62.4874333312,2.97173041782,0.02
 09/17  23:00:00,84.509893389,15.2954573127,36.7010547859,0.0,2.06121554724,15.9888894789,46.0866894344,43.0949590165,2.97173041782,0.02
 09/17  24:00:00,107.922180448,22.0413413662,53.206353643,0.0,2.06121554724,15.9888894789,66.1467571443,63.1550267265,2.97173041782,0.02
 09/18  01:00:00,86.8428096043,15.2954573127,36.9727554087,0.0,4.12243109448,15.9888894789,46.1533180659,43.1615876481,2.97173041782,0.02
 09/18  02:00:00,104.31978602,21.1753976997,48.4086872815,0.0,4.12243109448,15.9888894789,64.7094989058,61.717768488,2.97173041782,0.02
 09/18  03:00:00,89.0005755298,15.6418347793,38.7841438667,0.0,4.12243109448,15.9888894789,45.499933244,42.5082028262,2.97173041782,0.02
 09/18  04:00:00,149.59826348,28.6140366863,68.8900740157,0.0,12.3672932834,24.9413748627,78.7780190603,73.8051350306,4.9528840297,0.02
 09/18  05:00:00,156.632086314,29.3414187297,72.1627532983,3.03376149886,12.3672932834,24.9413748627,137.153922311,132.181038281,4.9528840297,0.02
 09/18  06:00:00,224.756197499,29.7896361732,83.9943355061,0.732592016234,24.7345865669,70.7195625826,100.802999078,90.8772310183,9.90576805939,0.02
 09/18  07:00:00,247.594550048,30.1956740593,84.8042495482,0.0587423578882,37.1018798503,92.3937384068,85.8141481485,75.8883800891,9.90576805939,0.02
 09/18  08:00:00,258.438117828,30.3512920023,85.8365805246,0.0207191172944,37.1018798503,104.434947198,81.9776020501,72.0518339907,9.90576805939,0.02
 09/18  09:00:00,274.656465512,30.5535878452,89.8317987574,0.0,37.1018798503,116.476155989,77.6902545714,59.1701504779,9.90576805939,8.61433603406
 09/18  10:00:00,279.60737918,31.1491775789,94.186764827,0.0,37.1018798503,116.476155989,56.9692247093,47.0434566499,9.90576805939,0.02
 09/18  11:00:00,283.707570353,31.6313471592,97.8046200839,0.0,37.1018798503,116.476155989,43.1125218265,33.1867537671,9.90576805939,0.02
 09/18  12:00:00,271.763853245,32.0656984864,97.468136702,0.0,37.1018798503,104.434947198,33.7018327129,23.7760646535,9.90576805939,0.02
 09/18  13:00:00,284.721727241,32.5081976388,97.9418259901,0.0,37.1018798503,116.476155989,42.8388823465,24.7849063849,9.90576805939,8.14820790224
 09/18  14:00:00,283.854346434,32.8466939025,96.7362036196,0.0,37.1018798503,116.476155989,38.1000592957,27.7054724781,9.90576805939,0.488818758189
 09/18  15:00:00,282.559652007,33.09561196,95.1927481537,0.0,37.1018798503,116.476155989,43.8175582495,33.8917901901,9.90576805939,0.02
 09/18  16:00:00,283.729131267,33.2242075508,96.2340161932,0.0,37.1018798503,116.476155989,41.6585958483,31.7328277889,9.90576805939,0.02
 09/18  17:00:00,284.386531892,33.09577358,97.0206797778,0.0,37.1018798503,116.476155989,40.9983854906,31.0726174312,9.90576805939,0.02
 09/18  18:00:00,176.168775502,28.8780257094,74.2861637691,0.0,24.7345865669,47.5788473902,39.7793968618,34.8065128321,4.9528840297,0.02
 09/18  19:00:00,184.596776334,28.7907935293,73.4047266919,0.0,24.7345865669,47.5788473902,44.8628267561,39.8899427264,4.9528840297,0.02
 09/18  20:00:00,169.724760576,29.1129571304,74.7691567389,0.0,12.3672932834,38.6892022431,62.1151123758,50.5384333706,2.97173041782,8.60494858739
 09/18  21:00:00,123.787350951,19.5522934741,50.2452818834,0.0,12.3672932834,27.0668015668,41.7042834782,38.7125530603,2.97173041782,0.02
 09/18  22:00:00,115.831341686,23.1163747024,57.9562511793,0.0,4.12243109448,15.9888894789,53.8365968616,50.8448664438,2.97173041782,0.02
 09/18  23:00:00,98.0953664752,17.7919014516,45.6828385209,0.0,4.12243109448,15.9888894789,42.7231966629,39.7314662451,2.97173041782,0.02
 09/18  24:00:00,115.078352067,23.1163747024,57.2032616031,0.0,4.12243109448,15.9888894789,59.8326716028,56.840941185,2.97173041782,0.02
 09/19  01:00:00,96.037436415,17.5321183517,43.8846915332,0.0,4.12243109448,15.9888894789,46.8214438602,43.8297134424,2.97173041782,0.02
 09/19  02:00:00,112.446526029,22.7699972358,54.9178129956,0.0,4.12243109448,15.9888894789,61.2148559129,58.2231254951,2.97173041782,0.02
 09/19  03:00:00,92.9890909318,17.0991465185,41.2693178992,0.0,4.12243109448,15.9888894789,49.4638177766,46.4720873588,2.97173041782,0.02
 09/19  04:00:00,148.79524685,28.4624965447,68.2385976644,0.0,12.3672932834,24.9413748627,72.9826009884,68.0097169587,4.9528840297,0.02
 09/19  05:00:00,156.937947771,29.6336585227,72.9529370243,2.25719958173,12.3672932834,24.9413748627,131.719145918,126.746261889,4.9528840297,0.02
 09/19  06:00:00,224.586600013,29.9492940769,84.0490585127,0.348613771881,24.7345865669,70.7195625826,97.1589382499,87.2331701905,9.90576805939,0.02
 09/19  07:00:00,247.909998172,30.5797274679,84.772000723,0.0223893357818,37.1018798503,92.3937384068,80.749143785,70.8233757256,9.90576805939,0.02
 09/19  08:00:00,262.865558034,30.7935321911,89.8425164388,0.0,37.1018798503,104.434947198,67.167695279,57.2419272196,9.90576805939,0.02
 09/19  09:00:00,281.42472922,31.0025206917,96.1511463459,0.0,37.1018798503,116.476155989,47.2639886039,37.3382205445,9.90576805939,0.02
 09/19  10:00:00,285.12180234,31.4694061688,99.3808772873,0.0,37.1018798503,116.476155989,45.4384549418,26.9159802019,9.90576805939,8.61670668056
 09/19  11:00:00,287.939001079,32.0101694499,101.657245591,0.0,37.1018798503,116.476155989,32.7005888189,22.7748207595,9.90576805939,0.02
 09/19  12:00:00,275.936137547,32.3992394229,101.306901542,0.0,37.1018798503,104.434947198,33.6415250761,23.7157570168,9.90576805939,0.02
 09/19  13:00:00,290.700055371,32.9840148668,103.444362572,0.0,37.1018798503,116.476155989,26.197457739,16.2716896796,9.90576805939,0.02
 09/19  14:00:00,294.455085808,33.6055602308,106.577994661,0.0,37.1018798503,116.476155989,28.9425843632,10.4201631295,9.90576805939,8.61665317434
 09/19  15:00:00,294.967443782,33.9529508375,106.74321222,0.0,37.1018798503,116.476155989,19.3548996473,9.42913158791,9.90576805939,0.02
 09/19  16:00:00,296.597489481,34.0916821036,108.234918114,0.0,37.1018798503,116.476155989,18.2149011662,8.2891331068,9.90576805939,0.02
 09/19  17:00:00,300.678074999,34.3022913062,112.105717522,0.0,37.1018798503,116.476155989,15.6877108817,5.76194282235,9.90576805939,0.02
 09/19  18:00:00,183.046682526,28.9756291147,81.0664728928,0.0,24.7345865669,47.5788473902,21.2611061613,16.2882221316,4.9528840297,0.02
 09/19  19:00:00,189.418812325,28.7990565687,78.2185051989,0.0,24.7345865669,47.5788473902,30.6823463363,25.7094623066,4.9528840297,0.02
 09/19  20:00:00,175.190008747,29.2259986006,80.12136107,0.0,12.3672932834,38.6892022431,38.4621625008,35.4704320829,2.97173041782,0.02
 09/19  21:00:00,130.432974145,20.5623810353,55.857791284,0.0,12.3672932834,27.0668015668,33.4465151215,30.4547847037,2.97173041782,0.02
 09/19  22:00:00,107.864164209,19.7038336157,53.4936729081,0.0,4.12243109448,15.9888894789,42.4183684282,30.8450020729,2.97173041782,8.6016359375
 09/19  23:00:00,114.484508443,22.1495843245,57.5992218605,0.0,4.12243109448,15.9888894789,42.9320056451,39.9402752272,2.97173041782,0.02
 09/19  24:00:00,101.069177765,18.4339629546,47.9915721702,0.0,4.12243109448,15.9888894789,38.6960483089,35.7043178911,2.97173041782,0.02
 09/20  01:00:00,113.888493082,22.1712329161,56.9815580365,0.0,4.12243109448,15.9888894789,50.3095411884,47.3178107705,2.97173041782,0.02
 09/20  02:00:00,100.433267711,18.4339629546,47.3556622269,0.0,4.12243109448,15.9888894789,41.4867365448,38.495006127,2.97173041782,0.02
 09/20  03:00:00,111.930369886,22.0413413662,55.1533265447,0.0,4.12243109448,15.9888894789,53.2702166017,50.2784861839,2.97173041782,0.02
 09/20  04:00:00,153.298310171,28.8954683779,72.3086881528,0.0,12.3672932834,24.9413748627,61.6746734448,56.7017894151,4.9528840297,0.02
 09/20  05:00:00,155.178210165,29.4363789284,72.3347885454,1.31288910996,12.3672932834,24.9413748627,120.522073893,115.549189863,4.9528840297,0.02
 09/20  06:00:00,227.232054506,30.1621653961,86.8134595372,0.0167950391588,24.7345865669,70.7195625826,87.869443827,77.9436757676,9.90576805939,0.02
 09/20  07:00:00,253.87548357,30.9415558193,90.3980385806,0.0,37.1018798503,92.3937384068,67.9412211699,58.0154531105,9.90576805939,0.02
 09/20  08:00:00,267.715919113,31.4124209998,94.0739949932,0.0,37.1018798503,104.434947198,56.4944205617,46.5686525023,9.90576805939,0.02
 09/20  09:00:00,283.158110075,32.0670957388,96.819971115,0.0,37.1018798503,116.476155989,53.6605401024,43.734772043,9.90576805939,0.02
 09/20  10:00:00,288.157521623,32.7895344154,101.096431947,0.0,37.1018798503,116.476155989,46.7776163563,36.8518482969,9.90576805939,0.02
 09/20  11:00:00,292.307453036,33.4374930686,104.598345495,0.0,37.1018798503,116.476155989,38.1644295078,19.6411719654,9.90576805939,8.61748948297
 09/20  12:00:00,282.306565842,33.8815997447,106.194988277,0.0,37.1018798503,104.434947198,24.6717066477,14.7459385883,9.90576805939,0.02
 09/20  13:00:00,296.092760184,34.2434273644,107.577678673,0.0,37.1018798503,116.476155989,22.4730924719,12.5473244125,9.90576805939,0.02
 09/20  14:00:00,301.527828719,34.908506311,112.347771808,0.0,37.1018798503,116.476155989,18.2711963678,8.34542830845,9.90576805939,0.02
 09/20  15:00:00,309.402105228,35.5462990935,119.584480903,0.0,37.1018798503,116.476155989,21.6832182278,3.16152632503,9.90576805939,8.61592384334
 09/20  16:00:00,310.229073805,35.7488168861,120.20938245,0.0,37.1018798503,116.476155989,11.9769278706,2.05115981116,9.90576805939,0.02
 09/20  17:00:00,301.33004456,35.2176535306,111.842336155,0.0,37.1018798503,116.476155989,14.5541386637,4.62837060428,9.90576805939,0.02
 09/20  18:00:00,177.934510237,28.9718504321,75.9580843667,0.0,24.7345865669,47.5788473902,31.7229418215,26.7500577918,4.9528840297,0.02
 09/20  19:00:00,183.882706135,28.7973040165,72.6841566906,0.0,24.7345865669,47.5788473902,45.1294796198,40.1565955901,4.9528840297,0.02
 09/20  20:00:00,169.619145825,29.224707412,74.5517945166,0.0,12.3672932834,38.6892022431,55.6099552316,52.6182248138,2.97173041782,0.02
 09/20  21:00:00,123.823265067,19.6605364324,50.1729445871,0.0,12.3672932834,27.0668015668,44.8842263066,41.8924958888,2.97173041782,0.02
 09/20  22:00:00,118.398527716,24.1048136719,59.5119822494,0.0,4.12243109448,15.9888894789,62.2396212206,59.2478908028,2.97173041782,0.02
 09/20  23:00:00,97.7900062901,17.8784958183,45.2908828189,0.0,4.12243109448,15.9888894789,49.6598648385,46.6681344207,2.97173041782,0.02
 09/20  24:00:00,114.539464548,23.202969069,56.5777785286,0.0,4.12243109448,15.9888894789,72.0545450173,69.0628145995,2.97173041782,0.02
 09/21  01:00:00,94.9433593942,17.5321183517,42.7906132863,0.0,4.12243109448,15.9888894789,56.7323231206,53.7405927028,2.97173041782,0.02
 09/21  02:00:00,112.195851402,22.9431859691,54.4939483748,0.0,4.12243109448,15.9888894789,86.5115860535,74.9382230611,2.97173041782,8.60163257459
 09/21  03:00:00,92.9853140968,17.3156324351,41.0490539287,0.0,4.12243109448,15.9888894789,62.7977770986,59.8060466808,2.97173041782,0.02
 09/21  04:00:00,144.107575431,28.1161190781,63.8973025779,0.0,12.3672932834,24.9413748627,95.5315934068,90.5587093771,4.9528840297,0.02
 09/21  05:00:00,154.462975853,29.7415048835,71.3394586589,1.28785861397,12.3672932834,24.9413748627,161.765058863,156.792174833,4.9528840297,0.02
 09/21  06:00:00,218.988011062,30.1125244725,78.492389386,0.143462573722,24.7345865669,70.7195625826,130.238371259,120.3126032,9.90576805939,0.02
 09/21  07:00:00,245.133319245,30.8732364901,81.7217057265,0.00248832985119,37.1018798503,92.3937384068,112.443474483,102.517706424,9.90576805939,0.02
 09/21  08:00:00,258.844141626,30.896209904,85.7042923061,0.0141490818122,37.1018798503,104.434947198,101.91298436,91.9872163002,9.90576805939,0.02
 09/21  09:00:00,276.065548708,31.0440213307,90.7451925188,0.00531015832406,37.1018798503,116.476155989,82.6572443906,72.7314763312,9.90576805939,0.02
 09/21  10:00:00,280.112996895,31.6303091508,94.2111553158,0.0,37.1018798503,116.476155989,65.8446857977,55.9189177383,9.90576805939,0.02
 09/21  11:00:00,282.874892286,31.9695513602,96.6336483767,0.0,37.1018798503,116.476155989,66.2008154638,47.6775126583,9.90576805939,8.61753474608
 09/21  12:00:00,271.494286335,32.493606374,96.7707128122,0.0,37.1018798503,104.434947198,57.6561011105,47.7303330511,9.90576805939,0.02
 09/21  13:00:00,282.769139083,32.7603070642,95.7372001474,0.0,37.1018798503,116.476155989,55.3293770824,45.403609023,9.90576805939,0.02
 09/21  14:00:00,283.553315054,33.0635397738,96.2182468943,0.0,37.1018798503,116.476155989,47.1543636124,37.228595553,9.90576805939,0.02
 09/21  15:00:00,285.507305851,33.2263072515,98.0096036408,0.0,37.1018798503,116.476155989,53.7656635522,35.2439202492,9.90576805939,8.61597524359
 09/21  16:00:00,286.700682162,33.1704450161,99.259364087,0.0,37.1018798503,116.476155989,44.4920396837,34.5662716244,9.90576805939,0.02
 09/21  17:00:00,284.473781838,33.0092686161,97.194468402,0.0,37.1018798503,116.476155989,51.0088610045,41.0830929452,9.90576805939,0.02
 09/21  18:00:00,175.133496673,28.8741428248,73.2547831608,0.0,24.7345865669,47.5788473902,50.9485724221,45.9756883924,4.9528840297,0.02
 09/21  19:00:00,182.433189199,28.7875394713,71.244409139,0.0,24.7345865669,47.5788473902,60.1902134801,55.2173294504,4.9528840297,0.02
 09/21  20:00:00,166.704970207,29.0037113362,71.8586198772,0.0,12.3672932834,38.6892022431,72.4475774559,69.4558470381,2.97173041782,0.02
 09/21  21:00:00,121.414935745,19.4440505158,47.9811039309,0.0,12.3672932834,27.0668015668,54.9940165881,52.0022861703,2.97173041782,0.02
 09/21  22:00:00,112.316115736,22.9431859691,54.6142131278,0.0,4.12243109448,15.9888894789,71.0084012537,68.0166708359,2.97173041782,0.02
 09/21  23:00:00,93.404933886,17.3589296184,41.4253768907,0.0,4.12243109448,15.9888894789,57.627935768,54.6362053502,2.97173041782,0.02
 09/21  24:00:00,110.285549461,22.7267000525,52.8001327346,0.0,4.12243109448,15.9888894789,78.3258671312,75.3341367134,2.97173041782,0.02
 09/22  01:00:00,92.2399767854,17.2723352518,40.3470140537,0.0,4.12243109448,15.9888894789,59.4186947491,56.4269643313,2.97173041782,0.02
 09/22  02:00:00,108.094929539,22.5102141358,50.8259986203,0.0,4.12243109448,15.9888894789,82.5273042552,79.5355738374,2.97173041782,0.02
 09/22  03:00:00,89.4055995293,16.4570850155,38.350901861,0.0,4.12243109448,15.9888894789,60.2096425092,57.2179120914,2.97173041782,0.02
 09/22  04:00:00,146.766206701,28.7222796447,65.949773365,0.0,12.3672932834,24.9413748627,97.9950099503,93.0221259206,4.9528840297,0.02
 09/22  05:00:00,149.299466685,29.0589688337,66.552506754,1.59383737327,12.3672932834,24.9413748627,160.982073262,156.009189232,4.9528840297,0.02
 09/22  06:00:00,218.372678666,30.2836396277,77.1336827363,0.715721541812,24.7345865669,70.7195625826,135.55116478,117.043786308,9.90576805939,8.60161041229
 09/22  07:00:00,243.288353879,30.6859830017,80.0145095318,0.0519722338882,37.1018798503,92.3937384068,106.547617311,96.6218492516,9.90576805939,0.02
 09/22  08:00:00,257.372325761,31.0902782626,84.0525686572,0.0,37.1018798503,104.434947198,92.3463879636,82.4206199042,9.90576805939,0.02
 09/22  09:00:00,276.870977625,31.7160920603,90.8838783843,0.0,37.1018798503,116.476155989,76.0944227129,66.1686546536,9.90576805939,0.02
 09/22  10:00:00,280.416745114,32.3189127736,93.8263215764,0.0,37.1018798503,116.476155989,69.3416745641,59.4159065047,9.90576805939,0.02
 09/22  11:00:00,282.540607024,32.8013691752,95.4675175111,0.0,37.1018798503,116.476155989,64.8079114673,54.8821434079,9.90576805939,0.02
 09/22  12:00:00,272.106192396,33.1132603844,96.7629302765,0.0,37.1018798503,104.434947198,68.9856835923,50.4656351319,9.90576805939,8.61428040101
 09/22  13:00:00,284.523865942,33.3268375078,96.9254158079,0.0,37.1018798503,116.476155989,54.6369479986,44.7111799392,9.90576805939,0.02
 09/22  14:00:00,284.186683526,33.591221822,96.323954291,0.0,37.1018798503,116.476155989,52.194880408,42.2691123486,9.90576805939,0.02
 09/22  15:00:00,285.1687029,33.7170973398,97.1802068254,0.0,37.1018798503,116.476155989,57.6123493073,47.6865812479,9.90576805939,0.02
 09/22  16:00:00,285.503854902,33.7424298745,97.4904959667,0.0,37.1018798503,116.476155989,64.2128658489,45.6932325774,9.90576805939,8.61386521209
 09/22  17:00:00,284.308803851,33.684843104,96.3539216804,0.0,37.1018798503,116.476155989,58.2268067149,48.3010386555,9.90576805939,0.02
 09/22  18:00:00,175.726706196,28.9647278019,73.7574117762,0.0,24.7345865669,47.5788473902,56.4221386616,51.4492546319,4.9528840297,0.02
 09/22  19:00:00,182.585444415,28.7887031675,71.3955050389,0.0,24.7345865669,47.5788473902,65.3671463128,60.3942622831,4.9528840297,0.02
 09/22  20:00:00,167.099230055,29.0037113362,72.2528842705,0.0,12.3672932834,38.6892022431,78.0020987297,75.0103683119,2.97173041782,0.02
 09/22  21:00:00,122.585847736,19.5522934741,49.0437755335,0.0,12.3672932834,27.0668015668,57.9639633844,54.9722329666,2.97173041782,0.02
 09/22  22:00:00,112.765953194,22.8854563913,55.1217804219,0.0,4.12243109448,15.9888894789,74.1443795884,71.1526491706,2.97173041782,0.02
 09/22  23:00:00,96.2983738537,17.705307085,43.9724396507,0.0,4.12243109448,15.9888894789,57.2780215392,54.2862911213,2.97173041782,0.02
 09/22  24:00:00,112.679505822,22.9431859691,54.9776034385,0.0,4.12243109448,15.9888894789,78.4737066311,75.4819762132,2.97173041782,0.02
 09/23  01:00:00,93.2152851806,17.2723352518,41.3223227082,0.0,4.12243109448,15.9888894789,59.8532737759,56.8615433581,2.97173041782,0.02
 09/23  02:00:00,109.646350313,22.5102141358,52.3774196537,0.0,4.12243109448,15.9888894789,81.8830357111,78.8913052933,2.97173041782,0.02
 09/23  03:00:00,91.6728238541,17.0991465185,39.9530500633,0.0,4.12243109448,15.9888894789,60.3185454358,57.326815018,2.97173041782,0.02
 09/23  04:00:00,129.846083761,28.3542535864,66.5321840795,0.0,4.12243109448,16.0517297156,101.957366976,98.9656365581,2.97173041782,0.02
 09/23  05:00:00,128.329335532,28.1377676698,65.2319217349,0.0,4.12243109448,16.0517297156,104.969829864,101.978099446,2.97173041782,0.02
 09/23  06:00:00,166.854058943,29.6531690861,78.6871688432,0.0,4.12243109448,39.6058045677,86.0185885694,83.0268581516,2.97173041782,0.02
 09/23  07:00:00,191.198808872,29.6580171412,78.3806066541,2.40009771558,12.3672932834,65.3531420225,137.43252052,132.45963649,4.9528840297,0.02
 09/23  08:00:00,191.075791692,29.656535399,79.5915626396,0.526134991454,12.3672932834,68.2430321324,140.622292714,127.064113907,4.9528840297,8.60529477679
 09/23  09:00:00,224.647164901,29.7830167225,84.4200893463,0.125743796518,16.4897243779,93.1370602926,110.968141334,103.023526887,7.92461444751,0.02
 09/23  10:00:00,227.306787347,30.0320559678,86.9516273337,0.0047309602554,16.4897243779,93.1370602926,98.8604480041,90.9158335566,7.92461444751,0.02
 09/23  11:00:00,228.555008775,30.2255592823,88.0110753723,0.0,16.4897243779,93.1370602926,95.4763069841,87.5316925366,7.92461444751,0.02
 09/23  12:00:00,222.14377781,30.3412674531,90.6356788398,0.0,16.4897243779,83.9857416113,89.0020208501,81.0574064026,7.92461444751,0.02
 09/23  13:00:00,223.80624872,30.4486487468,92.1907631163,0.0,16.4897243779,83.9857416113,84.4318264885,76.487212041,7.92461444751,0.02
 09/23  14:00:00,223.927828566,30.6195337497,92.1414910711,0.0,16.4897243779,83.9857416113,83.0579530294,75.1133385819,7.92461444751,0.02
 09/23  15:00:00,200.92859369,29.6531690861,87.5655141758,0.0,12.3672932834,70.6512738906,40.6770400615,35.7041560318,4.9528840297,0.02
 09/23  16:00:00,199.864820246,29.6531690861,86.5017351128,0.0,12.3672932834,70.6512738906,39.4305386212,34.4576545915,4.9528840297,0.02
 09/23  17:00:00,185.548138197,29.6531690861,84.7084185069,0.0,12.3672932834,58.1284167478,44.717123649,39.7442396193,4.9528840297,0.02
 09/23  18:00:00,140.110733705,28.9604141529,73.1511655308,0.0,12.3672932834,24.9413748627,70.961065007,65.9881809773,4.9528840297,0.02
 09/23  19:00:00,148.42113377,28.6789824613,69.997163938,0.0,12.3672932834,24.9413748627,80.9869779725,76.0140939428,4.9528840297,0.02
 09/23  20:00:00,130.936412046,28.3542535864,67.6225117397,0.0,4.12243109448,16.0517297156,92.0384132447,89.0466828269,2.97173041782,0.02
 09/23  21:00:00,90.5324068492,15.9016178792,40.0561907799,0.0,4.12243109448,15.9888894789,52.4206376916,49.4289072738,2.97173041782,0.02
 09/23  22:00:00,109.63728183,22.0413413662,52.860238135,0.0,4.12243109448,15.9888894789,86.6089852301,75.0356280489,2.97173041782,8.60162676339
 09/23  23:00:00,88.406237249,16.110707549,37.6979167398,0.0,4.12243109448,15.9888894789,58.925605588,55.9338751702,2.97173041782,0.02
 09/23  24:00:00,106.269385946,21.608369533,49.9253142586,0.0,4.12243109448,15.9888894789,83.4763456099,80.4846151921,2.97173041782,0.02
 09/24  01:00:00,85.3652007185,15.5552404126,37.2965778683,0.0,2.06121554724,15.9888894789,57.0706466344,54.0789162166,2.97173041782,0.02
 09/24  02:00:00,101.154223993,21.1753976997,47.3043397654,0.0,2.06121554724,15.9888894789,87.1509826745,84.1592522567,2.97173041782,0.02
 09/24  03:00:00,83.1083959564,15.2954573127,35.2995563334,0.0,2.06121554724,15.9888894789,57.7257466668,54.734016249,2.97173041782,0.02
 09/24  04:00:00,102.19231501,21.3918836163,48.1259449788,0.0,2.06121554724,15.9888894789,88.468198015,85.4764675972,2.97173041782,0.02
 09/24  05:00:00,80.2009715331,14.8624854795,32.8251038427,0.0,2.06121554724,15.9888894789,60.371997514,57.3802670961,2.97173041782,0.02
 09/24  06:00:00,109.604368313,23.4986531054,53.3851991199,0.0,2.06121554724,15.9888894789,96.2015238891,93.2097934713,2.97173041782,0.02
 09/24  07:00:00,76.4957116573,18.0368920578,37.5992112779,0.0,2.06121554724,15.9888894789,76.4368866438,73.4451562259,2.97173041782,0.02
 09/24  08:00:00,126.100758059,23.8883277553,55.7783612771,0.0,4.12243109448,41.7362269337,90.2496500569,85.2767660272,4.9528840297,0.02
 09/24  09:00:00,114.083933585,19.5089962908,48.2559426898,0.0,4.12243109448,41.7362269337,70.4267735317,65.4538895021,4.9528840297,0.02
 09/24  10:00:00,131.010140762,24.2780024052,60.298069373,0.0,4.12243109448,41.7362269337,86.2397315719,81.2668475422,4.9528840297,0.02
 09/24  11:00:00,113.828019989,19.3358075575,48.17321786,0.0,4.12243109448,41.7362269337,64.3890350547,59.416151025,4.9528840297,0.02
 09/24  12:00:00,134.022041976,24.6243798718,62.963593144,0.0,4.12243109448,41.7362269337,75.2413707998,70.2684867701,4.9528840297,0.02
 09/24  13:00:00,117.007523482,19.6821850241,51.006343901,0.0,4.12243109448,41.7362269337,61.3492635608,56.3763795311,4.9528840297,0.02
 09/24  14:00:00,136.054199929,24.7120880652,64.9080429093,0.0,4.12243109448,41.7362269337,71.9490407395,66.9761567098,4.9528840297,0.02
 09/24  15:00:00,119.229943845,19.7741040245,53.1368452616,0.0,4.12243109448,41.7362269337,54.3621014243,49.3892173946,4.9528840297,0.02
 09/24  16:00:00,120.150943817,24.7145306158,65.8600365459,0.0,4.12243109448,24.8785346261,71.0244534561,66.0515694264,4.9528840297,0.02
 09/24  17:00:00,90.411424987,19.7698885559,52.1310948579,0.0,2.06121554724,15.9888894789,61.4190619463,58.4273315285,2.97173041782,0.02
 09/24  18:00:00,106.791391195,24.7109742384,63.4549009722,0.0,2.06121554724,15.9888894789,80.4326223173,77.4408918994,2.97173041782,0.02
 09/24  19:00:00,90.2772072314,17.4455239851,42.6214380693,0.0,2.06121554724,15.9888894789,61.95714828,58.9654178622,2.97173041782,0.02
 09/24  20:00:00,109.463833777,22.7267000525,54.0396325831,0.0,2.06121554724,15.9888894789,86.3446282674,83.3528978496,2.97173041782,0.02
 09/24  21:00:00,89.7655621814,16.6302737488,40.5988914264,0.0,2.06121554724,15.9888894789,60.6355266354,57.6437962175,2.97173041782,0.02
 09/24  22:00:00,110.250659585,22.9431859691,54.6099724264,0.0,2.06121554724,15.9888894789,89.6184911867,86.6267607688,2.97173041782,0.02
 09/24  23:00:00,86.1175377218,16.110707549,37.4704331132,0.0,2.06121554724,15.9888894789,64.8971947496,61.9054643317,2.97173041782,0.02
 09/24  24:00:00,101.134981827,21.1753976997,47.2850977587,0.0,2.06121554724,15.9888894789,88.062805427,85.0710750092,2.97173041782,0.02
 09/25  01:00:00,93.8123471027,17.5321183517,41.6596011376,0.0,4.12243109448,15.9888894789,69.5080042468,66.5162738289,2.97173041782,0.02
 09/25  02:00:00,105.465122646,22.0772423026,48.6291634167,0.0,4.12243109448,15.9888894789,92.3087148286,89.3169844108,2.97173041782,0.02
 09/25  03:00:00,84.6020610426,15.2954573127,34.7320058024,0.0,4.12243109448,15.9888894789,60.2091623364,57.2174319186,2.97173041782,0.02
 09/25  04:00:00,145.921760535,28.6140366863,65.2135700009,0.0,12.3672932834,24.9413748627,116.156694379,102.602169636,4.9528840297,8.60164071362
 09/25  05:00:00,153.73395564,29.3267214287,68.9135215643,3.39955885207,12.3672932834,24.9413748627,174.672957152,169.700073123,4.9528840297,0.02
 09/25  06:00:00,217.320675356,29.7842404508,76.2585368227,1.0382633548,24.7345865669,70.7195625826,138.893495907,128.967727848,9.90576805939,0.02
 09/25  07:00:00,241.459905242,30.1297815488,78.5589675016,0.23526581251,37.1018798503,92.3937384068,115.66499799,105.739229931,9.90576805939,0.02
 09/25  08:00:00,253.947600176,30.2441627122,81.278152608,0.195788629735,37.1018798503,104.434947198,104.023221386,94.0974533265,9.90576805939,0.02
 09/25  09:00:00,266.799321087,30.3908658483,82.0534522158,0.0839713944381,37.1018798503,116.476155989,98.1313114648,88.2055434054,9.90576805939,0.02
 09/25  10:00:00,270.535057858,30.9449075585,85.3186094807,0.0,37.1018798503,116.476155989,89.9735661865,80.0477981271,9.90576805939,0.02
 09/25  11:00:00,275.086857894,31.5229958529,89.2921297438,0.0,37.1018798503,116.476155989,90.6500625575,72.1265665049,9.90576805939,8.61772799316
 09/25  12:00:00,269.343055305,32.0663101434,95.0467589789,0.0,37.1018798503,104.434947198,68.9554092922,59.0296412328,9.90576805939,0.02
 09/25  13:00:00,285.404254024,32.5455513633,98.5870595604,0.0,37.1018798503,116.476155989,58.6334986287,48.7077305693,9.90576805939,0.02
 09/25  14:00:00,283.108322437,32.8611970215,95.9755863955,0.0,37.1018798503,116.476155989,65.2307332179,55.3049651585,9.90576805939,0.02
 09/25  15:00:00,281.25534643,33.0341512756,93.9497722696,0.0,37.1018798503,116.476155989,81.282707603,62.7607859953,9.90576805939,8.61615354837
 09/25  16:00:00,284.008782651,33.3288654377,96.409021325,0.0,37.1018798503,116.476155989,67.8907325249,57.9649644655,9.90576805939,0.02
 09/25  17:00:00,283.313455293,33.294501141,95.7489022434,0.0,37.1018798503,116.476155989,66.2160479708,56.2902799115,9.90576805939,0.02
 09/25  18:00:00,176.198957157,28.9659367255,74.2284468009,0.0,24.7345865669,47.5788473902,60.6172554273,55.6443713976,4.9528840297,0.02
 09/25  19:00:00,185.604129066,28.7898983724,72.0638205212,0.0,24.7345865669,47.5788473902,67.6284072205,62.6555231908,4.9528840297,0.02
 09/25  20:00:00,168.026476243,29.1121884579,73.0716458763,0.0,12.3672932834,38.6892022431,82.6737467569,79.6820163391,2.97173041782,0.02
 09/25  21:00:00,122.553272046,19.5522934741,49.0111956503,0.0,12.3672932834,27.0668015668,61.6433161286,58.6515857108,2.97173041782,0.02
 09/25  22:00:00,111.923179859,22.8132944191,54.3511686385,0.0,4.12243109448,15.9888894789,79.0147173922,76.0229869744,2.97173041782,0.02
 09/25  23:00:00,95.7480018932,17.705307085,43.4220672688,0.0,4.12243109448,15.9888894789,60.9385455558,57.946815138,2.97173041782,0.02
 09/25  24:00:00,111.524911661,22.9431859691,53.8230088559,0.0,4.12243109448,15.9888894789,83.9006462581,80.9089158402,2.97173041782,0.02
 09/26  01:00:00,91.4687886025,17.1857408851,39.6624200736,0.0,4.12243109448,15.9888894789,64.2899247768,61.298194359,2.97173041782,0.02
 09/26  02:00:00,103.761783488,21.3918836163,47.6341978044,0.0,4.12243109448,15.9888894789,87.062528756,84.0707983381,2.97173041782,0.02
 09/26  03:00:00,87.0685135752,16.1973019156,36.2735988428,0.0,4.12243109448,15.9888894789,61.86742464,58.8756942221,2.97173041782,0.02
 09/26  04:00:00,145.970633592,28.8088740113,65.0676057256,0.0,12.3672932834,24.9413748627,100.329116552,95.3562325228,4.9528840297,0.02
 09/26  05:00:00,149.900042794,29.0020816656,66.814770918,1.98903632262,12.3672932834,24.9413748627,170.523200972,165.550316942,4.9528840297,0.02
 09/26  06:00:00,217.38830239,30.1611296758,76.2474865389,0.740051248728,24.7345865669,70.7195625826,137.33173303,127.405964971,9.90576805939,0.02
 09/26  07:00:00,242.887480325,30.4991819811,79.7406742409,0.111724832198,37.1018798503,92.3937384068,123.15825311,104.647987843,9.90576805939,8.60449720778
 09/26  08:00:00,257.010588955,30.622802991,84.1582902641,0.0,37.1018798503,104.434947198,97.4270837018,87.5013156424,9.90576805939,0.02
 09/26  09:00:00,274.160486229,30.825186859,89.0642801687,0.0,37.1018798503,116.476155989,82.1148902766,72.1891222172,9.90576805939,0.02
 09/26  10:00:00,279.00829029,31.5777850463,93.1589804738,0.0,37.1018798503,116.476155989,70.5733054158,60.6475373564,9.90576805939,0.02
 09/26  11:00:00,282.50247251,32.223299323,96.0074377022,0.0,37.1018798503,116.476155989,65.1748412453,55.2490731859,9.90576805939,0.02
 09/26  12:00:00,273.993747846,32.7903479102,98.973367748,0.0,37.1018798503,104.434947198,70.0611281137,51.5397284815,9.90576805939,8.61563157276
 09/26  13:00:00,286.528980857,33.1846842254,99.0726666375,0.0,37.1018798503,116.476155989,57.3772013298,47.4514332704,9.90576805939,0.02
 09/26  14:00:00,286.738141995,33.6075435751,98.8590748224,0.0,37.1018798503,116.476155989,57.000787002,47.0750189426,9.90576805939,0.02
 09/26  15:00:00,287.92672919,34.0069213712,99.6483933109,0.0,37.1018798503,116.476155989,55.10960001,45.1838319506,9.90576805939,0.02
 09/26  16:00:00,287.623084553,34.1755790518,99.1765549079,0.0,37.1018798503,116.476155989,63.5980243,45.0782628945,9.90576805939,8.61399334612
 09/26  17:00:00,284.826664774,34.0078144498,96.5488011759,0.0,37.1018798503,116.476155989,59.3619857302,49.4362176708,9.90576805939,0.02
 09/26  18:00:00,175.467303813,28.9706751686,73.4920578442,0.0,24.7345865669,47.5788473902,56.1952688263,51.2223847966,4.9528840297,0.02
 09/26  19:00:00,185.022207574,28.7926330581,71.4791674763,0.0,24.7345865669,47.5788473902,62.0679228195,57.0950387898,4.9528840297,0.02
 09/26  20:00:00,167.79005164,29.1125153364,72.8348976816,0.0,12.3672932834,38.6892022431,74.0053846555,71.0136542377,2.97173041782,0.02
 09/26  21:00:00,122.488209512,19.5522934741,48.9461349828,0.0,12.3672932834,27.0668015668,55.7726179693,52.7808875515,2.97173041782,0.02
 09/26  22:00:00,112.635231309,22.8854563913,54.9910583044,0.0,4.12243109448,15.9888894789,71.9880402447,68.9963098269,2.97173041782,0.02
 09/26  23:00:00,96.1833901594,17.705307085,43.8574557232,0.0,4.12243109448,15.9888894789,56.1720340901,53.1803036723,2.97173041782,0.02
 09/26  24:00:00,112.984988649,23.0297803357,55.1964916657,0.0,4.12243109448,15.9888894789,76.9836074965,73.9918770787,2.97173041782,0.02
 09/27  01:00:00,93.2834384696,17.3156324351,41.3471785792,0.0,4.12243109448,15.9888894789,59.8875168785,56.8957864607,2.97173041782,0.02
 09/27  02:00:00,109.822700113,22.5968085025,52.4671748529,0.0,4.12243109448,15.9888894789,78.1464801592,75.1547497414,2.97173041782,0.02
 09/27  03:00:00,90.5355936959,16.9259577852,38.9890084034,0.0,4.12243109448,15.9888894789,61.4994027647,58.5076723469,2.97173041782,0.02
 09/27  04:00:00,147.048086234,28.4624965447,66.4914360232,0.0,12.3672932834,24.9413748627,94.1916747421,89.2187907124,4.9528840297,0.02
 09/27  05:00:00,154.978259671,29.7294717905,71.1533313345,2.00130284812,12.3672932834,24.9413748627,154.940732828,149.967848799,4.9528840297,0.02
 09/27  06:00:00,220.346678774,30.0342885992,79.6342263472,0.438529091495,24.7345865669,70.7195625826,119.378501913,109.452733853,9.90576805939,0.02
 09/27  07:00:00,244.27867363,30.6624874936,81.0057210826,0.0745624543865,37.1018798503,92.3937384068,104.066536968,94.1407689085,9.90576805939,0.02
 09/27  08:00:00,257.957722839,31.0847120809,84.6434731002,0.0,37.1018798503,104.434947198,101.336438528,82.8176382104,9.90576805939,8.61303225841
 09/27  09:00:00,273.436191106,31.6906017144,87.4745773629,0.0,37.1018798503,116.476155989,81.1783674584,71.252599399,9.90576805939,0.02
 09/27  10:00:00,273.519908139,32.1029794949,87.1454179599,0.0,37.1018798503,116.476155989,78.9161812718,68.9904132124,9.90576805939,0.02
 09/27  11:00:00,279.429160293,32.6082309734,92.5492093928,0.0,37.1018798503,116.476155989,67.0069058333,57.0811377739,9.90576805939,0.02
 09/27  12:00:00,272.029115805,33.0608927793,96.7381383672,0.0,37.1018798503,104.434947198,69.855640123,51.334344187,9.90576805939,8.61552787659
 09/27  13:00:00,286.123497528,33.499771724,98.352099879,0.0,37.1018798503,116.476155989,57.4314009474,47.505632888,9.90576805939,0.02
 09/27  14:00:00,287.966892342,34.013459459,99.6819228231,0.0,37.1018798503,116.476155989,55.5508964429,45.6251283835,9.90576805939,0.02
 09/27  15:00:00,291.105337893,34.4290507312,102.40488613,0.0,37.1018798503,116.476155989,50.2966228503,40.3708547909,9.90576805939,0.02
 09/27  16:00:00,291.069323965,34.6146441014,102.183687452,0.0,37.1018798503,116.476155989,56.8953162014,38.3754917543,9.90576805939,8.61405638768
 09/27  17:00:00,286.984331421,34.3073799373,98.4068928295,0.0,37.1018798503,116.476155989,56.3460543715,46.4202863121,9.90576805939,0.02
 09/27  18:00:00,176.32623414,28.9691437615,74.3525208859,0.0,24.7345865669,47.5788473902,57.1191833553,52.1462993256,4.9528840297,0.02
 09/27  19:00:00,185.813338298,28.7937723104,72.2691611982,0.0,24.7345865669,47.5788473902,67.6140984623,62.6412144326,4.9528840297,0.02
 09/27  20:00:00,168.139403814,29.1141554976,73.1826123817,0.0,12.3672932834,38.6892022431,80.1009458717,77.1092154539,2.97173041782,0.02
 09/27  21:00:00,122.833765678,19.5522934741,49.2916927412,0.0,12.3672932834,27.0668015668,60.3032260135,57.3114955956,2.97173041782,0.02
 09/27  22:00:00,114.236580103,23.1163747024,56.3614889492,0.0,4.12243109448,15.9888894789,76.1853210976,73.1935906797,2.97173041782,0.02
 09/27  23:00:00,96.6794197082,17.7919014516,44.2668910677,0.0,4.12243109448,15.9888894789,58.9585251117,55.9667946939,2.97173041782,0.02
 09/27  24:00:00,113.544582348,23.1163747024,55.6694911601,0.0,4.12243109448,15.9888894789,81.6684564193,78.6767260015,2.97173041782,0.02
 09/28  01:00:00,94.5197726816,17.5321183517,42.3670270377,0.0,4.12243109448,15.9888894789,62.737549327,59.7458189092,2.97173041782,0.02
 09/28  02:00:00,109.982636493,22.6834028691,52.5405170299,0.0,4.12243109448,15.9888894789,82.7532831124,79.7615526946,2.97173041782,0.02
 09/28  03:00:00,91.4825691635,17.0991465185,39.762795302,0.0,4.12243109448,15.9888894789,65.2654462456,62.2737158278,2.97173041782,0.02
 09/28  04:00:00,146.01598314,28.4624965447,65.4593330941,0.0,12.3672932834,24.9413748627,97.7129983277,92.740114298,4.9528840297,0.02
 09/28  05:00:00,154.840110449,29.7588923677,71.1547219469,1.83234260101,12.3672932834,24.9413748627,162.411044679,157.438160649,4.9528840297,0.02
 09/28  06:00:00,219.449608464,30.042872231,78.8040162442,0.363085418215,24.7345865669,70.7195625826,127.60827931,117.68251125,9.90576805939,0.02
 09/28  07:00:00,246.461096863,30.7100624981,80.8179310512,0.0480369374898,37.1018798503,92.3937384068,110.046079092,100.120311032,9.90576805939,0.02
 09/28  08:00:00,259.147896033,31.2337259822,85.6845904508,0.0,37.1018798503,104.434947198,105.796710211,87.2778488483,9.90576805939,8.613093303
