Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/28  09:00:00,276.787421438,31.8889668001,90.6274368372,0.0,37.1018798503,116.476155989,80.2225127409,70.2967446815,9.90576805939,0.02
 09/28  10:00:00,280.332697935,32.5330346772,93.528164185,0.0,37.1018798503,116.476155989,70.0924110187,60.1666429593,9.90576805939,0.02
 09/28  11:00:00,287.428898958,33.2802498328,99.8769426705,0.0,37.1018798503,116.476155989,54.3466820575,44.4209139981,9.90576805939,0.02
 09/28  12:00:00,279.393686251,33.8138688919,103.349708741,0.0,37.1018798503,104.434947198,50.9203451425,32.3990258462,9.90576805939,8.61555123692
 09/28  13:00:00,295.064806457,34.3649745457,106.428186255,0.0,37.1018798503,116.476155989,34.54960866,24.6238406006,9.90576805939,0.02
 09/28  14:00:00,299.302795666,34.9831338821,110.04816286,0.0,37.1018798503,116.476155989,24.2393900221,14.3136219627,9.90576805939,0.02
 09/28  15:00:00,300.214407411,35.4419156341,110.501102354,0.0,37.1018798503,116.476155989,19.8300359432,9.9042678838,9.90576805939,0.02
 09/28  16:00:00,296.562578496,35.5403253704,106.751259042,0.0,37.1018798503,116.476155989,26.0356038442,16.1098357848,9.90576805939,0.02
 09/28  17:00:00,292.325956644,35.1679495273,102.887911413,0.0,37.1018798503,116.476155989,47.2603426701,28.7449145828,9.90576805939,8.60966002789
 09/28  18:00:00,178.108941419,28.9770753607,76.1272943997,0.0,24.7345865669,47.5788473902,42.0547508871,37.0818668574,4.9528840297,0.02
 09/28  19:00:00,187.940177318,28.8015769411,74.3881960588,0.0,24.7345865669,47.5788473902,47.3616410496,42.3887570199,4.9528840297,0.02
 09/28  20:00:00,171.335752608,29.2282528619,76.2648654575,0.0,12.3672932834,38.6892022431,55.8794235797,52.8876931619,2.97173041782,0.02
 09/28  21:00:00,124.937033333,19.6605364324,51.2867186076,0.0,12.3672932834,27.0668015668,44.3323062001,41.3405757822,2.97173041782,0.02
 09/28  22:00:00,117.495373243,23.3112120273,59.4254448877,0.0,4.12243109448,15.9888894789,58.4986259485,55.5068955307,2.97173041782,0.02
 09/28  23:00:00,99.3804724375,17.9650901849,46.7947551882,0.0,4.12243109448,15.9888894789,47.7961671118,44.8044366939,2.97173041782,0.02
 09/28  24:00:00,113.315623532,22.8565916024,55.7003155697,0.0,4.12243109448,15.9888894789,66.713239985,63.7215095672,2.97173041782,0.02
 09/29  01:00:00,94.8031553807,17.3589296184,42.8235985965,0.0,4.12243109448,15.9888894789,52.473288671,49.4815582532,2.97173041782,0.02
 09/29  02:00:00,113.228628016,22.9431859691,55.52672558,0.0,4.12243109448,15.9888894789,71.7344792214,68.7427488036,2.97173041782,0.02
 09/29  03:00:00,94.2088955392,17.3589296184,42.229338706,0.0,4.12243109448,15.9888894789,55.0363054114,52.0445749936,2.97173041782,0.02
 09/29  04:00:00,149.587867796,28.635685278,68.8580291463,0.0,12.3672932834,24.9413748627,86.043435163,81.0705511333,4.9528840297,0.02
 09/29  05:00:00,152.080630174,29.1512441831,69.6568180099,1.17841457793,12.3672932834,24.9413748627,147.760422195,142.787538165,4.9528840297,0.02
 09/29  06:00:00,222.804996637,30.4425456417,81.8181280452,0.304688510582,24.7345865669,70.7195625826,114.277027876,104.351259817,9.90576805939,0.02
 09/29  07:00:00,248.689438891,30.8517364809,82.9374479953,0.0151903813943,37.1018798503,92.3937384068,102.207775588,92.2820075284,9.90576805939,0.02
 09/29  08:00:00,258.532482942,31.1098024252,85.1930945639,0.0,37.1018798503,104.434947198,94.6195202874,84.693752228,9.90576805939,0.02
 09/29  09:00:00,276.110257839,31.414371107,90.4248332826,0.0,37.1018798503,116.476155989,83.1722682449,64.6532716828,9.90576805939,8.61322850265
 09/29  10:00:00,282.113718119,31.8213509465,96.0208763847,0.0,37.1018798503,116.476155989,60.3733470767,50.4475790173,9.90576805939,0.02
 09/29  11:00:00,289.10713404,32.3354828573,102.499956128,0.0,37.1018798503,116.476155989,44.5965260079,34.6707579485,9.90576805939,0.02
 09/29  12:00:00,281.125742031,32.8975331762,105.998107968,0.0,37.1018798503,104.434947198,38.5118314106,28.5860633512,9.90576805939,0.02
 09/29  13:00:00,294.114833298,33.3573335689,106.485807105,0.0,37.1018798503,116.476155989,51.69599,33.17223516,9.90576805939,8.61798678065
 09/29  14:00:00,294.935865473,33.7166186737,106.947755895,0.0,37.1018798503,116.476155989,43.9476951837,34.0219271243,9.90576805939,0.02
 09/29  15:00:00,297.689238336,34.1407197556,109.277138944,0.0,37.1018798503,116.476155989,38.3365538591,28.4107857997,9.90576805939,0.02
 09/29  16:00:00,299.111740093,34.2592204591,110.581534172,0.0,37.1018798503,116.476155989,32.9320060919,23.0062380325,9.90576805939,0.02
 09/29  17:00:00,296.961665159,34.115660681,108.575880739,0.0,37.1018798503,116.476155989,42.7358304008,24.220422945,9.90576805939,8.60963939643
 09/29  18:00:00,180.98734776,28.9664666426,79.0162999489,0.0,24.7345865669,47.5788473902,41.2285472323,36.2556632026,4.9528840297,0.02
 09/29  19:00:00,189.31666628,28.7922575294,75.7740015741,0.0,24.7345865669,47.5788473902,51.3526498502,46.3797658205,4.9528840297,0.02
 09/29  20:00:00,171.809190955,29.1137896334,76.8527670056,0.0,12.3672932834,38.6892022431,61.9349011977,58.9431707799,2.97173041782,0.02
 09/29  21:00:00,125.615973757,19.6605364324,51.9656596141,0.0,12.3672932834,27.0668015668,47.8401256119,44.848395194,2.97173041782,0.02
 09/29  22:00:00,116.600310693,23.1163747024,58.7252197358,0.0,4.12243109448,15.9888894789,61.818437799,58.8267073812,2.97173041782,0.02
 09/29  23:00:00,98.9427194747,17.8784958183,46.4435966675,0.0,4.12243109448,15.9888894789,49.2429841416,46.2512537238,2.97173041782,0.02
 09/29  24:00:00,115.663595225,23.202969069,57.7019098743,0.0,4.12243109448,15.9888894789,70.1024518215,67.1107214037,2.97173041782,0.02
 09/30  01:00:00,95.6871690228,17.5321183517,43.5344235848,0.0,4.12243109448,15.9888894789,54.1520905008,51.160360083,2.97173041782,0.02
 09/30  02:00:00,112.384925514,22.8565916024,54.7696175258,0.0,4.12243109448,15.9888894789,72.8346802621,69.8429498443,2.97173041782,0.02
 09/30  03:00:00,92.1513177569,17.0991465185,40.4315441071,0.0,4.12243109448,15.9888894789,57.6767105936,54.6849801757,2.97173041782,0.02
 09/30  04:00:00,125.182498643,27.7047958366,62.5180568557,0.0,4.12243109448,16.0517297156,93.2759736151,90.2842431972,2.97173041782,0.02
 09/30  05:00:00,125.999503965,27.9212817532,63.1185762322,0.0,4.12243109448,16.0517297156,96.9881917771,93.9964613593,2.97173041782,0.02
 09/30  06:00:00,166.352067849,29.6531690861,78.1851778996,0.0,4.12243109448,39.6058045677,79.9518044966,76.9600740788,2.97173041782,0.02
 09/30  07:00:00,195.504648936,29.6646975015,80.6373814527,2.09331610813,12.3672932834,65.3531420225,123.371497477,118.398613447,4.9528840297,0.02
 09/30  08:00:00,192.971629516,29.6611529116,81.5819676834,0.426953787732,12.3672932834,68.2430321324,112.012877677,107.039993647,4.9528840297,0.02
 09/30  09:00:00,225.369536809,29.8483266811,85.037547093,0.16532106668,16.4897243779,93.1370602926,94.6566463465,86.712031899,7.92461444751,0.02
 09/30  10:00:00,231.229639413,30.1416634845,90.7568302602,0.0127122183494,16.4897243779,93.1370602926,75.3121721516,67.3675577041,7.92461444751,0.02
 09/30  11:00:00,236.041603679,30.4156171666,95.3075687182,0.0,16.4897243779,93.1370602926,69.9753294685,53.4432115016,7.92461444751,8.60750351938
 09/30  12:00:00,227.876448836,30.527158846,96.1824512833,0.0,16.4897243779,83.9857416113,59.4241527277,51.4795382802,7.92461444751,0.02
 09/30  13:00:00,233.017818504,30.791154401,101.059827462,0.0,16.4897243779,83.9857416113,53.3813072952,45.4366928477,7.92461444751,0.02
 09/30  14:00:00,240.148490049,31.1246603906,107.857028512,0.0,16.4897243779,83.9857416113,37.4039302662,29.4593158187,7.92461444751,0.02
 09/30  15:00:00,212.349276435,29.6531690861,98.9862003715,0.0,12.3672932834,70.6512738906,15.6441218866,10.6712378569,4.9528840297,0.02
 09/30  16:00:00,207.463291397,29.6531690861,94.1002100561,0.0,12.3672932834,70.6512738906,20.4816411372,15.5087571075,4.9528840297,0.02
 09/30  17:00:00,192.197421416,29.6531690861,91.3577034305,0.0,12.3672932834,58.1284167478,26.9705589901,21.9976749604,4.9528840297,0.02
 09/30  18:00:00,144.592808123,29.0559481347,77.5377061397,0.0,12.3672932834,24.9413748627,46.2637018492,41.2908178195,4.9528840297,0.02
 09/30  19:00:00,152.950094873,28.7911107784,74.4139968971,0.0,12.3672932834,24.9413748627,52.9912456366,48.0183616069,4.9528840297,0.02
 09/30  20:00:00,139.756891058,29.1131529181,75.6840915926,0.0,4.12243109448,16.0517297156,63.6807005566,60.6889701388,2.97173041782,0.02
 09/30  21:00:00,98.9481955098,17.7486042683,46.5789634652,0.0,4.12243109448,15.9888894789,44.850960825,41.8592304072,2.97173041782,0.02
 09/30  22:00:00,116.006230364,23.0514289274,58.1960843575,0.0,4.12243109448,15.9888894789,61.329089537,58.3373591192,2.97173041782,0.02
 09/30  23:00:00,98.0176125718,17.705307085,45.6916776586,0.0,4.12243109448,15.9888894789,47.9712068392,44.9794764214,2.97173041782,0.02
 09/30  24:00:00,115.703149005,23.1163747024,57.8280571666,0.0,4.12243109448,15.9888894789,67.4287083046,64.4369778868,2.97173041782,0.02
 10/01  01:00:00,89.9202453091,16.4137878322,40.9700599487,0.0,2.06121554724,15.9888894789,52.8126399121,49.8209094943,2.97173041782,0.02
 10/01  02:00:00,106.588134592,21.6949638996,52.218683851,0.0,2.06121554724,15.9888894789,69.3190901194,66.3273597016,2.97173041782,0.02
 10/01  03:00:00,87.4805205683,16.110707549,38.8334154188,0.0,2.06121554724,15.9888894789,55.9492432346,52.9575128168,2.97173041782,0.02
 10/01  04:00:00,102.521053916,21.1753976997,48.6711692977,0.0,2.06121554724,15.9888894789,74.7981487972,71.8064183794,2.97173041782,0.02
 10/01  05:00:00,89.7278577659,16.5436793822,40.6477807314,0.0,2.06121554724,15.9888894789,64.5810774078,53.0077020516,2.97173041782,8.60164493836
 10/01  06:00:00,111.445010282,23.4986531054,55.2258405572,0.0,2.06121554724,15.9888894789,87.6144157177,84.6226852999,2.97173041782,0.02
 10/01  07:00:00,86.0395107115,18.729646991,44.1010882334,0.0,2.06121554724,15.9888894789,67.9575237036,64.9657932858,2.97173041782,0.02
 10/01  08:00:00,131.548164583,24.2780024052,60.8360926839,0.0,4.12243109448,41.7362269337,74.3630214102,69.3901373805,4.9528840297,0.02
 10/01  09:00:00,113.408368978,19.0760244576,48.0133494783,0.0,4.12243109448,41.7362269337,48.7177876472,43.7449036175,4.9528840297,0.02
 10/01  10:00:00,135.595896627,24.4511911385,64.7106360944,0.0,4.12243109448,41.7362269337,50.4802514701,45.5073674404,4.9528840297,0.02
 10/01  11:00:00,118.029926281,19.5089962908,52.2019350356,0.0,4.12243109448,41.7362269337,39.3815971068,34.4087130771,4.9528840297,0.02
 10/01  12:00:00,139.477569279,24.7109742384,68.3325257224,0.0,4.12243109448,41.7362269337,46.1988126187,41.225928589,4.9528840297,0.02
 10/01  13:00:00,120.195287071,19.7738951612,54.1023970181,0.0,4.12243109448,41.7362269337,35.0034749003,30.0305908706,4.9528840297,0.02
 10/01  14:00:00,141.302880205,24.7158943663,70.1529165733,0.0,4.12243109448,41.7362269337,41.689192176,36.7163081463,4.9528840297,0.02
 10/01  15:00:00,123.578867913,19.7841304435,57.4757426205,0.0,4.12243109448,41.7362269337,32.9813133629,28.0084293332,4.9528840297,0.02
 10/01  16:00:00,124.068400241,24.719286383,69.7727369329,0.0,4.12243109448,24.8785346261,51.4630141636,46.4901301339,4.9528840297,0.02
 10/01  17:00:00,93.4922338232,19.7772681487,55.2045238514,0.0,2.06121554724,15.9888894789,46.3435477182,43.3518173004,2.97173041782,0.02
 10/01  18:00:00,109.910015902,24.7118874159,66.5726122698,0.0,2.06121554724,15.9888894789,56.5826989349,53.5909685171,2.97173041782,0.02
 10/01  19:00:00,97.4619997372,18.6942988663,48.5344406006,0.0,2.06121554724,15.9888894789,48.3271311096,45.3354006918,2.97173041782,0.02
 10/01  20:00:00,115.819672788,23.4627521689,59.6594192814,0.0,2.06121554724,15.9888894789,66.8483566777,63.8566262599,2.97173041782,0.02
 10/01  21:00:00,93.9369330994,17.5321183517,43.8454026812,0.0,2.06121554724,15.9888894789,51.0005318184,48.0088014006,2.97173041782,0.02
 10/01  22:00:00,111.5585885,22.9431859691,55.9179011766,0.0,2.06121554724,15.9888894789,68.461715009,65.4699845912,2.97173041782,0.02
 10/01  23:00:00,90.7956241826,16.6302737488,41.6289532237,0.0,2.06121554724,15.9888894789,48.3040151913,45.3122847735,2.97173041782,0.02
 10/01  24:00:00,105.692911513,21.608369533,51.4100554754,0.0,2.06121554724,15.9888894789,65.7035916299,62.7118612121,2.97173041782,0.02
 10/02  01:00:00,92.1462907464,17.0125521519,40.5131108568,0.0,4.12243109448,15.9888894789,53.0348499281,50.0431195103,2.97173041782,0.02
 10/02  02:00:00,110.083205048,22.5102141358,52.8142738734,0.0,4.12243109448,15.9888894789,70.7655458656,67.7738154478,2.97173041782,0.02
 10/02  03:00:00,91.3258678531,16.4570850155,40.2711699314,0.0,4.12243109448,15.9888894789,48.0063051906,45.0145747727,2.97173041782,0.02
 10/02  04:00:00,150.081749111,28.7222796447,69.2653155236,0.0,12.3672932834,24.9413748627,78.0782201753,73.1053361456,4.9528840297,0.02
 10/02  05:00:00,153.615603641,28.9218480897,69.7141063847,2.88549519364,12.3672932834,24.9413748627,134.883042511,129.910158481,4.9528840297,0.02
 10/02  06:00:00,226.247397932,29.937712719,85.0806684383,0.989381764801,24.7345865669,70.7195625826,96.6461823978,86.7204143384,9.90576805939,0.02
 10/02  07:00:00,250.513667039,30.2482476101,85.3081820405,0.072163665442,37.1018798503,92.3937384068,82.8896231753,72.9638551159,9.90576805939,0.02
 10/02  08:00:00,260.420117609,30.5287328195,87.6618133823,0.0,37.1018798503,104.434947198,82.500320966,63.9813111394,9.90576805939,8.61324176724
 10/02  09:00:00,274.736386095,30.8862508415,89.5791034691,0.0,37.1018798503,116.476155989,63.3895564424,53.463788383,9.90576805939,0.02
 10/02  10:00:00,276.162346152,31.3281302382,90.56268508,0.0,37.1018798503,116.476155989,69.2843683637,59.3586003043,9.90576805939,0.02
 10/02  11:00:00,281.162947306,31.9486824476,94.942523255,0.0,37.1018798503,116.476155989,56.9111279685,46.9853599091,9.90576805939,0.02
 10/02  12:00:00,272.233978623,32.4345577991,97.5693071449,0.0,37.1018798503,104.434947198,48.8797153279,30.3582320199,9.90576805939,8.61571524857
 10/02  13:00:00,286.561148098,32.8999505603,99.3895455254,0.0,37.1018798503,116.476155989,36.7298917808,26.8041237214,9.90576805939,0.02
 10/02  14:00:00,288.092616689,33.2681187893,100.552964981,0.0,37.1018798503,116.476155989,34.1867942712,24.2610262118,9.90576805939,0.02
 10/02  15:00:00,285.868790142,33.519547901,98.077818964,0.0,37.1018798503,116.476155989,35.2455756735,25.3198076141,9.90576805939,0.02
 10/02  16:00:00,283.008724468,33.5640002577,95.1737115249,0.0,37.1018798503,116.476155989,55.60189798,37.081880223,9.90576805939,8.61424969759
 10/02  17:00:00,283.457346322,33.4417256786,95.7455484828,0.0,37.1018798503,116.476155989,48.1945235661,38.2687555067,9.90576805939,0.02
 10/02  18:00:00,174.417270652,28.9657602103,72.4469351983,0.0,24.7345865669,47.5788473902,41.7482345203,36.7753504906,4.9528840297,0.02
 10/02  19:00:00,183.118321634,28.7907836384,69.5771274395,0.0,24.7345865669,47.5788473902,51.491701882,46.5188178523,4.9528840297,0.02
 10/02  20:00:00,165.161004262,29.1125703591,70.2057921669,0.0,12.3672932834,38.6892022431,67.2135746259,64.2218442081,2.97173041782,0.02
 10/02  21:00:00,117.608076268,18.6504488712,44.9908595735,0.0,12.3672932834,27.0668015668,50.7533462523,47.7616158345,2.97173041782,0.02
 10/02  22:00:00,109.841106575,22.8132944191,52.2690953801,0.0,4.12243109448,15.9888894789,71.0444837394,68.0527533216,2.97173041782,0.02
 10/02  23:00:00,94.435222023,17.705307085,42.1092874243,0.0,4.12243109448,15.9888894789,56.6772198097,53.6854893919,2.97173041782,0.02
 10/02  24:00:00,105.999791037,21.8248554496,49.4392336572,0.0,4.12243109448,15.9888894789,78.1580191627,75.1662887449,2.97173041782,0.02
 10/03  01:00:00,86.1176723341,16.0241131823,35.4959464132,0.0,4.12243109448,15.9888894789,60.0501627866,57.0584323688,2.97173041782,0.02
 10/03  02:00:00,103.942136625,21.608369533,47.5980650515,0.0,4.12243109448,15.9888894789,83.8227581748,80.831027757,2.97173041782,0.02
 10/03  03:00:00,89.4468279526,16.6302737488,38.2189414137,0.0,4.12243109448,15.9888894789,60.6476567945,57.6559263767,2.97173041782,0.02
 10/03  04:00:00,142.350559765,28.3542535864,61.9021523506,0.0,12.3672932834,24.9413748627,100.304584521,95.3317004918,4.9528840297,0.02
 10/03  05:00:00,152.837227169,29.5168268689,68.0316329655,3.19461347418,12.3672932834,24.9413748627,166.976447359,162.003563329,4.9528840297,0.02
 10/03  06:00:00,216.723131346,29.9002829388,75.4900472383,1.09316627101,24.7345865669,70.7195625826,133.538331267,123.612563208,9.90576805939,0.02
 10/03  07:00:00,244.028371915,30.3470400991,78.6020833371,0.194176497003,37.1018798503,92.3937384068,110.735958646,100.810190587,9.90576805939,0.02
 10/03  08:00:00,257.552880588,30.5238369989,84.7994472991,0.0,37.1018798503,104.434947198,98.8869209036,80.3695683793,9.90576805939,8.61158446494
 10/03  09:00:00,276.946562075,30.8084243557,91.8670997161,0.0,37.1018798503,116.476155989,65.7189277537,55.7931596943,9.90576805939,0.02
 10/03  10:00:00,282.975812694,31.6777433082,97.0265434386,0.0,37.1018798503,116.476155989,48.1151334733,38.1893654139,9.90576805939,0.02
 10/03  11:00:00,284.341803654,32.2758531827,97.7942147415,0.0,37.1018798503,116.476155989,42.4756963813,32.5499283219,9.90576805939,0.02
 10/03  12:00:00,273.4331098,32.8342846129,98.3686943098,0.0,37.1018798503,104.434947198,50.8776937157,32.3561086472,9.90576805939,8.61581700914
 10/03  13:00:00,288.120494825,33.4052835031,100.44354707,0.0,37.1018798503,116.476155989,42.4032963715,32.4775283121,9.90576805939,0.02
 10/03  14:00:00,293.760916694,34.0869768967,105.402411373,0.0,37.1018798503,116.476155989,33.8421533321,23.9163852727,9.90576805939,0.02
 10/03  15:00:00,295.068630958,34.576956456,106.220255993,0.0,37.1018798503,116.476155989,30.7450790653,20.819311006,9.90576805939,0.02
 10/03  16:00:00,294.794272152,34.5253067133,105.99794596,0.0,37.1018798503,116.476155989,41.5368474125,25.6642278471,9.90576805939,5.96685150601
 10/03  17:00:00,292.48610858,34.2787699241,103.937246346,0.0,37.1018798503,116.476155989,40.4277949312,27.8575276807,9.90576805939,2.66449919111
 10/03  18:00:00,177.750113576,28.9675453056,75.7779918464,0.0,24.7345865669,47.5788473902,42.4696090995,37.4967250699,4.9528840297,0.02
 10/03  19:00:00,186.258450216,28.7936885446,72.7143511448,0.0,24.7345865669,47.5788473902,51.1622214334,46.1893374037,4.9528840297,0.02
 10/03  20:00:00,168.206182462,29.1148726472,73.2486686449,0.0,12.3672932834,38.6892022431,65.9882452497,62.9965148318,2.97173041782,0.02
 10/03  21:00:00,123.084672205,19.6605364324,49.4343535006,0.0,12.3672932834,27.0668015668,52.5143388213,49.5226084035,2.97173041782,0.02
 10/03  22:00:00,113.886749195,23.1163747024,56.0116577622,0.0,4.12243109448,15.9888894789,68.7446169247,65.7528865069,2.97173041782,0.02
 10/03  23:00:00,96.3849283008,17.7919014516,43.9723993819,0.0,4.12243109448,15.9888894789,55.0073256171,52.0155951993,2.97173041782,0.02
 10/03  24:00:00,112.989274159,23.1163747024,55.1141826936,0.0,4.12243109448,15.9888894789,77.6333631729,74.6416327551,2.97173041782,0.02
 10/04  01:00:00,93.8874872918,17.5321183517,41.734741369,0.0,4.12243109448,15.9888894789,61.1228860855,58.1311556676,2.97173041782,0.02
 10/04  02:00:00,108.837479665,22.5968085025,51.4819542895,0.0,4.12243109448,15.9888894789,82.3562044776,79.3644740598,2.97173041782,0.02
 10/04  03:00:00,90.3520402567,17.0125521519,38.7188604832,0.0,4.12243109448,15.9888894789,65.1805988294,62.1888684116,2.97173041782,0.02
 10/04  04:00:00,144.657290103,28.4624965447,64.1006397792,0.0,12.3672932834,24.9413748627,98.1742464027,93.201362373,4.9528840297,0.02
 10/04  05:00:00,153.939070469,29.682865374,69.9152573324,2.24679395103,12.3672932834,24.9413748627,164.416662173,159.443778144,4.9528840297,0.02
 10/04  06:00:00,218.404662467,29.9980557605,77.5389323502,0.628039507287,24.7345865669,70.7195625826,130.446343677,120.520575618,9.90576805939,0.02
 10/04  07:00:00,245.885898973,30.6012150002,80.3211456343,0.0784672498236,37.1018798503,92.3937384068,109.684217539,99.7584494795,9.90576805939,0.02
 10/04  08:00:00,256.747285401,30.731503947,83.786172894,0.0,37.1018798503,104.434947198,106.877208782,88.3581089103,9.90576805939,8.61333181268
 10/04  09:00:00,270.523233614,30.8685550335,85.3836256248,0.0,37.1018798503,116.476155989,88.2125939187,78.2868258593,9.90576805939,0.02
 10/04  10:00:00,272.451021654,31.5721505667,86.6073480142,0.0,37.1018798503,116.476155989,87.9543751388,78.0286070794,9.90576805939,0.02
 10/04  11:00:00,279.014708667,32.3060167265,92.4369602871,0.0,37.1018798503,116.476155989,83.3923222126,73.4665541533,9.90576805939,0.02
 10/04  12:00:00,272.938806011,32.8738990892,97.8347733514,0.0,37.1018798503,104.434947198,66.0785659758,56.1527979165,9.90576805939,0.02
 10/04  13:00:00,288.023959624,33.3305890049,100.421683091,0.0,37.1018798503,116.476155989,64.5810444335,46.0569862839,9.90576805939,8.61829009022
 10/04  14:00:00,290.618205026,33.8184192641,102.528260001,0.0,37.1018798503,116.476155989,46.1424101127,36.2166420533,9.90576805939,0.02
 10/04  15:00:00,291.550941558,34.0725750237,103.206951206,0.0,37.1018798503,116.476155989,38.7924846363,28.8667165769,9.90576805939,0.02
 10/04  16:00:00,290.017193998,33.9966788959,101.74949839,0.0,37.1018798503,116.476155989,41.9673999339,32.0416318745,9.90576805939,0.02
 10/04  17:00:00,286.662951211,33.7325818947,98.6602552776,0.0,37.1018798503,116.476155989,56.7351153676,38.2195073829,9.90576805939,8.60983992525
 10/04  18:00:00,175.861337054,28.9639399622,73.8928182999,0.0,24.7345865669,47.5788473902,47.1162701195,42.1433860898,4.9528840297,0.02
 10/04  19:00:00,186.92628322,28.7889973738,71.0377079627,0.0,24.7345865669,47.5788473902,52.8652549487,47.892370919,4.9528840297,0.02
 10/04  20:00:00,165.991397455,29.0037113362,71.1450449905,0.0,12.3672932834,38.6892022431,66.8860292817,63.8942988639,2.97173041782,0.02
 10/04  21:00:00,121.538474512,19.5522934741,47.9963989449,0.0,12.3672932834,27.0668015668,52.4555174189,49.4637870011,2.97173041782,0.02
 10/04  22:00:00,111.703948304,22.9431859691,54.0020456265,0.0,4.12243109448,15.9888894789,67.6682433503,64.6765129325,2.97173041782,0.02
 10/04  23:00:00,92.6369528698,17.2723352518,40.7439901731,0.0,4.12243109448,15.9888894789,55.3318367282,52.3401063104,2.97173041782,0.02
 10/04  24:00:00,111.353045628,22.9431859691,53.6511429185,0.0,4.12243109448,15.9888894789,74.5271309053,71.5354004875,2.97173041782,0.02
 10/05  01:00:00,91.6132820043,17.1857408851,39.8069135716,0.0,4.12243109448,15.9888894789,59.0140357336,56.0223053158,2.97173041782,0.02
 10/05  02:00:00,109.565009644,22.7267000525,52.0795927429,0.0,4.12243109448,15.9888894789,80.0297444961,77.0380140783,2.97173041782,0.02
 10/05  03:00:00,89.4748678689,16.4137878322,38.4634673193,0.0,4.12243109448,15.9888894789,58.9869165575,55.9951861396,2.97173041782,0.02
 10/05  04:00:00,145.269832403,28.3542535864,64.8214250626,0.0,12.3672932834,24.9413748627,93.8935872429,88.9207032132,4.9528840297,0.02
 10/05  05:00:00,153.895527783,29.6599333154,69.9528323238,2.18860835762,12.3672932834,24.9413748627,154.312490365,149.339606335,4.9528840297,0.02
 10/05  06:00:00,219.880517966,30.0193795794,78.9486117981,0.672891765879,24.7345865669,70.7195625826,118.061395935,108.135627875,9.90576805939,0.02
 10/05  07:00:00,247.109202343,30.5953406012,81.5248258526,0.103965305359,37.1018798503,92.3937384068,97.7605799125,87.8348118531,9.90576805939,0.02
 10/05  08:00:00,257.374786171,30.7681902454,84.3769873579,0.0,37.1018798503,104.434947198,88.828598778,78.9028307186,9.90576805939,0.02
 10/05  09:00:00,273.043517325,30.974905182,87.7975357294,0.0,37.1018798503,116.476155989,90.2134506035,71.6926425398,9.90576805939,8.61504000431
 10/05  10:00:00,278.297155623,31.7750568142,92.2505766936,0.0,37.1018798503,116.476155989,73.3783628258,63.4525947665,9.90576805939,0.02
 10/05  11:00:00,282.675571563,32.4330104203,95.9708318632,0.0,37.1018798503,116.476155989,67.0958490894,57.1700810301,9.90576805939,0.02
 10/05  12:00:00,271.295164847,32.8416187038,96.223414731,0.0,37.1018798503,104.434947198,69.6404041517,59.7146360923,9.90576805939,0.02
 10/05  13:00:00,286.072828545,33.3260028254,98.4751132609,0.0,37.1018798503,116.476155989,74.8205825544,56.2977136212,9.90576805939,8.61710087379
 10/05  14:00:00,288.441600599,33.873979663,100.296095975,0.0,37.1018798503,116.476155989,59.6567318509,49.7309637915,9.90576805939,0.02
 10/05  15:00:00,289.666334476,34.302634802,101.092285953,0.0,37.1018798503,116.476155989,56.0857570344,46.159988975,9.90576805939,0.02
 10/05  16:00:00,289.069267875,34.4829175787,100.315335018,0.0,37.1018798503,116.476155989,52.4989165005,42.5731484411,9.90576805939,0.02
 10/05  17:00:00,287.374383727,34.2953385292,98.8089157517,0.0,37.1018798503,116.476155989,63.5041521581,44.9885483233,9.90576805939,8.60983577542
 10/05  18:00:00,176.180913101,28.9702188546,74.2061119206,0.0,24.7345865669,47.5788473902,54.8530682309,49.8801842013,4.9528840297,0.02
 10/05  19:00:00,186.915554285,28.7925875358,71.0233874891,0.0,24.7345865669,47.5788473902,66.0722066357,61.099322606,4.9528840297,0.02
 10/05  20:00:00,166.424395623,29.1126291556,71.469124886,0.0,12.3672932834,38.6892022431,80.4030069399,77.4112765221,2.97173041782,0.02
 10/05  21:00:00,121.672378952,19.5522934741,48.1303033264,0.0,12.3672932834,27.0668015668,60.7238513054,57.7321208876,2.97173041782,0.02
 10/05  22:00:00,111.756945321,22.8854563913,54.1127722205,0.0,4.12243109448,15.9888894789,77.2155567198,74.223826302,2.97173041782,0.02
 10/05  23:00:00,95.7227613931,17.705307085,43.3968268629,0.0,4.12243109448,15.9888894789,59.2981174435,56.3063870257,2.97173041782,0.02
 10/05  24:00:00,112.074446517,22.9431859691,54.3725438083,0.0,4.12243109448,15.9888894789,80.9895922177,77.9978617998,2.97173041782,0.02
 10/06  01:00:00,92.1277711106,17.1857408851,40.3214026789,0.0,4.12243109448,15.9888894789,61.915650419,58.9239200012,2.97173041782,0.02
 10/06  02:00:00,109.227848335,22.5102141358,51.9589173516,0.0,4.12243109448,15.9888894789,83.7211956587,80.7294652409,2.97173041782,0.02
 10/06  03:00:00,91.5284848663,17.0991465185,39.808710753,0.0,4.12243109448,15.9888894789,60.3646974424,57.3729670246,2.97173041782,0.02
 10/06  04:00:00,150.124690787,28.8088740113,69.221663024,0.0,12.3672932834,24.9413748627,93.6876795371,88.7147955075,4.9528840297,0.02
 10/06  05:00:00,152.079668197,29.1307935218,69.5973778185,1.25734307454,12.3672932834,24.9413748627,151.962775354,146.989891324,4.9528840297,0.02
 10/06  06:00:00,223.773778182,30.4287695598,82.7596801543,0.345693649455,24.7345865669,70.7195625826,113.379126262,103.453358202,9.90576805939,0.02
 10/06  07:00:00,250.645817193,30.9185172396,84.8222885577,0.0199409501665,37.1018798503,92.3937384068,96.7677111299,86.8419430706,9.90576805939,0.02
 10/06  08:00:00,261.611699059,31.0153655132,88.3667258523,0.0,37.1018798503,104.434947198,88.5113347869,78.5855667275,9.90576805939,0.02
 10/06  09:00:00,277.722389998,31.2071679375,92.2441249624,0.0,37.1018798503,116.476155989,82.5486752487,64.0278300653,9.90576805939,8.61507712402
 10/06  10:00:00,282.068822436,32.1055789438,95.6917204749,0.0,37.1018798503,116.476155989,64.1979585123,54.2721904529,9.90576805939,0.02
 10/06  11:00:00,284.125138208,32.788783415,97.0646262143,0.0,37.1018798503,116.476155989,61.8759949664,51.950226907,9.90576805939,0.02
 10/06  12:00:00,270.454141674,33.1070148856,95.1169960475,0.0,37.1018798503,104.434947198,62.3299811638,52.4042131044,9.90576805939,0.02
 10/06  13:00:00,282.324633151,33.2694001394,94.7835005159,0.0,37.1018798503,116.476155989,67.1515474883,48.6274261297,9.90576805939,8.61835329914
 10/06  14:00:00,283.383564842,33.4614528294,95.6505861492,0.0,37.1018798503,116.476155989,60.6632965001,50.7375284407,9.90576805939,0.02
 10/06  15:00:00,285.312958022,33.702005987,97.3395384144,0.0,37.1018798503,116.476155989,59.3733968283,49.4476287689,9.90576805939,0.02
 10/06  16:00:00,286.121298525,33.9531637541,97.8971196125,0.0,37.1018798503,116.476155989,53.7403140336,43.8145459742,9.90576805939,0.02
 10/06  17:00:00,285.154610134,33.8354537025,97.0490169969,0.0,37.1018798503,116.476155989,63.1155864552,44.5999550532,9.90576805939,8.60986334263
 10/06  18:00:00,175.756108017,28.9645525702,73.7869688795,0.0,24.7345865669,47.5788473902,54.5489365553,49.5760525256,4.9528840297,0.02
 10/06  19:00:00,186.773421644,28.7894574214,70.8843831076,0.0,24.7345865669,47.5788473902,66.8439567013,61.8710726716,4.9528840297,0.02
 10/06  20:00:00,165.005952175,29.0037113362,70.1595984004,0.0,12.3672932834,38.6892022431,80.9016276248,77.909897207,2.97173041782,0.02
 10/06  21:00:00,120.34980554,19.4440505158,46.9159726029,0.0,12.3672932834,27.0668015668,61.2920801512,58.3003497334,2.97173041782,0.02
 10/06  22:00:00,110.72768961,22.8854563913,53.0835164875,0.0,4.12243109448,15.9888894789,78.4560176516,75.4642872337,2.97173041782,0.02
 10/06  23:00:00,94.1777292202,17.6187127184,41.9383890355,0.0,4.12243109448,15.9888894789,60.3883660023,57.3966355845,2.97173041782,0.02
 10/06  24:00:00,109.382107486,22.7267000525,51.8966906734,0.0,4.12243109448,15.9888894789,85.2450636395,82.2533332217,2.97173041782,0.02
 10/07  01:00:00,90.9030239529,17.1857408851,39.0966555015,0.0,4.12243109448,15.9888894789,63.9863039419,60.9945735241,2.97173041782,0.02
 10/07  02:00:00,103.436023653,21.3918836163,47.3084380501,0.0,4.12243109448,15.9888894789,85.9554683866,82.9637379688,2.97173041782,0.02
 10/07  03:00:00,87.2646355563,16.1973019156,36.4697209072,0.0,4.12243109448,15.9888894789,61.0603243225,58.0685939047,2.97173041782,0.02
 10/07  04:00:00,125.19499362,28.1377676698,62.0975795173,0.0,4.12243109448,16.0517297156,105.07491855,102.083188132,2.97173041782,0.02
 10/07  05:00:00,122.346180673,27.7047958366,59.681738373,0.0,4.12243109448,16.0517297156,106.169819723,103.178089306,2.97173041782,0.02
 10/07  06:00:00,163.287919648,29.6531690861,75.1210292141,0.0,4.12243109448,39.6058045677,87.5135721204,84.5218417026,2.97173041782,0.02
 10/07  07:00:00,192.137122493,29.6615269703,77.0071802454,2.3591609177,12.3672932834,65.3531420225,143.349047597,138.376163568,4.9528840297,0.02
 10/07  08:00:00,192.459104227,29.6559058958,79.19011477,2.31151856081,12.3672932834,68.2430321324,138.874622624,133.901738594,4.9528840297,0.02
 10/07  09:00:00,224.104669825,29.724178504,83.5457826678,0.516352610208,16.4897243779,93.1370602926,116.246441134,108.301826687,7.92461444751,0.02
 10/07  10:00:00,229.03846142,29.8627082794,88.7481376666,0.109166793304,16.4897243779,93.1370602926,102.829940612,86.2977156883,7.92461444751,8.60761047641
 10/07  11:00:00,232.295008571,30.164626891,91.7858111756,0.0261489687043,16.4897243779,93.1370602926,80.9035217191,72.9589072716,7.92461444751,0.02
 10/07  12:00:00,223.899414398,30.3650600693,92.3674126288,9.37499688268e-05,16.4897243779,83.9857416113,76.3065420566,68.3619276091,7.92461444751,0.02
 10/07  13:00:00,224.186657219,30.4147671232,92.6050421184,0.0,16.4897243779,83.9857416113,69.1474837904,61.2028693429,7.92461444751,0.02
 10/07  14:00:00,226.314172247,30.5244469226,94.6229125605,0.0,16.4897243779,83.9857416113,58.3540798582,50.4094654107,7.92461444751,0.02
 10/07  15:00:00,204.381660691,29.6531690861,91.0185726754,0.0,12.3672932834,70.6512738906,27.1407798337,22.167895804,4.9528840297,0.02
 10/07  16:00:00,202.570161009,29.6531690861,89.2070675233,0.0,12.3672932834,70.6512738906,30.0452167157,25.072332686,4.9528840297,0.02
 10/07  17:00:00,188.785774374,29.6531690861,87.9460510626,0.0,12.3672932834,58.1284167478,37.0897417059,32.1168576762,4.9528840297,0.02
 10/07  18:00:00,142.964749614,29.0485611689,75.9170340617,0.0,12.3672932834,24.9413748627,66.7153472146,61.7424631849,4.9528840297,0.02
 10/07  19:00:00,152.325146071,28.7872254196,71.4437662522,0.0,12.3672932834,24.9413748627,83.2039601085,78.2310760788,4.9528840297,0.02
 10/07  20:00:00,129.774029433,28.3542535864,66.4601287646,0.0,4.12243109448,16.0517297156,96.0566810422,93.0649506244,2.97173041782,0.02
 10/07  21:00:00,88.9346528902,15.8150235126,38.5450308255,0.0,4.12243109448,15.9888894789,55.9743180682,52.9825876504,2.97173041782,0.02
 10/07  22:00:00,106.686737387,21.8248554496,50.1261792028,0.0,4.12243109448,15.9888894789,87.8096861947,84.8179557769,2.97173041782,0.02
 10/07  23:00:00,83.6789080146,15.1222685794,33.9820408301,0.0,4.12243109448,15.9888894789,60.8783565189,57.8866261011,2.97173041782,0.02
 10/07  24:00:00,103.973468238,21.608369533,47.6293959123,0.0,4.12243109448,15.9888894789,88.88647748,85.8947470621,2.97173041782,0.02
 10/08  01:00:00,82.9624915752,15.5119432293,34.9371651595,0.0,2.06121554724,15.9888894789,65.8488783611,62.8571479433,2.97173041782,0.02
 10/08  02:00:00,92.0311569656,19.8405812636,39.5391032021,0.0,2.06121554724,15.9888894789,86.2552203909,83.2634899731,2.97173041782,0.02
 10/08  03:00:00,75.4841778084,13.4917681069,29.525056201,0.0,2.06121554724,15.9888894789,57.1952098992,54.2034794814,2.97173041782,0.02
 10/08  04:00:00,93.976118394,20.2735530968,41.0510927523,0.0,2.06121554724,15.9888894789,98.1055640494,86.5327019455,2.97173041782,8.60113168613
 10/08  05:00:00,69.4546889677,12.6258244405,24.3615110936,0.0,2.06121554724,15.9888894789,57.8520330879,54.8603026701,2.97173041782,0.02
 10/08  06:00:00,101.409981675,22.9790869055,45.7103777299,0.0,2.06121554724,15.9888894789,100.779511924,97.7877815062,2.97173041782,0.02
 10/08  07:00:00,78.4667071176,18.9028357243,36.3550954817,0.0,2.06121554724,15.9888894789,77.4309161335,74.4391857157,2.97173041782,0.02
 10/08  08:00:00,120.146325122,23.845030572,49.867224627,0.0,4.12243109448,41.7362269337,93.1707062515,88.1978222218,4.9528840297,0.02
 10/08  09:00:00,111.947000439,19.1626188242,46.4653861389,0.0,4.12243109448,41.7362269337,65.70147008,60.7285860503,4.9528840297,0.02
 10/08  10:00:00,132.658518216,24.205840433,62.0186079508,0.0,4.12243109448,41.7362269337,67.7086549519,62.7357709222,4.9528840297,0.02
 10/08  11:00:00,117.688305108,19.6605364324,51.7087732781,0.0,4.12243109448,41.7362269337,52.6783306971,47.7054466674,4.9528840297,0.02
 10/08  12:00:00,137.703049833,24.7133154801,66.5556645876,0.0,4.12243109448,41.7362269337,62.5085163746,57.5356323449,4.9528840297,0.02
 10/08  13:00:00,119.945452549,19.773986523,53.852470684,0.0,4.12243109448,41.7362269337,48.740377258,43.7674932283,4.9528840297,0.02
 10/08  14:00:00,139.156005929,24.7303544607,67.9915817485,0.0,4.12243109448,41.7362269337,58.2218787526,53.2489947229,4.9528840297,0.02
 10/08  15:00:00,120.525628902,19.7813456954,54.4252878998,0.0,4.12243109448,41.7362269337,47.5263958908,42.5535118612,4.9528840297,0.02
 10/08  16:00:00,121.569220116,24.736561816,67.2562809128,0.0,4.12243109448,24.8785346261,58.3656294166,53.3927453869,4.9528840297,0.02
 10/08  17:00:00,90.4881458027,19.7765815217,52.2011219927,0.0,2.06121554724,15.9888894789,49.8869970788,46.895266661,2.97173041782,0.02
 10/08  18:00:00,108.185132962,24.7163252446,64.8432910332,0.0,2.06121554724,15.9888894789,69.2687461479,66.27701573,2.97173041782,0.02
 10/08  19:00:00,97.3834261948,17.9657233513,46.8582903143,0.0,2.06121554724,15.9888894789,54.496579177,51.5048487591,2.97173041782,0.02
 10/08  20:00:00,112.894547954,23.0875099135,57.1095362276,0.0,2.06121554724,15.9888894789,79.1901466532,76.1984162354,2.97173041782,0.02
 10/08  21:00:00,94.2867151704,17.705307085,44.0219955408,0.0,2.06121554724,15.9888894789,61.2526588957,58.2609284779,2.97173041782,0.02
 10/08  22:00:00,106.510183509,21.8248554496,52.0108411033,0.0,2.06121554724,15.9888894789,81.0213164947,78.0295860769,2.97173041782,0.02
 10/08  23:00:00,86.0225332277,16.0241131823,37.4620223513,0.0,2.06121554724,15.9888894789,61.1383210287,58.1465906109,2.97173041782,0.02
 10/08  24:00:00,104.562840443,21.608369533,50.2799839189,0.0,2.06121554724,15.9888894789,84.9597504545,81.9680200367,2.97173041782,0.02
 10/09  01:00:00,82.8820024346,15.5911413491,34.7544632846,0.0,2.06121554724,15.9888894789,62.4740219466,59.4822915288,2.97173041782,0.02
 10/09  02:00:00,103.974535404,21.608369533,49.6916787669,0.0,2.06121554724,15.9888894789,87.1899276925,84.1981972746,2.97173041782,0.02
 10/09  03:00:00,79.7096421493,14.6892967462,32.5069624286,0.0,2.06121554724,15.9888894789,61.8783281787,58.8865977609,2.97173041782,0.02
 10/09  04:00:00,103.544275443,21.608369533,49.2614187476,0.0,2.06121554724,15.9888894789,88.3571637569,85.3654333391,2.97173041782,0.02
 10/09  05:00:00,79.4362228441,14.6892967462,32.2335430595,0.0,2.06121554724,15.9888894789,63.1424818493,60.1507514315,2.97173041782,0.02
 10/09  06:00:00,109.337523532,23.4120587387,53.204947802,0.0,2.06121554724,15.9888894789,95.8006207925,92.8088903747,2.97173041782,0.02
 10/09  07:00:00,82.4642191047,18.3832695244,40.8721736162,0.0,2.06121554724,15.9888894789,76.8510945273,73.8593641095,2.97173041782,0.02
 10/09  08:00:00,127.203430114,24.0615164886,56.7078435538,0.0,4.12243109448,41.7362269337,90.6825801671,85.7096961374,4.9528840297,0.02
 10/09  09:00:00,114.175897669,19.5522934741,48.3046084795,0.0,4.12243109448,41.7362269337,65.9496634098,60.9767793801,4.9528840297,0.02
 10/09  10:00:00,130.370785182,24.0615164886,59.8751985436,0.0,4.12243109448,41.7362269337,84.8787780579,71.3242459453,4.9528840297,8.60164808286
 10/09  11:00:00,120.48412183,20.2043548313,53.9607712962,0.0,4.12243109448,41.7362269337,58.981627627,54.0087435973,4.9528840297,0.02
 10/09  12:00:00,133.993988943,24.2930033881,63.2669155223,0.0,4.12243109448,41.7362269337,68.2695185894,63.2966345597,4.9528840297,0.02
 10/09  13:00:00,121.885412577,20.2161449388,55.3502720646,0.0,4.12243109448,41.7362269337,52.4978950132,47.5250109835,4.9528840297,0.02
 10/09  14:00:00,134.65768971,24.3224092914,63.9012105006,0.0,4.12243109448,41.7362269337,61.7232026916,56.7503186619,4.9528840297,0.02
 10/09  15:00:00,121.421687159,20.2417991284,54.8608925582,0.0,4.12243109448,41.7362269337,49.9085983885,44.9357143588,4.9528840297,0.02
 10/09  16:00:00,116.405544523,24.3314995469,62.4976674532,0.0,4.12243109448,24.8785346261,65.4979839822,60.5250999525,4.9528840297,0.02
 10/09  17:00:00,92.8536045571,20.2308543693,54.0691775327,0.0431302595326,2.06121554724,15.9888894789,59.8449093297,56.8531789119,2.97173041782,0.02
 10/09  18:00:00,104.428317083,24.2959266887,61.4442991708,0.0625744584733,2.06121554724,15.9888894789,78.2805623039,75.2888318861,2.97173041782,0.02
 10/09  19:00:00,98.9177085214,18.4003197572,47.8295554498,0.128420730693,2.06121554724,15.9888894789,58.285530047,55.2937996292,2.97173041782,0.02
 10/09  20:00:00,113.178345282,23.3774652025,56.989136601,0.114241635117,2.06121554724,15.9888894789,83.2587774422,80.2670470243,2.97173041782,0.02
 10/09  21:00:00,91.8570618887,17.0633550419,42.1143301648,0.142979010196,2.06121554724,15.9888894789,60.9847667079,57.9930362901,2.97173041782,0.02
 10/09  22:00:00,105.41546995,21.8248554496,50.8468063438,0.0693212162914,2.06121554724,15.9888894789,85.5307520572,82.5390216393,2.97173041782,0.02
 10/09  23:00:00,82.9529611205,15.2088629461,35.1790522755,0.0516631209756,2.06121554724,15.9888894789,59.1687193267,56.1769889089,2.97173041782,0.02
 10/09  24:00:00,106.628145662,22.5102141358,51.3297777847,0.0906519268734,2.06121554724,15.9888894789,91.2218363353,88.2301059174,2.97173041782,0.02
 10/10  01:00:00,90.7056829983,16.6302737488,39.4059258576,0.0718701197504,4.12243109448,15.9888894789,62.3060144578,59.3142840399,2.97173041782,0.02
 10/10  02:00:00,99.9485230338,20.7424258665,44.4703946103,0.0,4.12243109448,15.9888894789,85.8525999537,82.8608695359,2.97173041782,0.02
 10/10  03:00:00,82.4849070358,15.3313582492,32.5559354971,0.0,4.12243109448,15.9888894789,62.0399578502,59.0482274324,2.97173041782,0.02
 10/10  04:00:00,147.214924545,28.6140366863,66.506733547,0.0,12.3672932834,24.9413748627,104.392031323,99.4191472932,4.9528840297,0.02
 10/10  05:00:00,156.253834637,29.3370803535,69.4499325694,5.37266738548,12.3672932834,24.9413748627,165.839079842,160.866195812,4.9528840297,0.02
 10/10  06:00:00,220.48538463,29.7801049091,78.4399917794,2.02565258894,24.7345865669,70.7195625826,126.985016212,117.059248153,9.90576805939,0.02
 10/10  07:00:00,245.427536796,30.1022524876,80.0446945083,0.395511790673,37.1018798503,92.3937384068,108.859295663,98.9335276037,9.90576805939,0.02
 10/10  08:00:00,254.865338872,30.2122845831,82.4117176667,0.0117115912932,37.1018798503,104.434947198,104.139557041,94.2137889814,9.90576805939,0.02
 10/10  09:00:00,270.660353844,30.385474247,86.0037657783,0.0,37.1018798503,116.476155989,102.599486885,84.0784582255,9.90576805939,8.61526060046
 10/10  10:00:00,274.932044079,31.0730774958,89.5874229266,0.0,37.1018798503,116.476155989,82.4355084115,72.5097403521,9.90576805939,0.02
 10/10  11:00:00,279.28757661,31.7301227382,93.2857027927,0.0,37.1018798503,116.476155989,70.9738213198,61.0480532604,9.90576805939,0.02
 10/10  12:00:00,271.947045381,32.2969660733,97.4199284753,0.0,37.1018798503,104.434947198,59.0341564502,49.1083883908,9.90576805939,0.02
 10/10  13:00:00,283.833254945,32.6679979362,96.8935099269,0.0,37.1018798503,116.476155989,66.1483289465,47.623987704,9.90576805939,8.61857318313
 10/10  14:00:00,283.598292064,33.0419853187,96.2847583766,0.0,37.1018798503,116.476155989,59.066225894,49.1404578346,9.90576805939,0.02
 10/10  15:00:00,284.803829707,33.3840155119,97.1483780748,0.0,37.1018798503,116.476155989,59.4441809406,49.5184128812,9.90576805939,0.02
 10/10  16:00:00,285.451277501,33.5246370787,97.6556055783,0.0,37.1018798503,116.476155989,58.4213495533,48.4955814939,9.90576805939,0.02
 10/10  17:00:00,284.625616638,33.460601255,96.8948723417,0.0,37.1018798503,116.476155989,65.9612727839,47.4461340229,9.90576805939,8.60937070161
 10/10  18:00:00,176.339837236,28.9705348976,74.3647141596,0.0,24.7345865669,47.5788473902,54.8291167737,49.856232744,4.9528840297,0.02
 10/10  19:00:00,187.579821216,28.793230567,71.6870055788,0.0,24.7345865669,47.5788473902,65.7265961482,60.7537121185,4.9528840297,0.02
 10/10  20:00:00,166.938529739,29.1133082869,71.9825740357,0.0,12.3672932834,38.6892022431,82.1562999248,79.1645695069,2.97173041782,0.02
 10/10  21:00:00,120.9517719,19.4440505158,47.5179359727,0.0,12.3672932834,27.0668015668,61.6740950542,58.6823646364,2.97173041782,0.02
 10/10  22:00:00,111.038359465,22.8132944191,53.4663480092,0.0,4.12243109448,15.9888894789,78.9685763023,75.9768458845,2.97173041782,0.02
 10/10  23:00:00,95.2980174868,17.705307085,42.9720826296,0.0,4.12243109448,15.9888894789,60.7997372677,57.8080068498,2.97173041782,0.02
 10/10  24:00:00,109.935801687,22.7267000525,52.4503845676,0.0,4.12243109448,15.9888894789,84.7254992446,81.7337688268,2.97173041782,0.02
 10/11  01:00:00,91.2938686159,17.1857408851,39.4874998567,0.0,4.12243109448,15.9888894789,64.0688836186,61.0771532008,2.97173041782,0.02
 10/11  02:00:00,104.960876486,22.0772423026,48.1249170085,0.0,4.12243109448,15.9888894789,85.8313528395,82.8396224217,2.97173041782,0.02
 10/11  03:00:00,87.7532711837,15.7284291459,37.4502438743,0.0,4.12243109448,15.9888894789,58.519932746,55.5282023282,2.97173041782,0.02
 10/11  04:00:00,146.590574554,28.6140366863,65.8823837876,0.0,12.3672932834,24.9413748627,99.3148335485,94.3419495188,4.9528840297,0.02
 10/11  05:00:00,153.727195351,29.4511278231,69.6504121459,2.53150127167,12.3672932834,24.9413748627,161.535585592,156.562701563,4.9528840297,0.02
 10/11  06:00:00,219.134945669,29.9799097163,78.333349793,0.582051012237,24.7345865669,70.7195625826,123.973960654,114.048192594,9.90576805939,0.02
 10/11  07:00:00,248.08986265,30.5637861775,82.5165368737,0.124463524484,37.1018798503,92.3937384068,98.9908492013,89.0650811419,9.90576805939,0.02
 10/11  08:00:00,256.751840698,30.686564088,83.8356494474,0.0,37.1018798503,104.434947198,88.6368003744,78.711032315,9.90576805939,0.02
 10/11  09:00:00,271.355388489,30.8321467971,86.2521272533,0.0,37.1018798503,116.476155989,88.7875088746,70.2664397266,9.90576805939,8.61530108857
 10/11  10:00:00,275.727532895,31.3160074118,90.1399758197,0.0,37.1018798503,116.476155989,65.8053329373,55.8795648779,9.90576805939,0.02
 10/11  11:00:00,279.007314551,31.7808389701,92.9547175301,0.0,37.1018798503,116.476155989,53.0578002848,43.1320322254,9.90576805939,0.02
 10/11  12:00:00,271.881177618,32.4828568845,97.1681637046,0.0,37.1018798503,104.434947198,42.0203859647,32.0946179053,9.90576805939,0.02
 10/11  13:00:00,288.929748211,33.1005396421,101.557461233,0.0,37.1018798503,116.476155989,44.9511846318,26.4267914933,9.90576805939,8.61862507917
 10/11  14:00:00,292.339771015,33.7980379083,104.270178075,0.0,37.1018798503,116.476155989,30.4776928076,20.5519247482,9.90576805939,0.02
 10/11  15:00:00,293.825167416,34.3030026962,105.250721763,0.0,37.1018798503,116.476155989,28.1430614557,18.2172933963,9.90576805939,0.02
 10/11  16:00:00,293.088637775,34.5476179607,104.269978983,0.0,37.1018798503,116.476155989,30.1277988756,20.2020308162,9.90576805939,0.02
 10/11  17:00:00,290.830677638,34.2743413399,102.286195,0.0,37.1018798503,116.476155989,42.3665763446,23.8525441231,9.90576805939,8.60826416209
 10/11  18:00:00,177.004681524,28.9705110796,75.0295822129,0.0,24.7345865669,47.5788473902,40.6287213765,35.6558373468,4.9528840297,0.02
 10/11  19:00:00,187.923205366,28.7939901928,72.0296291014,0.0,24.7345865669,47.5788473902,52.6859392515,47.7130552218,4.9528840297,0.02
 10/11  20:00:00,167.562940476,29.1135772648,72.6067143811,0.0,12.3672932834,38.6892022431,66.1835574639,63.1918270461,2.97173041782,0.02
 10/11  21:00:00,122.024363408,19.5522934741,48.482283648,0.0,12.3672932834,27.0668015668,51.9785112528,48.9867808349,2.97173041782,0.02
 10/11  22:00:00,112.128844435,22.8854563913,54.4846709181,0.0,4.12243109448,15.9888894789,68.0995099464,65.1077795286,2.97173041782,0.02
 10/11  23:00:00,95.9209808789,17.705307085,43.5950459316,0.0,4.12243109448,15.9888894789,53.6823299519,50.6905995341,2.97173041782,0.02
 10/11  24:00:00,111.987080811,22.9431859691,54.2851776844,0.0,4.12243109448,15.9888894789,74.0717828103,71.0800523924,2.97173041782,0.02
 10/12  01:00:00,91.4293751531,17.0991465185,39.7096006697,0.0,4.12243109448,15.9888894789,57.8415503752,54.8498199574,2.97173041782,0.02
 10/12  02:00:00,108.528587003,22.5102141358,51.2596556009,0.0,4.12243109448,15.9888894789,80.0404653933,77.0487349755,2.97173041782,0.02
 10/12  03:00:00,93.5776594314,17.4455239851,41.5115074321,0.0,4.12243109448,15.9888894789,60.9953653238,58.0036349059,2.97173041782,0.02
 10/12  04:00:00,146.595457279,28.4408479531,66.0604551545,0.0,12.3672932834,24.9413748627,92.651980991,87.6790969613,4.9528840297,0.02
 10/12  05:00:00,154.258099334,29.4937660836,70.4323656946,2.23781335256,12.3672932834,24.9413748627,152.799103519,147.826219489,4.9528840297,0.02
 10/12  06:00:00,220.90257515,30.0337458704,79.9145254468,0.714668593109,24.7345865669,70.7195625826,116.2385345,106.312766441,9.90576805939,0.02
 10/12  07:00:00,249.762361629,30.6067268909,84.1302282015,0.140328850339,37.1018798503,92.3937384068,92.3431528367,82.4173847773,9.90576805939,0.02
 10/12  08:00:00,259.544144728,30.76489923,86.5496125925,0.0,37.1018798503,104.434947198,80.3402645677,70.4144965083,9.90576805939,0.02
 10/12  09:00:00,274.246163786,30.9197839628,89.0552684862,0.0,37.1018798503,116.476155989,80.8569993125,62.3358894854,9.90576805939,8.61534176769
 10/12  10:00:00,278.328944946,31.4959180582,92.5614701185,0.0,37.1018798503,116.476155989,66.4410077686,56.5152397092,9.90576805939,0.02
 10/12  11:00:00,281.858499685,32.0484492138,95.5382839696,0.0,37.1018798503,116.476155989,61.5382242705,51.6124562111,9.90576805939,0.02
 10/12  12:00:00,272.894234212,32.2965912306,98.367478385,0.0,37.1018798503,104.434947198,52.6483485481,42.7225804887,9.90576805939,0.02
 10/12  13:00:00,288.431691361,32.947598265,101.212349397,0.0,37.1018798503,116.476155989,50.465703053,31.9428271648,9.90576805939,8.61710782881
