Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  14:00:00,291.02605207,33.5016863085,103.252802828,0.0,37.1018798503,116.476155989,37.5700147441,27.6442466847,9.90576805939,0.02
 10/12  15:00:00,290.415185198,33.834108564,102.30962547,0.0,37.1018798503,116.476155989,38.972562729,29.0467946696,9.90576805939,0.02
 10/12  16:00:00,286.313507287,33.6118141449,98.4306451201,0.0,37.1018798503,116.476155989,48.1256879027,38.1999198433,9.90576805939,0.02
 10/12  17:00:00,284.94693555,33.261469838,97.4153295804,0.0,37.1018798503,116.476155989,60.5967882378,42.0809769169,9.90576805939,8.6100432615
 10/12  18:00:00,176.728411977,28.9634343399,74.7603894967,0.0,24.7345865669,47.5788473902,51.139782955,46.1668989253,4.9528840297,0.02
 10/12  19:00:00,187.637468113,28.7876210592,71.7502598594,0.0,24.7345865669,47.5788473902,64.9942952678,60.0214112381,4.9528840297,0.02
 10/12  20:00:00,166.546211139,29.0037113362,71.699849323,0.0,12.3672932834,38.6892022431,80.5074170018,77.515686584,2.97173041782,0.02
 10/12  21:00:00,121.290302686,19.4440505158,47.8564648531,0.0,12.3672932834,27.0668015668,60.5113103362,57.5195799184,2.97173041782,0.02
 10/12  22:00:00,112.224977309,22.9431859691,54.5230741079,0.0,4.12243109448,15.9888894789,76.1623340174,73.1706035996,2.97173041782,0.02
 10/12  23:00:00,92.4006117428,17.1857408851,40.5942428889,0.0,4.12243109448,15.9888894789,60.8439915966,57.8522611788,2.97173041782,0.02
 10/12  24:00:00,112.011895426,22.9431859691,54.3099921923,0.0,4.12243109448,15.9888894789,81.6904857005,78.6987552827,2.97173041782,0.02
 10/13  01:00:00,92.0061135722,17.1857408851,40.199744615,0.0,4.12243109448,15.9888894789,63.310455088,60.3187246702,2.97173041782,0.02
 10/13  02:00:00,110.3158315,22.7267000525,52.8304140734,0.0,4.12243109448,15.9888894789,85.4584837955,82.4667533777,2.97173041782,0.02
 10/13  03:00:00,91.2786998604,16.6302737488,40.0508128688,0.0,4.12243109448,15.9888894789,60.3634353463,57.3717049285,2.97173041782,0.02
 10/13  04:00:00,146.00206887,28.3542535864,65.5536610032,0.0,12.3672932834,24.9413748627,97.4193477405,92.4464637108,4.9528840297,0.02
 10/13  05:00:00,155.235885027,29.6854640328,71.3847414457,2.07152523647,12.3672932834,24.9413748627,158.241047151,153.268163121,4.9528840297,0.02
 10/13  06:00:00,221.063654345,30.0515316251,80.2604812445,0.51200612595,24.7345865669,70.7195625826,120.641164702,110.715396643,9.90576805939,0.02
 10/13  07:00:00,248.093581604,30.6947180197,82.4353476468,0.0784363396935,37.1018798503,92.3937384068,103.375348597,93.4495805376,9.90576805939,0.02
 10/13  08:00:00,259.039172876,31.1768565743,85.6326765667,0.0,37.1018798503,104.434947198,95.6879215591,85.7621534998,9.90576805939,0.02
 10/13  09:00:00,278.681107183,31.9996724983,92.4103304388,0.0,37.1018798503,116.476155989,88.5955373432,70.0760991565,9.90576805939,8.61367012726
 10/13  10:00:00,283.769050074,32.7809353394,96.716549625,0.0,37.1018798503,116.476155989,67.0339532762,57.1081852168,9.90576805939,0.02
 10/13  11:00:00,286.421071869,33.3584392504,98.7908561587,0.0,37.1018798503,116.476155989,57.576684887,47.6509168276,9.90576805939,0.02
 10/13  12:00:00,277.570276853,33.7937531671,101.546350179,0.0,37.1018798503,104.434947198,51.3292273858,41.4034593264,9.90576805939,0.02
 10/13  13:00:00,292.403874505,34.2654162645,103.866722152,0.0,37.1018798503,116.476155989,55.3996746383,36.8751300854,9.90576805939,8.61877649358
 10/13  14:00:00,293.458938775,34.7033419545,104.484024608,0.0,37.1018798503,116.476155989,41.9319812893,32.0062132299,9.90576805939,0.02
 10/13  15:00:00,293.727504933,35.0248813372,104.431162864,0.0,37.1018798503,116.476155989,40.5360357953,30.6102677359,9.90576805939,0.02
 10/13  16:00:00,292.83790281,35.0731821541,103.49366425,0.0,37.1018798503,116.476155989,41.4615927062,31.5358246468,9.90576805939,0.02
 10/13  17:00:00,290.825101635,34.729455646,101.825519116,0.0,37.1018798503,116.476155989,49.9134501975,31.3976066958,9.90576805939,8.61007544225
 10/13  18:00:00,177.388203497,28.9749400234,75.4086751503,0.0,24.7345865669,47.5788473902,47.8169818433,42.8440978136,4.9528840297,0.02
 10/13  19:00:00,188.6202661,28.7966701567,72.7240073307,0.0,24.7345865669,47.5788473902,61.3460027137,56.3731186841,4.9528840297,0.02
 10/13  20:00:00,168.373616739,29.1152776262,73.415686671,0.0,12.3672932834,38.6892022431,75.3268767552,72.3351463374,2.97173041782,0.02
 10/13  21:00:00,122.613976676,19.5522934741,49.0718946773,0.0,12.3672932834,27.0668015668,56.8842932794,53.8925628616,2.97173041782,0.02
 10/13  22:00:00,112.67096755,22.8854563913,55.0267938026,0.0,4.12243109448,15.9888894789,71.960902416,68.9691719981,2.97173041782,0.02
 10/13  23:00:00,96.912385009,17.7919014516,44.4998554643,0.0,4.12243109448,15.9888894789,55.5495505437,52.5578201259,2.97173041782,0.02
 10/13  24:00:00,113.093150233,23.0297803357,55.3046525085,0.0,4.12243109448,15.9888894789,76.0710958673,73.0793654495,2.97173041782,0.02
 10/14  01:00:00,93.3306599122,17.3156324351,41.3943992798,0.0,4.12243109448,15.9888894789,59.1965257947,56.2047953769,2.97173041782,0.02
 10/14  02:00:00,109.352896576,22.5102141358,52.0839649405,0.0,4.12243109448,15.9888894789,75.7440864445,72.7523560266,2.97173041782,0.02
 10/14  03:00:00,88.8224125181,16.6661746853,37.5356095844,0.0,4.12243109448,15.9888894789,57.7922440884,54.8005136706,2.97173041782,0.02
 10/14  04:00:00,128.984240677,28.2676592198,65.7569343862,0.0,4.12243109448,16.0517297156,93.36603009,90.3742996722,2.97173041782,0.02
 10/14  05:00:00,129.559021656,28.3542535864,66.2451209663,0.0,4.12243109448,16.0517297156,93.6854803766,90.6937499587,2.97173041782,0.02
 10/14  06:00:00,168.346947642,29.6531690861,80.180056566,0.0,4.12243109448,39.6058045677,72.9642584055,69.9725279877,2.97173041782,0.02
 10/14  07:00:00,194.377016769,29.658472242,79.1789960029,2.43029352073,12.3672932834,65.3531420225,126.186637338,121.213753308,4.9528840297,0.02
 10/14  08:00:00,193.238843793,29.653450181,80.1158119526,2.16800345667,12.3672932834,68.2430321324,126.923936171,121.951052142,4.9528840297,0.02
 10/14  09:00:00,223.084502787,29.7254254365,82.4623611351,0.578341126612,16.4897243779,93.1370602926,111.03071002,103.086095572,7.92461444751,0.02
 10/14  10:00:00,227.224747364,29.9074723996,86.9640861418,0.0347436709911,16.4897243779,93.1370602926,100.863940417,84.3315759848,7.92461444751,8.60774998432
 10/14  11:00:00,233.525130673,30.2512773032,92.9535143819,0.00192380396536,16.4897243779,93.1370602926,71.3173091468,63.3726946992,7.92461444751,0.02
 10/14  12:00:00,226.412532606,30.4865066151,94.7591674591,0.0,16.4897243779,83.9857416113,64.2995872014,56.3549727539,7.92461444751,0.02
 10/14  13:00:00,224.556986387,30.6446341142,92.7454897327,0.0,16.4897243779,83.9857416113,74.2365314773,66.2919170298,7.92461444751,0.02
 10/14  14:00:00,224.983288221,30.8591511755,92.9573089635,0.0,16.4897243779,83.9857416113,76.4014616509,68.4568472034,7.92461444751,0.02
 10/14  15:00:00,204.506279862,29.6531690861,91.1431759679,0.0,12.3672932834,70.6512738906,34.1778454159,29.2049613862,4.9528840297,0.02
 10/14  16:00:00,204.927138657,29.6531690861,91.5640289947,0.0,12.3672932834,70.6512738906,30.3802905885,25.4074065589,4.9528840297,0.02
 10/14  17:00:00,192.023586546,29.6531690861,91.1838561342,0.0,12.3672932834,58.1284167478,30.7873726548,25.8144886251,4.9528840297,0.02
 10/14  18:00:00,144.211740311,29.0532974191,77.1592877963,0.0,12.3672932834,24.9413748627,51.3035508929,46.3306668632,4.9528840297,0.02
 10/14  19:00:00,153.763547984,28.7892768357,72.8801160366,0.0,12.3672932834,24.9413748627,67.2890877662,62.3162037365,4.9528840297,0.02
 10/14  20:00:00,136.81481538,29.0037113362,72.8514562488,0.0,4.12243109448,16.0517297156,80.6149859985,77.6232555807,2.97173041782,0.02
 10/14  21:00:00,98.7352121978,17.9650901849,46.1494929876,0.0,4.12243109448,15.9888894789,53.5066954622,50.5149650443,2.97173041782,0.02
 10/14  22:00:00,108.251348521,21.6949638996,51.8206811724,0.0,4.12243109448,15.9888894789,70.3623446049,67.3706141871,2.97173041782,0.02
 10/14  23:00:00,92.829778989,16.6302737488,41.6018910403,0.0,4.12243109448,15.9888894789,50.6879077478,47.69617733,2.97173041782,0.02
 10/14  24:00:00,106.190566638,21.3918836163,50.0629795124,0.0,4.12243109448,15.9888894789,70.3434478626,67.3517174448,2.97173041782,0.02
 10/15  01:00:00,81.7362664988,14.8624854795,34.360397159,0.0,2.06121554724,15.9888894789,59.4252466426,47.8518631989,2.97173041782,8.60165302588
 10/15  02:00:00,107.87042128,22.0413413662,53.1545919807,0.0,2.06121554724,15.9888894789,72.1800472396,69.1883168218,2.97173041782,0.02
 10/15  03:00:00,81.2943770925,14.7758911128,34.0051022815,0.0,2.06121554724,15.9888894789,51.7058442018,48.7141137839,2.97173041782,0.02
 10/15  04:00:00,104.900227848,21.608369533,50.6173705287,0.0,2.06121554724,15.9888894789,72.9442726239,69.9525422061,2.97173041782,0.02
 10/15  05:00:00,84.1134818415,15.2088629461,36.3912353287,0.0,2.06121554724,15.9888894789,51.0224859594,48.0307555416,2.97173041782,0.02
 10/15  06:00:00,107.921232694,22.9790869055,52.2216283591,0.0,2.06121554724,15.9888894789,73.7410309849,70.7493005671,2.97173041782,0.02
 10/15  07:00:00,86.6776826453,18.9028357243,44.5660706046,0.0,2.06121554724,15.9888894789,61.9094362572,58.9177058394,2.97173041782,0.02
 10/15  08:00:00,130.417807924,24.1048136719,59.8789239101,0.0,4.12243109448,41.7362269337,77.6101803499,72.6372963202,4.9528840297,0.02
 10/15  09:00:00,112.807609397,19.1193216409,47.3692918474,0.0,4.12243109448,41.7362269337,57.4835574264,52.5106733967,4.9528840297,0.02
 10/15  10:00:00,129.824722083,24.0182193052,59.3724324998,0.0,4.12243109448,41.7362269337,71.9761332505,67.0032492208,4.9528840297,0.02
 10/15  11:00:00,120.590175755,20.2024322101,54.0687476892,0.0,4.12243109448,41.7362269337,56.3929300474,51.4200460177,4.9528840297,0.02
 10/15  12:00:00,135.674175576,24.2905581526,64.9495471883,0.0,4.12243109448,41.7362269337,59.4857055964,54.5128215667,4.9528840297,0.02
 10/15  13:00:00,123.863231554,20.2150865452,57.3291491862,0.0,4.12243109448,41.7362269337,42.6555591704,37.6826751407,4.9528840297,0.02
 10/15  14:00:00,135.918589643,24.3165414767,65.1679779549,0.0,4.12243109448,41.7362269337,52.4756023265,47.5027182968,4.9528840297,0.02
 10/15  15:00:00,123.607655878,20.2354471717,57.0532128977,0.0,4.12243109448,41.7362269337,41.4001356581,36.4272516284,4.9528840297,0.02
 10/15  16:00:00,117.81415762,24.3200406208,63.9177391005,0.0,4.12243109448,24.8785346261,50.037202113,45.0643180833,4.9528840297,0.02
 10/15  17:00:00,92.2206004666,20.2144142169,53.4957434404,0.0,2.06121554724,15.9888894789,43.5949290018,40.603198584,2.97173041782,0.02
 10/15  18:00:00,102.206356989,23.3818154551,57.8728725324,0.0,2.06121554724,15.9888894789,56.5370976738,53.545367256,2.97173041782,0.02
 10/15  19:00:00,97.7671254494,18.3985886294,46.8091237522,0.0,2.06121554724,15.9888894789,50.3121732457,47.3204428279,2.97173041782,0.02
 10/15  20:00:00,107.465582396,22.6545380803,52.1135419553,0.0,2.06121554724,15.9888894789,73.315157354,70.3234269362,2.97173041782,0.02
 10/15  21:00:00,85.3081956603,15.6418347793,37.1529775408,0.0,2.06121554724,15.9888894789,52.8537978917,49.8620674739,2.97173041782,0.02
 10/15  22:00:00,104.574110757,21.8248554496,50.0747677887,0.0,2.06121554724,15.9888894789,77.4053882816,74.4136578638,2.97173041782,0.02
 10/15  23:00:00,85.7847606541,15.7284291459,37.5429481237,0.0,2.06121554724,15.9888894789,55.324173918,52.3324435002,2.97173041782,0.02
 10/15  24:00:00,97.7655969977,20.7424258665,44.3486835626,0.0,2.06121554724,15.9888894789,80.8914724684,77.8997420506,2.97173041782,0.02
 10/16  01:00:00,82.3447753085,15.3313582492,32.4158031277,0.0,4.12243109448,15.9888894789,60.0442039357,57.0524735179,2.97173041782,0.02
 10/16  02:00:00,106.501098019,21.8248554496,49.9405393284,0.0,4.12243109448,15.9888894789,83.8844792774,80.8927488596,2.97173041782,0.02
 10/16  03:00:00,79.4463843681,14.4295136463,30.4422716034,0.0,4.12243109448,15.9888894789,59.5135104192,56.5217800014,2.97173041782,0.02
 10/16  04:00:00,147.564091271,28.700631053,66.769305175,0.0,12.3672932834,24.9413748627,103.797193138,98.8243091087,4.9528840297,0.02
 10/16  05:00:00,154.571378856,29.3459730236,69.3596704936,3.77158025619,12.3672932834,24.9413748627,165.637212015,160.664327986,4.9528840297,0.02
 10/16  06:00:00,219.609383752,29.813572005,78.1278401135,1.42833550592,24.7345865669,70.7195625826,128.53169435,118.605926291,9.90576805939,0.02
 10/16  07:00:00,245.785799219,30.1992689846,80.5007902784,0.200655696299,37.1018798503,92.3937384068,116.333044721,97.8222775172,9.90576805939,8.60499914411
 10/16  08:00:00,256.05227337,30.3393237375,83.483382062,0.0,37.1018798503,104.434947198,96.1870350239,86.2612669645,9.90576805939,0.02
 10/16  09:00:00,274.295237068,30.5576947847,89.4664344463,0.0,37.1018798503,116.476155989,78.0063083447,68.0805402853,9.90576805939,0.02
 10/16  10:00:00,281.369435248,31.3609330642,95.7368692472,0.0,37.1018798503,116.476155989,58.0498850662,48.1241170068,9.90576805939,0.02
 10/16  11:00:00,285.562369252,32.0757780338,99.2147432152,0.0,37.1018798503,116.476155989,56.5043898137,37.9797786341,9.90576805939,8.6188431202
 10/16  12:00:00,277.990999075,32.6864885087,103.074420895,0.0,37.1018798503,104.434947198,41.8057700315,31.8800019721,9.90576805939,0.02
 10/16  13:00:00,289.050660112,33.1634530945,101.615457047,0.0,37.1018798503,116.476155989,45.0737234569,35.1479553975,9.90576805939,0.02
 10/16  14:00:00,289.352003881,33.5845240132,101.495836468,0.0,37.1018798503,116.476155989,51.2212628187,41.2954947593,9.90576805939,0.02
 10/16  15:00:00,289.309384855,33.6505537202,101.387313846,0.0,37.1018798503,116.476155989,57.4053565858,38.8824323049,9.90576805939,8.61715622154
 10/16  16:00:00,289.662802968,34.0145896474,101.377237233,0.0,37.1018798503,116.476155989,46.0362063971,36.1104383377,9.90576805939,0.02
 10/16  17:00:00,289.190097128,33.9561428704,100.963844166,0.0,37.1018798503,116.476155989,42.7465737156,32.8208056562,9.90576805939,0.02
 10/16  18:00:00,179.319573888,28.9738428389,74.9919647407,0.0,24.7345865669,47.5788473902,43.8179351437,38.845051114,4.9528840297,0.02
 10/16  19:00:00,187.978027005,28.795079503,72.0833444255,0.0,24.7345865669,47.5788473902,53.8371187578,48.8642347281,4.9528840297,0.02
 10/16  20:00:00,167.757232035,29.1145239702,72.800039709,0.0,12.3672932834,38.6892022431,68.1258796466,65.1341492288,2.97173041782,0.02
 10/16  21:00:00,122.248778962,19.5522934741,48.7066877861,0.0,12.3672932834,27.0668015668,52.883126414,49.8913959962,2.97173041782,0.02
 10/16  22:00:00,112.004209535,22.8132944191,54.4321968327,0.0,4.12243109448,15.9888894789,68.9665114233,65.9747810055,2.97173041782,0.02
 10/16  23:00:00,96.9083467961,17.7919014516,44.4958163226,0.0,4.12243109448,15.9888894789,54.3872409858,51.395510568,2.97173041782,0.02
 10/16  24:00:00,113.101023709,23.0297803357,55.3125250533,0.0,4.12243109448,15.9888894789,75.3869241575,72.3951937396,2.97173041782,0.02
 10/17  01:00:00,91.9939728478,17.0991465185,40.2741972001,0.0,4.12243109448,15.9888894789,59.8622090074,56.8704785896,2.97173041782,0.02
 10/17  02:00:00,109.447791569,22.5102141358,52.1788589998,0.0,4.12243109448,15.9888894789,77.545548697,74.5538182792,2.97173041782,0.02
 10/17  03:00:00,91.6703069591,17.0991465185,39.9505312563,0.0,4.12243109448,15.9888894789,59.3386140516,56.3468836338,2.97173041782,0.02
 10/17  04:00:00,150.231957429,28.8088740113,69.328928073,0.0,12.3672932834,24.9413748627,94.1618757971,89.1889917674,4.9528840297,0.02
 10/17  05:00:00,152.382273371,29.0676979612,69.5195588439,1.70086118676,12.3672932834,24.9413748627,154.947728456,149.974844426,4.9528840297,0.02
 10/17  06:00:00,222.850994655,30.2967306785,81.8957809511,0.418846657897,24.7345865669,70.7195625826,127.067521336,108.5607242,9.90576805939,8.60102907677
 10/17  07:00:00,249.069227262,30.7293211013,83.4188362898,0.0359872210789,37.1018798503,92.3937384068,100.713901562,90.7881335026,9.90576805939,0.02
 10/17  08:00:00,258.774189763,30.8217413065,85.7228744002,0.0,37.1018798503,104.434947198,90.1573473469,80.2315792875,9.90576805939,0.02
 10/17  09:00:00,276.261487849,30.9606418398,91.029726234,0.0,37.1018798503,116.476155989,71.4283145369,61.5025464775,9.90576805939,0.02
 10/17  10:00:00,279.769355297,31.4476987647,94.050008754,0.0,37.1018798503,116.476155989,62.1825886692,52.2568206098,9.90576805939,0.02
 10/17  11:00:00,284.118404467,32.0394134291,97.8071477111,0.0,37.1018798503,116.476155989,61.2701106706,42.7454425837,9.90576805939,8.61890002757
 10/17  12:00:00,275.590483485,32.3983723887,100.962025099,0.0,37.1018798503,104.434947198,42.6021741293,32.6764060699,9.90576805939,0.02
 10/17  13:00:00,288.682770655,32.8462131321,101.564792348,0.0,37.1018798503,116.476155989,41.2322748303,31.3065067709,9.90576805939,0.02
 10/17  14:00:00,288.151435004,33.2828844749,100.596891631,0.0,37.1018798503,116.476155989,43.7070671044,33.781299045,9.90576805939,0.02
 10/17  15:00:00,286.040456481,33.1913259693,98.5776258571,0.0,37.1018798503,116.476155989,58.1542891844,39.6313287598,9.90576805939,8.61719236515
 10/17  16:00:00,283.97088874,33.0297520491,96.6701600922,0.0,37.1018798503,116.476155989,53.5396527268,43.6138846675,9.90576805939,0.02
 10/17  17:00:00,281.445774853,32.7852971102,94.3903600582,0.0,37.1018798503,116.476155989,59.2305297418,49.3047616824,9.90576805939,0.02
 10/17  18:00:00,177.174912949,28.8739443292,72.9471987576,0.0,24.7345865669,47.5788473902,49.1652419787,44.192357949,4.9528840297,0.02
 10/17  19:00:00,186.959646722,28.7872938055,71.0727462199,0.0,24.7345865669,47.5788473902,50.5839431203,45.6110590906,4.9528840297,0.02
 10/17  20:00:00,166.070997077,29.0037113362,71.2246137187,0.0,12.3672932834,38.6892022431,64.2020636815,61.2103332637,2.97173041782,0.02
 10/17  21:00:00,120.931030079,19.4440505158,47.4971798074,0.0,12.3672932834,27.0668015668,49.9191979314,46.9274675136,2.97173041782,0.02
 10/17  22:00:00,111.463117334,22.8349430108,53.8694558343,0.0,4.12243109448,15.9888894789,64.3217849502,61.3300545323,2.97173041782,0.02
 10/17  23:00:00,92.5393379681,17.1857408851,40.732967855,0.0,4.12243109448,15.9888894789,53.0222765569,50.0305461391,2.97173041782,0.02
 10/17  24:00:00,112.000546889,22.9431859691,54.2986423937,0.0,4.12243109448,15.9888894789,71.3175672705,68.3258368527,2.97173041782,0.02
 10/18  01:00:00,92.2039031824,17.1857408851,40.3975329616,0.0,4.12243109448,15.9888894789,56.7975091398,53.805778722,2.97173041782,0.02
 10/18  02:00:00,110.383112378,22.7267000525,52.8976936859,0.0,4.12243109448,15.9888894789,76.9485098786,73.9567794608,2.97173041782,0.02
 10/18  03:00:00,87.2707111904,15.5119432293,37.1841683293,0.0,4.12243109448,15.9888894789,52.7007170185,49.7089866007,2.97173041782,0.02
 10/18  04:00:00,145.825505649,28.2676592198,65.463690897,0.0,12.3672932834,24.9413748627,97.6837718187,84.12923027,4.9528840297,8.60165751902
 10/18  05:00:00,155.728574048,29.9243363319,71.9066354773,1.80344678409,12.3672932834,24.9413748627,148.475064851,143.502180822,4.9528840297,0.02
 10/18  06:00:00,222.054252174,30.0484798733,81.2072941025,0.558841822643,24.7345865669,70.7195625826,112.738808736,102.813040676,9.90576805939,0.02
 10/18  07:00:00,250.638874306,30.5953831956,84.9855727374,0.172834466445,37.1018798503,92.3937384068,89.3686152862,79.4428472268,9.90576805939,0.02
 10/18  08:00:00,260.248811766,30.8291283387,87.1771417063,0.0129575275933,37.1018798503,104.434947198,77.5343145985,67.6085465391,9.90576805939,0.02
 10/18  09:00:00,275.85623835,31.3213908309,90.2637141333,0.0,37.1018798503,116.476155989,66.0844978746,56.1587298152,9.90576805939,0.02
 10/18  10:00:00,280.254883194,32.1068334903,93.8763852135,0.0,37.1018798503,116.476155989,61.6450753178,51.7193072584,9.90576805939,0.02
 10/18  11:00:00,286.110838731,32.8512570134,98.9877557437,0.0,37.1018798503,116.476155989,66.1391975765,47.6161576531,9.90576805939,8.61727186396
 10/18  12:00:00,275.655615571,33.3889925454,100.036531528,0.0,37.1018798503,104.434947198,49.3454730769,39.4197050176,9.90576805939,0.02
 10/18  13:00:00,284.77639103,33.7283803766,96.7762281163,0.0,37.1018798503,116.476155989,52.0615098795,42.1357418201,9.90576805939,0.02
 10/18  14:00:00,285.616090679,34.1167234036,97.2276909944,0.0,37.1018798503,116.476155989,52.4513761453,42.5256080859,9.90576805939,0.02
 10/18  15:00:00,287.602844316,34.4895486895,98.8418144098,0.0,37.1018798503,116.476155989,58.3948497625,39.8718421873,9.90576805939,8.6172395158
 10/18  16:00:00,286.617416988,34.4339042959,97.9125286215,0.0,37.1018798503,116.476155989,50.5415803523,40.6158122929,9.90576805939,0.02
 10/18  17:00:00,283.798908505,34.0815005678,95.447281479,0.0,37.1018798503,116.476155989,56.6107394272,46.6849713678,9.90576805939,0.02
 10/18  18:00:00,177.41964283,28.9675517702,73.0983171812,0.0,24.7345865669,47.5788473902,56.9509300774,51.9780460477,4.9528840297,0.02
 10/18  19:00:00,186.866708546,28.7913858023,70.9757119844,0.0,24.7345865669,47.5788473902,67.1633324505,62.1904484208,4.9528840297,0.02
 10/18  20:00:00,164.85264857,29.0037329397,70.0062395052,0.0,12.3672932834,38.6892022431,80.8487340229,77.8570036051,2.97173041782,0.02
 10/18  21:00:00,120.977089722,19.5522934741,47.4349941956,0.0,12.3672932834,27.0668015668,61.547561276,58.5558308582,2.97173041782,0.02
 10/18  22:00:00,110.652490646,22.9431859691,52.9505859572,0.0,4.12243109448,15.9888894789,77.2537231497,74.2619927319,2.97173041782,0.02
 10/18  23:00:00,92.0227800112,17.2723352518,40.129815301,0.0,4.12243109448,15.9888894789,62.4169432529,59.4252128351,2.97173041782,0.02
 10/18  24:00:00,110.412076353,22.9431859691,52.7101716267,0.0,4.12243109448,15.9888894789,83.1724405922,80.1807101744,2.97173041782,0.02
 10/19  01:00:00,91.4280279191,17.2723352518,39.5350631009,0.0,4.12243109448,15.9888894789,64.6909055435,61.6991751257,2.97173041782,0.02
 10/19  02:00:00,108.555353205,22.7267000525,51.0699342964,0.0,4.12243109448,15.9888894789,95.8606081626,84.2872233913,2.97173041782,8.60165435347
 10/19  03:00:00,88.7592016362,16.4137878322,37.7477991852,0.0,4.12243109448,15.9888894789,61.8528021921,58.8610717743,2.97173041782,0.02
 10/19  04:00:00,142.590637019,28.2676592198,62.2288222604,0.0,12.3672932834,24.9413748627,98.4311113521,93.4582273224,4.9528840297,0.02
 10/19  05:00:00,154.905506271,30.0230020029,71.2117620147,1.57658679431,12.3672932834,24.9413748627,167.46642235,162.49353832,4.9528840297,0.02
 10/19  06:00:00,219.478926194,30.1009058081,78.7127107298,0.425673263825,24.7345865669,70.7195625826,134.759111717,124.833343657,9.90576805939,0.02
 10/19  07:00:00,247.934456872,30.793731055,82.1985673134,0.0570731051521,37.1018798503,92.3937384068,111.970440447,102.044672388,9.90576805939,0.02
 10/19  08:00:00,258.653594384,30.8920893235,85.5319094879,0.0,37.1018798503,104.434947198,98.0060805401,88.0803124807,9.90576805939,0.02
 10/19  09:00:00,273.408833279,31.0725187846,88.0651659263,0.0,37.1018798503,116.476155989,87.4051564134,77.479388354,9.90576805939,0.02
 10/19  10:00:00,276.315145682,31.8204951337,90.2229674242,0.0,37.1018798503,116.476155989,79.9413955223,70.0156274629,9.90576805939,0.02
 10/19  11:00:00,278.004608801,32.394278306,91.3385320125,0.0,37.1018798503,116.476155989,85.4217004927,66.8969157955,9.90576805939,8.61901663787
 10/19  12:00:00,267.3077412,32.8287506288,92.248886941,0.0,37.1018798503,104.434947198,77.5931808988,67.6674128394,9.90576805939,0.02
 10/19  13:00:00,283.815669994,33.3014956921,96.2423722382,0.0,37.1018798503,116.476155989,71.5302802144,61.604512155,9.90576805939,0.02
 10/19  14:00:00,285.291074284,33.3805282576,97.6388504045,0.0,37.1018798503,116.476155989,65.462366477,55.5365984176,9.90576805939,0.02
 10/19  15:00:00,285.728492013,33.431502549,98.0255403378,0.0,37.1018798503,116.476155989,73.8300677349,55.3070018381,9.90576805939,8.61729783733
 10/19  16:00:00,283.599687163,33.4157005553,95.9129902523,0.0,37.1018798503,116.476155989,67.6820466679,57.7562786085,9.90576805939,0.02
 10/19  17:00:00,278.815539207,33.0953138741,91.4500889193,0.0,37.1018798503,116.476155989,77.7654563148,67.8396882554,9.90576805939,0.02
 10/19  18:00:00,173.471933297,28.8739348163,69.2442201494,0.0,24.7345865669,47.5788473902,65.2005654749,60.2276814452,4.9528840297,0.02
 10/19  19:00:00,181.823802995,28.7872254196,65.9369623107,0.0,24.7345865669,47.5788473902,70.3115555383,65.3386715086,4.9528840297,0.02
 10/19  20:00:00,159.324720506,28.8954683779,64.5865714525,0.0,12.3672932834,38.6892022431,82.3359761248,79.344245707,2.97173041782,0.02
 10/19  21:00:00,117.769376472,19.4440505158,44.3355213574,0.0,12.3672932834,27.0668015668,62.7510963493,59.7593659315,2.97173041782,0.02
 10/19  22:00:00,107.539393024,22.8349430108,49.9457310382,0.0,4.12243109448,15.9888894789,78.3656613391,75.3739309213,2.97173041782,0.02
 10/19  23:00:00,92.2569271928,17.5321183517,40.104179127,0.0,4.12243109448,15.9888894789,63.0544320965,60.0627016787,2.97173041782,0.02
 10/19  24:00:00,107.409693443,22.7267000525,49.9242744079,0.0,4.12243109448,15.9888894789,94.8415517703,83.2681762741,2.97173041782,8.60164507845
 10/20  01:00:00,90.6324821574,17.3156324351,38.6962200506,0.0,4.12243109448,15.9888894789,64.6572510833,61.6655206654,2.97173041782,0.02
 10/20  02:00:00,107.305725419,22.6834028691,49.8636036936,0.0,4.12243109448,15.9888894789,86.5096170284,83.5178866106,2.97173041782,0.02
 10/20  03:00:00,86.7628534518,16.5795803186,35.5626436391,0.0,4.12243109448,15.9888894789,66.7704179192,63.7786875014,2.97173041782,0.02
 10/20  04:00:00,146.643233608,28.8954683779,65.6536096827,0.0,12.3672932834,24.9413748627,98.6506595863,93.6777755566,4.9528840297,0.02
 10/20  05:00:00,151.828929108,29.2740032804,68.7845622128,1.67620813486,12.3672932834,24.9413748627,167.269660399,162.29677637,4.9528840297,0.02
 10/20  06:00:00,220.173685197,30.0807255023,79.3765119045,0.476811366574,24.7345865669,70.7195625826,130.069240585,120.143472526,9.90576805939,0.02
 10/20  07:00:00,247.593099903,30.7590943921,81.8953036564,0.0536146551525,37.1018798503,92.3937384068,109.264308192,99.3385401329,9.90576805939,0.02
 10/20  08:00:00,256.513739302,31.1073280932,83.1768029203,0.0,37.1018798503,104.434947198,103.080243309,93.1544752498,9.90576805939,0.02
 10/20  09:00:00,272.674746704,31.6675033443,86.7360779464,0.0,37.1018798503,116.476155989,93.0807695158,83.1550014565,9.90576805939,0.02
 10/20  10:00:00,276.823074394,32.2261764649,90.3251946971,0.0,37.1018798503,116.476155989,90.4582696341,71.9343011492,9.90576805939,8.61820042546
 10/20  11:00:00,279.983864191,32.4329472273,93.2791532217,0.0,37.1018798503,116.476155989,73.4491442864,63.523376227,9.90576805939,0.02
 10/20  12:00:00,271.016478436,32.8279093126,95.9584490667,0.0,37.1018798503,104.434947198,67.5377779066,57.6120098472,9.90576805939,0.02
 10/20  13:00:00,284.11460149,33.2188060176,96.6239716889,0.0,37.1018798503,116.476155989,64.8080473194,54.88227926,9.90576805939,0.02
 10/20  14:00:00,286.413240464,33.6903395916,98.4512029697,0.0,37.1018798503,116.476155989,70.7919965757,52.268031309,9.90576805939,8.61819720728
 10/20  15:00:00,285.539271099,33.8666210391,97.4012213407,0.0,37.1018798503,116.476155989,62.6150482318,52.6892801724,9.90576805939,0.02
 10/20  16:00:00,284.377969799,33.9104341352,96.1965237964,0.0,37.1018798503,116.476155989,62.1089027466,52.1831346872,9.90576805939,0.02
 10/20  17:00:00,283.038274985,33.5032865552,95.2648409676,0.0,37.1018798503,116.476155989,60.8905804041,50.9648123447,9.90576805939,0.02
 10/20  18:00:00,177.019849302,28.9617404635,72.7043255729,0.0,24.7345865669,47.5788473902,58.6543658068,53.6814817771,4.9528840297,0.02
 10/20  19:00:00,184.19346126,28.7874526869,68.3063883291,0.0,24.7345865669,47.5788473902,69.7820396684,64.8091556388,4.9528840297,0.02
 10/20  20:00:00,162.288368165,29.0037113362,67.4419711285,0.0,12.3672932834,38.6892022431,82.0238723488,79.032141931,2.97173041782,0.02
 10/20  21:00:00,118.848268917,19.4440505158,45.4144110489,0.0,12.3672932834,27.0668015668,70.9666002969,59.3912671893,2.97173041782,8.60360268971
 10/20  22:00:00,108.610728685,22.8349430108,51.0170666007,0.0,4.12243109448,15.9888894789,78.1439257129,75.1521952951,2.97173041782,0.02
 10/20  23:00:00,90.7104813535,17.1857408851,38.9041107752,0.0,4.12243109448,15.9888894789,62.9247875827,59.9330571649,2.97173041782,0.02
 10/20  24:00:00,108.34777409,22.7267000525,50.8623551594,0.0,4.12243109448,15.9888894789,85.8990430062,82.9073125884,2.97173041782,0.02
 10/21  01:00:00,92.4839964138,17.5321183517,40.3312484812,0.0,4.12243109448,15.9888894789,64.7847196503,61.7929892325,2.97173041782,0.02
 10/21  02:00:00,109.459270729,22.8565916024,51.8439603424,0.0,4.12243109448,15.9888894789,90.0020455923,87.0103151745,2.97173041782,0.02
 10/21  03:00:00,84.7015814176,16.2332028521,33.8477491258,0.0,4.12243109448,15.9888894789,66.9954528382,64.0037224204,2.97173041782,0.02
 10/21  04:00:00,125.864374842,28.2676592198,62.6370674487,0.0,4.12243109448,16.0517297156,105.494105187,102.502374769,2.97173041782,0.02
 10/21  05:00:00,124.030058086,27.9212817532,61.1491282115,0.0,4.12243109448,16.0517297156,106.17361042,103.181880002,2.97173041782,0.02
 10/21  06:00:00,164.251406893,29.6531690861,76.0845148782,0.0,4.12243109448,39.6058045677,87.3729981639,84.3812677461,2.97173041782,0.02
 10/21  07:00:00,193.273218759,29.6628485824,77.2162877177,3.28482659124,12.3672932834,65.3531420225,136.7292606,131.75637657,4.9528840297,0.02
 10/21  08:00:00,193.357543992,29.6579329704,78.8748598808,3.52316706762,12.3672932834,68.2430321324,129.408509394,124.435625365,4.9528840297,0.02
 10/21  09:00:00,222.752691974,29.7260252813,81.2170250535,1.49127662626,16.4897243779,93.1370602926,113.505914196,105.561299748,7.92461444751,0.02
 10/21  10:00:00,225.062948753,29.7891222673,84.6810161697,0.274359098447,16.4897243779,93.1370602926,97.2710409711,89.3264265236,7.92461444751,0.02
 10/21  11:00:00,225.190913994,29.8931500829,84.9111690281,0.0681351789002,16.4897243779,93.1370602926,89.4214789451,81.4768644976,7.92461444751,0.02
 10/21  12:00:00,216.839536727,30.0129087815,85.6469649549,0.0127609263288,16.4897243779,83.9857416113,89.6756092965,81.730994849,7.92461444751,0.02
 10/21  13:00:00,219.334172182,30.2424033341,87.9248603742,0.0,16.4897243779,83.9857416113,84.0128224595,76.068208012,7.92461444751,0.02
 10/21  14:00:00,219.3656858,30.342524477,87.8563093584,0.0,16.4897243779,83.9857416113,92.4824844682,75.9515036215,7.92461444751,8.60636639917
 10/21  15:00:00,197.532417127,29.6531690861,84.1693147474,0.0,12.3672932834,70.6512738906,43.4054820504,38.4325980207,4.9528840297,0.02
 10/21  16:00:00,196.444503652,29.6531690861,83.0814039406,0.0,12.3672932834,70.6512738906,46.6632115802,41.6903275505,4.9528840297,0.02
 10/21  17:00:00,183.242507834,29.6531690861,82.4027828238,0.0,12.3672932834,58.1284167478,53.594638259,48.6217542293,4.9528840297,0.02
 10/21  18:00:00,139.048004524,28.6789824613,70.0207008626,0.0,12.3672932834,24.9413748627,79.8685671647,74.895683135,4.9528840297,0.02
 10/21  19:00:00,150.223078263,29.0037113362,69.1252123794,0.0,12.3672932834,24.9413748627,88.6387954002,83.6659113705,4.9528840297,0.02
 10/21  20:00:00,126.568588786,28.3542535864,63.2546879727,0.0,4.12243109448,16.0517297156,98.4145894789,95.4228590611,2.97173041782,0.02
 10/21  21:00:00,87.9192085004,16.1973019156,37.1242930107,0.0,4.12243109448,15.9888894789,65.4092287353,62.4174983175,2.97173041782,0.02
 10/21  22:00:00,101.754287778,21.1753976997,45.8431872041,0.0,4.12243109448,15.9888894789,85.9667696067,82.9750391889,2.97173041782,0.02
 10/21  23:00:00,89.9781016549,16.6302737488,38.7502142845,0.0,4.12243109448,15.9888894789,61.9647162097,58.9729857918,2.97173041782,0.02
 10/21  24:00:00,107.100251718,21.9547469995,50.409801791,0.0,4.12243109448,15.9888894789,90.6334960207,87.6417656029,2.97173041782,0.02
 10/22  01:00:00,77.0730345518,14.4295136463,30.130137589,0.0,2.06121554724,15.9888894789,64.5427821208,61.5510517029,2.97173041782,0.02
 10/22  02:00:00,103.267474944,21.6949638996,48.8980235374,0.0,2.06121554724,15.9888894789,94.0393680117,91.0476375939,2.97173041782,0.02
 10/22  03:00:00,77.1994101202,14.4295136463,30.2565130889,0.0,2.06121554724,15.9888894789,63.8964835294,60.9047531116,2.97173041782,0.02
 10/22  04:00:00,103.991141722,21.8248554496,49.4917986918,0.0,2.06121554724,15.9888894789,91.3893135263,88.3975831085,2.97173041782,0.02
 10/22  05:00:00,74.3671654548,13.5276690434,28.3491278282,0.0,2.06121554724,15.9888894789,58.7943960023,55.8026655845,2.97173041782,0.02
 10/22  06:00:00,110.242071101,23.6285446553,53.8930090241,0.0,2.06121554724,15.9888894789,98.1448394561,95.1531090382,2.97173041782,0.02
 10/22  07:00:00,79.3139249211,18.0368920578,38.0682564621,0.0,2.06121554724,15.9888894789,76.5235216241,73.5317912062,2.97173041782,0.02
 10/22  08:00:00,125.845567539,23.9749221219,55.436574903,0.0,4.12243109448,41.7362269337,91.4663262571,86.4934422274,4.9528840297,0.02
 10/22  09:00:00,112.44814417,19.5089962908,46.6201517147,0.0,4.12243109448,41.7362269337,71.0837685527,66.110884523,4.9528840297,0.02
 10/22  10:00:00,127.797481219,24.0182193052,57.3451913014,0.0,4.12243109448,41.7362269337,80.65755776,75.6846737303,4.9528840297,0.02
 10/22  11:00:00,118.453388018,20.1165906157,52.0178011367,0.0,4.12243109448,41.7362269337,57.6327659058,52.6598818761,4.9528840297,0.02
 10/22  12:00:00,131.691614429,24.2825536064,60.9749901058,0.0,4.12243109448,41.7362269337,69.3806726087,64.407788579,4.9528840297,0.02
 10/22  13:00:00,120.097242207,20.2222689585,53.5559768794,0.0,4.12243109448,41.7362269337,64.9741073223,51.4195688076,4.9528840297,8.60165448498
 10/22  14:00:00,132.537183129,24.2945221118,61.8085902849,0.0,4.12243109448,41.7362269337,71.1944624067,66.221578377,4.9528840297,0.02
 10/22  15:00:00,121.407450061,20.2446731544,54.8437806319,0.0,4.12243109448,41.7362269337,56.9246071657,51.951723136,4.9528840297,0.02
 10/22  16:00:00,115.967352105,24.3034281479,62.0875456442,0.0,4.12243109448,24.8785346261,67.5836994088,62.6108153791,4.9528840297,0.02
 10/22  17:00:00,91.9244933913,20.2316072157,53.1824430013,0.0,2.06121554724,15.9888894789,59.5035122743,56.5117818565,2.97173041782,0.02
 10/22  18:00:00,104.791079859,24.284056976,59.5323386829,0.0,2.06121554724,15.9888894789,82.0255787729,79.0338483551,2.97173041782,0.02
 10/22  19:00:00,97.2407352714,18.4007467625,46.2805751668,0.0,2.06121554724,15.9888894789,60.7558454255,57.7641150077,2.97173041782,0.02
 10/22  20:00:00,109.340805818,23.1164617498,53.526841476,0.0,2.06121554724,15.9888894789,87.0444268857,84.0526964679,2.97173041782,0.02
 10/22  21:00:00,83.899475332,15.5552404126,35.8308513866,0.0,2.06121554724,15.9888894789,61.2450331117,58.2533026939,2.97173041782,0.02
 10/22  22:00:00,106.998783167,22.9431859691,51.3580946451,0.0,2.06121554724,15.9888894789,94.478962713,91.4872322952,2.97173041782,0.02
 10/22  23:00:00,76.4893459791,14.4295136463,29.5464488299,0.0,2.06121554724,15.9888894789,64.4854349532,61.4937045354,2.97173041782,0.02
 10/22  24:00:00,95.7321766633,20.7424258665,42.3152631441,0.0,2.06121554724,15.9888894789,96.3035202666,93.3117898487,2.97173041782,0.02
 10/23  01:00:00,86.6994018109,16.4570850155,35.644702814,0.0,4.12243109448,15.9888894789,65.425584234,62.4338538162,2.97173041782,0.02
 10/23  02:00:00,96.6055599574,20.7424258665,41.127430831,0.0,4.12243109448,15.9888894789,95.5071254686,92.5153950508,2.97173041782,0.02
 10/23  03:00:00,78.3129957038,14.6027023796,29.1356942175,0.0,4.12243109448,15.9888894789,66.331541311,63.3398108931,2.97173041782,0.02
 10/23  04:00:00,141.770122481,28.7872254196,60.8887420583,0.0,12.3672932834,24.9413748627,109.490952983,104.518068954,4.9528840297,0.02
 10/23  05:00:00,147.470626042,28.9043303003,63.0109506363,3.46119009088,12.3672932834,24.9413748627,180.739914427,175.767030398,4.9528840297,0.02
 10/23  06:00:00,213.448965472,29.9273822956,71.6168473861,1.66509975706,24.7345865669,70.7195625826,146.417873854,136.492105794,9.90576805939,0.02
 10/23  07:00:00,241.853108916,30.2090983764,76.21647793,0.542443598695,37.1018798503,92.3937384068,125.114362887,115.188594828,9.90576805939,0.02
 10/23  08:00:00,253.311631855,30.3049387845,80.3776400648,0.399393421807,37.1018798503,104.434947198,109.233153796,99.3073857368,9.90576805939,0.02
 10/23  09:00:00,266.21553462,30.4169566874,81.2540065948,0.273363844771,37.1018798503,116.476155989,107.302005747,88.7804106039,9.90576805939,8.61582708333
 10/23  10:00:00,269.886059979,30.953712484,84.6607449855,0.0,37.1018798503,116.476155989,89.5341891171,79.6084210577,9.90576805939,0.02
 10/23  11:00:00,275.849823707,31.6586073204,89.9194115126,0.0,37.1018798503,116.476155989,80.281141204,70.3553731446,9.90576805939,0.02
 10/23  12:00:00,269.598000408,32.3324959279,95.0353059061,0.0,37.1018798503,104.434947198,69.6412800179,59.7155119585,9.90576805939,0.02
 10/23  13:00:00,282.848550044,32.8867100836,95.6900005916,0.0,37.1018798503,116.476155989,72.9314791204,54.4064272463,9.90576805939,8.61928381473
 10/23  14:00:00,283.359026308,33.2276965608,95.8597221763,0.0,37.1018798503,116.476155989,66.4951917432,56.5694236838,9.90576805939,0.02
 10/23  15:00:00,285.232724959,33.5454191046,97.4158141475,0.0,37.1018798503,116.476155989,60.9867386297,51.0609705704,9.90576805939,0.02
 10/23  16:00:00,283.02417629,33.5698438342,95.1832490668,0.0,37.1018798503,116.476155989,62.1405999875,52.2148319281,9.90576805939,0.02
 10/23  17:00:00,281.546155277,33.4255866136,93.8503878247,0.0,37.1018798503,116.476155989,74.3506739904,55.8352626394,9.90576805939,8.60964329161
 10/23  18:00:00,176.934456621,28.9665431179,72.6141424391,0.0,24.7345865669,47.5788473902,61.5101244778,56.5372404481,4.9528840297,0.02
 10/23  19:00:00,183.668817766,28.7902228229,67.7789947022,0.0,24.7345865669,47.5788473902,70.8288242653,65.8559402356,4.9528840297,0.02
 10/23  20:00:00,161.04478692,29.0037113362,66.1984133206,0.0,12.3672932834,38.6892022431,83.942845174,80.9511147562,2.97173041782,0.02
 10/23  21:00:00,117.708186665,19.4440505158,44.2743425221,0.0,12.3672932834,27.0668015668,63.6183524423,60.6266220244,2.97173041782,0.02
 10/23  22:00:00,106.782897594,22.8349430108,49.1892367252,0.0,4.12243109448,15.9888894789,79.6637770539,76.6720466361,2.97173041782,0.02
 10/23  23:00:00,90.9410997468,17.5321183517,38.7883528011,0.0,4.12243109448,15.9888894789,62.8180497671,59.8263193493,2.97173041782,0.02
 10/23  24:00:00,106.52819246,22.8565916024,48.9128829681,0.0,4.12243109448,15.9888894789,89.443209808,86.4514793902,2.97173041782,0.02
 10/24  01:00:00,84.0882757195,16.0241131823,33.4665487226,0.0,4.12243109448,15.9888894789,65.5460747778,62.5543443599,2.97173041782,0.02
 10/24  02:00:00,97.6598577563,21.1753976997,41.7487569407,0.0,4.12243109448,15.9888894789,85.7802558434,82.7885254256,2.97173041782,0.02
 10/24  03:00:00,84.5967671971,16.2838962822,33.7152570508,0.0,4.12243109448,15.9888894789,62.7195084719,59.7277780541,2.97173041782,0.02
 10/24  04:00:00,137.855509297,28.4408479531,57.320506443,0.0,12.3672932834,24.9413748627,100.97305789,96.0001738598,4.9528840297,0.02
 10/24  05:00:00,148.323910815,29.437084216,64.0350260743,2.75764559226,12.3672932834,24.9413748627,171.215225167,166.242341137,4.9528840297,0.02
 10/24  06:00:00,211.815394709,29.9867074472,70.4805030348,1.10854825732,24.7345865669,70.7195625826,137.632422061,127.706654001,9.90576805939,0.02
 10/24  07:00:00,239.853798854,30.4667860668,74.2572050445,0.244717616715,37.1018798503,92.3937384068,117.117026076,107.191258016,9.90576805939,0.02
 10/24  08:00:00,251.540648433,30.8636163183,78.4473565012,0.0,37.1018798503,104.434947198,108.018562909,98.0927948491,9.90576805939,0.02
 10/24  09:00:00,268.162288821,31.487552796,82.4035719576,0.0,37.1018798503,116.476155989,109.145005196,90.6233611687,9.90576805939,8.61587596783
 10/24  10:00:00,274.060721703,32.208856334,87.580248381,0.0,37.1018798503,116.476155989,87.2090078896,77.2832398302,9.90576805939,0.02
 10/24  11:00:00,279.441458541,32.8242271221,92.345399671,0.0,37.1018798503,116.476155989,76.5085368242,66.5827687648,9.90576805939,0.02
 10/24  12:00:00,271.063797086,33.3239056979,95.5096685832,0.0,37.1018798503,104.434947198,69.4283033912,59.5025353318,9.90576805939,0.02
 10/24  13:00:00,287.05960318,33.8327557101,98.9550567154,0.0,37.1018798503,116.476155989,66.7654878617,48.2415487678,9.90576805939,8.61817103452
 10/24  14:00:00,287.88152073,34.2224441769,99.3874471169,0.0,37.1018798503,116.476155989,50.9447318417,41.0189637824,9.90576805939,0.02
 10/24  15:00:00,286.623927711,34.3995182228,97.9528926869,0.0,37.1018798503,116.476155989,47.8168689771,37.8911009177,9.90576805939,0.02
 10/24  16:00:00,286.669854261,34.288096471,98.1106539173,0.0,37.1018798503,116.476155989,48.2859115286,29.764971869,9.90576805939,8.61517160016
 10/24  17:00:00,283.622443156,33.684193905,95.668110373,0.0,37.1018798503,116.476155989,40.5239279848,30.5981599254,9.90576805939,0.02
 10/24  18:00:00,175.411080673,28.9654731009,71.0918404292,0.0,24.7345865669,47.5788473902,51.2278405376,46.2549565079,4.9528840297,0.02
 10/24  19:00:00,184.41258972,28.7890522475,68.5239354331,0.0,24.7345865669,47.5788473902,68.2254869037,63.252602874,4.9528840297,0.02
 10/24  20:00:00,161.583684507,28.8954683779,66.845549637,0.0,12.3672932834,38.6892022431,82.1501326802,79.1584022623,2.97173041782,0.02
 10/24  21:00:00,118.633645581,19.4440505158,45.1997985781,0.0,12.3672932834,27.0668015668,62.4080883272,59.4163579093,2.97173041782,0.02
 10/24  22:00:00,108.341878624,22.8349430108,50.7482174566,0.0,4.12243109448,15.9888894789,78.3608101207,75.3690797029,2.97173041782,0.02
 10/24  23:00:00,92.0157173649,17.4455239851,39.949564485,0.0,4.12243109448,15.9888894789,64.2736292871,61.2818988693,2.97173041782,0.02
 10/24  24:00:00,108.579628087,22.8565916024,50.9643182923,0.0,4.12243109448,15.9888894789,88.6335920888,85.641861671,2.97173041782,0.02
 10/25  01:00:00,87.0876297276,16.7527690519,35.714231677,0.0,4.12243109448,15.9888894789,66.1779305621,63.1862001442,2.97173041782,0.02
 10/25  02:00:00,100.49073148,21.1753976997,44.5796303578,0.0,4.12243109448,15.9888894789,87.8318964988,84.8401660809,2.97173041782,0.02
 10/25  03:00:00,87.8473633786,16.4570850155,36.7926641908,0.0,4.12243109448,15.9888894789,62.2751454049,59.2834149871,2.97173041782,0.02
 10/25  04:00:00,141.796702629,28.4408479531,61.2616994644,0.0,12.3672932834,24.9413748627,99.5893176948,94.6164336651,4.9528840297,0.02
 10/25  05:00:00,151.96936801,29.4971054068,68.2281230808,2.14998427815,12.3672932834,24.9413748627,169.546479325,164.573595295,4.9528840297,0.02
 10/25  06:00:00,217.379941498,30.0614821313,76.2731524891,0.805670594342,24.7345865669,70.7195625826,136.030331678,126.104563619,9.90576805939,0.02
 10/25  07:00:00,244.634121598,30.5950033076,78.9783841167,0.175638510096,37.1018798503,92.3937384068,113.918438784,103.992670724,9.90576805939,0.02
 10/25  08:00:00,252.790230288,30.693365533,79.8383150457,0.0288739622976,37.1018798503,104.434947198,115.53441132,97.0145245052,9.90576805939,8.61411875578
 10/25  09:00:00,269.023797294,30.9008099171,83.8518569126,0.0,37.1018798503,116.476155989,99.3069438624,89.381175803,9.90576805939,0.02
 10/25  10:00:00,278.345084441,31.8380773957,92.235366438,0.0,37.1018798503,116.476155989,76.5976180267,66.6718499673,9.90576805939,0.02
 10/25  11:00:00,285.258917161,32.6810318958,98.3060250512,0.0,37.1018798503,116.476155989,58.6094629494,48.68369489,9.90576805939,0.02
 10/25  12:00:00,272.081002412,33.1557858391,96.6950052545,0.0,37.1018798503,104.434947198,68.6247408244,50.1021611738,9.90576805939,8.61681159118
 10/25  13:00:00,282.498594082,33.5125466469,94.7142734456,0.0,37.1018798503,116.476155989,69.5624110965,59.6366430371,9.90576805939,0.02
 10/25  14:00:00,284.670730092,33.9373681432,96.461706283,0.0,37.1018798503,116.476155989,66.4755143354,56.549746276,9.90576805939,0.02
 10/25  15:00:00,284.588116896,34.3554316315,95.9611419404,0.0,37.1018798503,116.476155989,66.5473910345,56.6216229751,9.90576805939,0.02
 10/25  16:00:00,283.442656795,34.4601537746,94.7114269913,0.0,37.1018798503,116.476155989,78.9831463824,60.4621999939,9.90576805939,8.61517832915
 10/25  17:00:00,282.138526386,34.1900936815,93.6783074712,0.0,37.1018798503,116.476155989,74.5670146266,64.6412465673,9.90576805939,0.02
 10/25  18:00:00,177.246159364,28.9707784101,72.9216101697,0.0,24.7345865669,47.5788473902,58.7255835327,53.752699503,4.9528840297,0.02
 10/25  19:00:00,186.142720441,28.7928124593,70.2503007662,0.0,24.7345865669,47.5788473902,56.1867396922,51.2138556625,4.9528840297,0.02
 10/25  20:00:00,165.212362357,29.0039275978,70.3657623994,0.0,12.3672932834,38.6892022431,72.2064928326,69.2147624148,2.97173041782,0.02
 10/25  21:00:00,120.343598828,19.4440505158,46.9097484096,0.0,12.3672932834,27.0668015668,57.2083940441,54.2166636263,2.97173041782,0.02
 10/25  22:00:00,111.212953369,22.9431859691,53.5110488973,0.0,4.12243109448,15.9888894789,74.0275488897,71.0358184719,2.97173041782,0.02
 10/25  23:00:00,91.5559639173,17.1857408851,39.7495937909,0.0,4.12243109448,15.9888894789,60.6719504637,57.6802200459,2.97173041782,0.02
 10/25  24:00:00,109.29217253,22.7267000525,51.8067539382,0.0,4.12243109448,15.9888894789,84.3809364104,81.3892059925,2.97173041782,0.02
 10/26  01:00:00,92.4667957901,17.4455239851,40.4006424586,0.0,4.12243109448,15.9888894789,65.8554556513,62.8637252335,2.97173041782,0.02
 10/26  02:00:00,107.870504172,22.6834028691,50.4283826525,0.0,4.12243109448,15.9888894789,87.9547686262,84.9630382083,2.97173041782,0.02
 10/26  03:00:00,81.557495766,15.3313582492,31.6285229953,0.0,4.12243109448,15.9888894789,65.1909198072,62.1991893894,2.97173041782,0.02
 10/26  04:00:00,144.78750527,28.8088740113,63.8844756977,0.0,12.3672932834,24.9413748627,99.5044072796,94.5315232499,4.9528840297,0.02
 10/26  05:00:00,148.80187971,29.1031539777,66.0597468418,1.54482329534,12.3672932834,24.9413748627,168.93126285,163.95837882,4.9528840297,0.02
 10/26  06:00:00,217.485811664,30.350688084,76.1678814643,0.727605480428,24.7345865669,70.7195625826,135.672010792,125.746242733,9.90576805939,0.02
 10/26  07:00:00,243.18138612,30.7057130609,77.4072147457,0.183356561074,37.1018798503,92.3937384068,115.404873563,105.479105503,9.90576805939,0.02
 10/26  08:00:00,252.876777494,30.7437375978,79.6818039984,0.221605852816,37.1018798503,104.434947198,118.317549299,99.7983740427,9.90576805939,8.61340719707
 10/26  09:00:00,270.022016311,30.8587134349,84.7214347032,0.170729389826,37.1018798503,116.476155989,98.7313698944,88.805601835,9.90576805939,0.02
 10/26  10:00:00,274.421107604,31.2724678413,88.8769721338,0.0,37.1018798503,116.476155989,86.3118198945,76.3860518351,9.90576805939,0.02
 10/26  11:00:00,274.671441575,31.6196249382,88.7799263872,0.0,37.1018798503,116.476155989,83.779098493,73.8533304337,9.90576805939,0.02
 10/26  12:00:00,262.128259227,32.1342357458,87.763861682,0.0,37.1018798503,104.434947198,91.932554923,73.4097473841,9.90576805939,8.61703947955
 10/26  13:00:00,275.185383103,32.5221083958,88.3914820506,0.0,37.1018798503,116.476155989,77.8915789918,67.9658109324,9.90576805939,0.02
 10/26  14:00:00,276.712161239,32.7921094158,89.648367877,0.0,37.1018798503,116.476155989,74.1700723508,64.2443042914,9.90576805939,0.02
 10/26  15:00:00,277.422457199,32.9293823778,90.2215073526,0.0,37.1018798503,116.476155989,83.4331435229,64.9097391056,9.90576805939,8.61763635794
 10/26  16:00:00,277.840320858,32.8938518776,90.6754461171,0.0,37.1018798503,116.476155989,71.2495394531,61.3237713937,9.90576805939,0.02
 10/26  17:00:00,275.25342752,32.5903131,88.392980445,0.0,37.1018798503,116.476155989,71.7846644306,61.8588963713,9.90576805939,0.02
 10/26  18:00:00,173.332438847,28.8738197863,69.1048423351,0.0,24.7345865669,47.5788473902,63.7965866038,58.8237025741,4.9528840297,0.02
