Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  19:00:00,182.398499564,28.7872254196,66.5116605917,0.0,24.7345865669,47.5788473902,71.723385592,66.7505015623,4.9528840297,0.02
 10/26  20:00:00,158.887744461,28.7872254196,64.2578401418,0.0,12.3672932834,38.6892022431,84.0895928164,81.0978623986,2.97173041782,0.02
 10/26  21:00:00,113.449215266,17.8784958183,41.6269456156,0.0,12.3672932834,27.0668015668,57.209327107,54.2175966891,2.97173041782,0.02
 10/26  22:00:00,106.200846539,22.6545380803,48.7875895854,0.0,4.12243109448,15.9888894789,81.332147766,78.3404173482,2.97173041782,0.02
 10/26  23:00:00,85.2061400758,16.0241131823,34.5844121608,0.0,4.12243109448,15.9888894789,61.7563981667,58.7646677489,2.97173041782,0.02
 10/26  24:00:00,102.686266209,21.608369533,46.3421926452,0.0,4.12243109448,15.9888894789,85.8810848877,82.8893544699,2.97173041782,0.02
 10/27  01:00:00,86.0768712751,16.2838962822,35.1953601545,0.0,4.12243109448,15.9888894789,61.5802554947,58.5885250768,2.97173041782,0.02
 10/27  02:00:00,100.109577835,21.1753976997,44.1984759923,0.0,4.12243109448,15.9888894789,91.1710953516,88.1793649338,2.97173041782,0.02
 10/27  03:00:00,82.7724624891,15.2954573127,32.902405162,0.0,4.12243109448,15.9888894789,58.2666186918,55.2748882739,2.97173041782,0.02
 10/27  04:00:00,142.105238696,28.6140366863,61.3970460747,0.0,12.3672932834,24.9413748627,100.847592235,95.8747082057,4.9528840297,0.02
 10/27  05:00:00,151.698155081,29.4665469861,67.3411433703,2.79630875506,12.3672932834,24.9413748627,169.356810184,164.383926154,4.9528840297,0.02
 10/27  06:00:00,216.986234945,30.0596900519,75.4441363271,1.2427715719,24.7345865669,70.7195625826,145.061759189,126.554328774,9.90576805939,8.60166235538
 10/27  07:00:00,245.848376953,30.5526724612,77.6937093146,0.367735340487,37.1018798503,92.3937384068,116.116864478,106.191096419,9.90576805939,0.02
 10/27  08:00:00,252.0023745,30.6442864247,79.0430308134,0.0854483160859,37.1018798503,104.434947198,108.636219235,98.7104511757,9.90576805939,0.02
 10/27  09:00:00,266.500147761,30.8375749539,81.3905512876,0.000861183466325,37.1018798503,116.476155989,98.8631984799,88.9374304205,9.90576805939,0.02
 10/27  10:00:00,271.080260685,31.5426061134,85.2659574402,0.0,37.1018798503,116.476155989,86.7719812449,76.8462131855,9.90576805939,0.02
 10/27  11:00:00,274.984566012,32.14432031,88.5683557744,0.0,37.1018798503,116.476155989,86.8302471952,68.3067077001,9.90576805939,8.61777143566
 10/27  12:00:00,266.654469868,32.6491932292,91.7751464214,0.0,37.1018798503,104.434947198,70.2406481849,60.3148801255,9.90576805939,0.02
 10/27  13:00:00,280.816464562,33.1311668756,93.413476182,0.0,37.1018798503,116.476155989,67.8894560686,57.9636880092,9.90576805939,0.02
 10/27  14:00:00,281.899529104,33.5673400196,94.060474769,0.0,37.1018798503,116.476155989,67.2863746263,57.3606065669,9.90576805939,0.02
 10/27  15:00:00,282.756491307,33.956134535,94.5288239956,0.0,37.1018798503,116.476155989,75.4423258862,56.9188758776,9.90576805939,8.61768194917
 10/27  16:00:00,281.684030027,33.9911867353,93.4218249471,0.0,37.1018798503,116.476155989,70.123894132,60.1981260726,9.90576805939,0.02
 10/27  17:00:00,278.885591931,33.5061533357,91.1092902015,0.0,37.1018798503,116.476155989,75.5755363171,65.6497682578,9.90576805939,0.02
 10/27  18:00:00,173.777447478,28.9616049122,69.4620589822,0.0,24.7345865669,47.5788473902,64.6975675838,59.7246835541,4.9528840297,0.02
 10/27  19:00:00,181.30330027,28.7872254196,65.4164543108,0.0,24.7345865669,47.5788473902,70.5000893651,65.5272053354,4.9528840297,0.02
 10/27  20:00:00,158.737787919,28.8954683779,63.9996335629,0.0,12.3672932834,38.6892022431,82.842204191,79.8504737732,2.97173041782,0.02
 10/27  21:00:00,114.442384557,18.5422059129,41.9333859664,0.0,12.3672932834,27.0668015668,59.6176103996,56.6258799818,2.97173041782,0.02
 10/27  22:00:00,107.242241889,22.8349430108,49.648579607,0.0,4.12243109448,15.9888894789,79.7448943657,76.7531639479,2.97173041782,0.02
 10/27  23:00:00,91.4103451998,17.4455239851,39.3441912042,0.0,4.12243109448,15.9888894789,64.7176842151,61.7259537973,2.97173041782,0.02
 10/27  24:00:00,108.041731209,22.8565916024,50.4264202976,0.0,4.12243109448,15.9888894789,88.9119014567,85.9201710389,2.97173041782,0.02
 10/28  01:00:00,88.6403914934,17.0125521519,37.0072092249,0.0,4.12243109448,15.9888894789,66.2805957411,63.2888653233,2.97173041782,0.02
 10/28  02:00:00,100.690232754,21.1753976997,44.7791305221,0.0,4.12243109448,15.9888894789,96.4244129805,84.8510203954,2.97173041782,8.6016621673
 10/28  03:00:00,88.3624362045,16.4570850155,37.3077360091,0.0,4.12243109448,15.9888894789,62.6859027376,59.6941723198,2.97173041782,0.02
 10/28  04:00:00,118.653442947,27.2718240034,56.4219701811,0.0,4.12243109448,16.0517297156,106.543061137,103.551330719,2.97173041782,0.02
 10/28  05:00:00,122.863658569,27.9212817532,59.9827281345,0.0,4.12243109448,16.0517297156,106.63925793,103.647527512,2.97173041782,0.02
 10/28  06:00:00,163.238029456,29.6531690861,75.0711369089,0.0,4.12243109448,39.6058045677,87.7143044384,84.7225740206,2.97173041782,0.02
 10/28  07:00:00,195.774117779,29.6710985757,77.3316277858,3.31296837599,12.3672932834,65.3531420225,140.682821996,135.709937966,4.9528840297,0.02
 10/28  08:00:00,193.546454155,29.6634986538,79.2370327011,3.34433226652,12.3672932834,68.2430321324,132.063767942,127.090883912,4.9528840297,0.02
 10/28  09:00:00,222.685905865,29.7387649106,81.5941205767,1.03465183788,16.4897243779,93.1370602926,120.348789418,112.404174971,7.92461444751,0.02
 10/28  10:00:00,225.630700841,29.90451282,85.1444509998,0.263284099652,16.4897243779,93.1370602926,108.448826374,100.504211926,7.92461444751,0.02
 10/28  11:00:00,228.369164236,30.1047684926,87.7962676945,0.149667178488,16.4897243779,93.1370602926,93.7498538124,85.8052393649,7.92461444751,0.02
 10/28  12:00:00,218.760250591,30.2832714768,87.250117774,0.0599584483246,16.4897243779,83.9857416113,91.8728445353,83.9282300877,7.92461444751,0.02
 10/28  13:00:00,220.408967822,30.4927503482,88.7484765429,0.000831663844939,16.4897243779,83.9857416113,90.2514663575,82.30685191,7.92461444751,0.02
 10/28  14:00:00,220.319680939,30.6310400559,88.5217669634,0.0,16.4897243779,83.9857416113,88.8626069874,80.9179925398,7.92461444751,0.02
 10/28  15:00:00,196.90777837,29.6531690861,83.5446340581,0.0,12.3672932834,70.6512738906,55.4526424372,41.8932704038,4.9528840297,8.60648800376
 10/28  16:00:00,196.91244537,29.6531690861,83.5493272494,0.0,12.3672932834,70.6512738906,46.6964387225,41.7235546928,4.9528840297,0.02
 10/28  17:00:00,183.536930468,29.6531690861,82.6972015962,0.0,12.3672932834,58.1284167478,52.016430709,47.0435466793,4.9528840297,0.02
 10/28  18:00:00,140.767331986,28.9624868113,71.4565236623,0.0,12.3672932834,24.9413748627,78.3086775137,73.335793484,4.9528840297,0.02
 10/28  19:00:00,148.073040942,28.7872254196,67.1916606747,0.0,12.3672932834,24.9413748627,87.6564042004,82.6835201707,4.9528840297,0.02
 10/28  20:00:00,124.178990778,28.1377676698,61.0815755912,0.0,4.12243109448,16.0517297156,98.0012292942,95.0094988764,2.97173041782,0.02
 10/28  21:00:00,86.6680643226,15.7284291459,36.3650362022,0.0,4.12243109448,15.9888894789,60.7666597967,57.7749293789,2.97173041782,0.02
 10/28  22:00:00,107.83404484,22.8565916024,50.2187352135,0.0,4.12243109448,15.9888894789,94.3570933489,91.365362931,2.97173041782,0.02
 10/28  23:00:00,77.8452397292,14.4295136463,28.8411270795,0.0,4.12243109448,15.9888894789,64.2782680796,61.2865376618,2.97173041782,0.02
 10/28  24:00:00,104.670967046,22.0413413662,47.8939224994,0.0,4.12243109448,15.9888894789,93.6477272829,90.6559968651,2.97173041782,0.02
 10/29  01:00:00,74.7577742952,14.4295136463,27.8148770899,0.0,2.06121554724,15.9888894789,65.7279177161,62.7361872983,2.97173041782,0.02
 10/29  02:00:00,93.3675910083,20.7424258665,39.9506774001,0.0,2.06121554724,15.9888894789,97.3070382214,94.3153078036,2.97173041782,0.02
 10/29  03:00:00,79.4353423121,14.826584543,32.1183890367,0.0,2.06121554724,15.9888894789,62.0648051834,59.0730747656,2.97173041782,0.02
 10/29  04:00:00,89.3839342355,19.8405812636,36.8918800513,0.0,2.06121554724,15.9888894789,87.5403469379,84.5486165201,2.97173041782,0.02
 10/29  05:00:00,68.3445795773,12.6258244405,23.2514012205,0.0,2.06121554724,15.9888894789,58.0701931013,55.0784626835,2.97173041782,0.02
 10/29  06:00:00,103.4808137,23.6718418387,47.0884542333,0.0,2.06121554724,15.9888894789,101.063413502,98.0716830838,2.97173041782,0.02
 10/29  07:00:00,77.9142125831,18.0368920578,34.3193772576,0.0,2.06121554724,15.9888894789,78.0425139261,75.0507835083,2.97173041782,0.02
 10/29  08:00:00,125.961568627,24.1048136719,55.4226842473,0.0,4.12243109448,41.7362269337,92.8802492982,87.9073652685,4.9528840297,0.02
 10/29  09:00:00,114.532124221,19.5089962908,48.704131578,0.0,4.12243109448,41.7362269337,69.3279712683,64.3550872386,4.9528840297,0.02
 10/29  10:00:00,130.825186346,24.1048136719,60.2863018799,0.0,4.12243109448,41.7362269337,75.1851757369,70.2122917072,4.9528840297,0.02
 10/29  11:00:00,120.732951581,20.2056903558,54.2082647826,0.0,4.12243109448,41.7362269337,56.0966526322,51.1237686025,4.9528840297,0.02
 10/29  12:00:00,133.049106904,24.2869845633,62.3280514515,0.0,4.12243109448,41.7362269337,68.5049471852,63.5320631555,4.9528840297,0.02
 10/29  13:00:00,121.773170556,20.2395801163,55.2145938991,0.0,4.12243109448,41.7362269337,53.9649783127,48.992094283,4.9528840297,0.02
 10/29  14:00:00,135.186057577,24.3280798439,64.4239067421,0.0,4.12243109448,41.7362269337,57.5653500306,52.5924660009,4.9528840297,0.02
 10/29  15:00:00,123.335897991,20.3175031082,56.6993982367,0.0,4.12243109448,41.7362269337,44.2254114774,39.2525274477,4.9528840297,0.02
 10/29  16:00:00,117.706440285,24.3595422353,63.7705192581,0.0,4.12243109448,24.8785346261,63.1512457531,58.1783617234,4.9528840297,0.02
 10/29  17:00:00,94.4849980485,20.2694068321,55.7051474613,0.0,2.06121554724,15.9888894789,65.7707260659,54.1973371408,2.97173041782,8.60165850724
 10/29  18:00:00,111.248164473,24.3004839789,63.6238290134,0.0,2.06121554724,15.9888894789,71.0931708662,68.1014404484,2.97173041782,0.02
 10/29  19:00:00,104.642260575,19.312660395,52.7471713707,0.0,2.06121554724,15.9888894789,52.9314460415,49.9397156237,2.97173041782,0.02
 10/29  20:00:00,115.849357467,23.377285707,59.7745686064,0.0,2.06121554724,15.9888894789,66.4923707267,63.5006403089,2.97173041782,0.02
 10/29  21:00:00,98.6771254792,18.2251272246,47.8925844251,0.0,2.06121554724,15.9888894789,53.1240075792,50.1322771614,2.97173041782,0.02
 10/29  22:00:00,114.285340781,23.3761578023,58.2116799116,0.0,2.06121554724,15.9888894789,73.5765509021,70.5848204843,2.97173041782,0.02
 10/29  23:00:00,89.1890105741,16.4137878322,40.238823866,0.0,2.06121554724,15.9888894789,55.1038427754,52.1121123576,2.97173041782,0.02
 10/29  24:00:00,109.86466672,22.7699972358,54.3971664789,0.0,2.06121554724,15.9888894789,79.4475780462,76.4558476284,2.97173041782,0.02
 10/30  01:00:00,89.2476716604,16.1973019156,38.4527553117,0.0,4.12243109448,15.9888894789,59.3377139113,56.3459834935,2.97173041782,0.02
 10/30  02:00:00,103.642938058,21.1753976997,47.7318366653,0.0,4.12243109448,15.9888894789,80.616434793,77.6247043752,2.97173041782,0.02
 10/30  03:00:00,88.8645973778,16.1973019156,38.0696810596,0.0,4.12243109448,15.9888894789,59.1118837225,56.1201533047,2.97173041782,0.02
 10/30  04:00:00,146.427706712,28.3542535864,65.979297723,0.0,12.3672932834,24.9413748627,101.038902429,96.0660183993,4.9528840297,0.02
 10/30  05:00:00,152.6070159,28.9090490442,68.1010251423,3.50278631447,12.3672932834,24.9413748627,165.156157161,160.183273131,4.9528840297,0.02
 10/30  06:00:00,220.936976925,29.9293674614,79.2312079786,1.53676508251,24.7345865669,70.7195625826,129.115646135,119.189878076,9.90576805939,0.02
 10/30  07:00:00,247.875497486,30.2388786226,79.9346548693,0.467703723828,37.1018798503,92.3937384068,113.717692207,103.791924148,9.90576805939,0.02
 10/30  08:00:00,255.945664076,30.3419135642,83.1453381217,0.228746258026,37.1018798503,104.434947198,103.204576279,93.2788082201,9.90576805939,0.02
 10/30  09:00:00,269.698225631,30.4442454882,84.8134143894,0.169322052118,37.1018798503,116.476155989,95.5341853663,85.6084173069,9.90576805939,0.02
 10/30  10:00:00,274.86471468,30.9464779001,89.6465629429,0.0,37.1018798503,116.476155989,95.5756731914,77.0511297457,9.90576805939,8.61877538632
 10/30  11:00:00,280.698834661,31.4886547067,94.9383640736,0.0,37.1018798503,116.476155989,68.6628622242,58.7370941648,9.90576805939,0.02
 10/30  12:00:00,271.814635571,31.9115516333,97.6728769945,0.0,37.1018798503,104.434947198,63.3174805322,53.3917124728,9.90576805939,0.02
 10/30  13:00:00,286.577184467,32.2732317398,100.032037646,0.0,37.1018798503,116.476155989,61.8623516005,43.3369194595,9.90576805939,8.61966408161
 10/30  14:00:00,287.89603602,32.7984894171,100.825908392,0.0,37.1018798503,116.476155989,48.1819179022,38.2561498428,9.90576805939,0.02
 10/30  15:00:00,288.848476826,33.1201631689,101.456809386,0.0,37.1018798503,116.476155989,47.994759884,38.0689918246,9.90576805939,0.02
 10/30  16:00:00,291.503532882,33.5476675619,103.684771338,0.0,37.1018798503,116.476155989,40.9130282499,30.9872601905,9.90576805939,0.02
 10/30  17:00:00,291.815580827,33.3988891443,104.146489294,0.0,37.1018798503,116.476155989,34.5755819537,24.6498138943,9.90576805939,0.02
 10/30  18:00:00,184.355454378,28.9673847877,77.6851029382,0.0,24.7345865669,47.5788473902,44.3502129766,30.7918780366,4.9528840297,8.6054509104
 10/30  19:00:00,190.503397454,28.7927247931,74.6110576562,0.0,24.7345865669,47.5788473902,42.3167474909,37.3438634612,4.9528840297,0.02
 10/30  20:00:00,170.260676027,29.1139719513,75.3040335356,0.0,12.3672932834,38.6892022431,54.0366062191,51.0448758013,2.97173041782,0.02
 10/30  21:00:00,123.84890853,19.5522934741,50.3068181014,0.0,12.3672932834,27.0668015668,43.5025279218,40.510797504,2.97173041782,0.02
 10/30  22:00:00,115.72723972,23.1163747024,57.8521468569,0.0,4.12243109448,15.9888894789,56.7310663929,53.7393359751,2.97173041782,0.02
 10/30  23:00:00,98.137229641,17.7919014516,45.7246992972,0.0,4.12243109448,15.9888894789,46.025319957,43.0335895392,2.97173041782,0.02
 10/30  24:00:00,115.118539577,23.1163747024,57.2434466911,0.0,4.12243109448,15.9888894789,65.0984468648,62.106716447,2.97173041782,0.02
 10/31  01:00:00,95.8903741737,17.5321183517,43.73762684,0.0,4.12243109448,15.9888894789,51.9715507011,48.9798202833,2.97173041782,0.02
 10/31  02:00:00,112.885416993,22.8565916024,55.270107111,0.0,4.12243109448,15.9888894789,70.4682124038,67.4764819859,2.97173041782,0.02
 10/31  03:00:00,92.9167099709,17.0991465185,41.1969344285,0.0,4.12243109448,15.9888894789,55.323444481,52.3317140632,2.97173041782,0.02
 10/31  04:00:00,148.845412541,28.4624965447,68.2887608188,0.0,12.3672932834,24.9413748627,82.3371043455,77.3642203158,4.9528840297,0.02
 10/31  05:00:00,157.212682616,29.7100740106,73.3158198191,2.09263358066,12.3672932834,24.9413748627,141.257941963,136.285057933,4.9528840297,0.02
 10/31  06:00:00,224.259584375,30.0418008753,83.6978427461,0.280304513324,24.7345865669,70.7195625826,105.970787258,96.0450191983,9.90576805939,0.02
 10/31  07:00:00,253.352630404,30.7332201008,85.3542177773,0.030931511122,37.1018798503,92.3937384068,88.9795540318,79.0537859724,9.90576805939,0.02
 10/31  08:00:00,260.630510123,31.0150736097,87.3857485425,0.0,37.1018798503,104.434947198,83.4929627912,73.5671947318,9.90576805939,0.02
 10/31  09:00:00,278.412816127,31.7066427847,92.4349432259,0.0,37.1018798503,116.476155989,78.6092799737,60.0873452923,9.90576805939,8.61616662209
 10/31  10:00:00,284.294197571,32.522582577,97.4999730125,0.0,37.1018798503,116.476155989,53.9177553776,43.9919873182,9.90576805939,0.02
 10/31  11:00:00,291.124607776,33.3468680232,103.5058878,0.0,37.1018798503,116.476155989,40.6613331256,30.7355650662,9.90576805939,0.02
 10/31  12:00:00,282.332608179,33.5400561435,106.562311356,0.0,37.1018798503,104.434947198,27.1989081471,17.2731400877,9.90576805939,0.02
 10/31  13:00:00,294.238352687,33.5940904816,106.372404859,0.0,37.1018798503,116.476155989,33.3551305376,14.8296454041,9.90576805939,8.61971707414
 10/31  14:00:00,292.07770039,33.6028961375,104.203150956,0.0,37.1018798503,116.476155989,38.9490500265,29.0232819671,9.90576805939,0.02
 10/31  15:00:00,295.012111083,33.737305642,107.003266722,0.0,37.1018798503,116.476155989,34.4967931047,24.5710250453,9.90576805939,0.02
 10/31  16:00:00,296.991738697,33.6565233999,109.06409072,0.0,37.1018798503,116.476155989,27.8464507757,17.9206827163,9.90576805939,0.02
 10/31  17:00:00,292.539739351,33.561152081,104.708411554,0.0,37.1018798503,116.476155989,43.0773712545,24.5610676323,9.90576805939,8.61053556289
 10/31  18:00:00,182.211351239,28.9630612206,75.5453480111,0.0,24.7345865669,47.5788473902,45.7279055468,40.7550215171,4.9528840297,0.02
 10/31  19:00:00,187.722125822,28.7890919157,71.8334249592,0.0,24.7345865669,47.5788473902,58.8185642763,53.8456802466,4.9528840297,0.02
 10/31  20:00:00,166.780515011,29.0037113362,71.9341307889,0.0,12.3672932834,38.6892022431,73.8186200403,70.8268896224,2.97173041782,0.02
 10/31  21:00:00,122.130518953,19.5522934741,48.5884255336,0.0,12.3672932834,27.0668015668,56.5687161433,53.5769857255,2.97173041782,0.02
 10/31  22:00:00,112.226003239,22.8854563913,54.5818283471,0.0,4.12243109448,15.9888894789,72.8592121793,69.8674817614,2.97173041782,0.02
 10/31  23:00:00,95.8993778175,17.705307085,43.5734414941,0.0,4.12243109448,15.9888894789,57.2150625559,54.2233321381,2.97173041782,0.02
 10/31  24:00:00,112.70625005,23.0297803357,54.9177511786,0.0,4.12243109448,15.9888894789,79.103647242,76.1119168242,2.97173041782,0.02
 11/01  01:00:00,94.3805530271,17.5321183517,42.227805336,0.0,4.12243109448,15.9888894789,60.7123291675,57.7205987497,2.97173041782,0.02
 11/01  02:00:00,110.156178175,22.6834028691,52.7140566638,0.0,4.12243109448,15.9888894789,80.2092582291,77.2175278113,2.97173041782,0.02
 11/01  03:00:00,91.529276971,17.0991465185,39.8095010602,0.0,4.12243109448,15.9888894789,62.7986503645,59.8069199466,2.97173041782,0.02
 11/01  04:00:00,146.993961869,28.4624965447,66.4373097724,0.0,12.3672932834,24.9413748627,96.1313840075,91.1584999778,4.9528840297,0.02
 11/01  05:00:00,155.250234904,29.7520729017,71.5222612649,1.88174515312,12.3672932834,24.9413748627,157.015971054,152.043087024,4.9528840297,0.02
 11/01  06:00:00,220.908380613,30.0670709189,80.3302908782,0.271382192662,24.7345865669,70.7195625826,120.030657611,110.104889552,9.90576805939,0.02
 11/01  07:00:00,251.045294236,30.771153076,83.0244084749,0.0154645775638,37.1018798503,92.3937384068,98.9153567723,88.9895887129,9.90576805939,0.02
 11/01  08:00:00,260.072766917,31.0291992691,86.8138600907,0.0,37.1018798503,104.434947198,92.2034910094,73.6833193423,9.90576805939,8.61440360768
 11/01  09:00:00,277.639094158,31.3481752385,92.0197560885,0.0,37.1018798503,116.476155989,65.4516386191,55.5258705597,9.90576805939,0.02
 11/01  10:00:00,282.332842312,32.1019808485,95.9591920149,0.0,37.1018798503,116.476155989,57.8575879861,47.9318199267,9.90576805939,0.02
 11/01  11:00:00,288.395311462,32.8661785208,101.257241828,0.0,37.1018798503,116.476155989,43.6522453835,33.7264773241,9.90576805939,0.02
 11/01  12:00:00,281.124240233,33.3091317225,105.584862997,0.0,37.1018798503,104.434947198,33.7585742022,15.2356957888,9.90576805939,8.61711035406
 11/01  13:00:00,297.318042812,33.8829939119,109.163240095,0.0,37.1018798503,116.476155989,26.3760104975,16.4502424381,9.90576805939,0.02
 11/01  14:00:00,298.757343328,34.454529133,110.03112597,0.0,37.1018798503,116.476155989,35.132034784,25.2062667246,9.90576805939,0.02
 11/01  15:00:00,296.514734871,34.677334907,107.565824837,0.0,37.1018798503,116.476155989,38.9519994739,29.0262314145,9.90576805939,0.02
 11/01  16:00:00,295.785135006,34.8192717915,106.694763907,0.0,37.1018798503,116.476155989,48.5667662641,30.0455150575,9.90576805939,8.61548314721
 11/01  17:00:00,292.639346238,34.6548892288,103.714314135,0.0,37.1018798503,116.476155989,41.3066202434,31.380852184,9.90576805939,0.02
 11/01  18:00:00,181.311459193,28.9707090686,74.637804577,0.0,24.7345865669,47.5788473902,48.6864525776,43.7135685479,4.9528840297,0.02
 11/01  19:00:00,186.497585492,28.793256735,70.6047133364,0.0,24.7345865669,47.5788473902,60.6926250515,55.7197410218,4.9528840297,0.02
 11/01  20:00:00,166.266414954,29.112988364,71.3107459412,0.0,12.3672932834,38.6892022431,75.9029434293,72.9112130115,2.97173041782,0.02
 11/01  21:00:00,121.618137888,19.5522934741,48.0760398748,0.0,12.3672932834,27.0668015668,57.2053325176,54.2136020998,2.97173041782,0.02
 11/01  22:00:00,111.75123666,22.8854563913,54.1070613016,0.0,4.12243109448,15.9888894789,72.4850018515,69.4932714336,2.97173041782,0.02
 11/01  23:00:00,95.4874711311,17.705307085,43.1615343398,0.0,4.12243109448,15.9888894789,56.0602995372,53.0685691194,2.97173041782,0.02
 11/01  24:00:00,110.131940397,22.7267000525,52.6465213398,0.0,4.12243109448,15.9888894789,79.0534818246,76.0617514068,2.97173041782,0.02
 11/02  01:00:00,92.3669286056,17.2723352518,40.4739635443,0.0,4.12243109448,15.9888894789,58.8653928085,55.8736623907,2.97173041782,0.02
 11/02  02:00:00,107.014847443,22.2937282192,49.9624001102,0.0,4.12243109448,15.9888894789,79.6634716426,76.6717412248,2.97173041782,0.02
 11/02  03:00:00,87.9404348622,16.1973019156,37.1455179612,0.0,4.12243109448,15.9888894789,56.513399424,53.5216690062,2.97173041782,0.02
 11/02  04:00:00,148.137472621,28.8088740113,67.2344425846,0.0,12.3672932834,24.9413748627,94.282367344,89.3094833143,4.9528840297,0.02
 11/02  05:00:00,150.140144455,29.0916411025,67.3886847396,1.56566255313,12.3672932834,24.9413748627,153.368589296,148.395705266,4.9528840297,0.02
 11/02  06:00:00,221.236464319,30.331310612,80.0028241663,0.662692440158,24.7345865669,70.7195625826,115.458699216,105.532931156,9.90576805939,0.02
 11/02  07:00:00,251.272839409,30.6999276658,83.1518942731,0.186741091437,37.1018798503,92.3937384068,90.8649281223,80.9391600629,9.90576805939,0.02
 11/02  08:00:00,258.800095366,30.8546541896,85.6150537212,0.100742229203,37.1018798503,104.434947198,87.3814872853,68.8613415326,9.90576805939,8.61437769335
 11/02  09:00:00,274.659069694,30.9973794001,89.3453974464,0.0451233858989,37.1018798503,116.476155989,70.575648836,60.6498807766,9.90576805939,0.02
 11/02  10:00:00,279.305103252,31.4320661758,93.601331038,0.0,37.1018798503,116.476155989,57.3104337163,47.3846656569,9.90576805939,0.02
 11/02  11:00:00,282.263699133,32.2696546486,95.7221132412,0.0,37.1018798503,116.476155989,55.7293656974,37.203832246,9.90576805939,8.61976539199
 11/02  12:00:00,272.109363358,32.9827370853,96.8964530627,0.0,37.1018798503,104.434947198,47.6832774796,37.7575094202,9.90576805939,0.02
 11/02  13:00:00,285.426061301,33.5510940597,97.6031322307,0.0,37.1018798503,116.476155989,46.6672791365,36.7415110771,9.90576805939,0.02
 11/02  14:00:00,286.67768958,34.0071048709,98.3988581751,0.0,37.1018798503,116.476155989,45.1587987089,35.2330306495,9.90576805939,0.02
 11/02  15:00:00,287.41843972,34.0464023644,99.1004496908,0.0,37.1018798503,116.476155989,51.6938634629,33.1701040983,9.90576805939,8.61799130519
 11/02  16:00:00,284.180564808,33.678452819,96.2310719623,0.0,37.1018798503,116.476155989,50.112383568,40.1866155086,9.90576805939,0.02
 11/02  17:00:00,280.400349834,33.2317944814,92.8983986845,0.0,37.1018798503,116.476155989,61.1178310614,51.1920630021,9.90576805939,0.02
 11/02  18:00:00,178.347401404,28.8743384535,71.7701091779,0.0,24.7345865669,47.5788473902,56.8997028751,51.9268188454,4.9528840297,0.02
 11/02  19:00:00,185.44926051,28.7873592193,69.5622772272,0.0,24.7345865669,47.5788473902,68.5107798842,63.5378958545,4.9528840297,0.02
 11/02  20:00:00,162.475745413,28.8954683779,67.7375875208,0.0,12.3672932834,38.6892022431,82.3716547193,79.3799243015,2.97173041782,0.02
 11/02  21:00:00,119.302502845,19.4440505158,45.8686427999,0.0,12.3672932834,27.0668015668,62.3268317575,59.3351013397,2.97173041782,0.02
 11/02  22:00:00,108.687780787,22.8349430108,51.0941183073,0.0,4.12243109448,15.9888894789,78.2777026175,75.2859721997,2.97173041782,0.02
 11/02  23:00:00,90.1436328708,17.1857408851,38.3372617777,0.0,4.12243109448,15.9888894789,63.2879014936,60.2961710758,2.97173041782,0.02
 11/02  24:00:00,106.921885308,22.7267000525,49.4364657489,0.0,4.12243109448,15.9888894789,86.5218466266,83.5301162088,2.97173041782,0.02
 11/03  01:00:00,91.5269759333,17.5321183517,39.3742272697,0.0,4.12243109448,15.9888894789,66.5343443901,63.5426139723,2.97173041782,0.02
 11/03  02:00:00,106.320735556,22.7699972358,48.792018703,0.0,4.12243109448,15.9888894789,89.1865782408,86.1948478229,2.97173041782,0.02
 11/03  03:00:00,79.6921093387,15.3313582492,29.7631356005,0.0,4.12243109448,15.9888894789,66.0729244425,63.0811940247,2.97173041782,0.02
 11/03  04:00:00,140.769838835,28.8088740113,59.8668083121,0.0,12.3672932834,24.9413748627,108.642191525,95.0876506078,4.9528840297,8.60165688729
 11/03  05:00:00,144.999016011,29.0705045019,62.0708856702,1.76346940553,12.3672932834,24.9413748627,169.396147737,164.423263707,4.9528840297,0.02
 11/03  06:00:00,212.353082191,30.3003798426,70.8977036762,0.915361319577,24.7345865669,70.7195625826,136.205771399,126.280003339,9.90576805939,0.02
 11/03  07:00:00,244.242276151,30.665864724,76.1090902403,0.233054113306,37.1018798503,92.3937384068,115.917124444,105.991356384,9.90576805939,0.02
 11/03  08:00:00,255.738535642,30.9661858762,82.5427084167,0.0,37.1018798503,104.434947198,106.214714377,96.2889463181,9.90576805939,0.02
 11/03  09:00:00,273.619805767,31.5837310479,87.7648741923,0.0,37.1018798503,116.476155989,92.4556752437,82.5299071844,9.90576805939,0.02
 11/03  10:00:00,278.522707109,32.4102794699,91.8406814276,0.0,37.1018798503,116.476155989,79.8072482443,69.8814801849,9.90576805939,0.02
 11/03  11:00:00,281.273618471,33.0276290433,93.974101469,0.0,37.1018798503,116.476155989,81.3884482137,62.862856093,9.90576805939,8.61982406129
 11/03  12:00:00,270.342199917,33.3230398751,94.7889934166,0.0,37.1018798503,104.434947198,68.8533226059,58.9275545465,9.90576805939,0.02
 11/03  13:00:00,282.853042833,33.6835507427,94.8976164794,0.0,37.1018798503,116.476155989,63.355622123,53.4298540636,9.90576805939,0.02
 11/03  14:00:00,284.312496013,34.1124944864,95.9282337419,0.0,37.1018798503,116.476155989,57.7582141909,47.8324461315,9.90576805939,0.02
 11/03  15:00:00,285.971691024,34.4367735912,97.2634060748,0.0,37.1018798503,116.476155989,65.9279181479,47.4041057759,9.90576805939,8.6180443126
 11/03  16:00:00,285.866265147,34.5318312968,97.063376336,0.0,37.1018798503,116.476155989,60.9122993913,50.9865313319,9.90576805939,0.02
 11/03  17:00:00,282.603113855,34.141630442,94.1913061573,0.0,37.1018798503,116.476155989,68.8571238166,58.9313557572,9.90576805939,0.02
 11/03  18:00:00,178.183006314,28.9671370602,71.5129060922,0.0,24.7345865669,47.5788473902,63.2880862905,58.3152022608,4.9528840297,0.02
 11/03  19:00:00,183.034787026,28.7907874212,67.1443660409,0.0,24.7345865669,47.5788473902,69.7213143456,64.7484303159,4.9528840297,0.02
 11/03  20:00:00,161.248768635,29.0037113362,66.4023581853,0.0,12.3672932834,38.6892022431,82.0403507874,79.0486203696,2.97173041782,0.02
 11/03  21:00:00,118.743020713,19.4440505158,45.3091552955,0.0,12.3672932834,27.0668015668,62.4127235133,59.4209930955,2.97173041782,0.02
 11/03  22:00:00,108.929444655,22.8349430108,51.3357816373,0.0,4.12243109448,15.9888894789,86.6449502701,75.0715543696,2.97173041782,8.60166548268
 11/03  23:00:00,92.8519108498,17.5321183517,40.6991618212,0.0,4.12243109448,15.9888894789,61.5398513689,58.5481209511,2.97173041782,0.02
 11/03  24:00:00,109.82494837,22.9431859691,52.1230425522,0.0,4.12243109448,15.9888894789,87.644769859,84.6530394412,2.97173041782,0.02
 11/04  01:00:00,90.3186916938,17.0991465185,38.5989146424,0.0,4.12243109448,15.9888894789,65.1725638873,62.1808334694,2.97173041782,0.02
 11/04  02:00:00,101.739109856,21.1753976997,45.8280073115,0.0,4.12243109448,15.9888894789,84.8109561391,81.8192257212,2.97173041782,0.02
 11/04  03:00:00,92.2799899885,17.4455239851,40.2138356346,0.0,4.12243109448,15.9888894789,67.1935465161,64.2018160983,2.97173041782,0.02
 11/04  04:00:00,119.013798695,27.2718240034,56.7823255995,0.0,4.12243109448,16.0517297156,105.96492431,102.973193892,2.97173041782,0.02
 11/04  05:00:00,123.242963711,27.9212817532,60.3620329262,0.0,4.12243109448,16.0517297156,106.51448187,103.522751453,2.97173041782,0.02
 11/04  06:00:00,163.725276016,29.6531690861,75.5583831,0.0,4.12243109448,39.6058045677,87.6519065451,84.6601761273,2.97173041782,0.02
 11/04  07:00:00,194.362218388,29.6679272646,76.0330628312,3.20280486514,12.3672932834,65.3531420225,139.92665984,134.95377581,4.9528840297,0.02
 11/04  08:00:00,189.699179393,29.6607777093,75.5486284847,3.18817236601,12.3672932834,68.2430321324,138.345049172,133.372165143,4.9528840297,0.02
 11/04  09:00:00,217.853280126,29.7379702146,76.5721254119,1.22479745016,16.4897243779,93.1370602926,126.376912117,118.43229767,7.92461444751,0.02
 11/04  10:00:00,218.550294086,29.8273940625,78.1628455603,0.241579897554,16.4897243779,93.1370602926,114.903652445,106.959037998,7.92461444751,0.02
 11/04  11:00:00,222.611111668,29.9923984398,82.2185433817,0.0816866282659,16.4897243779,93.1370602926,100.016898633,92.0722841854,7.92461444751,0.02
 11/04  12:00:00,214.053157128,30.1640781263,82.6943514637,0.0278064790631,16.4897243779,83.9857416113,91.3943877933,83.4497733458,7.92461444751,0.02
 11/04  13:00:00,212.450849871,30.1986337799,81.0848623548,0.000426089271934,16.4897243779,83.9857416113,96.6732949256,88.7286804781,7.92461444751,0.02
 11/04  14:00:00,214.289637985,30.2849407909,82.8378211959,0.0,16.4897243779,83.9857416113,100.716903483,84.1857049898,7.92461444751,8.60658404541
 11/04  15:00:00,193.776256303,29.6531690861,80.4131331508,0.0,12.3672932834,70.6512738906,45.8153816415,40.8424976118,4.9528840297,0.02
 11/04  16:00:00,193.617698464,29.6531690861,80.2545792107,0.0,12.3672932834,70.6512738906,48.1111346624,43.1382506327,4.9528840297,0.02
 11/04  17:00:00,180.08110349,29.6531690861,79.2413700764,0.0,12.3672932834,58.1284167478,53.9821753621,49.0092913324,4.9528840297,0.02
 11/04  18:00:00,136.938545919,28.4624965447,65.7785606673,0.0,12.3672932834,24.9413748627,82.0125127002,77.0396286705,4.9528840297,0.02
 11/04  19:00:00,146.713339271,28.8954683779,65.723715506,0.0,12.3672932834,24.9413748627,90.455553903,85.4826698733,4.9528840297,0.02
 11/04  20:00:00,121.778495478,27.9212817532,58.897565658,0.0,4.12243109448,16.0517297156,100.262113305,97.2703828873,2.97173041782,0.02
 11/04  21:00:00,81.1617874909,14.8624854795,31.7247024767,0.0,4.12243109448,15.9888894789,60.5318037799,57.5400733621,2.97173041782,0.02
 11/04  22:00:00,105.227541884,21.8248554496,48.6669827192,0.0,4.12243109448,15.9888894789,89.3704264217,86.3786960039,2.97173041782,0.02
 11/04  23:00:00,79.2225957901,14.5161080129,30.1318881943,0.0,4.12243109448,15.9888894789,63.4327942194,60.4410638016,2.97173041782,0.02
 11/04  24:00:00,103.583298242,21.608369533,47.2392249401,0.0,4.12243109448,15.9888894789,90.1028045685,87.1110741507,2.97173041782,0.02
 11/05  01:00:00,76.6262747546,14.4295136463,29.683376955,0.0,2.06121554724,15.9888894789,65.9375275165,62.9457970987,2.97173041782,0.02
 11/05  02:00:00,100.47046521,20.9230108467,46.8959808982,0.0,2.06121554724,15.9888894789,89.6146462607,86.6229158429,2.97173041782,0.02
 11/05  03:00:00,76.3039585544,14.4295136463,29.3610606853,0.0,2.06121554724,15.9888894789,66.5326218649,63.5408914471,2.97173041782,0.02
 11/05  04:00:00,103.978490929,22.0413413662,49.2626611436,0.0,2.06121554724,15.9888894789,96.6559185321,93.6641881142,2.97173041782,0.02
 11/05  05:00:00,70.655232599,12.6258244405,25.562053616,0.0,2.06121554724,15.9888894789,57.0695368071,54.0778063892,2.97173041782,0.02
 11/05  06:00:00,105.861644755,23.1955728221,49.945553671,0.0,2.06121554724,15.9888894789,100.047999998,97.0562695804,2.97173041782,0.02
 11/05  07:00:00,83.2502400544,18.4698638911,39.2224322553,0.0,2.06121554724,15.9888894789,77.2667208788,74.274990461,2.97173041782,0.02
 11/05  08:00:00,126.946526217,24.1048136719,56.4076411904,0.0,4.12243109448,41.7362269337,92.3657103099,87.3928262802,4.9528840297,0.02
 11/05  09:00:00,112.526822938,19.5089962908,46.6988296421,0.0,4.12243109448,41.7362269337,72.9989943466,68.0261103169,4.9528840297,0.02
 11/05  10:00:00,126.388368472,23.9316249386,56.0226720792,0.0,4.12243109448,41.7362269337,87.1604868174,82.1876027877,4.9528840297,0.02
 11/05  11:00:00,118.487663624,20.1163215057,52.0523450102,0.0,4.12243109448,41.7362269337,63.8098789762,58.8369949465,4.9528840297,0.02
 11/05  12:00:00,131.58752555,24.2823361298,60.8711178593,0.0,4.12243109448,41.7362269337,71.9155790138,66.9426949841,4.9528840297,0.02
 11/05  13:00:00,120.751183279,20.2190570777,54.2131289851,0.0,4.12243109448,41.7362269337,65.6672578448,52.1127092641,4.9528840297,8.60166455098
 11/05  14:00:00,133.489536216,24.2941271071,62.7613375211,0.0,4.12243109448,41.7362269337,67.4668798417,62.493995812,4.9528840297,0.02
 11/05  15:00:00,121.166957387,20.2423979077,54.6055623518,0.0,4.12243109448,41.7362269337,56.8386927476,51.8658087179,4.9528840297,0.02
 11/05  16:00:00,115.589396106,24.3037490445,61.7092678981,0.0,4.12243109448,24.8785346261,71.1001584735,66.1272744438,4.9528840297,0.02
 11/05  17:00:00,91.8297578325,20.231849752,53.0874640567,0.0,2.06121554724,15.9888894789,59.4445127636,56.4527823458,2.97173041782,0.02
 11/05  18:00:00,106.863148363,24.2840132461,59.2552834025,0.0,2.06121554724,15.9888894789,84.5937817423,81.6020513244,2.97173041782,0.02
 11/05  19:00:00,95.9494872338,18.4008752811,44.9891977635,0.0,2.06121554724,15.9888894789,64.7818278315,61.7900974137,2.97173041782,0.02
 11/05  20:00:00,107.54334958,23.029912459,51.8159336826,0.0,2.06121554724,15.9888894789,90.5939439843,87.6022135665,2.97173041782,0.02
 11/05  21:00:00,82.6582951405,15.3820516794,34.7628590831,0.0,2.06121554724,15.9888894789,60.6618436519,57.6701132341,2.97173041782,0.02
 11/05  22:00:00,107.609693535,22.9431859691,51.9690041681,0.0,2.06121554724,15.9888894789,94.6847778297,91.6930474119,2.97173041782,0.02
 11/05  23:00:00,79.9809328449,15.3313582492,32.1131753689,0.0,2.06121554724,15.9888894789,68.0315089221,65.0397785042,2.97173041782,0.02
 11/05  24:00:00,104.370985254,22.0413413662,49.6551553909,0.0,2.06121554724,15.9888894789,88.2589634224,85.2672330046,2.97173041782,0.02
 11/06  01:00:00,82.1727692336,15.3313582492,32.2437961645,0.0,4.12243109448,15.9888894789,67.9936343667,65.0019039489,2.97173041782,0.02
 11/06  02:00:00,99.1695259014,20.7424258665,43.6913959366,0.0,4.12243109448,15.9888894789,90.4416975763,87.4499671584,2.97173041782,0.02
 11/06  03:00:00,89.6633319251,16.6302737488,38.4354433515,0.0,4.12243109448,15.9888894789,65.1917576239,62.2000272061,2.97173041782,0.02
 11/06  04:00:00,98.9266850381,20.7424258665,43.4485550606,0.0,4.12243109448,15.9888894789,94.9127670548,91.921036637,2.97173041782,0.02
 11/06  05:00:00,145.115511272,28.6140366863,64.4073187324,0.0,12.3672932834,24.9413748627,109.728448911,104.755564882,4.9528840297,0.02
 11/06  06:00:00,155.590779378,29.3578668577,69.9227732528,4.21598339906,12.3672932834,24.9413748627,175.969007868,170.996123839,4.9528840297,0.02
 11/06  07:00:00,211.108355675,29.8668139298,76.5313517411,1.5180531134,24.7345865669,70.7195625826,142.45252921,132.52676115,9.90576805939,0.02
 11/06  08:00:00,239.374845671,30.2320937352,78.4781871122,0.477794140506,37.1018798503,92.3937384068,122.963446138,113.037678079,9.90576805939,0.02
 11/06  09:00:00,255.033439391,30.4451899531,82.2821447158,0.0763912411482,37.1018798503,104.434947198,107.813828336,97.8880602766,9.90576805939,0.02
 11/06  10:00:00,270.869818556,30.9910913608,85.6074839711,0.0,37.1018798503,116.476155989,106.380801195,87.8586047226,9.90576805939,8.61642841319
 11/06  11:00:00,276.31473018,31.5932890581,90.4497693845,0.0,37.1018798503,116.476155989,83.0878140468,73.1620459874,9.90576805939,0.02
 11/06  12:00:00,279.319983108,32.1888077383,92.8592881783,0.0,37.1018798503,116.476155989,69.2868199921,59.3610519327,9.90576805939,0.02
 11/06  13:00:00,267.97728493,32.6477644324,93.099248294,0.0,37.1018798503,104.434947198,74.120221884,64.1944538246,9.90576805939,0.02
 11/06  14:00:00,282.593910064,33.0770971499,95.2449462035,0.0,37.1018798503,116.476155989,78.7071633839,60.1813142383,9.90576805939,8.62008108621
 11/06  15:00:00,281.747461977,33.3022872037,94.1734866037,0.0,37.1018798503,116.476155989,71.4330884014,61.507320342,9.90576805939,0.02
 11/06  16:00:00,279.509531855,33.3146798892,91.9232780855,0.0,37.1018798503,116.476155989,77.1245441361,67.1987760767,9.90576805939,0.02
 11/06  17:00:00,277.874797048,33.0826078257,90.521037709,0.0,37.1018798503,116.476155989,86.2422475835,67.7207916989,9.90576805939,8.61568782518
 11/06  18:00:00,280.026781729,32.5356185611,88.5226628154,0.0,37.1018798503,116.476155989,79.6816958454,69.755927786,9.90576805939,0.02
 11/06  19:00:00,184.780476332,28.8738197863,68.8070419002,0.0,24.7345865669,47.5788473902,66.25249378,61.2796097503,4.9528840297,0.02
 11/06  20:00:00,182.03744525,28.7872254196,66.1506032226,0.0,24.7345865669,47.5788473902,72.7333990712,67.7605150415,4.9528840297,0.02
 11/06  21:00:00,160.509692571,28.7872254196,65.8797858462,0.0,12.3672932834,38.6892022431,85.4792573409,82.4875269231,2.97173041782,0.02
 11/06  22:00:00,115.001978657,17.8784958183,43.1797078032,0.0,12.3672932834,27.0668015668,57.3149919107,54.3232614929,2.97173041782,0.02
 11/06  23:00:00,107.259808149,22.5102141358,49.9908750232,0.0,4.12243109448,15.9888894789,81.4572017234,78.4654713056,2.97173041782,0.02
 11/06  24:00:00,89.8812514029,17.0991465185,38.1614751556,0.0,4.12243109448,15.9888894789,61.8585947548,58.8668643369,2.97173041782,0.02
 11/07  01:00:00,110.144710465,22.9431859691,52.442805412,0.0,4.12243109448,15.9888894789,85.7832969995,82.7915665816,2.97173041782,0.02
 11/07  02:00:00,87.4269442478,16.1973019156,36.632027383,0.0,4.12243109448,15.9888894789,59.1882738308,56.196543413,2.97173041782,0.02
 11/07  03:00:00,101.935265362,21.1753976997,46.0241634097,0.0,4.12243109448,15.9888894789,89.0951864434,86.1034560256,2.97173041782,0.02
 11/07  04:00:00,89.7707478047,16.6302737488,38.5428590521,0.0,4.12243109448,15.9888894789,62.4808882483,59.4891578305,2.97173041782,0.02
 11/07  05:00:00,141.858926629,28.1377676698,61.6270029159,0.0,12.3672932834,24.9413748627,100.495874709,95.5229906796,4.9528840297,0.02
 11/07  06:00:00,155.645545914,29.7993613674,71.5245657867,2.22746268246,12.3672932834,24.9413748627,169.44402054,164.471136511,4.9528840297,0.02
 11/07  07:00:00,213.517881777,30.0286233933,79.7345059966,0.562615269959,24.7345865669,70.7195625826,128.73302492,118.80725686,9.90576805939,0.02
 11/07  08:00:00,245.120785679,30.5504419775,84.3422113748,0.0413557165234,37.1018798503,92.3937384068,100.228624787,90.3028567279,9.90576805939,0.02
 11/07  09:00:00,260.56546029,30.8242118066,87.5115388824,0.0,37.1018798503,104.434947198,97.0389851085,78.5185947861,9.90576805939,8.61462226298
 11/07  10:00:00,275.851753241,31.6148654518,89.965706998,0.0,37.1018798503,116.476155989,76.7661557226,66.8403876632,9.90576805939,0.02
 11/07  11:00:00,278.244457343,32.3092537133,91.6634941999,0.0,37.1018798503,116.476155989,69.282879491,59.3571114316,9.90576805939,0.02
 11/07  12:00:00,278.859691155,32.7695912614,91.8181646477,0.0,37.1018798503,116.476155989,66.3680670848,56.4422990254,9.90576805939,0.02
 11/07  13:00:00,268.628479221,33.1563843345,93.2418566486,0.0,37.1018798503,104.434947198,75.7405569244,57.2189208036,9.90576805939,8.6158680614
 11/07  14:00:00,283.748210653,33.5984235319,95.8779428437,0.0,37.1018798503,116.476155989,58.0790196291,48.1532515697,9.90576805939,0.02
 11/07  15:00:00,282.616776026,33.8344632077,94.510580509,0.0,37.1018798503,116.476155989,58.0774902683,48.1517222089,9.90576805939,0.02
 11/07  16:00:00,281.148029026,33.8585059345,93.0179051851,0.0,37.1018798503,116.476155989,75.097123858,56.573142995,9.90576805939,8.61821280361
 11/07  17:00:00,279.213475424,33.5358404122,91.4065588537,0.0,37.1018798503,116.476155989,73.3664494441,63.4406813847,9.90576805939,0.02
 11/07  18:00:00,280.54647076,32.9488355561,88.6291397313,0.0,37.1018798503,116.476155989,80.8063173598,70.8805493004,9.90576805939,0.02
 11/07  19:00:00,183.138155596,28.8738197863,67.1647133682,0.0,24.7345865669,47.5788473902,66.1015871007,61.128703071,4.9528840297,0.02
 11/07  20:00:00,180.140565015,28.7872254196,64.253713594,0.0,24.7345865669,47.5788473902,71.4312422302,66.4583582005,4.9528840297,0.02
 11/07  21:00:00,158.177640558,28.7872254196,63.5477237088,0.0,12.3672932834,38.6892022431,83.5557321603,80.5640017425,2.97173041782,0.02
 11/07  22:00:00,116.17370462,18.7803404212,43.4265684887,0.0,12.3672932834,27.0668015668,59.7413913205,56.7496609027,2.97173041782,0.02
 11/07  23:00:00,105.032714716,22.5102141358,47.7637810053,0.0,4.12243109448,15.9888894789,81.0474872136,78.0557567958,2.97173041782,0.02
 11/07  24:00:00,87.9816595579,17.0991465185,36.2618827254,0.0,4.12243109448,15.9888894789,61.5915401135,58.5998096957,2.97173041782,0.02
 11/08  01:00:00,106.073030687,22.7267000525,48.5876109646,0.0,4.12243109448,15.9888894789,86.8186767013,83.8269462834,2.97173041782,0.02
 11/08  02:00:00,85.5057000762,16.110707549,34.7973769913,0.0,4.12243109448,15.9888894789,65.0514091668,62.059678749,2.97173041782,0.02
 11/08  03:00:00,98.761893165,21.1753976997,42.8507906245,0.0,4.12243109448,15.9888894789,88.4297144151,85.4379839973,2.97173041782,0.02
 11/08  04:00:00,87.1340560706,16.6302737488,35.9061667292,0.0,4.12243109448,15.9888894789,61.3080186538,58.316288236,2.97173041782,0.02
 11/08  05:00:00,137.559320263,28.1377676698,57.3273959592,0.0,12.3672932834,24.9413748627,100.313214015,95.3403299849,4.9528840297,0.02
 11/08  06:00:00,150.678651895,29.6399056624,66.5138403498,2.43074921434,12.3672932834,24.9413748627,169.643244427,164.670360397,4.9528840297,0.02
 11/08  07:00:00,208.988521878,30.061549788,75.0606467181,0.67418767525,24.7345865669,70.7195625826,144.628775405,126.121350444,9.90576805939,8.60165690136
 11/08  08:00:00,242.218762001,30.7906069314,81.2413833497,0.0,37.1018798503,92.3937384068,110.023903023,100.098134963,9.90576805939,0.02
 11/08  09:00:00,257.794267416,31.3259082837,84.2387092875,0.0,37.1018798503,104.434947198,97.695774796,87.7700067366,9.90576805939,0.02
 11/08  10:00:00,275.692417119,32.2144761636,89.2067325883,0.0,37.1018798503,116.476155989,87.1185768354,77.192808776,9.90576805939,0.02
 11/08  11:00:00,280.810590683,32.9714364192,93.5673986677,0.0,37.1018798503,116.476155989,73.7676751067,63.8419070473,9.90576805939,0.02
 11/08  12:00:00,282.885122261,33.4801589591,95.1330266812,0.0,37.1018798503,116.476155989,77.7997565439,59.2739106415,9.90576805939,8.62007784306
 11/08  13:00:00,272.002247012,33.9246178932,95.8474473135,0.0,37.1018798503,104.434947198,66.639039515,56.7132714556,9.90576805939,0.02
 11/08  14:00:00,284.956314286,34.3847381219,96.2996880173,0.0,37.1018798503,116.476155989,63.4617641406,53.5359960812,9.90576805939,0.02
 11/08  15:00:00,284.637625383,34.5469497789,95.818895674,0.0,37.1018798503,116.476155989,65.0254654309,55.0996973715,9.90576805939,0.02
 11/08  16:00:00,282.978322364,34.3594341528,94.3473322342,0.0,37.1018798503,116.476155989,77.8257658636,59.3017207897,9.90576805939,8.61827701454
 11/08  17:00:00,280.152968675,33.9827360801,91.8991625984,0.0,37.1018798503,116.476155989,71.2793109726,61.3535429132,9.90576805939,0.02
 11/08  18:00:00,280.79910676,33.2601059205,88.5704826685,0.0,37.1018798503,116.476155989,78.1878111916,68.2620431323,9.90576805939,0.02
 11/08  19:00:00,182.710620133,28.8738197863,66.7371671829,0.0,24.7345865669,47.5788473902,65.936972287,60.9640882573,4.9528840297,0.02
 11/08  20:00:00,179.818851848,28.7872254196,63.9319895048,0.0,24.7345865669,47.5788473902,71.4330449427,66.460160913,4.9528840297,0.02
 11/08  21:00:00,158.03492274,28.7872254196,63.404994825,0.0,12.3672932834,38.6892022431,83.5436396014,80.5519091836,2.97173041782,0.02
 11/08  22:00:00,113.531141946,17.8784958183,41.7088590964,0.0,12.3672932834,27.0668015668,57.0371980107,54.0454675929,2.97173041782,0.02
 11/08  23:00:00,106.182115965,22.6545380803,48.7688576881,0.0,4.12243109448,15.9888894789,81.019746316,78.0280158982,2.97173041782,0.02
 11/08  24:00:00,87.5386869747,16.9259577852,35.9920982528,0.0,4.12243109448,15.9888894789,63.5970943222,60.6053639044,2.97173041782,0.02
 11/09  01:00:00,105.294632849,22.5102141358,48.0256984798,0.0,4.12243109448,15.9888894789,95.6886360312,84.1152354527,2.97173041782,8.60167016071
 11/09  02:00:00,86.457304718,16.2838962822,35.575792464,0.0,4.12243109448,15.9888894789,60.6848508474,57.6931204296,2.97173041782,0.02
 11/09  03:00:00,102.58263253,22.0772423026,45.7466701918,0.0,4.12243109448,15.9888894789,92.9040918021,89.9123613843,2.97173041782,0.02
 11/09  04:00:00,82.4870063923,15.2954573127,32.6169481656,0.0,4.12243109448,15.9888894789,57.9898706577,54.9981402399,2.97173041782,0.02
 11/09  05:00:00,141.902253442,28.6140366863,61.1940600292,0.0,12.3672932834,24.9413748627,100.829065555,95.8561815251,4.9528840297,0.02
 11/09  06:00:00,151.45460644,29.4971045437,67.4820054985,2.38133973801,12.3672932834,24.9413748627,169.528809282,164.555925252,4.9528840297,0.02
 11/09  07:00:00,208.500724536,30.081138797,74.371084065,0.856364070171,24.7345865669,70.7195625826,136.443357999,126.51758994,9.90576805939,0.02
 11/09  08:00:00,238.242471626,30.6548007634,77.3241756299,0.0767211604243,37.1018798503,92.3937384068,115.189399665,105.263631606,9.90576805939,0.02
 11/09  09:00:00,255.06893577,31.0903910726,81.7391752824,0.00968998155539,37.1018798503,104.434947198,101.687785364,91.7620173051,9.90576805939,0.02
 11/09  10:00:00,272.199436204,31.8612876315,86.0668994057,0.0,37.1018798503,116.476155989,86.3720005719,76.4462325125,9.90576805939,0.02
 11/09  11:00:00,274.940695111,32.5017385326,88.1671636535,0.0,37.1018798503,116.476155989,87.5978511701,69.0728615145,9.90576805939,8.61922159625
 11/09  12:00:00,279.582344135,33.0508051604,92.2596904442,0.0,37.1018798503,116.476155989,74.437541752,64.5117736926,9.90576805939,0.02
 11/09  13:00:00,271.227746544,33.608493827,95.3890354594,0.0,37.1018798503,104.434947198,67.8499024844,57.924134425,9.90576805939,0.02
 11/09  14:00:00,283.409347818,34.0018732266,95.1355344751,0.0,37.1018798503,116.476155989,67.6435785597,57.7178105003,9.90576805939,0.02
 11/09  15:00:00,281.283563068,33.9250936399,93.0867193467,0.0,37.1018798503,116.476155989,78.9350324006,60.4100384174,9.90576805939,8.61922592382
 11/09  16:00:00,279.964437417,33.8916307631,91.8012833884,0.0,37.1018798503,116.476155989,69.0199825618,59.0942145024,9.90576805939,0.02
 11/09  17:00:00,277.356855963,33.4734352314,89.612313541,0.0,37.1018798503,116.476155989,72.1725951277,62.2468270684,9.90576805939,0.02
 11/09  18:00:00,277.904308551,32.8319385279,86.1038255889,0.0,37.1018798503,116.476155989,81.2453749456,71.3196068862,9.90576805939,0.02
 11/09  19:00:00,180.960573653,28.8738197863,64.9871089875,0.0,24.7345865669,47.5788473902,66.8127601977,61.839876168,4.9528840297,0.02
 11/09  20:00:00,178.184360764,28.7872254196,62.297486871,0.0,24.7345865669,47.5788473902,80.7855225085,67.2270779929,4.9528840297,8.60556048594
 11/09  21:00:00,155.092375682,28.570739503,60.6789410736,0.0,12.3672932834,38.6892022431,84.4012825708,81.409552153,2.97173041782,0.02
 11/09  22:00:00,112.181203079,17.7919014516,40.4455265593,0.0,12.3672932834,27.0668015668,57.5948509225,54.6031205047,2.97173041782,0.02
