Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  23:00:00,102.357898446,22.221566247,45.3776133812,0.0,4.12243109448,15.9888894789,81.8925779993,78.9008475815,2.97173041782,0.02
 11/09  24:00:00,85.1002725832,16.1973019156,34.3053560174,0.0,4.12243109448,15.9888894789,58.8769698284,55.8852394106,2.97173041782,0.02
 11/10  01:00:00,107.496310914,22.9431859691,49.7944060868,0.0,4.12243109448,15.9888894789,91.7787046101,88.7869741923,2.97173041782,0.02
 11/10  02:00:00,80.2997900895,15.3313582492,30.3708171402,0.0,4.12243109448,15.9888894789,65.5807290045,62.5889985866,2.97173041782,0.02
 11/10  03:00:00,102.914474757,21.8248554496,46.3539153257,0.0,4.12243109448,15.9888894789,87.1680770479,84.1763466301,2.97173041782,0.02
 11/10  04:00:00,79.4787028323,14.7758911128,30.1282118888,0.0,4.12243109448,15.9888894789,63.5677902316,60.5760598138,2.97173041782,0.02
 11/10  05:00:00,142.612564427,28.8954683779,61.6229403196,0.0,12.3672932834,24.9413748627,100.975114467,96.0022304373,4.9528840297,0.02
 11/10  06:00:00,148.179270265,29.2066329442,64.7789234142,2.09955816347,12.3672932834,24.9413748627,169.648691966,164.675807936,4.9528840297,0.02
 11/10  07:00:00,208.588605133,30.0997408825,74.5069893438,0.789738142157,24.7345865669,70.7195625826,136.060571987,126.134803928,9.90576805939,0.02
 11/10  08:00:00,239.82404793,30.7179082387,78.8764611365,0.0429101688943,37.1018798503,92.3937384068,114.251719751,104.325951692,9.90576805939,0.02
 11/10  09:00:00,256.3348882,31.2430541907,82.8621292559,0.0,37.1018798503,104.434947198,99.7597413166,89.8339732572,9.90576805939,0.02
 11/10  10:00:00,273.039029058,31.9577164975,86.8100209556,0.0,37.1018798503,116.476155989,94.7786445309,76.2563058573,9.90576805939,8.61657061418
 11/10  11:00:00,277.584110291,32.6396883577,90.6727197204,0.0,37.1018798503,116.476155989,74.4854804054,64.559712346,9.90576805939,0.02
 11/10  12:00:00,279.396428967,33.0790289311,92.0455221547,0.0,37.1018798503,116.476155989,72.0909166494,62.16514859,9.90576805939,0.02
 11/10  13:00:00,269.544499512,33.6150394506,93.6991969806,0.0,37.1018798503,104.434947198,73.8113720018,63.8856039424,9.90576805939,0.02
 11/10  14:00:00,282.512591497,34.0256777857,94.2149690136,0.0,37.1018798503,116.476155989,82.8887538657,64.3628041881,9.90576805939,8.62018161824
 11/10  15:00:00,283.180498654,34.2563346383,94.6524762444,0.0,37.1018798503,116.476155989,71.3603917137,61.4346236543,9.90576805939,0.02
 11/10  16:00:00,282.111096801,34.2458800089,93.593650147,0.0,37.1018798503,116.476155989,71.532304089,61.6065360296,9.90576805939,0.02
 11/10  17:00:00,279.952399499,34.0173317399,91.663918885,0.0,37.1018798503,116.476155989,77.203004879,67.2772368196,9.90576805939,0.02
 11/10  18:00:00,280.993493352,33.283707909,88.7412290242,0.0,37.1018798503,116.476155989,88.156672343,69.6401475187,9.90576805939,8.61075676496
 11/10  19:00:00,182.729415532,28.8738197863,66.7559725097,0.0,24.7345865669,47.5788473902,65.8717150818,60.8988310521,4.9528840297,0.02
 11/10  20:00:00,180.12680057,28.7872325062,64.2399486525,0.0,24.7345865669,47.5788473902,71.3663994472,66.3935154175,4.9528840297,0.02
 11/10  21:00:00,158.760132097,28.7872254196,64.1302249549,0.0,12.3672932834,38.6892022431,83.5795522264,80.5878218086,2.97173041782,0.02
 11/10  22:00:00,114.232069347,17.8784958183,42.4097987455,0.0,12.3672932834,27.0668015668,56.863130374,53.8713999562,2.97173041782,0.02
 11/10  23:00:00,106.473981649,22.5102141358,49.20504856,0.0,4.12243109448,15.9888894789,80.7161534669,77.7244230491,2.97173041782,0.02
 11/10  24:00:00,89.2731177187,17.0991465185,37.5533415102,0.0,4.12243109448,15.9888894789,61.3387205303,58.3469901124,2.97173041782,0.02
 11/11  01:00:00,107.680372439,22.9431859691,52.0396829758,0.0,2.06121554724,15.9888894789,89.120875682,86.1291452641,2.97173041782,0.02
 11/11  02:00:00,79.9031024889,15.3313582492,32.035344882,0.0,2.06121554724,15.9888894789,64.8286234275,61.8368930097,2.97173041782,0.02
 11/11  03:00:00,104.592155712,22.0413413662,49.8763256863,0.0,2.06121554724,15.9888894789,84.8435683482,81.8518379303,2.97173041782,0.02
 11/11  04:00:00,76.8593257047,14.4295136463,29.916427529,0.0,2.06121554724,15.9888894789,62.4099680799,59.4182376621,2.97173041782,0.02
 11/11  05:00:00,104.908151283,22.0413413662,50.1923212001,0.0,2.06121554724,15.9888894789,87.6919699718,84.700239554,2.97173041782,0.02
 11/11  06:00:00,77.4211584285,14.4295136463,30.4782601904,0.0,2.06121554724,15.9888894789,62.6630048144,59.6712743966,2.97173041782,0.02
 11/11  07:00:00,102.437593928,23.6285446553,53.1360307283,0.0,2.06121554724,15.9888894789,96.9259587333,93.9342283155,2.97173041782,0.02
 11/11  08:00:00,75.7957376664,18.2100807911,39.0752126922,0.0,2.06121554724,15.9888894789,74.021737032,71.0300066142,2.97173041782,0.02
 11/11  09:00:00,127.813644331,24.2780024052,57.1015703029,0.0,4.12243109448,41.7362269337,88.3302284944,83.3573444647,4.9528840297,0.02
 11/11  10:00:00,110.848189035,19.5522934741,44.9768982939,0.0,4.12243109448,41.7362269337,69.7876134499,64.8147294202,4.9528840297,0.02
 11/11  11:00:00,125.038969226,23.845030572,54.7598669443,0.0,4.12243109448,41.7362269337,83.9188180605,78.9459340308,4.9528840297,0.02
 11/11  12:00:00,112.702341077,19.5089962908,46.8743474289,0.0,4.12243109448,41.7362269337,67.4418605638,62.4689765341,4.9528840297,0.02
 11/11  13:00:00,127.308301787,23.9316249386,56.9426050442,0.0,4.12243109448,41.7362269337,84.004849385,79.0319653553,4.9528840297,0.02
 11/11  14:00:00,115.974631181,19.6821850241,49.9734487013,0.0,4.12243109448,41.7362269337,65.0483381177,60.075454088,4.9528840297,0.02
 11/11  15:00:00,129.27646998,24.0182193052,58.824178769,0.0,4.12243109448,41.7362269337,81.0096916674,76.0368076377,4.9528840297,0.02
 11/11  16:00:00,115.237018709,19.7687793907,49.1492417571,0.0,4.12243109448,41.7362269337,67.8775358903,62.9046518606,4.9528840297,0.02
 11/11  17:00:00,109.804029305,24.0182193052,56.2094303221,0.0,4.12243109448,24.8785346261,94.8137372848,81.2591860877,4.9528840297,8.60166716746
 11/11  18:00:00,81.6124947203,17.4455239851,41.0042226378,0.0,2.06121554724,15.9888894789,66.679975261,63.6882448432,2.97173041782,0.02
 11/11  19:00:00,106.132392353,22.7267000525,50.7081883186,0.0,2.06121554724,15.9888894789,92.1702661813,89.1785357635,2.97173041782,0.02
 11/11  20:00:00,81.9552017254,15.3820516794,34.0597651541,0.0,2.06121554724,15.9888894789,60.6865906318,57.694860214,2.97173041782,0.02
 11/11  21:00:00,104.607612265,22.5968085025,49.3132998785,0.0,2.06121554724,15.9888894789,97.0566132484,94.0648828305,2.97173041782,0.02
 11/11  22:00:00,79.2286799308,14.8624854795,31.8528096443,0.0,2.06121554724,15.9888894789,64.8020391236,61.8103087058,2.97173041782,0.02
 11/11  23:00:00,101.342543487,21.608369533,47.0596850224,0.0,2.06121554724,15.9888894789,96.2161912844,93.2244608666,2.97173041782,0.02
 11/11  24:00:00,80.9966844859,15.2088629461,33.274436793,0.0,2.06121554724,15.9888894789,66.498255572,63.5065251542,2.97173041782,0.02
 11/12  01:00:00,98.5152255117,21.1753976997,44.6653388745,0.0,2.06121554724,15.9888894789,95.135546768,92.1438163502,2.97173041782,0.02
 11/12  02:00:00,80.1400785441,15.0356742128,32.591019568,0.0,2.06121554724,15.9888894789,66.6014608355,63.6097304177,2.97173041782,0.02
 11/12  03:00:00,95.1838926097,20.2735530968,42.2588654832,0.0,2.06121554724,15.9888894789,90.8305536139,87.8388231961,2.97173041782,0.02
 11/12  04:00:00,75.7196745975,14.1950772614,29.0227200311,0.0,2.06121554724,15.9888894789,64.7854799631,61.7937495453,2.97173041782,0.02
 11/12  05:00:00,97.4715501398,20.7065249301,44.1135511895,0.0,2.06121554724,15.9888894789,88.5952228033,85.6034923855,2.97173041782,0.02
 11/12  06:00:00,72.2009992992,12.8856075404,26.848036774,0.0,2.06121554724,15.9888894789,57.8096439546,54.8179135368,2.97173041782,0.02
 11/12  07:00:00,99.5477090665,23.4120587387,50.4626316609,0.0,2.06121554724,15.9888894789,99.6564840298,96.664753612,2.97173041782,0.02
 11/12  08:00:00,78.9458148643,18.6430526243,41.7923179619,0.0,2.06121554724,15.9888894789,78.6391144739,75.6473840561,2.97173041782,0.02
 11/12  09:00:00,127.496575272,24.0182193052,57.0442842752,0.0,4.12243109448,41.7362269337,90.7817307832,85.8088467535,4.9528840297,0.02
 11/12  10:00:00,115.932638875,19.6821850241,49.9314565407,0.0,4.12243109448,41.7362269337,69.3457724324,64.3728884027,4.9528840297,0.02
 11/12  11:00:00,131.346226207,24.2783805405,60.6337739381,0.0,4.12243109448,41.7362269337,84.1553391738,79.1824551441,4.9528840297,0.02
 11/12  12:00:00,119.102801531,20.2019356091,52.581868569,0.0,4.12243109448,41.7362269337,67.4088786357,62.435994606,4.9528840297,0.02
 11/12  13:00:00,131.830734599,24.2780024052,61.1186604158,0.0,4.12243109448,41.7362269337,80.077679883,75.1047958533,4.9528840297,0.02
 11/12  14:00:00,118.305485588,19.941968124,52.0445200554,0.0,4.12243109448,41.7362269337,63.3088245538,58.3359405241,4.9528840297,0.02
 11/12  15:00:00,130.710797425,24.1914080385,60.0853175478,0.0,4.12243109448,41.7362269337,83.306981467,78.3340974373,4.9528840297,0.02
 11/12  16:00:00,119.141858882,20.2017512239,52.6211101841,0.0,4.12243109448,41.7362269337,66.9836344743,62.0107504446,4.9528840297,0.02
 11/12  17:00:00,111.858085763,24.1914080385,58.0902981223,0.0,4.12243109448,24.8785346261,86.2939981699,81.3211141402,4.9528840297,0.02
 11/12  18:00:00,78.4134682301,17.1857408851,38.0649792226,0.0,2.06121554724,15.9888894789,66.9466732401,63.9549428223,2.97173041782,0.02
 11/12  19:00:00,103.866408117,22.9431859691,48.2257180391,0.0,2.06121554724,15.9888894789,92.1127873531,89.1210569353,2.97173041782,0.02
 11/12  20:00:00,82.2340075308,16.1973019156,33.5003056205,0.0,2.06121554724,15.9888894789,68.8393093576,65.8475789398,2.97173041782,0.02
 11/12  21:00:00,95.5679822478,21.1753976997,41.7180952296,0.0,2.06121554724,15.9888894789,91.6822282438,88.690497826,2.97173041782,0.02
 11/12  22:00:00,81.2591394011,15.5119432293,33.233810963,0.0,2.06121554724,15.9888894789,65.4261650721,62.4344346542,2.97173041782,0.02
 11/12  23:00:00,93.8704533998,20.7424258665,40.4535381394,0.0,2.06121554724,15.9888894789,103.534800446,91.9614002017,2.97173041782,8.60166982688
 11/12  24:00:00,82.2295620097,15.7284291459,33.987747691,0.0,2.06121554724,15.9888894789,63.6984418083,60.7067113905,2.97173041782,0.02
 11/13  01:00:00,96.1043463784,20.7424258665,40.6262156468,0.0,4.12243109448,15.9888894789,94.671883144,91.6801527262,2.97173041782,0.02
 11/13  02:00:00,83.286591535,15.468646046,33.2433448404,0.0,4.12243109448,15.9888894789,63.0026950431,60.0109646253,2.97173041782,0.02
 11/13  03:00:00,96.229831357,20.7424258665,40.7517007358,0.0,4.12243109448,15.9888894789,96.5447879306,93.5530575128,2.97173041782,0.02
 11/13  04:00:00,83.5582514774,15.2775068445,33.7176515203,0.0,4.12243109448,15.9888894789,65.2191807231,62.2274503052,2.97173041782,0.02
 11/13  05:00:00,141.38893028,28.635685278,60.6590885995,0.0,12.3672932834,24.9413748627,111.292598595,106.319714566,4.9528840297,0.02
 11/13  06:00:00,151.432962964,28.8608202994,64.8228474368,5.65513885761,12.3672932834,24.9413748627,182.569933588,177.597049559,4.9528840297,0.02
 11/13  07:00:00,212.393700944,29.8924373194,76.8773542867,2.43177199041,24.7345865669,70.7195625826,142.785791698,132.860023639,9.90576805939,0.02
 11/13  08:00:00,243.033444526,30.2516847232,82.1929435653,0.402042895735,37.1018798503,92.3937384068,108.404637645,98.478869586,9.90576805939,0.02
 11/13  09:00:00,260.271163545,30.6886924378,87.1822305571,0.170545084479,37.1018798503,104.434947198,93.9098646071,83.9840965477,9.90576805939,0.02
 11/13  10:00:00,275.070069063,31.3468122547,89.3800852762,0.0718982923202,37.1018798503,116.476155989,84.6300870877,74.7043190283,9.90576805939,0.02
 11/13  11:00:00,275.544887953,31.8163137298,89.4546373627,0.00214492680688,37.1018798503,116.476155989,87.9251022391,69.3998643191,9.90576805939,8.61946986062
 11/13  12:00:00,276.771210182,32.218060193,90.2812840919,0.0,37.1018798503,116.476155989,71.054033654,61.1282655946,9.90576805939,0.02
 11/13  13:00:00,265.329876393,32.5894307487,90.5102011726,0.0,37.1018798503,104.434947198,64.8512381992,54.9254701398,9.90576805939,0.02
 11/13  14:00:00,278.988881007,32.8425879507,91.8743202411,0.0,37.1018798503,116.476155989,62.3574987917,52.4317307323,9.90576805939,0.02
 11/13  15:00:00,280.004400864,33.1566752756,92.5759924281,0.0,37.1018798503,116.476155989,68.9060283341,50.3808410457,9.90576805939,8.61941922908
 11/13  16:00:00,279.924820656,33.061267204,92.5920030919,0.0,37.1018798503,116.476155989,60.4942991339,50.5685310745,9.90576805939,0.02
 11/13  17:00:00,279.233856241,32.9176330738,92.0450898676,0.0,37.1018798503,116.476155989,60.2742047254,50.348436666,9.90576805939,0.02
 11/13  18:00:00,279.044497972,32.4085502935,87.6673858597,0.0,37.1018798503,116.476155989,70.3365619416,60.4107938822,9.90576805939,0.02
 11/13  19:00:00,183.148107501,28.8738197863,67.1746351032,0.0,24.7345865669,47.5788473902,74.7638420678,61.2053490985,4.9528840297,8.60560893959
 11/13  20:00:00,180.437623742,28.7872254196,64.5507589244,0.0,24.7345865669,47.5788473902,73.9631096513,68.9902256216,4.9528840297,0.02
 11/13  21:00:00,158.591671118,28.7872254196,63.9617583057,0.0,12.3672932834,38.6892022431,86.9053019904,83.9135715726,2.97173041782,0.02
 11/13  22:00:00,112.974014928,17.7919014516,41.2383382655,0.0,12.3672932834,27.0668015668,58.0868398449,55.0951094271,2.97173041782,0.02
 11/13  23:00:00,104.034330755,22.2937282192,46.9818836037,0.0,4.12243109448,15.9888894789,83.0310854152,80.0393549974,2.97173041782,0.02
 11/13  24:00:00,85.6686039308,16.1973019156,34.8736872357,0.0,4.12243109448,15.9888894789,59.7938772727,56.8021468549,2.97173041782,0.02
 11/14  01:00:00,108.353360279,22.9431859691,50.6514553097,0.0,4.12243109448,15.9888894789,92.3839617891,89.3922313713,2.97173041782,0.02
 11/14  02:00:00,80.7926851078,15.3313582492,30.863712004,0.0,4.12243109448,15.9888894789,65.7582426205,62.7665122027,2.97173041782,0.02
 11/14  03:00:00,104.149002003,22.0413413662,47.3719564878,0.0,4.12243109448,15.9888894789,82.8776576225,79.8859272047,2.97173041782,0.02
 11/14  04:00:00,77.3655499692,14.4295136463,28.3614363128,0.0,4.12243109448,15.9888894789,63.256738624,60.2650082062,2.97173041782,0.02
 11/14  05:00:00,142.609262547,28.8088740113,61.7062326158,0.0,12.3672932834,24.9413748627,103.274711062,98.3018270324,4.9528840297,0.02
 11/14  06:00:00,148.218701121,28.9822667814,64.4468094095,2.69546898406,12.3672932834,24.9413748627,171.997579634,167.024695604,4.9528840297,0.02
 11/14  07:00:00,209.111414066,30.1555760551,74.6359078372,1.12779319636,24.7345865669,70.7195625826,138.28631234,128.360544281,9.90576805939,0.02
 11/14  08:00:00,235.09135416,30.3803089477,73.9957386911,0.528533293655,37.1018798503,92.3937384068,118.643043503,108.717275444,9.90576805939,0.02
 11/14  09:00:00,251.94012165,30.5986372299,78.9531688334,0.158587506729,37.1018798503,104.434947198,110.409184907,100.483416847,9.90576805939,0.02
 11/14  10:00:00,274.702590167,31.4207936028,89.0105030005,0.0,37.1018798503,116.476155989,89.1269112239,70.6043785655,9.90576805939,8.61676459902
 11/14  11:00:00,278.254592959,32.2014394592,91.7814499693,0.0,37.1018798503,116.476155989,67.2614343829,57.3356663236,9.90576805939,0.02
 11/14  12:00:00,280.4737142,32.9025517795,93.2992487307,0.0,37.1018798503,116.476155989,70.8048913946,60.8791233352,9.90576805939,0.02
 11/14  13:00:00,271.627328053,33.4397221673,95.9573101856,0.0,37.1018798503,104.434947198,63.2107742826,53.2850062232,9.90576805939,0.02
 11/14  14:00:00,285.205836069,33.8356937794,97.0982219013,0.0,37.1018798503,116.476155989,66.4980764415,47.9718641933,9.90576805939,8.6204441888
 11/14  15:00:00,284.672573959,33.9182705155,96.4825859624,0.0,37.1018798503,116.476155989,57.5322398683,47.6064718089,9.90576805939,0.02
 11/14  16:00:00,281.965076022,33.7686518056,93.9248224876,0.0,37.1018798503,116.476155989,62.015780376,52.0900123166,9.90576805939,0.02
 11/14  17:00:00,279.215583101,33.3743801732,91.5700242176,0.0,37.1018798503,116.476155989,77.8021519397,59.28037874,9.90576805939,8.61600514037
 11/14  18:00:00,279.81643451,32.7546958072,88.0932143472,0.0,37.1018798503,116.476155989,76.0994904062,66.1737223468,9.90576805939,0.02
 11/14  19:00:00,183.2679565,28.8738197863,67.2945141613,0.0,24.7345865669,47.5788473902,65.8310431559,60.8581591262,4.9528840297,0.02
 11/14  20:00:00,180.677129385,28.7872254196,64.7902797546,0.0,24.7345865669,47.5788473902,72.2392321806,67.2663481509,4.9528840297,0.02
 11/14  21:00:00,159.145043088,28.7872254196,64.5151288486,0.0,12.3672932834,38.6892022431,84.4116438983,81.4199134805,2.97173041782,0.02
 11/14  22:00:00,113.706629668,17.7919014516,41.9709490109,0.0,12.3672932834,27.0668015668,56.9921013067,54.0003708889,2.97173041782,0.02
 11/14  23:00:00,105.760310988,22.3658901914,48.6357013888,0.0,4.12243109448,15.9888894789,81.0989516684,78.1072212505,2.97173041782,0.02
 11/14  24:00:00,89.4754002911,17.0991465185,37.7556236264,0.0,4.12243109448,15.9888894789,61.7415895528,58.7498591349,2.97173041782,0.02
 11/15  01:00:00,108.31994342,22.7267000525,50.8345238704,0.0,4.12243109448,15.9888894789,86.4925153027,83.5007848849,2.97173041782,0.02
 11/15  02:00:00,86.9513570104,16.110707549,36.2430340989,0.0,4.12243109448,15.9888894789,63.641558556,60.6498281382,2.97173041782,0.02
 11/15  03:00:00,101.413959274,21.1753976997,45.5028569077,0.0,4.12243109448,15.9888894789,87.3764812079,84.3847507901,2.97173041782,0.02
 11/15  04:00:00,89.449741889,16.6302737488,38.2218527226,0.0,4.12243109448,15.9888894789,61.1906781092,58.1989476914,2.97173041782,0.02
 11/15  05:00:00,143.248745209,28.3542535864,62.8003351654,0.0,12.3672932834,24.9413748627,100.027746179,95.0548621495,4.9528840297,0.02
 11/15  06:00:00,154.112066978,29.6022878737,69.7075034748,2.70811913801,12.3672932834,24.9413748627,163.70836456,158.73548053,4.9528840297,0.02
 11/15  07:00:00,214.599473968,30.0455167249,78.1198544679,0.892798576593,24.7345865669,70.7195625826,127.149913817,117.224145758,9.90576805939,0.02
 11/15  08:00:00,241.88328031,30.5337344026,80.8917062982,0.271055921829,37.1018798503,92.3937384068,105.839543108,95.9137750482,9.90576805939,0.02
 11/15  09:00:00,257.029713776,30.7906696643,83.9670618896,0.0422456763723,37.1018798503,104.434947198,101.095341052,82.5746768061,9.90576805939,8.61489618683
 11/15  10:00:00,275.586273789,31.6167159474,89.6983479441,0.0,37.1018798503,116.476155989,75.1611540766,65.2353860172,9.90576805939,0.02
 11/15  11:00:00,278.833360015,32.2797010555,92.2819148517,0.0,37.1018798503,116.476155989,66.7690451944,56.843277135,9.90576805939,0.02
 11/15  12:00:00,280.567375618,32.8699874036,93.425415336,0.0,37.1018798503,116.476155989,60.6132332855,50.6874652261,9.90576805939,0.02
 11/15  13:00:00,271.253912467,33.4151610771,95.6084892491,0.0,37.1018798503,104.434947198,67.1331565663,48.6096456173,9.90576805939,8.61774288961
 11/15  14:00:00,284.456609344,33.8322892468,96.3524368567,0.0,37.1018798503,116.476155989,58.2514626864,48.325694627,9.90576805939,0.02
 11/15  15:00:00,284.565617186,34.2046780058,96.0891678039,0.0,37.1018798503,116.476155989,59.5634734421,49.6377053827,9.90576805939,0.02
 11/15  16:00:00,285.356676006,34.2852191139,96.7998070041,0.0,37.1018798503,116.476155989,64.8433971507,46.3190372006,9.90576805939,8.61859189072
 11/15  17:00:00,284.665018414,33.9438869736,96.4500394661,0.0,37.1018798503,116.476155989,49.5438800685,39.6181120091,9.90576805939,0.02
 11/15  18:00:00,284.420558321,33.2366251958,92.2154164897,0.0,37.1018798503,116.476155989,59.0588731552,49.1331050959,9.90576805939,0.02
 11/15  19:00:00,185.813351987,28.8738749077,69.8398449884,0.0,24.7345865669,47.5788473902,62.5210232648,57.5481392352,4.9528840297,0.02
 11/15  20:00:00,183.615039211,28.7872254196,67.7281780183,0.0,24.7345865669,47.5788473902,71.1830086449,66.2101246152,4.9528840297,0.02
 11/15  21:00:00,162.057778448,28.7872254196,67.4278517307,0.0,12.3672932834,38.6892022431,83.1575328512,80.1658024333,2.97173041782,0.02
 11/15  22:00:00,122.163299465,19.7687793907,48.4047039648,0.0,12.3672932834,27.0668015668,61.9419228628,58.950192445,2.97173041782,0.02
 11/15  23:00:00,110.190804914,22.7988620247,52.6332227615,0.0,4.12243109448,15.9888894789,78.9870068212,75.9952764034,2.97173041782,0.02
 11/15  24:00:00,89.9564881598,16.9259577852,38.4098995068,0.0,4.12243109448,15.9888894789,62.3038626096,59.3121321918,2.97173041782,0.02
 11/16  01:00:00,108.493046338,22.5102141358,51.2241119832,0.0,4.12243109448,15.9888894789,83.7577327598,80.766002342,2.97173041782,0.02
 11/16  02:00:00,93.5490263538,17.4455239851,41.4828714032,0.0,4.12243109448,15.9888894789,63.5505948919,60.5588644741,2.97173041782,0.02
 11/16  03:00:00,107.18117911,22.2937282192,50.1287306197,0.0,4.12243109448,15.9888894789,86.9459728558,83.954242438,2.97173041782,0.02
 11/16  04:00:00,85.2825794082,15.7643300824,34.9206331823,0.0,4.12243109448,15.9888894789,61.8781639855,58.8864335676,2.97173041782,0.02
 11/16  05:00:00,148.324705926,28.700631053,67.5299176877,0.0,12.3672932834,24.9413748627,98.9092040242,93.9363199945,4.9528840297,0.02
 11/16  06:00:00,154.926516645,29.5575471559,71.4305331679,1.84427914579,12.3672932834,24.9413748627,166.136977689,152.582781271,4.9528840297,8.60131238769
 11/16  07:00:00,216.967702196,30.1451755129,80.7084444481,0.572777477538,24.7345865669,70.7195625826,120.243657289,110.31788923,9.90576805939,0.02
 11/16  08:00:00,245.22602153,30.6983605325,84.0858445725,0.255037369008,37.1018798503,92.3937384068,97.9971484978,88.0713804384,9.90576805939,0.02
 11/16  09:00:00,258.409003601,30.9045733891,85.1597112968,0.115038430366,37.1018798503,104.434947198,89.459544794,79.5337767346,9.90576805939,0.02
 11/16  10:00:00,278.976737055,31.6354986051,93.0699926064,0.0,37.1018798503,116.476155989,70.8701691679,60.9444011086,9.90576805939,0.02
 11/16  11:00:00,284.851721296,32.4949559703,98.0849639829,0.0,37.1018798503,116.476155989,53.1613070139,43.2355389545,9.90576805939,0.02
 11/16  12:00:00,282.280508083,32.575474417,95.4330898041,0.0,37.1018798503,116.476155989,64.7686865761,46.2424283105,9.90576805939,8.62049020615
 11/16  13:00:00,269.302906955,32.671172127,94.4015152045,0.0,37.1018798503,104.434947198,59.1825514705,49.2567834111,9.90576805939,0.02
 11/16  14:00:00,280.77765147,32.7544712521,93.7512409443,0.0,37.1018798503,116.476155989,58.9914058929,49.0656378335,9.90576805939,0.02
 11/16  15:00:00,280.104640269,32.846585851,92.9862301535,0.0,37.1018798503,116.476155989,66.9920581652,48.4667328289,9.90576805939,8.61955727692
 11/16  16:00:00,279.564393849,32.7531354805,92.539707097,0.0,37.1018798503,116.476155989,57.2916087177,47.3658406583,9.90576805939,0.02
 11/16  17:00:00,280.604761706,32.6971815317,93.6364703006,0.0,37.1018798503,116.476155989,56.3460495296,46.4202814702,9.90576805939,0.02
 11/16  18:00:00,280.140434062,32.350141277,88.8217470077,0.0,37.1018798503,116.476155989,68.7315511472,58.8057830878,9.90576805939,0.02
 11/16  19:00:00,182.365503673,28.8738197863,66.3920384293,0.0,24.7345865669,47.5788473902,66.5292024255,61.5563183958,4.9528840297,0.02
 11/16  20:00:00,179.936104462,28.7872254196,64.0492297197,0.0,24.7345865669,47.5788473902,72.3506293259,67.3777452962,4.9528840297,0.02
 11/16  21:00:00,158.747898768,28.7872254196,64.1179583499,0.0,12.3672932834,38.6892022431,84.404248523,81.4125181052,2.97173041782,0.02
 11/16  22:00:00,113.510737488,17.7919014516,41.7750438169,0.0,12.3672932834,27.0668015668,65.662096063,54.0870577635,2.97173041782,8.60330788167
 11/16  23:00:00,106.424668585,22.5102141358,49.1557342402,0.0,4.12243109448,15.9888894789,80.9525364233,77.9608060055,2.97173041782,0.02
 11/16  24:00:00,89.4125465704,17.0991465185,37.6927691985,0.0,4.12243109448,15.9888894789,61.4054910288,58.413760611,2.97173041782,0.02
 11/17  01:00:00,108.47044874,22.7267000525,50.9850285744,0.0,4.12243109448,15.9888894789,86.3153869381,83.3236565203,2.97173041782,0.02
 11/17  02:00:00,89.0492543982,16.4137878322,38.0378506714,0.0,4.12243109448,15.9888894789,63.4282538861,60.4365234682,2.97173041782,0.02
 11/17  03:00:00,98.8183898278,20.7424258665,43.3402588425,0.0,4.12243109448,15.9888894789,85.102481736,82.1107513182,2.97173041782,0.02
 11/17  04:00:00,89.9653978827,16.6302737488,38.7375083397,0.0,4.12243109448,15.9888894789,63.6365322223,60.6448018045,2.97173041782,0.02
 11/17  05:00:00,145.329903917,28.5274423197,64.7083048345,0.0,12.3672932834,24.9413748627,99.466529184,94.4936451543,4.9528840297,0.02
 11/17  06:00:00,153.973557144,29.5027801243,70.2728266743,2.10379361639,12.3672932834,24.9413748627,161.38000346,156.40711943,4.9528840297,0.02
 11/17  07:00:00,216.788397098,30.0979666519,80.4919531119,0.657172963106,24.7345865669,70.7195625826,119.706200615,109.780432556,9.90576805939,0.02
 11/17  08:00:00,245.734600019,30.6605416007,84.8015289822,0.0857501867266,37.1018798503,92.3937384068,91.8156242434,81.889856184,9.90576805939,0.02
 11/17  09:00:00,258.259303021,30.8742425737,85.1326537749,0.0226915329835,37.1018798503,104.434947198,87.9721664126,78.0463983533,9.90576805939,0.02
 11/17  10:00:00,275.06777041,31.542144897,89.2543294713,0.0,37.1018798503,116.476155989,78.6954401682,68.7696721088,9.90576805939,0.02
 11/17  11:00:00,277.649919687,32.1740277535,91.2041062575,0.0,37.1018798503,116.476155989,80.1295341732,61.6051066996,9.90576805939,8.61865941421
 11/17  12:00:00,279.028350258,32.7614870286,91.994973803,0.0,37.1018798503,116.476155989,73.5084524139,63.5826843545,9.90576805939,0.02
 11/17  13:00:00,271.779044082,33.3287391413,96.220034803,0.0,37.1018798503,104.434947198,62.9790848452,53.0533167858,9.90576805939,0.02
 11/17  14:00:00,284.098423362,33.546391264,96.2800331844,0.0,37.1018798503,116.476155989,66.4157155587,47.8894192533,9.90576805939,8.620528246
 11/17  15:00:00,282.414675631,33.8970504797,94.245903061,0.0,37.1018798503,116.476155989,64.9810875027,55.0553194433,9.90576805939,0.02
 11/17  16:00:00,283.353980881,33.9820714684,95.1003319358,0.0,37.1018798503,116.476155989,65.2325309424,55.306762883,9.90576805939,0.02
 11/17  17:00:00,281.079657796,33.4847117684,93.3237880878,0.0,37.1018798503,116.476155989,66.3017516951,56.3759836357,9.90576805939,0.02
 11/17  18:00:00,281.030257667,32.8647026684,89.1969768148,0.0,37.1018798503,116.476155989,72.6517921047,62.7260240453,9.90576805939,0.02
 11/17  19:00:00,184.305001301,28.8738197863,68.331534169,0.0,24.7345865669,47.5788473902,73.7251392036,60.1665987232,4.9528840297,8.60565645067
 11/17  20:00:00,181.345329054,28.7872254196,65.4584726997,0.0,24.7345865669,47.5788473902,71.8728077921,66.8999237624,4.9528840297,0.02
 11/17  21:00:00,159.496338691,28.7872254196,64.8664249726,0.0,12.3672932834,38.6892022431,83.9089142162,80.9171837984,2.97173041782,0.02
 11/17  22:00:00,114.285550957,17.8784958183,42.4632776588,0.0,12.3672932834,27.0668015668,56.8734027822,53.8816723644,2.97173041782,0.02
 11/17  23:00:00,107.006804151,22.6545380803,49.5935468702,0.0,4.12243109448,15.9888894789,80.8709931558,77.879262738,2.97173041782,0.02
 11/17  24:00:00,88.6405362589,17.0125521519,37.007354173,0.0,4.12243109448,15.9888894789,63.500924795,60.5091943772,2.97173041782,0.02
 11/18  01:00:00,106.176726849,22.5102141358,48.9077934351,0.0,4.12243109448,15.9888894789,89.5734996195,86.5817692017,2.97173041782,0.02
 11/18  02:00:00,90.7852885057,17.3589296184,38.8057288688,0.0,4.12243109448,15.9888894789,64.6738737284,61.6821433106,2.97173041782,0.02
 11/18  03:00:00,105.17859639,22.5102141358,47.9096629366,0.0,4.12243109448,15.9888894789,88.5399943371,85.5482639193,2.97173041782,0.02
 11/18  04:00:00,82.9616395957,15.7643300824,32.5996943287,0.0,4.12243109448,15.9888894789,63.8838294461,60.8920990283,2.97173041782,0.02
 11/18  05:00:00,122.98934845,28.3542535864,59.6754459794,0.0,4.12243109448,16.0517297156,106.104225066,103.112494649,2.97173041782,0.02
 11/18  06:00:00,114.887979309,27.0553380868,52.872992308,0.0,4.12243109448,16.0517297156,106.431768762,103.440038344,2.97173041782,0.02
 11/18  07:00:00,153.610227759,29.6531690861,70.1416682076,0.0,4.12243109448,39.6058045677,87.5315259957,84.5397955778,2.97173041782,0.02
 11/18  08:00:00,186.921181015,29.6890015654,76.4498735572,2.37138241472,12.3672932834,65.3531420225,144.751506233,139.778622204,4.9528840297,0.02
 11/18  09:00:00,191.05206714,29.6815633128,78.6985429067,1.37034682308,12.3672932834,68.2430321324,136.165127928,131.192243898,4.9528840297,0.02
 11/18  10:00:00,220.320688678,29.8318813396,79.9201769804,0.250205423171,16.4897243779,93.1370602926,123.702934568,115.75832012,7.92461444751,0.02
 11/18  11:00:00,222.579056477,30.0302154116,82.1830042628,0.0473138354372,16.4897243779,93.1370602926,115.706271302,107.761656855,7.92461444751,0.02
 11/18  12:00:00,224.989508759,30.2090959679,84.4528210882,0.00909411055975,16.4897243779,93.1370602926,116.999417763,100.466352962,7.92461444751,8.60845035323
 11/18  13:00:00,217.52603092,30.367969528,85.9911532457,0.0,16.4897243779,83.9857416113,101.250835547,93.306221099,7.92461444751,0.02
 11/18  14:00:00,218.495954011,30.5849445304,86.7441006086,0.0,16.4897243779,83.9857416113,97.2561240527,89.3115096052,7.92461444751,0.02
 11/18  15:00:00,216.952569002,30.5654030573,85.2202941207,0.0,16.4897243779,83.9857416113,99.2801075905,91.3354931429,7.92461444751,0.02
 11/18  16:00:00,194.425280047,29.6531690861,81.0621323436,0.0,12.3672932834,70.6512738906,53.9825339526,49.0096499229,4.9528840297,0.02
 11/18  17:00:00,191.382521218,29.6531690861,78.0193674578,0.0,12.3672932834,70.6512738906,55.8223359743,50.8494519446,4.9528840297,0.02
 11/18  18:00:00,178.901021686,29.6531690861,73.362938657,0.0,12.3672932834,58.1284167478,61.2614186122,56.2885345825,4.9528840297,0.02
 11/18  19:00:00,139.8090585,28.3542535864,59.3606478855,0.0,12.3672932834,24.9413748627,84.9281357934,79.9552517637,4.9528840297,0.02
 11/18  20:00:00,140.09803953,28.570739503,59.4331429821,0.0,12.3672932834,24.9413748627,92.025397961,87.0525139313,4.9528840297,0.02
 11/18  21:00:00,115.96097185,27.48830992,53.5130122008,0.0,4.12243109448,16.0517297156,101.028199367,98.0364689489,2.97173041782,0.02
 11/18  22:00:00,84.2820748536,15.5552404126,34.1522332394,0.0,4.12243109448,15.9888894789,59.1251274805,56.1333970627,2.97173041782,0.02
 11/18  23:00:00,96.8968726596,20.7424258665,41.4187414069,0.0,4.12243109448,15.9888894789,95.1028781017,92.1111476839,2.97173041782,0.02
 11/18  24:00:00,85.6557796354,15.7284291459,35.352749231,0.0,4.12243109448,15.9888894789,64.4000256504,61.4082952326,2.97173041782,0.02
 11/19  01:00:00,95.1446280438,20.7424258665,41.7277122253,0.0,2.06121554724,15.9888894789,96.4144520237,93.4227216059,2.97173041782,0.02
 11/19  02:00:00,78.7517260006,14.4802070765,31.781147974,0.0,2.06121554724,15.9888894789,58.8224141578,55.83068374,2.97173041782,0.02
 11/19  03:00:00,94.8561070608,20.7424258665,41.439191187,0.0,2.06121554724,15.9888894789,103.636583069,92.0631770805,2.97173041782,8.60167557022
 11/19  04:00:00,79.4613484859,14.6100986264,32.3608789636,0.0,2.06121554724,15.9888894789,62.0588042097,59.0670737919,2.97173041782,0.02
 11/19  05:00:00,92.4270522326,19.8405812636,39.9349959958,0.0,2.06121554724,15.9888894789,91.2366310709,88.2449006531,2.97173041782,0.02
 11/19  06:00:00,78.7329913304,13.9247399401,32.3408955259,0.0,2.06121554724,15.9888894789,57.2893383206,54.2976079028,2.97173041782,0.02
 11/19  07:00:00,94.562034434,22.5461150723,43.9937332178,0.0,2.06121554724,15.9888894789,97.1257443953,94.1340139775,2.97173041782,0.02
 11/19  08:00:00,73.3711432457,18.4698638911,36.3908343314,0.0,2.06121554724,15.9888894789,78.4807437151,75.4890132973,2.97173041782,0.02
 11/19  09:00:00,123.999756276,24.2780024052,53.2876814954,0.0,4.12243109448,41.7362269337,93.7061894347,88.733305405,4.9528840297,0.02
 11/19  10:00:00,111.823119986,19.5522934741,45.9518285768,0.0,4.12243109448,41.7362269337,72.2118127538,67.2389287241,4.9528840297,0.02
 11/19  11:00:00,124.650958679,23.7584362053,54.4584501748,0.0,4.12243109448,41.7362269337,86.4848469267,81.511962897,4.9528840297,0.02
 11/19  12:00:00,112.005372705,19.5089962908,46.1773785432,0.0,4.12243109448,41.7362269337,69.445274712,64.4723906823,4.9528840297,0.02
 11/19  13:00:00,127.385197069,24.1914080385,56.7597167842,0.0,4.12243109448,41.7362269337,84.8757603571,79.9028763274,4.9528840297,0.02
 11/19  14:00:00,117.016370347,20.2027906911,50.4945818265,0.0,4.12243109448,41.7362269337,67.0312289733,62.0583449436,4.9528840297,0.02
 11/19  15:00:00,128.358040076,24.2814592479,57.6425086128,0.0,4.12243109448,41.7362269337,82.258721384,77.2858373543,4.9528840297,0.02
 11/19  16:00:00,116.536403901,20.2105748658,50.0068312268,0.0,4.12243109448,41.7362269337,65.9665240947,60.993640065,4.9528840297,0.02
 11/19  17:00:00,110.203524958,24.2812775737,56.3458674883,0.0,4.12243109448,24.8785346261,82.5165622598,77.5436782302,4.9528840297,0.02
 11/19  18:00:00,88.7891148333,19.3013295151,46.3020220606,0.0,2.06121554724,15.9888894789,67.4892828425,64.4975524247,2.97173041782,0.02
 11/19  19:00:00,102.293357162,22.5102141358,47.085638699,0.0,2.06121554724,15.9888894789,90.0950757072,87.1033452894,2.97173041782,0.02
 11/19  20:00:00,79.5900248939,15.2954573127,31.7811822819,0.0,2.06121554724,15.9888894789,60.3695442903,57.3778138725,2.97173041782,0.02
 11/19  21:00:00,96.2517196128,21.6442704694,41.9099447941,0.0,2.06121554724,15.9888894789,95.3238166367,92.3320862189,2.97173041782,0.02
 11/19  22:00:00,74.8791476813,14.4295136463,27.9362487068,0.0,2.06121554724,15.9888894789,64.9940941239,62.0023637061,2.97173041782,0.02
 11/19  23:00:00,101.773583924,22.0413413662,47.0577530525,0.0,2.06121554724,15.9888894789,95.9727485835,92.9810181657,2.97173041782,0.02
 11/19  24:00:00,74.5503384248,14.4295136463,27.6074394078,0.0,2.06121554724,15.9888894789,65.7603857245,62.7686553067,2.97173041782,0.02
 11/20  01:00:00,101.320701215,21.6949638996,44.8900321641,0.0,4.12243109448,15.9888894789,93.5252860855,90.5335556677,2.97173041782,0.02
 11/20  02:00:00,76.7139754348,14.4295136463,27.7098607659,0.0,4.12243109448,15.9888894789,65.4627400733,62.4710096555,2.97173041782,0.02
 11/20  03:00:00,104.605558059,22.7177248183,47.1348668686,0.0,4.12243109448,15.9888894789,96.9077211189,93.9159907011,2.97173041782,0.02
 11/20  04:00:00,74.6056353553,13.9785913448,26.0639503617,0.0,4.12243109448,15.9888894789,63.7424286509,60.7506982331,2.97173041782,0.02
 11/20  05:00:00,140.905578574,28.9171169696,59.8943045906,0.0,12.3672932834,24.9413748627,110.519742156,105.546858127,4.9528840297,0.02
 11/20  06:00:00,147.971629504,28.8876942195,62.2782733138,4.71150491826,12.3672932834,24.9413748627,181.524675147,176.551791117,4.9528840297,0.02
 11/20  07:00:00,210.484244231,29.9408295113,72.8097198965,2.19239005868,24.7345865669,70.7195625826,146.796127378,136.870359318,9.90576805939,0.02
 11/20  08:00:00,235.592718276,30.1523329837,73.9868842748,1.26671017517,37.1018798503,92.3937384068,135.082352147,116.571183924,9.90576805939,8.60540016302
 11/20  09:00:00,251.475937744,30.3746435237,78.2978478548,0.573756231961,37.1018798503,104.434947198,118.720018855,108.794250796,9.90576805939,0.02
 11/20  10:00:00,268.513011608,31.0347788347,83.1168929004,0.0900981939802,37.1018798503,116.476155989,107.903636073,97.9778680135,9.90576805939,0.02
 11/20  11:00:00,271.479287675,31.6632567939,85.5213172221,0.0229183805686,37.1018798503,116.476155989,101.137464825,91.2116967653,9.90576805939,0.02
 11/20  12:00:00,275.492060352,32.2725015789,88.9475585631,0.0,37.1018798503,116.476155989,99.7080355335,81.1815895949,9.90576805939,8.62067787923
 11/20  13:00:00,264.959299001,32.7307643216,89.9983080995,0.0,37.1018798503,104.434947198,88.2763449692,78.3505769098,9.90576805939,0.02
 11/20  14:00:00,278.085283405,33.1244810281,90.6888671611,0.0,37.1018798503,116.476155989,84.1206259088,74.1948578494,9.90576805939,0.02
 11/20  15:00:00,278.626246904,33.4109698025,90.943451056,0.0,37.1018798503,116.476155989,82.4578731717,72.5321051124,9.90576805939,0.02
 11/20  16:00:00,277.430976072,33.4552366677,89.7041327027,0.0,37.1018798503,116.476155989,95.8814013983,77.3568346267,9.90576805939,8.61879871226
 11/20  17:00:00,273.52930296,33.2225269312,86.0356660537,0.0,37.1018798503,116.476155989,88.5313186857,78.6055506263,9.90576805939,0.02
 11/20  18:00:00,272.43924055,32.6237333451,80.8469626071,0.0,37.1018798503,116.476155989,91.4653238832,81.5395558238,9.90576805939,0.02
 11/20  19:00:00,176.808202022,28.8738197863,60.8347373089,0.0,24.7345865669,47.5788473902,68.4567868873,63.4839028576,4.9528840297,0.02
 11/20  20:00:00,174.383771036,28.7872254196,58.4968968475,0.0,24.7345865669,47.5788473902,73.3874878908,68.4146038611,4.9528840297,0.02
 11/20  21:00:00,151.70733203,28.570739503,57.2938780994,0.0,12.3672932834,38.6892022431,86.2714612014,83.2797307836,2.97173041782,0.02
 11/20  22:00:00,110.443431625,17.7919014516,38.7077364753,0.0,12.3672932834,27.0668015668,58.3649974737,55.3732670559,2.97173041782,0.02
 11/20  23:00:00,99.2670804074,22.0772423026,42.4311172397,0.0,4.12243109448,15.9888894789,82.9714893833,79.9797589655,2.97173041782,0.02
 11/20  24:00:00,86.6355727705,16.6302737488,35.4076823062,0.0,4.12243109448,15.9888894789,70.4252477484,58.8518396394,2.97173041782,8.60167769117
 11/21  01:00:00,103.464989647,22.5968085025,46.1094603093,0.0,4.12243109448,15.9888894789,90.5106364395,87.5189060217,2.97173041782,0.02
 11/21  02:00:00,79.1615489555,15.3313582492,29.2325741303,0.0,4.12243109448,15.9888894789,65.8697985043,62.8780680865,2.97173041782,0.02
 11/21  03:00:00,102.544458257,22.0413413662,45.767411129,0.0,4.12243109448,15.9888894789,85.7739287084,82.7821982906,2.97173041782,0.02
 11/21  04:00:00,76.3368109759,14.4295136463,27.3326958074,0.0,4.12243109448,15.9888894789,63.2420346204,60.2503042026,2.97173041782,0.02
 11/21  05:00:00,141.050120929,28.8088740113,60.1470895805,0.0,12.3672932834,24.9413748627,102.061165694,97.0882816648,4.9528840297,0.02
 11/21  06:00:00,146.936207402,29.032371019,63.643549622,2.16612948889,12.3672932834,24.9413748627,171.119906852,166.147022822,4.9528840297,0.02
 11/21  07:00:00,210.944868734,30.2393195529,74.1917290609,0.972515235562,24.7345865669,70.7195625826,137.409861457,127.484093398,9.90576805939,0.02
 11/21  08:00:00,239.215029708,30.5386051351,78.1654695494,0.324170254151,37.1018798503,92.3937384068,117.516483929,107.59071587,9.90576805939,0.02
 11/21  09:00:00,254.402979038,30.7562259431,81.3752310751,0.0418040259496,37.1018798503,104.434947198,110.030639154,100.104871095,9.90576805939,0.02
 11/21  10:00:00,270.204427742,31.5128460455,84.420286888,0.0,37.1018798503,116.476155989,100.078505602,90.1527375421,9.90576805939,0.02
 11/21  11:00:00,273.585691986,32.1892337742,87.1246261648,0.0,37.1018798503,116.476155989,99.791881416,81.2662727243,9.90576805939,8.61984063233
 11/21  12:00:00,275.909012641,32.7380860193,88.8990278983,0.0,37.1018798503,116.476155989,84.9632251106,75.0374570512,9.90576805939,0.02
 11/21  13:00:00,264.060114825,33.1543661946,88.6754782437,0.0,37.1018798503,104.434947198,85.7093361978,75.7835681384,9.90576805939,0.02
 11/21  14:00:00,276.685693403,33.5662480754,88.8474417054,0.0,37.1018798503,116.476155989,84.9506093816,75.0248413222,9.90576805939,0.02
 11/21  15:00:00,277.7321171,33.7981922032,89.6621562983,0.0,37.1018798503,116.476155989,92.8162592492,74.2907147656,9.90576805939,8.61977642427
 11/21  16:00:00,277.574667633,33.9412540565,89.361833196,0.0,37.1018798503,116.476155989,84.0735192295,74.1477511701,9.90576805939,0.02
 11/21  17:00:00,274.898734377,33.6514958663,86.9760790352,0.0,37.1018798503,116.476155989,85.1340392648,75.2082712054,9.90576805939,0.02
 11/21  18:00:00,273.882018458,32.9649773881,81.9484618378,0.0,37.1018798503,116.476155989,88.4440332883,78.5182652289,9.90576805939,0.02
 11/21  19:00:00,176.853941672,28.8738197863,60.8804619349,0.0,24.7345865669,47.5788473902,75.7686462586,62.2100771949,4.9528840297,8.60568503406
 11/21  20:00:00,174.073283782,28.7872254196,58.1864141129,0.0,24.7345865669,47.5788473902,72.0324579721,67.0595739424,4.9528840297,0.02
 11/21  21:00:00,151.050326285,28.570739503,56.6368927772,0.0,12.3672932834,38.6892022431,84.313502698,81.3217722802,2.97173041782,0.02
 11/21  22:00:00,109.916311386,17.7919014516,38.1806306942,0.0,12.3672932834,27.0668015668,57.6848645046,54.6931340868,2.97173041782,0.02
 11/21  23:00:00,99.2629362297,22.221566247,42.2826506388,0.0,4.12243109448,15.9888894789,81.9606079616,78.9688775438,2.97173041782,0.02
 11/21  24:00:00,82.7731276158,16.1973019156,31.9782105073,0.0,4.12243109448,15.9888894789,58.8744211411,55.8826907233,2.97173041782,0.02
 11/22  01:00:00,104.278366886,22.9431859691,46.5764615072,0.0,4.12243109448,15.9888894789,91.8802643653,88.8885339475,2.97173041782,0.02
 11/22  02:00:00,78.1747465996,15.3313582492,28.2457730847,0.0,4.12243109448,15.9888894789,65.687701152,62.6959707342,2.97173041782,0.02
 11/22  03:00:00,99.7177492634,21.8248554496,43.1571892528,0.0,4.12243109448,15.9888894789,86.4646852523,83.4729548344,2.97173041782,0.02
 11/22  04:00:00,75.1076666718,14.4295136463,26.1035526016,0.0,4.12243109448,15.9888894789,62.8801282812,59.8883978634,2.97173041782,0.02
 11/22  05:00:00,139.020226039,28.9171169696,58.0089527338,0.0,12.3672932834,24.9413748627,102.170472773,97.1975887431,4.9528840297,0.02
 11/22  06:00:00,143.826849306,29.0424156488,60.4808377755,2.20943951935,12.3672932834,24.9413748627,170.392545164,165.419661135,4.9528840297,0.02
 11/22  07:00:00,206.430969062,30.2721451754,69.5253904549,1.09212937006,24.7345865669,70.7195625826,136.777711121,126.851943062,9.90576805939,0.02
 11/22  08:00:00,230.890148226,30.5516306157,69.6863630624,0.465374072229,37.1018798503,92.3937384068,117.202687017,107.276918958,9.90576805939,0.02
 11/22  09:00:00,244.658890903,30.7036110356,71.5613131005,0.164213024413,37.1018798503,104.434947198,111.046543711,101.120775652,9.90576805939,0.02
 11/22  10:00:00,262.841728687,30.9623170311,77.6055282381,0.00257083242582,37.1018798503,116.476155989,114.767128257,96.2442878653,9.90576805939,8.61707233209
 11/22  11:00:00,267.945702831,31.2863287166,82.387638122,0.0,37.1018798503,116.476155989,96.6844715964,86.758703537,9.90576805939,0.02
 11/22  12:00:00,270.375556714,31.6711266924,84.4324771293,0.0,37.1018798503,116.476155989,86.7225879688,76.7968199094,9.90576805939,0.02
 11/22  13:00:00,260.061226378,32.076070303,85.7548252682,0.0,37.1018798503,104.434947198,83.7037388402,73.7779707808,9.90576805939,0.02
 11/22  14:00:00,272.86876934,32.2581522703,86.3386821869,0.0,37.1018798503,116.476155989,94.6931784161,76.1665379882,9.90576805939,8.62087236845
 11/22  15:00:00,272.681075427,32.3357572227,86.0735614004,0.0,37.1018798503,116.476155989,88.0025859677,78.0768179083,9.90576805939,0.02
 11/22  16:00:00,272.824547682,32.3435264158,86.2093801007,0.0,37.1018798503,116.476155989,81.0722724474,71.146504388,9.90576805939,0.02
 11/22  17:00:00,271.832995792,32.1997395369,85.3620589497,0.0,37.1018798503,116.476155989,89.4313556905,70.9092954754,9.90576805939,8.61629215576
 11/22  18:00:00,273.614139334,31.9486569121,82.6969559198,0.0,37.1018798503,116.476155989,90.8546290538,80.9288609944,9.90576805939,0.02
 11/22  19:00:00,178.362140142,28.7872254196,62.4752840413,0.0,24.7345865669,47.5788473902,68.8024272042,63.8295431745,4.9528840297,0.02
 11/22  20:00:00,178.32680209,29.1119542946,62.1152143248,0.0,24.7345865669,47.5788473902,73.5660937624,68.5932097327,4.9528840297,0.02
 11/22  21:00:00,151.377403298,28.3542535864,57.1804511114,0.0,12.3672932834,38.6892022431,85.8270067881,82.8352763703,2.97173041782,0.02
 11/22  22:00:00,108.126212472,17.3589296184,36.8234980903,0.0,12.3672932834,27.0668015668,59.4740398133,56.4823093955,2.97173041782,0.02
 11/22  23:00:00,102.437394274,22.0413413662,45.6603478202,0.0,4.12243109448,15.9888894789,80.3693615079,77.3776310901,2.97173041782,0.02
 11/22  24:00:00,79.2169799508,15.4179526158,29.2014115085,0.0,4.12243109448,15.9888894789,65.0676555498,62.075925132,2.97173041782,0.02
 11/23  01:00:00,97.5947683223,21.608369533,43.3119091635,0.0,2.06121554724,15.9888894789,86.7939576115,83.8022271937,2.97173041782,0.02
 11/23  02:00:00,73.9676618645,14.4295136463,27.0247627263,0.0,2.06121554724,15.9888894789,64.4690870828,61.477356665,2.97173041782,0.02
 11/23  03:00:00,98.3941308772,21.8248554496,43.8947857513,0.0,2.06121554724,15.9888894789,90.7282329141,87.7365024963,2.97173041782,0.02
 11/23  04:00:00,73.2265103063,14.4295136463,26.2836111116,0.0,2.06121554724,15.9888894789,64.7199257419,61.7281953241,2.97173041782,0.02
 11/23  05:00:00,98.4324850526,21.8681526329,43.8898426813,0.0,2.06121554724,15.9888894789,94.5739557393,91.5822253215,2.97173041782,0.02
 11/23  06:00:00,68.1704790857,12.6258244405,23.0772987886,0.0,2.06121554724,15.9888894789,56.0432103822,53.0514799644,2.97173041782,0.02
 11/23  07:00:00,100.167827948,23.845030572,48.3006111387,0.0,2.06121554724,15.9888894789,98.2283104991,95.2365800813,2.97173041782,0.02
 11/23  08:00:00,69.9276752752,18.0368920578,33.3803380051,0.0,2.06121554724,15.9888894789,76.8276839462,73.8359535283,2.97173041782,0.02
 11/23  09:00:00,123.116501151,24.2996509968,52.3827774988,0.0,4.12243109448,41.7362269337,91.8099209317,86.837036902,4.9528840297,0.02
 11/23  10:00:00,109.906257363,19.4440505158,44.1432085464,0.0,4.12243109448,41.7362269337,71.5302826951,66.5573986654,4.9528840297,0.02
 11/23  11:00:00,124.47220801,23.845030572,54.1931046918,0.0,4.12243109448,41.7362269337,85.9318680115,80.9589839818,4.9528840297,0.02
 11/23  12:00:00,114.586311688,19.8553737574,48.4119395835,0.0,4.12243109448,41.7362269337,76.2229445914,62.670133715,4.9528840297,8.59992684672
 11/23  13:00:00,127.912474822,24.2780024052,57.2003997457,0.0,4.12243109448,41.7362269337,83.9255904517,78.952706422,4.9528840297,0.02
 11/23  14:00:00,110.341983976,19.2492131909,44.7737725799,0.0,4.12243109448,41.7362269337,66.5784725982,61.6055885685,4.9528840297,0.02
 11/23  15:00:00,127.852767111,24.3645967718,57.0540977948,0.0,4.12243109448,41.7362269337,83.1737019863,78.2008179566,4.9528840297,0.02
 11/23  16:00:00,108.144841292,19.0760244576,42.7498187406,0.0,4.12243109448,41.7362269337,68.1034679419,63.1305839123,4.9528840297,0.02
 11/23  17:00:00,109.346510635,24.3645967718,55.4055337236,0.0,4.12243109448,24.8785346261,85.9622558215,80.9893717918,4.9528840297,0.02
 11/23  18:00:00,79.2241657899,17.5321183517,38.5292988551,0.0,2.06121554724,15.9888894789,66.637468812,63.6457383942,2.97173041782,0.02
 11/23  19:00:00,95.0421748993,21.1753976997,41.1922875836,0.0,2.06121554724,15.9888894789,88.8245443716,85.8328139538,2.97173041782,0.02
 11/23  20:00:00,77.9760476853,15.2954573127,30.1672049403,0.0,2.06121554724,15.9888894789,61.0990202631,58.1072898453,2.97173041782,0.02
 11/23  21:00:00,98.2106634666,21.8681526329,43.6680212645,0.0,2.06121554724,15.9888894789,92.7061558733,89.7144254555,2.97173041782,0.02
 11/23  22:00:00,73.4335331959,14.4295136463,26.4906341533,0.0,2.06121554724,15.9888894789,65.1788374172,62.1871069994,2.97173041782,0.02
 11/23  23:00:00,98.1341753606,21.8681526329,43.5915331842,0.0,2.06121554724,15.9888894789,94.1679399276,91.1762095098,2.97173041782,0.02
 11/23  24:00:00,67.8012154824,12.6258244405,22.7080354209,0.0,2.06121554724,15.9888894789,56.9357057846,53.9439753668,2.97173041782,0.02
 11/24  01:00:00,100.006973255,21.8681526329,43.4031154908,0.0,4.12243109448,15.9888894789,94.0541222413,91.0623918234,2.97173041782,0.02
 11/24  02:00:00,72.1418671368,12.9722019071,24.6410940125,0.0,4.12243109448,15.9888894789,56.9459703637,53.9542399459,2.97173041782,0.02
 11/24  03:00:00,95.2722834921,20.7065249301,39.8530683005,0.0,4.12243109448,15.9888894789,90.3978630915,87.4061326737,2.97173041782,0.02
