Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  04:00:00,76.6722841885,13.9247399401,28.2189730132,0.0,4.12243109448,15.9888894789,55.7156829736,52.7239525558,2.97173041782,0.02
 11/24  05:00:00,135.918121993,28.6573338697,55.1666312266,0.0,12.3672932834,24.9413748627,110.425186884,105.452302854,4.9528840297,0.02
 11/24  06:00:00,146.608314065,28.8734340167,58.9396717114,6.7010514215,12.3672932834,24.9413748627,181.30229698,176.329412951,4.9528840297,0.02
 11/24  07:00:00,202.715145241,29.8992880294,64.1196433815,3.15490922346,24.7345865669,70.7195625826,147.228304611,137.302536551,9.90576805939,0.02
 11/24  08:00:00,228.159733988,30.1142563674,65.7419612971,2.11672750201,37.1018798503,92.3937384068,127.2638962,117.33812814,9.90576805939,0.02
 11/24  09:00:00,245.425578218,30.2499616823,71.7688813584,1.17695771537,37.1018798503,104.434947198,119.933375642,110.007607583,9.90576805939,0.02
 11/24  10:00:00,262.753180642,30.5298738966,77.5893451032,0.362690991529,37.1018798503,116.476155989,122.045892877,103.524410427,9.90576805939,8.61571439002
 11/24  11:00:00,267.766946178,30.9087057574,82.483793741,0.102689858059,37.1018798503,116.476155989,105.95738679,96.0316187308,9.90576805939,0.02
 11/24  12:00:00,270.016560442,31.2611246927,84.4436978409,0.0397534504067,37.1018798503,116.476155989,101.746910362,91.8211423029,9.90576805939,0.02
 11/24  13:00:00,259.089914237,31.5054002916,85.3534665413,0.000711630072002,37.1018798503,104.434947198,107.379674887,88.8557529109,9.90576805939,8.61815391673
 11/24  14:00:00,273.494197651,31.8714286791,87.3508579665,0.0,37.1018798503,116.476155989,90.6992425324,80.773474473,9.90576805939,0.02
 11/24  15:00:00,272.472512461,31.8758219979,86.3249040554,0.0,37.1018798503,116.476155989,91.2571959317,81.3314278723,9.90576805939,0.02
 11/24  16:00:00,269.353024255,31.9715629007,83.1097902087,0.0,37.1018798503,116.476155989,94.7667933992,84.8410253398,9.90576805939,0.02
 11/24  17:00:00,266.352454071,31.8291377787,80.2521586801,0.0,37.1018798503,116.476155989,103.94796136,85.4258313805,9.90576805939,8.61636191971
 11/24  18:00:00,269.917829863,31.5930790258,79.3562221076,0.0,37.1018798503,116.476155989,96.4441223242,86.5183542648,9.90576805939,0.02
 11/24  19:00:00,176.371303222,28.5923880947,60.6792785286,0.0,24.7345865669,47.5788473902,70.4186624613,65.4457784316,4.9528840297,0.02
 11/24  20:00:00,177.873308655,29.1119542946,61.6617141925,0.0,24.7345865669,47.5788473902,75.182908229,70.2100241993,4.9528840297,0.02
 11/24  21:00:00,150.921994445,28.3542535864,56.7250351982,0.0,12.3672932834,38.6892022431,87.9468100775,84.9550796597,2.97173041782,0.02
 11/24  22:00:00,107.277328882,17.2723352518,36.0612048575,0.0,12.3672932834,27.0668015668,59.4825387651,56.4908083473,2.97173041782,0.02
 11/24  23:00:00,101.848789539,21.9547469995,45.1583370485,0.0,4.12243109448,15.9888894789,81.3436520836,78.3519216658,2.97173041782,0.02
 11/24  24:00:00,78.6628965172,15.3313582492,28.7339220374,0.0,4.12243109448,15.9888894789,65.5682079769,62.5764775591,2.97173041782,0.02
 11/25  01:00:00,101.10819207,21.8248554496,44.5476310446,0.0,4.12243109448,15.9888894789,87.2846337065,84.2929032887,2.97173041782,0.02
 11/25  02:00:00,78.5499165658,14.7758911128,29.19942401,0.0,4.12243109448,15.9888894789,63.8170910317,60.8253606139,2.97173041782,0.02
 11/25  03:00:00,99.8850615521,21.608369533,43.5409863912,0.0,4.12243109448,15.9888894789,94.3483087322,91.3565783144,2.97173041782,0.02
 11/25  04:00:00,77.9466679498,14.7758911128,28.5961753363,0.0,4.12243109448,15.9888894789,65.1795375535,62.1878071357,2.97173041782,0.02
 11/25  05:00:00,116.227236375,27.9212817532,53.3463045361,0.0,4.12243109448,16.0517297156,109.80536896,106.813638542,2.97173041782,0.02
 11/25  06:00:00,116.603913252,27.9212817532,53.7229813777,0.0,4.12243109448,16.0517297156,109.28096316,106.289232742,2.97173041782,0.02
 11/25  07:00:00,149.191021302,29.6531690861,65.7224605373,0.0,4.12243109448,39.6058045677,90.2240588319,87.2323284141,2.97173041782,0.02
 11/25  08:00:00,187.21701035,29.6849148975,71.0168093431,8.10436143076,12.3672932834,65.3531420225,158.125734523,144.571183128,4.9528840297,8.60166736534
 11/25  09:00:00,190.95963449,29.6744576968,73.6798923919,6.30366532253,12.3672932834,68.2430321324,146.77818952,141.805305491,4.9528840297,0.02
 11/25  10:00:00,217.825874687,29.804735766,76.4772508812,1.22548557342,16.4897243779,93.1370602926,132.002758086,124.058143639,7.92461444751,0.02
 11/25  11:00:00,219.689748677,29.997103682,78.6563476748,0.717809743561,16.4897243779,93.1370602926,124.574568827,116.62995438,7.92461444751,0.02
 11/25  12:00:00,221.700519442,30.1916068865,80.7188208041,0.471596294166,16.4897243779,93.1370602926,117.843436514,109.898822067,7.92461444751,0.02
 11/25  13:00:00,215.474448213,30.4127083935,83.6096441563,0.285164878763,16.4897243779,83.9857416113,108.295144104,100.350529657,7.92461444751,0.02
 11/25  14:00:00,215.575371866,30.5440783052,83.6964218913,0.167934272439,16.4897243779,83.9857416113,105.02469379,97.0800793421,7.92461444751,0.02
 11/25  15:00:00,214.388482892,30.5141374588,82.5676757585,0.139768561468,16.4897243779,83.9857416113,107.280307353,99.3356929057,7.92461444751,0.02
 11/25  16:00:00,191.951729403,29.6531690861,78.5885515796,0.0,12.3672932834,70.6512738906,54.2688827412,49.2959987115,4.9528840297,0.02
 11/25  17:00:00,191.123451276,29.6531690861,77.7602708816,0.0,12.3672932834,70.6512738906,62.300508247,48.7408015601,4.9528840297,8.60682265712
 11/25  18:00:00,181.057321396,29.6531690861,75.5192376292,0.0,12.3672932834,58.1284167478,59.2225556476,54.2496716179,4.9528840297,0.02
 11/25  19:00:00,141.204096096,28.2460106281,60.8639286989,0.0,12.3672932834,24.9413748627,84.0949804775,79.1220964478,4.9528840297,0.02
 11/25  20:00:00,143.319764334,28.7872254196,62.4383821772,0.0,12.3672932834,24.9413748627,91.7228995808,86.7500155511,4.9528840297,0.02
 11/25  21:00:00,117.722924445,27.48830992,55.2749651494,0.0,4.12243109448,16.0517297156,100.935789606,97.9440591879,2.97173041782,0.02
 11/25  22:00:00,84.1304567077,15.2954573127,34.2603985911,0.0,4.12243109448,15.9888894789,63.4013044385,60.4095740207,2.97173041782,0.02
 11/25  23:00:00,100.698514359,21.1753976997,44.7874117122,0.0,4.12243109448,15.9888894789,93.2655288049,90.2737983871,2.97173041782,0.02
 11/25  24:00:00,82.3838978794,15.0356742128,32.7736228876,0.0,4.12243109448,15.9888894789,65.8600769013,62.8683464835,2.97173041782,0.02
 11/26  01:00:00,98.8345457263,21.1753976997,44.9846585967,0.0,2.06121554724,15.9888894789,94.5320666401,91.5403362223,2.97173041782,0.02
 11/26  02:00:00,76.588583586,14.4295136463,29.6456846684,0.0,2.06121554724,15.9888894789,66.4409082227,63.4491778049,2.97173041782,0.02
 11/26  03:00:00,100.199520446,20.9230108467,46.6250350472,0.0,2.06121554724,15.9888894789,90.5005736059,87.5088431881,2.97173041782,0.02
 11/26  04:00:00,76.2842738319,14.4295136463,29.3413749039,0.0,2.06121554724,15.9888894789,66.7701549404,63.7784245226,2.97173041782,0.02
 11/26  05:00:00,104.3838874,22.0413413662,49.6680565839,0.0,2.06121554724,15.9888894789,96.556396057,93.5646656391,2.97173041782,0.02
 11/26  06:00:00,73.9496180615,13.5276690434,27.9315785905,0.0,2.06121554724,15.9888894789,60.3572468861,57.3655164683,2.97173041782,0.02
 11/26  07:00:00,103.810080537,23.7584362053,52.0294584229,0.0,2.06121554724,15.9888894789,101.727229994,98.7354995759,2.97173041782,0.02
 11/26  08:00:00,71.9395207869,18.0368920578,35.3921838639,0.0,2.06121554724,15.9888894789,77.962455288,74.9707248702,2.97173041782,0.02
 11/26  09:00:00,123.687182636,24.1914080385,53.0617023078,0.0,4.12243109448,41.7362269337,92.8317469835,87.8588629538,4.9528840297,0.02
 11/26  10:00:00,113.40110723,19.9852653073,47.0968440035,0.0,4.12243109448,41.7362269337,70.1125647067,65.139680677,4.9528840297,0.02
 11/26  11:00:00,126.777121214,24.280229343,56.0628195238,0.0,4.12243109448,41.7362269337,83.8513702649,78.8784862352,4.9528840297,0.02
 11/26  12:00:00,116.20276253,20.2075885905,49.6761759579,0.0,4.12243109448,41.7362269337,66.3032472634,61.3303632337,4.9528840297,0.02
 11/26  13:00:00,128.229792933,24.3020291578,57.4860946992,0.0,4.12243109448,41.7362269337,81.3349802106,76.3620961809,4.9528840297,0.02
 11/26  14:00:00,117.592785075,20.2226435935,51.051143426,0.0,4.12243109448,41.7362269337,64.7550534649,59.7821694352,4.9528840297,0.02
 11/26  15:00:00,129.518573712,24.3236060787,58.7608951391,0.0,4.12243109448,41.7362269337,79.7490293109,74.7761452812,4.9528840297,0.02
 11/26  16:00:00,117.108581392,20.2361864979,50.5533967556,0.0,4.12243109448,41.7362269337,64.4843316945,59.5114476648,4.9528840297,0.02
 11/26  17:00:00,109.951742763,24.3114988753,56.0638636146,0.0,4.12243109448,24.8785346261,81.5190656509,76.5461816212,4.9528840297,0.02
 11/26  18:00:00,86.9179227001,19.3053811134,44.4267779052,0.0,2.06121554724,15.9888894789,66.9207995769,63.929069159,2.97173041782,0.02
 11/26  19:00:00,103.832666049,23.2332832996,47.901877954,0.0,2.06121554724,15.9888894789,88.7381645243,85.7464341065,2.97173041782,0.02
 11/26  20:00:00,80.686744335,15.7284291459,32.4449293804,0.0,2.06121554724,15.9888894789,60.4610916728,57.469361255,2.97173041782,0.02
 11/26  21:00:00,97.0249531747,21.608369533,42.7420936233,0.0,2.06121554724,15.9888894789,101.461583225,89.8882034762,2.97173041782,8.60164933071
 11/26  22:00:00,83.5710218735,16.6302737488,34.404347398,0.0,2.06121554724,15.9888894789,65.5824370451,62.5907066273,2.97173041782,0.02
 11/26  23:00:00,92.2782967431,20.7424258665,38.8613809408,0.0,2.06121554724,15.9888894789,92.0741742713,89.0824438535,2.97173041782,0.02
 11/26  24:00:00,73.8370572925,14.4295136463,26.8941579289,0.0,2.06121554724,15.9888894789,66.6878857387,63.6961553209,2.97173041782,0.02
 11/27  01:00:00,95.0049912215,20.7424258665,39.5268599409,0.0,4.12243109448,15.9888894789,96.4853802966,93.4936498787,2.97173041782,0.02
 11/27  02:00:00,76.4440338013,14.4295136463,27.4399189447,0.0,4.12243109448,15.9888894789,66.5147527693,63.5230223514,2.97173041782,0.02
 11/27  03:00:00,101.923376501,21.8681526329,45.3195185392,0.0,4.12243109448,15.9888894789,96.1581064094,93.1663759915,2.97173041782,0.02
 11/27  04:00:00,76.0115510212,14.4295136463,27.0074362373,0.0,4.12243109448,15.9888894789,65.6791726171,62.6874421992,2.97173041782,0.02
 11/27  05:00:00,140.710475433,28.8088740113,59.8074444237,0.0,12.3672932834,24.9413748627,110.000999045,105.028115015,4.9528840297,0.02
 11/27  06:00:00,149.100047621,28.9120812033,63.1657097936,4.9280996472,12.3672932834,24.9413748627,181.157606928,176.184722898,4.9528840297,0.02
 11/27  07:00:00,210.395076631,29.9630027934,72.4900386164,2.40073059011,24.7345865669,70.7195625826,146.710916036,136.785147976,9.90576805939,0.02
 11/27  08:00:00,237.128881544,30.1984142792,75.3305562616,1.41312604332,37.1018798503,92.3937384068,126.465335348,116.539567288,9.90576805939,0.02
 11/27  09:00:00,251.521841519,30.3442765497,78.0085416381,0.939281720031,37.1018798503,104.434947198,118.408913001,108.483144942,9.90576805939,0.02
 11/27  10:00:00,264.5686145,30.5927206373,79.3931905744,0.311374402155,37.1018798503,116.476155989,112.352899606,102.427131546,9.90576805939,0.02
 11/27  11:00:00,265.784056299,30.8343358718,80.6312268434,0.0466772892641,37.1018798503,116.476155989,117.87987252,99.3540089798,9.90576805939,8.62009548078
 11/27  12:00:00,268.006572357,31.0705395773,82.6641008728,0.0,37.1018798503,116.476155989,104.432743278,94.5069752187,9.90576805939,0.02
 11/27  13:00:00,256.985507707,31.3410261373,83.4141726715,0.0,37.1018798503,104.434947198,100.22457051,90.2988024505,9.90576805939,0.02
 11/27  14:00:00,271.391935191,31.6612616189,85.4586406619,0.0,37.1018798503,116.476155989,105.212285352,86.6870906868,9.90576805939,8.61942660602
 11/27  15:00:00,274.555867656,31.9058974811,88.3782162095,0.0,37.1018798503,116.476155989,90.7268098225,80.8010417631,9.90576805939,0.02
 11/27  16:00:00,274.459970965,32.0324931617,88.1558568036,0.0,37.1018798503,116.476155989,86.3904885482,76.4647204888,9.90576805939,0.02
 11/27  17:00:00,270.753888304,31.9024947219,84.5801973302,0.0,37.1018798503,116.476155989,93.1453302758,83.2195622164,9.90576805939,0.02
 11/27  18:00:00,271.456327665,31.7031993999,80.7845312329,0.0,37.1018798503,116.476155989,104.478960865,85.9619924312,9.90576805939,8.61120037409
 11/27  19:00:00,177.899814601,28.7872254196,62.0129472964,0.0,24.7345865669,47.5788473902,69.9145559522,64.9416719225,4.9528840297,0.02
 11/27  20:00:00,178.531619629,29.2201972529,62.2117869736,0.0,24.7345865669,47.5788473902,74.4966238168,69.5237397871,4.9528840297,0.02
 11/27  21:00:00,151.189183705,28.3542535864,56.9922333287,0.0,12.3672932834,38.6892022431,87.244709593,84.2529791751,2.97173041782,0.02
 11/27  22:00:00,109.00983438,17.4455239851,37.620527388,0.0,12.3672932834,27.0668015668,62.5020107194,59.5102803016,2.97173041782,0.02
 11/27  23:00:00,104.474014416,22.8349430108,46.8803516324,0.0,4.12243109448,15.9888894789,82.2545482522,79.2628178344,2.97173041782,0.02
 11/27  24:00:00,85.8829473786,16.4137878322,34.8715439163,0.0,4.12243109448,15.9888894789,64.952544777,61.9608143592,2.97173041782,0.02
 11/28  01:00:00,94.9582675053,20.7424258665,39.4801366684,0.0,4.12243109448,15.9888894789,86.1720766905,83.1803462727,2.97173041782,0.02
 11/28  02:00:00,86.7120105822,16.6302737488,35.4841211198,0.0,4.12243109448,15.9888894789,61.1972036766,58.2054732588,2.97173041782,0.02
 11/28  03:00:00,99.9270813888,22.0772423026,43.0911191908,0.0,4.12243109448,15.9888894789,91.2415326455,88.2498022277,2.97173041782,0.02
 11/28  04:00:00,80.9405535417,15.2954573127,31.0704953436,0.0,4.12243109448,15.9888894789,58.2855802423,55.2938498245,2.97173041782,0.02
 11/28  05:00:00,139.203771605,28.6140366863,58.4955781152,0.0,12.3672932834,24.9413748627,102.048000478,97.0751164484,4.9528840297,0.02
 11/28  06:00:00,149.8729104,29.4154372514,64.9611404515,3.40217586104,12.3672932834,24.9413748627,171.692991113,166.720107084,4.9528840297,0.02
 11/28  07:00:00,211.238659171,29.9968981471,74.3633736861,1.33708279648,24.7345865669,70.7195625826,137.804244601,127.878476542,9.90576805939,0.02
 11/28  08:00:00,240.642355174,30.3927972206,79.3612966919,0.701471929493,37.1018798503,92.3937384068,117.474193598,107.548425539,9.90576805939,0.02
 11/28  09:00:00,255.688397717,30.5646112058,82.4633483928,0.430650237454,37.1018798503,104.434947198,105.376945779,95.4511777195,9.90576805939,0.02
 11/28  10:00:00,270.636691536,31.0370872061,85.3275532102,0.000776188654487,37.1018798503,116.476155989,102.158662173,83.6356022289,9.90576805939,8.61729188447
 11/28  11:00:00,272.973559663,31.5316380142,87.170147683,0.0,37.1018798503,116.476155989,88.1783154693,78.2525474099,9.90576805939,0.02
 11/28  12:00:00,276.222328222,32.0504449744,89.89987963,0.0,37.1018798503,116.476155989,81.4792667478,71.5534986884,9.90576805939,0.02
 11/28  13:00:00,266.176094985,32.7521125739,91.1936413482,0.0,37.1018798503,104.434947198,84.6830513084,66.1590266922,9.90576805939,8.61825655679
 11/28  14:00:00,278.939898196,33.1859671562,91.4820045191,0.0,37.1018798503,116.476155989,75.3653729465,65.4396048871,9.90576805939,0.02
 11/28  15:00:00,279.070308812,33.2016383185,91.5968645789,0.0,37.1018798503,116.476155989,71.215345391,61.2895773316,9.90576805939,0.02
 11/28  16:00:00,280.718262565,33.5034501949,92.9431220454,0.0,37.1018798503,116.476155989,64.8210354766,54.8952674172,9.90576805939,0.02
 11/28  17:00:00,280.494572743,33.3837930204,92.8396256657,0.0,37.1018798503,116.476155989,73.7735168177,55.252051931,9.90576805939,8.6156968273
 11/28  18:00:00,281.748422532,32.8556204284,89.9242638164,0.0,37.1018798503,116.476155989,72.5984502517,62.6726821923,9.90576805939,0.02
 11/28  19:00:00,184.775671998,28.8738197863,68.8022109199,0.0,24.7345865669,47.5788473902,65.017382884,60.0444988543,4.9528840297,0.02
 11/28  20:00:00,181.530829123,28.7872254196,65.6439587319,0.0,24.7345865669,47.5788473902,71.7924330433,66.8195490136,4.9528840297,0.02
 11/28  21:00:00,159.60281182,28.7872254196,64.9728758668,0.0,12.3672932834,38.6892022431,84.0646720221,81.0729416043,2.97173041782,0.02
 11/28  22:00:00,114.268134945,17.8784958183,42.4458476233,0.0,12.3672932834,27.0668015668,57.0556314146,54.0639009968,2.97173041782,0.02
 11/28  23:00:00,106.020051227,22.5102141358,48.7511164463,0.0,4.12243109448,15.9888894789,81.2000142076,78.2082837898,2.97173041782,0.02
 11/28  24:00:00,85.9984826898,16.1973019156,35.2035642696,0.0,4.12243109448,15.9888894789,58.3613692667,55.3696388489,2.97173041782,0.02
 11/29  01:00:00,108.914372301,22.9431859691,51.2124656043,0.0,4.12243109448,15.9888894789,91.3805279,88.3887974822,2.97173041782,0.02
 11/29  02:00:00,81.0633585479,15.3313582492,31.1343837045,0.0,4.12243109448,15.9888894789,65.1528227236,62.1610923058,2.97173041782,0.02
 11/29  03:00:00,103.762640749,21.8248554496,47.2020794,0.0,4.12243109448,15.9888894789,87.2018002265,84.2100698087,2.97173041782,0.02
 11/29  04:00:00,79.2775091097,14.6892967462,30.0136105907,0.0,4.12243109448,15.9888894789,63.6694386905,60.6777082727,2.97173041782,0.02
 11/29  05:00:00,143.119168484,28.8954683779,62.1295424121,0.0,12.3672932834,24.9413748627,101.338361365,96.3654773354,4.9528840297,0.02
 11/29  06:00:00,148.622608028,29.1603383949,64.879745825,2.48836607807,12.3672932834,24.9413748627,170.316756699,165.34387267,4.9528840297,0.02
 11/29  07:00:00,211.987197437,30.0492516214,75.1941359875,1.20250441585,24.7345865669,70.7195625826,144.289816196,125.782374048,9.90576805939,8.60167408943
 11/29  08:00:00,239.832621854,30.5264779567,78.6871104954,0.432244040806,37.1018798503,92.3937384068,111.744717669,101.81894961,9.90576805939,0.02
 11/29  09:00:00,254.580344785,30.7699294665,81.4833632186,0.0973403631651,37.1018798503,104.434947198,103.028088432,93.1023203726,9.90576805939,0.02
 11/29  10:00:00,271.408881176,31.4999534115,85.6376463929,0.0,37.1018798503,116.476155989,89.1073133604,79.181545301,9.90576805939,0.02
 11/29  11:00:00,275.343922217,32.1834848288,88.8885928605,0.0,37.1018798503,116.476155989,78.2802179187,68.3544498593,9.90576805939,0.02
 11/29  12:00:00,278.323771768,32.8168509136,91.2349203245,0.0,37.1018798503,116.476155989,80.973134821,62.4462991367,9.90576805939,8.62106762488
 11/29  13:00:00,266.546795939,33.2375704497,91.0789628071,0.0,37.1018798503,104.434947198,75.0314485925,65.1056805331,9.90576805939,0.02
 11/29  14:00:00,279.205803593,33.6067950279,91.3270187063,0.0,37.1018798503,116.476155989,77.7012546797,67.7754866203,9.90576805939,0.02
 11/29  15:00:00,279.92973241,33.460620704,92.1972413092,0.0,37.1018798503,116.476155989,85.7639492735,67.2393839748,9.90576805939,8.61879723926
 11/29  16:00:00,280.339844663,33.7672208567,92.3010293902,0.0,37.1018798503,116.476155989,76.1647454884,66.238977429,9.90576805939,0.02
 11/29  17:00:00,276.775402566,33.5481549275,88.9560953854,0.0,37.1018798503,116.476155989,83.1700664614,73.244298402,9.90576805939,0.02
 11/29  18:00:00,276.984585877,32.9370370265,85.0789748026,0.0,37.1018798503,116.476155989,87.5174365707,77.5916685113,9.90576805939,0.02
 11/29  19:00:00,180.054137552,28.8738197863,64.0806597347,0.0,24.7345865669,47.5788473902,66.9186299854,61.9457459557,4.9528840297,0.02
 11/29  20:00:00,177.139588677,28.7872254196,61.2527012642,0.0,24.7345865669,47.5788473902,71.6852798283,66.7123957986,4.9528840297,0.02
 11/29  21:00:00,153.750572831,28.570739503,59.3371057495,0.0,12.3672932834,38.6892022431,92.5445047727,80.9670433684,2.97173041782,8.60573098639
 11/29  22:00:00,111.433782621,17.7919014516,39.6980874789,0.0,12.3672932834,27.0668015668,57.4976590436,54.5059286258,2.97173041782,0.02
 11/29  23:00:00,101.969340858,22.3658901914,44.8447302763,0.0,4.12243109448,15.9888894789,81.7108382469,78.7191078291,2.97173041782,0.02
 11/29  24:00:00,83.8846942089,16.1973019156,33.0897761113,0.0,4.12243109448,15.9888894789,58.747300097,55.7555696792,2.97173041782,0.02
 11/30  01:00:00,105.340551282,22.8565916024,47.7252393402,0.0,4.12243109448,15.9888894789,91.6248015202,88.6330711023,2.97173041782,0.02
 11/30  02:00:00,79.0274392491,15.3313582492,29.0984648556,0.0,4.12243109448,15.9888894789,65.516567703,62.5248372852,2.97173041782,0.02
 11/30  03:00:00,102.030911331,22.0413413662,45.2538645732,0.0,4.12243109448,15.9888894789,84.8737513927,81.8820209749,2.97173041782,0.02
 11/30  04:00:00,75.7399963372,14.4295136463,26.735881482,0.0,4.12243109448,15.9888894789,62.6980801767,59.7063497589,2.97173041782,0.02
 11/30  05:00:00,139.364759609,28.8088740113,58.4617285205,0.0,12.3672932834,24.9413748627,101.84308614,96.8702021104,4.9528840297,0.02
 11/30  06:00:00,144.507334429,29.0585853328,61.3096382683,2.04495376451,12.3672932834,24.9413748627,169.901309729,164.928425699,4.9528840297,0.02
 11/30  07:00:00,206.919467889,30.2906828475,69.998982666,1.08849765143,24.7345865669,70.7195625826,136.571453479,126.64568542,9.90576805939,0.02
 11/30  08:00:00,235.096654003,30.5875898019,73.8980886438,0.424188227092,37.1018798503,92.3937384068,116.75951468,106.83374662,9.90576805939,0.02
 11/30  09:00:00,250.137804202,30.794912687,77.0253800647,0.087757565384,37.1018798503,104.434947198,110.157318097,100.231550038,9.90576805939,0.02
 11/30  10:00:00,267.064770513,31.4089583838,81.3844677416,0.0,37.1018798503,116.476155989,100.088225856,90.1624577966,9.90576805939,0.02
 11/30  11:00:00,270.228981847,31.8519795378,84.1051946155,0.0,37.1018798503,116.476155989,99.7027146566,81.1767367746,9.90576805939,8.62020982258
 11/30  12:00:00,271.723071836,32.2856103313,85.1655115921,0.0,37.1018798503,116.476155989,83.4504766245,73.5247085652,9.90576805939,0.02
 11/30  13:00:00,261.964423283,32.7139149849,87.0201818871,0.0,37.1018798503,104.434947198,75.9007205786,65.9749525192,9.90576805939,0.02
 11/30  14:00:00,276.516437596,33.0618557464,89.1825518108,0.0,37.1018798503,116.476155989,77.1080990278,58.5812159297,9.90576805939,8.62111503876
 11/30  15:00:00,274.997982503,33.3057183819,87.4204996628,0.0,37.1018798503,116.476155989,71.9189921951,61.9932241357,9.90576805939,0.02
 11/30  16:00:00,273.630623491,33.2891533757,86.0698301815,0.0,37.1018798503,116.476155989,78.8057606215,68.8799925621,9.90576805939,0.02
 11/30  17:00:00,272.33721681,33.0230115111,85.0429922948,0.0,37.1018798503,116.476155989,81.3706170276,71.4448489682,9.90576805939,0.02
 11/30  18:00:00,272.425272509,32.4219881936,81.0346961004,0.0,37.1018798503,116.476155989,97.8865345688,79.3695573625,9.90576805939,8.61120914691
 11/30  19:00:00,176.913117904,28.8738197863,60.9396596662,0.0,24.7345865669,47.5788473902,68.3266218525,63.3537378228,4.9528840297,0.02
 11/30  20:00:00,174.554079963,28.7872254196,58.6672176694,0.0,24.7345865669,47.5788473902,73.5146053373,68.5417213076,4.9528840297,0.02
 11/30  21:00:00,148.965190781,28.1377676698,54.9847228836,0.0,12.3672932834,38.6892022431,86.0165659779,83.0248355601,2.97173041782,0.02
 11/30  22:00:00,108.819511019,17.5321183517,37.3436073538,0.0,12.3672932834,27.0668015668,61.1156809176,58.1239504998,2.97173041782,0.02
 11/30  23:00:00,99.4361502989,21.608369533,43.0920756321,0.0,4.12243109448,15.9888894789,78.761176506,75.7694460881,2.97173041782,0.02
 11/30  24:00:00,78.5735376531,14.8624854795,29.1364511814,0.0,4.12243109448,15.9888894789,59.381965556,56.3902351382,2.97173041782,0.02
 12/01  01:00:00,97.8167382011,21.1753976997,41.9056352899,0.0,4.12243109448,15.9888894789,91.3798426687,88.3881122509,2.97173041782,0.02
 12/01  02:00:00,81.1414347087,15.2954573127,31.2713763196,0.0,4.12243109448,15.9888894789,57.9665876864,54.9748572685,2.97173041782,0.02
 12/01  03:00:00,99.0902378971,21.3918836163,42.9626490212,0.0,4.12243109448,15.9888894789,92.1043998273,89.1126694095,2.97173041782,0.02
 12/01  04:00:00,78.7053820374,14.8624854795,29.2682954274,0.0,4.12243109448,15.9888894789,61.6942573027,58.7025268849,2.97173041782,0.02
 12/01  05:00:00,141.355776691,28.9171169696,60.3445026716,0.0,12.3672932834,24.9413748627,102.814402774,97.8415187446,4.9528840297,0.02
 12/01  06:00:00,147.054193803,29.0002802006,62.9579436653,3.00181285376,12.3672932834,24.9413748627,170.653770446,165.680886416,4.9528840297,0.02
 12/01  07:00:00,211.255282925,30.229498317,71.4872833378,1.6480298136,24.7345865669,70.7195625826,137.416953646,127.491185587,9.90576805939,0.02
 12/01  08:00:00,238.088067906,30.7222431157,77.0314627969,0.147568281622,37.1018798503,92.3937384068,114.736678961,104.810910902,9.90576805939,0.02
 12/01  09:00:00,254.151165814,31.2611015204,80.6323066898,0.0279618702257,37.1018798503,104.434947198,112.807579563,94.2863873993,9.90576805939,8.61542410383
 12/01  10:00:00,269.219109248,31.8990728068,83.0389429665,0.00982899464866,37.1018798503,116.476155989,97.9844393292,88.0586712698,9.90576805939,0.02
 12/01  11:00:00,272.263966712,32.4326102273,85.5595621314,0.0,37.1018798503,116.476155989,91.1839672618,81.2581992024,9.90576805939,0.02
 12/01  12:00:00,274.379304855,32.8133156617,87.2939623145,0.0,37.1018798503,116.476155989,88.0672990125,78.1415309531,9.90576805939,0.02
 12/01  13:00:00,264.581333225,33.3381711805,89.0128355574,0.0,37.1018798503,104.434947198,94.7297272467,76.2055576411,9.90576805939,8.6184015462
 12/01  14:00:00,276.523159708,33.7784014671,88.4728152056,0.0,37.1018798503,116.476155989,86.0766203563,76.1508522969,9.90576805939,0.02
 12/01  15:00:00,274.934083494,34.0298617703,86.6323929197,0.0,37.1018798503,116.476155989,84.1873361718,74.2615681124,9.90576805939,0.02
 12/01  16:00:00,275.330067349,34.0785039369,86.9798596158,0.0,37.1018798503,116.476155989,92.0091018496,73.4841132416,9.90576805939,8.61922054857
 12/01  17:00:00,273.360360729,33.6298023357,85.4594207374,0.0,37.1018798503,116.476155989,85.1960251997,75.2702571403,9.90576805939,0.02
 12/01  18:00:00,271.931030905,32.8438130929,80.1186685995,0.0,37.1018798503,116.476155989,88.989020083,79.0632520236,9.90576805939,0.02
 12/01  19:00:00,176.229392752,28.8738197863,60.2559263351,0.0,24.7345865669,47.5788473902,67.8728113152,62.8999272855,4.9528840297,0.02
 12/01  20:00:00,173.381609478,28.7872254196,57.4947336206,0.0,24.7345865669,47.5788473902,72.9533134484,67.9804294187,4.9528840297,0.02
 12/01  21:00:00,149.217931212,28.570739503,54.8044756291,0.0,12.3672932834,38.6892022431,85.4959709418,82.5042405239,2.97173041782,0.02
 12/01  22:00:00,107.422873147,17.6187127184,35.8603658168,0.0,12.3672932834,27.0668015668,58.3712324196,55.3795020018,2.97173041782,0.02
 12/01  23:00:00,94.8718457933,21.1753976997,38.9607420169,0.0,4.12243109448,15.9888894789,80.6482006433,77.6564702255,2.97173041782,0.02
 12/01  24:00:00,82.9050423357,15.7284291459,32.6020112526,0.0,4.12243109448,15.9888894789,60.3980659298,57.406335512,2.97173041782,0.02
 12/02  01:00:00,92.4786893824,20.7424258665,37.0005573582,0.0,4.12243109448,15.9888894789,86.2183752989,83.226644881,2.97173041782,0.02
 12/02  02:00:00,81.5553853967,15.5119432293,31.4688401424,0.0,4.12243109448,15.9888894789,64.0209654426,61.0292350247,2.97173041782,0.02
 12/02  03:00:00,92.3270451239,20.7424258665,36.8489130469,0.0,4.12243109448,15.9888894789,88.2049301879,85.21319977,2.97173041782,0.02
 12/02  04:00:00,81.133513698,15.5119432293,31.0469683849,0.0,4.12243109448,15.9888894789,63.1753192565,60.1835888387,2.97173041782,0.02
 12/02  05:00:00,108.877598515,27.0553380868,46.8626097979,0.0,4.12243109448,16.0517297156,117.901271567,106.327859054,2.97173041782,8.60168209495
 12/02  06:00:00,115.53788147,28.1377676698,52.4404632598,0.0,4.12243109448,16.0517297156,108.81723991,105.825509492,2.97173041782,0.02
 12/02  07:00:00,147.966360597,29.6531690861,62.1486328698,0.0,4.12243109448,39.6058045677,89.9213957297,86.9296653119,2.97173041782,0.02
 12/02  08:00:00,182.391559628,29.6911426419,66.3987925663,7.89069954319,12.3672932834,65.3531420225,149.427429902,144.454545873,4.9528840297,0.02
 12/02  09:00:00,186.046664498,29.6774265419,67.5879572975,7.47965481678,12.3672932834,68.2430321324,147.694936748,142.722052719,4.9528840297,0.02
 12/02  10:00:00,213.734756752,29.7564257728,71.2542714991,2.40564288842,16.4897243779,93.1370602926,135.071858112,127.127243665,7.92461444751,0.02
 12/02  11:00:00,216.103873818,29.8186663121,74.7422601908,1.22444269878,16.4897243779,93.1370602926,127.620343794,119.675729347,7.92461444751,0.02
 12/02  12:00:00,216.388604431,29.8806863131,75.125819879,1.0635850618,16.4897243779,93.1370602926,124.669756389,116.725141942,7.92461444751,0.02
 12/02  13:00:00,208.257900617,29.9245168563,76.161926385,1.00451218123,16.4897243779,83.9857416113,122.985012113,115.040397665,7.92461444751,0.02
 12/02  14:00:00,209.783926428,30.1050429549,77.8487208277,0.663210656939,16.4897243779,83.9857416113,119.407802338,111.46318789,7.92461444751,0.02
 12/02  15:00:00,210.943213813,30.2115841169,79.0363127899,0.528401655525,16.4897243779,83.9857416113,116.009358553,108.064744105,7.92461444751,0.02
 12/02  16:00:00,188.280515021,29.6531690861,74.9173298398,0.0,12.3672932834,70.6512738906,66.1807916039,52.6209290029,4.9528840297,8.60697857127
 12/02  17:00:00,187.377500924,29.6531690861,74.0143421114,0.0,12.3672932834,70.6512738906,58.0713414463,53.0984574166,4.9528840297,0.02
 12/02  18:00:00,178.928012886,29.6531690861,73.389932611,0.0,12.3672932834,58.1284167478,63.1245614483,58.1516774186,4.9528840297,0.02
 12/02  19:00:00,141.625435264,28.3542535864,61.1770250134,0.0,12.3672932834,24.9413748627,86.5790052451,81.6061212154,4.9528840297,0.02
 12/02  20:00:00,138.212855342,28.1377676698,57.9809310041,0.0,12.3672932834,24.9413748627,93.4907210243,88.5178369946,4.9528840297,0.02
 12/02  21:00:00,112.657431401,27.0553380868,50.6424439743,0.0,4.12243109448,16.0517297156,102.547592634,99.5558622164,2.97173041782,0.02
 12/02  22:00:00,78.908724261,14.2204239765,30.1367143649,0.0,4.12243109448,15.9888894789,59.7960242764,56.8042938586,2.97173041782,0.02
 12/02  23:00:00,96.1205928335,20.2735530968,41.1343496444,0.0,4.12243109448,15.9888894789,90.0738145924,87.0820841746,2.97173041782,0.02
 12/02  24:00:00,77.0407905723,14.4295136463,28.0366760932,0.0,4.12243109448,15.9888894789,66.5181931517,63.5264627339,2.97173041782,0.02
 12/03  01:00:00,97.6953402821,20.8797136633,44.1641519927,0.0,2.06121554724,15.9888894789,92.7741293187,89.7823989009,2.97173041782,0.02
 12/03  02:00:00,69.30665951,12.6258244405,24.2134794561,0.0,2.06121554724,15.9888894789,58.0610271654,55.0692967475,2.97173041782,0.02
 12/03  03:00:00,98.9209580507,21.1394967633,45.129986609,0.0,2.06121554724,15.9888894789,92.5968146465,89.6050842287,2.97173041782,0.02
 12/03  04:00:00,68.9048973262,12.6258244405,23.8117172141,0.0,2.06121554724,15.9888894789,58.4601184533,55.4683880355,2.97173041782,0.02
 12/03  05:00:00,95.9818006765,20.7931192967,42.5372066378,0.0,2.06121554724,15.9888894789,89.8017241592,86.8099937413,2.97173041782,0.02
 12/03  06:00:00,68.9562982602,12.6258244405,23.8631180793,0.0,2.06121554724,15.9888894789,58.0812373024,55.0895068846,2.97173041782,0.02
 12/03  07:00:00,101.565355945,23.7584362053,47.4355669515,0.0,2.06121554724,15.9888894789,101.791889656,98.8001592377,2.97173041782,0.02
 12/03  08:00:00,69.4336579646,18.0368920578,32.8863208098,0.0,2.06121554724,15.9888894789,78.9623308945,75.9706004767,2.97173041782,0.02
 12/03  09:00:00,121.031983668,24.1914080385,50.4065030897,0.0,4.12243109448,41.7362269337,94.2305620077,89.257677978,4.9528840297,0.02
 12/03  10:00:00,109.042825204,19.7687793907,42.9550476264,0.0,4.12243109448,41.7362269337,71.9991556532,67.0262716235,4.9528840297,0.02
 12/03  11:00:00,121.395218498,24.0182193052,50.9059708114,0.0,4.12243109448,41.7362269337,87.0153528305,82.0424688008,4.9528840297,0.02
 12/03  12:00:00,113.51015833,20.2052082866,46.7077488408,0.0,4.12243109448,41.7362269337,68.1014951809,63.1286111512,4.9528840297,0.02
 12/03  13:00:00,124.234270314,24.2864249723,53.2864689463,0.0,4.12243109448,41.7362269337,83.3780119152,78.4051278855,4.9528840297,0.02
 12/03  14:00:00,114.673778488,20.2332467096,47.5688242163,0.0,4.12243109448,41.7362269337,66.3067545086,61.3338704789,4.9528840297,0.02
 12/03  15:00:00,125.716121082,24.3030000606,54.7957297412,0.0,4.12243109448,41.7362269337,81.6902534323,76.7173694026,4.9528840297,0.02
 12/03  16:00:00,115.245613706,20.2529171331,48.476533059,0.0,4.12243109448,41.7362269337,65.5576220739,60.5847380442,4.9528840297,0.02
 12/03  17:00:00,107.40237855,24.302447113,53.4912649223,0.0,4.12243109448,24.8785346261,82.3037194498,77.3308354201,4.9528840297,0.02
 12/03  18:00:00,85.575014874,19.3140809086,43.0751699327,0.0,2.06121554724,15.9888894789,76.1526626372,64.579251484,2.97173041782,8.60168073535
 12/03  19:00:00,103.833372039,23.3774449952,47.758422006,0.0,2.06121554724,15.9888894789,90.5690093978,87.57727898,2.97173041782,0.02
 12/03  20:00:00,78.7385427147,15.4687553234,30.7564014496,0.0,2.06121554724,15.9888894789,63.1866605107,60.1949300929,2.97173041782,0.02
 12/03  21:00:00,96.3752789747,21.7815582662,41.9192306601,0.0,2.06121554724,15.9888894789,95.2436752339,92.2519448161,2.97173041782,0.02
 12/03  22:00:00,72.3696826137,14.4295136463,25.4267831208,0.0,2.06121554724,15.9888894789,65.8499677012,62.8582372833,2.97173041782,0.02
 12/03  23:00:00,90.6547795199,20.7424258665,37.2378636867,0.0,2.06121554724,15.9888894789,97.5006645152,94.5089340974,2.97173041782,0.02
 12/03  24:00:00,72.6190432442,14.4295136463,25.6761438201,0.0,2.06121554724,15.9888894789,67.3869190584,64.3951886406,2.97173041782,0.02
 12/04  01:00:00,92.7118057155,20.7424258665,37.2336743517,0.0,4.12243109448,15.9888894789,97.386914723,94.3951843052,2.97173041782,0.02
 12/04  02:00:00,81.0792915146,15.2775068445,31.2386907902,0.0,4.12243109448,15.9888894789,65.1371739176,62.1454434998,2.97173041782,0.02
 12/04  03:00:00,91.4390302995,20.2915035651,36.4233287116,0.0,4.12243109448,15.9888894789,96.4324871415,93.4407567237,2.97173041782,0.02
 12/04  04:00:00,81.4419587357,15.6418347793,31.225522661,0.0,4.12243109448,15.9888894789,65.4056357135,62.4139052957,2.97173041782,0.02
 12/04  05:00:00,134.436446183,28.4408479531,53.901441051,0.0,12.3672932834,24.9413748627,110.96424635,105.99136232,4.9528840297,0.02
 12/04  06:00:00,149.984974647,29.329905233,60.8256550178,7.7352572182,12.3672932834,24.9413748627,182.442710937,177.469826907,4.9528840297,0.02
 12/04  07:00:00,208.790307126,29.8360712214,67.3857853444,3.67797904224,24.7345865669,70.7195625826,147.902534833,137.976766774,9.90576805939,0.02
 12/04  08:00:00,233.690800391,30.2570815669,72.2573415716,0.989586267741,37.1018798503,92.3937384068,125.245717072,115.319949012,9.90576805939,0.02
 12/04  09:00:00,249.365457681,30.6803690413,76.0837033303,0.371611064895,37.1018798503,104.434947198,115.566438032,105.640669973,9.90576805939,0.02
 12/04  10:00:00,265.777247654,31.1455140366,80.1118301439,0.248536893486,37.1018798503,116.476155989,117.467271394,98.9440216057,9.90576805939,8.61748172889
 12/04  11:00:00,269.260769347,31.6522926802,83.240718382,0.0959754923649,37.1018798503,116.476155989,102.869905254,92.9441371951,9.90576805939,0.02
 12/04  12:00:00,270.657673715,31.7316332624,84.6530281348,0.0010314186609,37.1018798503,116.476155989,98.8771757752,88.9514077158,9.90576805939,0.02
 12/04  13:00:00,259.048332805,31.9037639679,84.9142134089,0.0,37.1018798503,104.434947198,94.0162257925,84.0904577331,9.90576805939,0.02
 12/04  14:00:00,271.463390602,31.9733456094,85.2180397422,0.0,37.1018798503,116.476155989,98.6713222055,80.1442219927,9.90576805939,8.62133215341
 12/04  15:00:00,274.231479418,32.5045946956,87.4550958988,0.0,37.1018798503,116.476155989,84.1113920792,74.1856240198,9.90576805939,0.02
 12/04  16:00:00,274.015354577,32.508592424,87.2350911349,0.0,37.1018798503,116.476155989,83.1728032573,73.2470351979,9.90576805939,0.02
 12/04  17:00:00,271.798140113,32.3720002158,85.1549040504,0.0,37.1018798503,116.476155989,93.9997351635,75.4772798156,9.90576805939,8.61668728858
 12/04  18:00:00,272.955315563,31.9232267472,82.063533731,0.0,37.1018798503,116.476155989,91.9455804071,82.0198123477,9.90576805939,0.02
 12/04  19:00:00,179.655374042,28.8738197863,63.6819147079,0.0,24.7345865669,47.5788473902,69.6729801033,64.7000960736,4.9528840297,0.02
 12/04  20:00:00,176.467054114,28.7872254196,60.5801868356,0.0,24.7345865669,47.5788473902,74.8697428128,69.8968587831,4.9528840297,0.02
 12/04  21:00:00,150.668501304,28.3542535864,56.4715408859,0.0,12.3672932834,38.6892022431,88.0400969527,85.0483665349,2.97173041782,0.02
 12/04  22:00:00,108.715253774,17.5321183517,37.2393461036,0.0,12.3672932834,27.0668015668,61.8871223563,58.8953919385,2.97173041782,0.02
 12/04  23:00:00,100.549839832,21.8248554496,43.9892788394,0.0,4.12243109448,15.9888894789,79.8139913832,76.8222609653,2.97173041782,0.02
 12/04  24:00:00,79.0463080011,15.4179526158,29.0307391031,0.0,4.12243109448,15.9888894789,65.676738049,62.6850076312,2.97173041782,0.02
 12/05  01:00:00,99.0800645134,21.608369533,42.7359893604,0.0,4.12243109448,15.9888894789,87.2486109908,84.256880573,2.97173041782,0.02
 12/05  02:00:00,79.0378722494,14.9490798461,29.5141909169,0.0,4.12243109448,15.9888894789,64.5991898077,61.6074593899,2.97173041782,0.02
 12/05  03:00:00,96.4364665731,21.1753976997,40.5253632025,0.0,4.12243109448,15.9888894789,92.4932310888,89.5015006709,2.97173041782,0.02
 12/05  04:00:00,81.772713426,15.5119432293,31.6861686535,0.0,4.12243109448,15.9888894789,63.6632957326,60.6715653148,2.97173041782,0.02
 12/05  05:00:00,136.130897482,28.5490909114,55.4876491067,0.0,12.3672932834,24.9413748627,102.97180979,97.9989257601,4.9528840297,0.02
 12/05  06:00:00,143.669056097,28.9458013239,59.3768005394,3.2522967345,12.3672932834,24.9413748627,172.76625587,167.79337184,4.9528840297,0.02
 12/05  07:00:00,208.115763257,30.1003694468,68.4642324949,1.66068944166,24.7345865669,70.7195625826,139.136539489,129.21077143,9.90576805939,0.02
 12/05  08:00:00,233.003295537,30.418466413,71.8812244098,0.516803765197,37.1018798503,92.3937384068,118.593594411,108.667826352,9.90576805939,0.02
 12/05  09:00:00,246.643514945,30.6593570997,73.5045178583,0.249868377937,37.1018798503,104.434947198,120.288522158,101.768286015,9.90576805939,8.61446808323
 12/05  10:00:00,264.610984475,31.256459722,79.0440323682,0.0392193042675,37.1018798503,116.476155989,103.929393018,94.0036249585,9.90576805939,0.02
 12/05  11:00:00,269.730396887,31.9314662582,83.5094783087,0.0176245563323,37.1018798503,116.476155989,97.3439723855,87.4182043261,9.90576805939,0.02
 12/05  12:00:00,271.70111825,32.4533900787,84.975665398,0.0,37.1018798503,116.476155989,100.222905975,81.6958273289,9.90576805939,8.62131058696
 12/05  13:00:00,261.00504529,32.7642848469,86.0104729368,0.0,37.1018798503,104.434947198,89.4880971877,79.5623291283,9.90576805939,0.02
 12/05  14:00:00,271.122325652,32.7297878018,84.1205621874,0.0,37.1018798503,116.476155989,91.7607635025,81.8349954431,9.90576805939,0.02
 12/05  15:00:00,269.775132923,32.4841572956,83.0191106297,0.0,37.1018798503,116.476155989,92.5994245131,82.6736564537,9.90576805939,0.02
 12/05  16:00:00,269.21644526,32.3617577809,82.5830093756,0.0,37.1018798503,116.476155989,101.158452327,82.6333189966,9.90576805939,8.6193652709
 12/05  17:00:00,266.135244847,32.2141107213,79.6499871595,0.0,37.1018798503,116.476155989,92.4216832162,82.4959151568,9.90576805939,0.02
 12/05  18:00:00,270.533202815,31.9713525812,79.5932825499,0.0,37.1018798503,116.476155989,93.1204560302,83.1946879708,9.90576805939,0.02
 12/05  19:00:00,178.898911392,28.7872254196,63.0120308212,0.0,24.7345865669,47.5788473902,68.688989503,63.7161054733,4.9528840297,0.02
 12/05  20:00:00,179.139097575,29.2201972529,62.819241258,0.0,24.7345865669,47.5788473902,73.1057777186,68.1328936889,4.9528840297,0.02
 12/05  21:00:00,150.333384981,28.3542535864,56.1364065995,0.0,12.3672932834,38.6892022431,85.5654453087,82.5737148909,2.97173041782,0.02
 12/05  22:00:00,107.339811277,17.3589296184,36.0370821692,0.0,12.3672932834,27.0668015668,59.4208639375,56.4291335196,2.97173041782,0.02
 12/05  23:00:00,102.69153564,22.7267000525,45.2061141417,0.0,4.12243109448,15.9888894789,81.5160361958,78.524305778,2.97173041782,0.02
 12/05  24:00:00,85.1928524095,16.4137878322,34.181447271,0.0,4.12243109448,15.9888894789,64.780831898,61.7891014802,2.97173041782,0.02
 12/06  01:00:00,93.4074333485,20.7424258665,37.9293008576,0.0,4.12243109448,15.9888894789,94.4766297161,82.9032160874,2.97173041782,8.60168321089
 12/06  02:00:00,83.9519826271,16.3704906489,32.9838747264,0.0,4.12243109448,15.9888894789,64.125763121,61.1340327032,2.97173041782,0.02
 12/06  03:00:00,97.5319660857,21.3918836163,41.404376038,0.0,4.12243109448,15.9888894789,91.934180535,88.9424501172,2.97173041782,0.02
 12/06  04:00:00,77.3725871276,14.8624854795,27.9354994627,0.0,4.12243109448,15.9888894789,61.4971401317,58.5054097139,2.97173041782,0.02
 12/06  05:00:00,136.942159162,28.7222796447,56.1257215227,0.0,12.3672932834,24.9413748627,102.194788303,97.2219042736,4.9528840297,0.02
 12/06  06:00:00,142.509154187,29.0139246383,59.0258162835,2.37525534119,12.3672932834,24.9413748627,171.01062417,166.03774014,4.9528840297,0.02
 12/06  07:00:00,206.162857091,30.2260751835,66.6432130647,1.40309664352,24.7345865669,70.7195625826,137.767082742,127.841314683,9.90576805939,0.02
 12/06  08:00:00,231.082852983,30.4698722103,69.5182764844,0.907908970291,37.1018798503,92.3937384068,118.729414669,108.80364661,9.90576805939,0.02
 12/06  09:00:00,247.668911467,30.6043640997,74.2383675991,0.596427323378,37.1018798503,104.434947198,112.541246813,102.615478753,9.90576805939,0.02
 12/06  10:00:00,265.149605313,31.0378786511,79.8115326019,0.0288594302303,37.1018798503,116.476155989,104.936294783,95.010526724,9.90576805939,0.02
 12/06  11:00:00,266.722886622,31.3828989125,81.0581391293,0.00996506130065,37.1018798503,116.476155989,108.634900245,90.108697446,9.90576805939,8.62043473956
 12/06  12:00:00,268.979608865,31.8294288018,82.8782274059,0.0,37.1018798503,116.476155989,96.4195077481,86.4937396887,9.90576805939,0.02
 12/06  13:00:00,259.487170313,32.2125623439,85.04429012,0.0,37.1018798503,104.434947198,90.7665695843,80.8408015249,9.90576805939,0.02
 12/06  14:00:00,272.765570778,32.5344994879,85.959011114,0.0,37.1018798503,116.476155989,88.9210497016,78.9952816422,9.90576805939,0.02
 12/06  15:00:00,273.174423836,32.7410209532,86.1615945616,0.0,37.1018798503,116.476155989,97.0808597643,78.554719925,9.90576805939,8.62037177989
 12/06  16:00:00,271.310377468,32.528046702,84.5106967336,0.0,37.1018798503,116.476155989,90.9459684993,81.0202004399,9.90576805939,0.02
 12/06  17:00:00,270.059141321,32.3635804014,83.4243540008,0.0,37.1018798503,116.476155989,91.3909796173,81.4652115579,9.90576805939,0.02
 12/06  18:00:00,272.96486855,32.0405073255,81.9557504219,0.0,37.1018798503,116.476155989,92.7566254169,82.8308573575,9.90576805939,0.02
 12/06  19:00:00,179.144377475,28.7872254196,63.2574865761,0.0,24.7345865669,47.5788473902,77.5699153092,64.0129635333,4.9528840297,8.60406774614
 12/06  20:00:00,179.74406287,29.2201972529,63.4242182145,0.0,24.7345865669,47.5788473902,73.7260647932,68.7531807635,4.9528840297,0.02
 12/06  21:00:00,151.315067391,28.3542535864,57.1181100616,0.0,12.3672932834,38.6892022431,86.1635460591,83.1718156413,2.97173041782,0.02
 12/06  22:00:00,108.093442977,17.3589296184,36.7907274397,0.0,12.3672932834,27.0668015668,59.7359494422,56.7442190244,2.97173041782,0.02
 12/06  23:00:00,102.665145033,21.9547469995,45.9746928711,0.0,4.12243109448,15.9888894789,80.7197924375,77.7280620197,2.97173041782,0.02
 12/06  24:00:00,80.2028949807,15.4179526158,30.1873264688,0.0,4.12243109448,15.9888894789,65.2828860554,62.2911556376,2.97173041782,0.02
 12/07  01:00:00,100.988305066,21.608369533,44.644230306,0.0,4.12243109448,15.9888894789,86.5112580281,83.5195276103,2.97173041782,0.02
 12/07  02:00:00,82.6130729455,15.2954573127,32.7430145456,0.0,4.12243109448,15.9888894789,64.1427115133,61.1509810955,2.97173041782,0.02
 12/07  03:00:00,98.6882848426,21.1753976997,42.7771818766,0.0,4.12243109448,15.9888894789,91.7277861929,88.7360557751,2.97173041782,0.02
 12/07  04:00:00,80.8425078268,15.0356742128,31.2322324808,0.0,4.12243109448,15.9888894789,64.7595559173,61.7678254994,2.97173041782,0.02
 12/07  05:00:00,139.185412385,28.4624965447,58.6287587916,0.0,12.3672932834,24.9413748627,102.066969332,97.094085302,4.9528840297,0.02
 12/07  06:00:00,151.051230707,29.5766113298,66.1328317095,3.24763058893,12.3672932834,24.9413748627,170.705547098,165.732663068,4.9528840297,0.02
 12/07  07:00:00,211.627706176,30.0657326797,72.1403307256,1.53117132236,24.7345865669,70.7195625826,137.565215441,127.639447382,9.90576805939,0.02
 12/07  08:00:00,235.510776172,30.4881611713,73.8835362541,0.952285578816,37.1018798503,92.3937384068,118.147426063,108.221658003,9.90576805939,0.02
 12/07  09:00:00,248.579622993,30.5930034257,74.9462031148,0.810616840261,37.1018798503,104.434947198,112.398973689,102.47320563,9.90576805939,0.02
 12/07  10:00:00,262.607055079,30.74526905,77.1071415526,0.483318120938,37.1018798503,116.476155989,116.126351734,97.6030220525,9.90576805939,8.61756162163
 12/07  11:00:00,265.564237414,30.9507247888,80.1132218806,0.228496888579,37.1018798503,116.476155989,96.8598273429,86.9340592835,9.90576805939,0.02
 12/07  12:00:00,265.044918759,31.1314133526,79.5766225134,0.064860148895,37.1018798503,116.476155989,94.2319166227,84.3061485634,9.90576805939,0.02
 12/07  13:00:00,254.093100952,31.5433238097,80.3176744607,0.0017247206831,37.1018798503,104.434947198,102.803007987,84.2786757118,9.90576805939,8.61856421539
 12/07  14:00:00,269.844185525,32.2410107958,83.3312173792,0.0,37.1018798503,116.476155989,85.4048247434,75.4790566841,9.90576805939,0.02
 12/07  15:00:00,271.318358628,32.5618588535,84.484672526,0.0,37.1018798503,116.476155989,84.1282540501,74.2024859907,9.90576805939,0.02
 12/07  16:00:00,270.922066413,32.508032355,84.1423230014,0.0,37.1018798503,116.476155989,87.4078963622,77.4821283028,9.90576805939,0.02
 12/07  17:00:00,271.809891059,32.6120862761,84.9266153491,0.0,37.1018798503,116.476155989,95.2477362721,76.7251900805,9.90576805939,8.61677813229
 12/07  18:00:00,273.773130549,32.2352140052,82.5693648097,0.0,37.1018798503,116.476155989,89.4974659355,79.5716978761,9.90576805939,0.02
 12/07  19:00:00,178.237763331,28.7872254196,62.3508909937,0.0,24.7345865669,47.5788473902,68.5156709724,63.5427869427,4.9528840297,0.02
 12/07  20:00:00,178.998741036,29.2201972529,62.6788931876,0.0,24.7345865669,47.5788473902,73.5889160775,68.6160320478,4.9528840297,0.02
 12/07  21:00:00,150.717685957,28.3542535864,56.5207161908,0.0,12.3672932834,38.6892022431,86.2048643691,83.2131339513,2.97173041782,0.02
 12/07  22:00:00,107.125202292,17.2723352518,35.9090723863,0.0,12.3672932834,27.0668015668,58.9557353668,55.964004949,2.97173041782,0.02
 12/07  23:00:00,100.664610295,21.6949638996,44.2339403153,0.0,4.12243109448,15.9888894789,80.7125113696,77.7207809517,2.97173041782,0.02
 12/07  24:00:00,79.9784177227,15.4179526158,29.9628482864,0.0,4.12243109448,15.9888894789,65.2858211019,62.294090684,2.97173041782,0.02
 12/08  01:00:00,100.670050326,21.608369533,44.3259746363,0.0,4.12243109448,15.9888894789,86.4913664424,83.4996360246,2.97173041782,0.02
 12/08  02:00:00,82.4100386773,15.2954573127,32.5399793408,0.0,4.12243109448,15.9888894789,64.1126653832,61.1209349654,2.97173041782,0.02
 12/08  03:00:00,98.469589983,21.1753976997,42.558486074,0.0,4.12243109448,15.9888894789,91.6655740358,88.6738436179,2.97173041782,0.02
 12/08  04:00:00,81.8295233951,15.2088629461,32.0460583666,0.0,4.12243109448,15.9888894789,64.6896523322,61.6979219144,2.97173041782,0.02
 12/08  05:00:00,139.133360498,28.4624965447,58.5767059495,0.0,12.3672932834,24.9413748627,101.877504307,96.9046202769,4.9528840297,0.02
