Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  06:00:00,151.15086987,29.5843914213,66.1328909949,3.33942941383,12.3672932834,24.9413748627,170.489835929,165.5169519,4.9528840297,0.02
 12/08  07:00:00,211.871871929,30.0767596323,72.2190221527,1.68561772958,24.7345865669,70.7195625826,145.986755256,127.479312391,9.90576805939,8.60167480568
 12/08  08:00:00,234.959027126,30.5057868269,73.2278102178,1.03863471876,37.1018798503,92.3937384068,118.021652742,108.095884683,9.90576805939,0.02
 12/08  09:00:00,249.242865335,30.6858174122,75.7679624402,0.559354950111,37.1018798503,104.434947198,111.448234336,101.522466276,9.90576805939,0.02
 12/08  10:00:00,266.298806917,31.3289862271,80.6731755181,0.0253422288371,37.1018798503,116.476155989,101.084998208,91.1592301487,9.90576805939,0.02
 12/08  11:00:00,270.862186651,31.9297656694,84.6519987968,0.00855140608676,37.1018798503,116.476155989,90.0338145052,80.1080464458,9.90576805939,0.02
 12/08  12:00:00,271.437675573,32.0186895391,85.1469557101,0.0,37.1018798503,116.476155989,95.9570989426,77.4299161743,9.90576805939,8.62141470893
 12/08  13:00:00,259.717989008,32.596503859,84.8911967635,0.0,37.1018798503,104.434947198,88.1969354284,78.271167369,9.90576805939,0.02
 12/08  14:00:00,273.153915376,33.0481900078,85.8337048851,0.0,37.1018798503,116.476155989,86.7705958453,76.8448277859,9.90576805939,0.02
 12/08  15:00:00,273.990351398,33.2426191002,86.4758372561,0.0,37.1018798503,116.476155989,93.410959146,74.8847399748,9.90576805939,8.62045111188
 12/08  16:00:00,273.349483571,33.1189993232,85.9588646326,0.0,37.1018798503,116.476155989,87.1405851284,77.214817069,9.90576805939,0.02
 12/08  17:00:00,271.361680246,32.8931460694,84.1973563312,0.0,37.1018798503,116.476155989,87.8472387151,77.9214706557,9.90576805939,0.02
 12/08  18:00:00,272.855628719,32.355509218,81.5315283579,0.0,37.1018798503,116.476155989,90.5296203764,80.603852317,9.90576805939,0.02
 12/08  19:00:00,178.929843536,28.8738197863,62.9563581242,0.0,24.7345865669,47.5788473902,68.1754038341,63.2025198044,4.9528840297,0.02
 12/08  20:00:00,175.893602554,28.7872254196,60.0067074831,0.0,24.7345865669,47.5788473902,72.9579761027,67.985092073,4.9528840297,0.02
 12/08  21:00:00,150.293861174,28.3542535864,56.0968753305,0.0,12.3672932834,38.6892022431,94.0375540132,82.4610833022,2.97173041782,8.60474029317
 12/08  22:00:00,108.735416281,17.5321183517,37.2595046732,0.0,12.3672932834,27.0668015668,60.9067776742,57.9150472563,2.97173041782,0.02
 12/08  23:00:00,102.068389942,22.0413413662,45.2913429831,0.0,4.12243109448,15.9888894789,78.287221528,75.2954911102,2.97173041782,0.02
 12/08  24:00:00,79.9955534942,15.5045469825,29.89339023,0.0,4.12243109448,15.9888894789,64.9546110857,61.9628806679,2.97173041782,0.02
 12/09  01:00:00,99.6898566088,21.608369533,43.3457815068,0.0,4.12243109448,15.9888894789,86.1617419823,83.1700115645,2.97173041782,0.02
 12/09  02:00:00,79.9719143069,15.0356742128,30.3616387039,0.0,4.12243109448,15.9888894789,63.9811952778,60.98946486,2.97173041782,0.02
 12/09  03:00:00,97.0739200742,21.1753976997,41.1628168424,0.0,4.12243109448,15.9888894789,91.566055435,88.5743250171,2.97173041782,0.02
 12/09  04:00:00,82.6235229716,15.5119432293,32.5369783786,0.0,4.12243109448,15.9888894789,64.6580408395,61.6663104217,2.97173041782,0.02
 12/09  05:00:00,111.051585301,27.0553380868,49.0365973043,0.0,4.12243109448,16.0517297156,109.537664454,106.545934036,2.97173041782,0.02
 12/09  06:00:00,117.728903543,28.1377676698,54.631485965,0.0,4.12243109448,16.0517297156,108.704855416,105.713124998,2.97173041782,0.02
 12/09  07:00:00,150.475896709,29.6531690861,64.6581695271,0.0,4.12243109448,39.6058045677,89.6428092331,86.6510788153,2.97173041782,0.02
 12/09  08:00:00,183.494711664,29.68778712,68.0734710292,7.3225291016,12.3672932834,65.3531420225,148.951337003,143.978452973,4.9528840297,0.02
 12/09  09:00:00,186.225360673,29.6768075558,68.8815037297,6.36542089411,12.3672932834,68.2430321324,146.870483545,141.897599515,4.9528840297,0.02
 12/09  10:00:00,206.971737399,29.7663196514,65.0203697502,1.86660968328,16.4897243779,93.1370602926,133.717881325,125.773266878,7.92461444751,0.02
 12/09  11:00:00,210.367833972,29.8642361663,68.9774532743,1.20760974469,16.4897243779,93.1370602926,127.05256594,119.107951492,7.92461444751,0.02
 12/09  12:00:00,216.420846161,30.0837947548,75.1273002046,0.891205839203,16.4897243779,93.1370602926,122.189905035,114.245290588,7.92461444751,0.02
 12/09  13:00:00,210.547316238,30.2089592592,78.2280414411,0.943348880858,16.4897243779,83.9857416113,121.943907131,105.412060123,7.92461444751,8.60723256113
 12/09  14:00:00,210.366409999,30.2552767582,77.9626985262,0.981496070429,16.4897243779,83.9857416113,109.214612828,101.269998381,7.92461444751,0.02
 12/09  15:00:00,209.802637348,30.322024372,77.3914754177,0.922250035891,16.4897243779,83.9857416113,115.705776919,107.761162472,7.92461444751,0.02
 12/09  16:00:00,187.127517326,29.6531690861,73.7643576601,0.0,12.3672932834,70.6512738906,56.3399090956,51.3670250659,4.9528840297,0.02
 12/09  17:00:00,185.164886922,29.6531690861,71.8017223316,0.0,12.3672932834,70.6512738906,55.8341591052,50.8612750755,4.9528840297,0.02
 12/09  18:00:00,175.238256207,29.6531690861,69.7001685876,0.0,12.3672932834,58.1284167478,61.2865268582,56.3136428285,4.9528840297,0.02
 12/09  19:00:00,136.858729088,28.0656056976,56.6989659049,0.0,12.3672932834,24.9413748627,85.7798741228,80.8069900931,4.9528840297,0.02
 12/09  20:00:00,137.16748807,28.3542535864,56.7190769819,0.0,12.3672932834,24.9413748627,93.155662915,88.1827788853,4.9528840297,0.02
 12/09  21:00:00,110.458639951,27.0553380868,48.4436516779,0.0,4.12243109448,16.0517297156,102.397226825,99.4054964072,2.97173041782,0.02
 12/09  22:00:00,73.1698173021,13.5276690434,25.0905614802,0.0,4.12243109448,15.9888894789,59.7901615123,56.7984310945,2.97173041782,0.02
 12/09  23:00:00,94.5556900162,20.7424258665,39.0775583073,0.0,4.12243109448,15.9888894789,96.8552500741,93.8635196563,2.97173041782,0.02
 12/09  24:00:00,81.1493957583,14.7399901764,31.8578187471,0.0,4.12243109448,15.9888894789,61.6258200504,58.6340896326,2.97173041782,0.02
 12/10  01:00:00,89.7488583479,19.8405812636,37.2568015715,0.0,2.06121554724,15.9888894789,91.9866732188,88.9949428009,2.97173041782,0.02
 12/10  02:00:00,75.3477890793,13.7082540235,29.172178545,0.0,2.06121554724,15.9888894789,59.2512562782,56.2595258604,2.97173041782,0.02
 12/10  03:00:00,89.0672647731,19.8405812636,36.5752079238,0.0,2.06121554724,15.9888894789,88.5515679595,85.5598375417,2.97173041782,0.02
 12/10  04:00:00,73.479838642,13.4917681069,27.5207139466,0.0,2.06121554724,15.9888894789,58.401846398,55.4101159801,2.97173041782,0.02
 12/10  05:00:00,88.5583568197,19.371708494,36.5581875371,0.0,2.06121554724,15.9888894789,84.3965919515,81.4048615336,2.97173041782,0.02
 12/10  06:00:00,66.4662480843,11.4282958012,22.6166253667,0.0,2.06121554724,15.9888894789,47.0066585809,44.0149281631,2.97173041782,0.02
 12/10  07:00:00,96.066777851,22.9790869055,42.7163372133,0.0,2.06121554724,15.9888894789,96.9623966249,93.9706662071,2.97173041782,0.02
 12/10  08:00:00,73.2652863195,18.9028357243,35.852004552,0.0,2.06121554724,15.9888894789,87.9225678563,76.349744495,2.97173041782,8.60109294345
 12/10  09:00:00,118.797939448,23.9316249386,48.432241114,0.0,4.12243109448,41.7362269337,94.656175032,89.6832910023,4.9528840297,0.02
 12/10  10:00:00,106.378748646,19.3358075575,40.6434178227,0.0,4.12243109448,41.7362269337,72.3001911009,67.3273070712,4.9528840297,0.02
 12/10  11:00:00,125.189263292,24.7109742384,53.9545527028,0.0,4.12243109448,41.7362269337,86.0200349327,81.047150903,4.9528840297,0.02
 12/10  12:00:00,110.094710769,19.769724254,43.6621939871,0.0,4.12243109448,41.7362269337,67.5884986787,62.615614649,4.9528840297,0.02
 12/10  13:00:00,126.06207843,24.7247182144,54.7222984613,0.0,4.12243109448,41.7362269337,82.7883810736,77.8154970439,4.9528840297,0.02
 12/10  14:00:00,110.681414579,19.7821042224,44.3051441353,0.0,4.12243109448,41.7362269337,66.3058655175,61.3329814878,4.9528840297,0.02
 12/10  15:00:00,125.696960344,24.7402504652,54.4772461688,0.0,4.12243109448,41.7362269337,81.9479720184,76.9750879887,4.9528840297,0.02
 12/10  16:00:00,109.132830088,19.7811616127,43.0326698248,0.0,4.12243109448,41.7362269337,66.9442532031,61.9713691734,4.9528840297,0.02
 12/10  17:00:00,106.739541732,24.7225079916,52.4406530228,0.0,4.12243109448,24.8785346261,84.5957832745,79.6228992448,4.9528840297,0.02
 12/10  18:00:00,78.6051377956,17.9663995441,37.4759890701,0.0,2.06121554724,15.9888894789,65.0305863436,62.0388559258,2.97173041782,0.02
 12/10  19:00:00,97.3862111298,21.8970174218,42.8147034742,0.0,2.06121554724,15.9888894789,90.2565874021,87.2648569842,2.97173041782,0.02
 12/10  20:00:00,72.3398235333,14.4295136463,25.3969238185,0.0,2.06121554724,15.9888894789,65.6758815205,62.6841511027,2.97173041782,0.02
 12/10  21:00:00,89.6350402318,20.7424258665,36.2181241421,0.0,2.06121554724,15.9888894789,97.0053946986,94.0136642808,2.97173041782,0.02
 12/10  22:00:00,71.8097265737,14.4295136463,24.8668268604,0.0,2.06121554724,15.9888894789,67.1413488805,64.1496184627,2.97173041782,0.02
 12/10  23:00:00,93.9477297257,21.2656901898,40.0190567455,0.0,2.06121554724,15.9888894789,93.1457206334,90.1539902156,2.97173041782,0.02
 12/10  24:00:00,66.9315568961,12.6258244405,21.8383761328,0.0,2.06121554724,15.9888894789,57.4834660342,54.4917356164,2.97173041782,0.02
 12/11  01:00:00,97.8546962535,21.7815582662,41.3374321525,0.0,4.12243109448,15.9888894789,95.0916270723,92.0998966545,2.97173041782,0.02
 12/11  02:00:00,69.0236946212,12.6258244405,21.869298246,0.0,4.12243109448,15.9888894789,57.5696359408,54.5779055229,2.97173041782,0.02
 12/11  03:00:00,96.8135823277,21.1394967633,40.9613945721,0.0,4.12243109448,15.9888894789,90.9454998869,87.953769469,2.97173041782,0.02
 12/11  04:00:00,68.8361304201,12.6258244405,21.6817340011,0.0,4.12243109448,15.9888894789,57.6459321183,54.6542017005,2.97173041782,0.02
 12/11  05:00:00,136.409873426,28.9171169696,55.3985988037,0.0,12.3672932834,24.9413748627,111.600647446,106.627763416,4.9528840297,0.02
 12/11  06:00:00,145.913236127,28.8772505618,57.7063998219,7.23542806143,12.3672932834,24.9413748627,182.853696887,177.880812857,4.9528840297,0.02
 12/11  07:00:00,207.32671126,29.8944741438,65.2769033377,4.26486172767,24.7345865669,70.7195625826,148.537917359,138.612149299,9.90576805939,0.02
 12/11  08:00:00,230.211091951,30.0578471659,67.495990883,2.47045055728,37.1018798503,92.3937384068,128.187664794,118.261896734,9.90576805939,0.02
 12/11  09:00:00,244.523401066,30.2217478468,70.4107468161,1.66110134178,37.1018798503,104.434947198,129.803302313,111.281842014,9.90576805939,8.61569223974
 12/11  10:00:00,261.392378737,30.8011747227,75.9230884426,0.396830204304,37.1018798503,116.476155989,112.072066135,102.146298076,9.90576805939,0.02
 12/11  11:00:00,265.697183582,31.3287965044,79.8127347925,0.283817248159,37.1018798503,116.476155989,105.304345446,95.3785773866,9.90576805939,0.02
 12/11  12:00:00,266.558836915,31.8104533753,80.3673076665,0.109004217476,37.1018798503,116.476155989,100.254668488,90.3289004285,9.90576805939,0.02
 12/11  13:00:00,255.445149955,32.1910932785,81.0197732849,0.00396096175044,37.1018798503,104.434947198,105.877044895,87.3524397594,9.90576805939,8.61883707606
 12/11  14:00:00,272.200034645,32.653601149,85.2744475634,0.0,37.1018798503,116.476155989,93.5844242166,83.6586561572,9.90576805939,0.02
 12/11  15:00:00,273.584911389,33.0157839524,86.2972531807,0.0,37.1018798503,116.476155989,90.5782305303,80.6524624709,9.90576805939,0.02
 12/11  16:00:00,269.620102821,32.9581949949,82.3902005231,0.0,37.1018798503,116.476155989,99.2214297663,80.6960855575,9.90576805939,8.61957614941
 12/11  17:00:00,265.657261034,32.5446136321,78.841489,0.0,37.1018798503,116.476155989,92.6059646236,82.6801965642,9.90576805939,0.02
 12/11  18:00:00,268.536312838,32.0449221453,77.5187519763,0.00406518647633,37.1018798503,116.476155989,95.1834875218,85.2577194624,9.90576805939,0.02
 12/11  19:00:00,177.383458501,28.8738197863,61.4099810049,0.0,24.7345865669,47.5788473902,70.1393871974,65.1665031677,4.9528840297,0.02
 12/11  20:00:00,175.146213854,28.7872254196,59.2593267997,0.0,24.7345865669,47.5788473902,75.0244294568,70.0515454271,4.9528840297,0.02
 12/11  21:00:00,150.387060021,28.3542535864,56.1900790545,0.0,12.3672932834,38.6892022431,88.0370077149,85.045277297,2.97173041782,0.02
 12/11  22:00:00,109.310581204,17.5321183517,37.8346619196,0.0,12.3672932834,27.0668015668,61.787361479,58.7956310612,2.97173041782,0.02
 12/11  23:00:00,102.765212465,21.9330984079,46.0964073465,0.0,4.12243109448,15.9888894789,79.5856394409,76.5939090231,2.97173041782,0.02
 12/11  24:00:00,81.9220340808,15.5911413491,31.7332752807,0.0,4.12243109448,15.9888894789,65.4743502761,62.4826198582,2.97173041782,0.02
 12/12  01:00:00,102.215529399,21.608369533,45.8714530817,0.0,4.12243109448,15.9888894789,87.728390146,84.7366597282,2.97173041782,0.02
 12/12  02:00:00,85.3036274767,16.110707549,34.5953024335,0.0,4.12243109448,15.9888894789,70.3893535031,58.815937787,2.97173041782,8.60168529824
 12/12  03:00:00,100.759733388,21.1753976997,44.8486290156,0.0,4.12243109448,15.9888894789,90.8885286373,87.8967982195,2.97173041782,0.02
 12/12  04:00:00,86.4549353543,16.1973019156,35.6600161384,0.0,4.12243109448,15.9888894789,62.4646097479,59.4728793301,2.97173041782,0.02
 12/12  05:00:00,143.417922853,28.4624965447,62.8612680837,0.0,12.3672932834,24.9413748627,101.480567981,96.5076839513,4.9528840297,0.02
 12/12  06:00:00,155.079349246,29.5834391422,70.3889457808,3.01280617349,12.3672932834,24.9413748627,167.706228875,162.733344846,4.9528840297,0.02
 12/12  07:00:00,210.972277709,30.0236272217,71.6590968544,1.39908121325,24.7345865669,70.7195625826,137.233509607,127.307741547,9.90576805939,0.02
 12/12  08:00:00,229.265118128,30.6369206384,68.3569382207,0.0844606820373,37.1018798503,92.3937384068,116.767836565,106.842068505,9.90576805939,0.02
 12/12  09:00:00,244.865828952,31.1781871649,71.4575700927,0.000310211565886,37.1018798503,104.434947198,107.326270066,97.400502007,9.90576805939,0.02
 12/12  10:00:00,261.454516373,31.9268791591,75.2562926001,0.0,37.1018798503,116.476155989,100.57361637,90.6478483103,9.90576805939,0.02
 12/12  11:00:00,266.302601386,32.5972439996,79.4334528548,0.0,37.1018798503,116.476155989,103.841613914,85.3152133868,9.90576805939,8.62063246827
 12/12  12:00:00,269.773578354,33.0788628456,82.4227449337,0.0,37.1018798503,116.476155989,91.660615081,81.7348470216,9.90576805939,0.02
 12/12  13:00:00,259.676295948,33.4007728684,84.0451928648,0.0,37.1018798503,104.434947198,89.6267858704,79.701017811,9.90576805939,0.02
 12/12  14:00:00,274.557758662,33.7540212779,86.5316625514,0.0,37.1018798503,116.476155989,87.1866406788,77.2608726194,9.90576805939,0.02
 12/12  15:00:00,274.865312715,33.9990706873,86.5944125767,0.0,37.1018798503,116.476155989,93.880732635,75.3543775526,9.90576805939,8.62058702295
 12/12  16:00:00,271.740410004,33.7635764268,83.7051849425,0.0,37.1018798503,116.476155989,85.8851677256,75.9593996662,9.90576805939,0.02
 12/12  17:00:00,268.930316623,33.607484593,81.0516124564,0.0,37.1018798503,116.476155989,86.1351392776,76.2093712182,9.90576805939,0.02
 12/12  18:00:00,269.300628031,32.9299168916,77.4020919434,0.0,37.1018798503,116.476155989,89.0733680018,79.1475999424,9.90576805939,0.02
 12/12  19:00:00,175.173473788,28.8738197863,59.1999845786,0.0,24.7345865669,47.5788473902,76.1830689668,62.624302277,4.9528840297,8.60588266014
 12/12  20:00:00,172.468168706,28.7872254196,56.5812920224,0.0,24.7345865669,47.5788473902,72.5402954412,67.5674114115,4.9528840297,0.02
 12/12  21:00:00,148.475181514,28.570739503,54.0617344406,0.0,12.3672932834,38.6892022431,85.0220628147,82.0303323969,2.97173041782,0.02
 12/12  22:00:00,107.629709359,17.705307085,35.9806142218,0.0,12.3672932834,27.0668015668,58.0987337333,55.1070033155,2.97173041782,0.02
 12/12  23:00:00,96.6714436377,22.0772423026,39.8354810788,0.0,4.12243109448,15.9888894789,82.4946297851,79.5028993673,2.97173041782,0.02
 12/12  24:00:00,81.6196381114,15.5552404126,31.4897964684,0.0,4.12243109448,15.9888894789,59.7773270156,56.7855965978,2.97173041782,0.02
 12/13  01:00:00,97.6132974369,22.0772423026,40.7773348187,0.0,4.12243109448,15.9888894789,92.5276798096,89.5359493918,2.97173041782,0.02
 12/13  02:00:00,79.3436495557,15.2954573127,29.4735909463,0.0,4.12243109448,15.9888894789,57.4605959652,54.4688655474,2.97173041782,0.02
 12/13  03:00:00,94.2142185525,20.9589117831,38.5196012935,0.0,4.12243109448,15.9888894789,92.6626490548,89.670918637,2.97173041782,0.02
 12/13  04:00:00,79.4187196711,15.2954573127,29.5486610154,0.0,4.12243109448,15.9888894789,59.7414591904,56.7497287726,2.97173041782,0.02
 12/13  05:00:00,136.472625103,28.7222796447,55.6561881998,0.0,12.3672932834,24.9413748627,101.60665922,96.6337751898,4.9528840297,0.02
 12/13  06:00:00,142.516188075,29.0398364631,59.1816654391,2.20052888386,12.3672932834,24.9413748627,170.792440258,165.819556228,4.9528840297,0.02
 12/13  07:00:00,206.895676715,30.2651651507,67.5046076063,1.23543229839,24.7345865669,70.7195625826,137.413421017,127.487652957,9.90576805939,0.02
 12/13  08:00:00,230.852178668,30.7183776411,69.8570332694,0.0899709929269,37.1018798503,92.3937384068,116.138686808,106.212918749,9.90576805939,0.02
 12/13  09:00:00,246.731106542,31.0969890057,73.4043054806,0.0,37.1018798503,104.434947198,107.726164314,97.8003962547,9.90576805939,0.02
 12/13  10:00:00,267.647166946,31.3936400769,81.9821890993,0.0,37.1018798503,116.476155989,111.392669889,92.8691609403,9.90576805939,8.61774088912
 12/13  11:00:00,268.683566991,31.8852091466,82.5265466708,0.0,37.1018798503,116.476155989,97.4212281431,87.4954600837,9.90576805939,0.02
 12/13  12:00:00,266.08813342,32.2095805918,79.6065109195,0.0,37.1018798503,116.476155989,95.6447576227,85.7189895633,9.90576805939,0.02
 12/13  13:00:00,253.765002742,32.5288619517,79.0057514515,0.0,37.1018798503,104.434947198,101.947702973,83.4231619419,9.90576805939,8.61877297197
 12/13  14:00:00,269.138367852,33.2122033502,81.6541907555,0.0,37.1018798503,116.476155989,88.6967435298,78.7709754704,9.90576805939,0.02
 12/13  15:00:00,270.507744207,33.4901599393,82.7457372037,0.0,37.1018798503,116.476155989,86.5939142193,76.66814616,9.90576805939,0.02
 12/13  16:00:00,270.070285913,33.5759884517,82.2225669365,0.0,37.1018798503,116.476155989,85.6615450174,75.735776958,9.90576805939,0.02
 12/13  17:00:00,268.058755934,33.3079661472,80.4795980952,0.0,37.1018798503,116.476155989,95.1698526373,76.647141727,9.90576805939,8.61694285094
 12/13  18:00:00,267.853454426,32.6618609608,76.2230315028,0.0,37.1018798503,116.476155989,89.728353679,79.8025856196,9.90576805939,0.02
 12/13  19:00:00,174.320546236,28.8738197863,58.3470746675,0.0,24.7345865669,47.5788473902,68.0040237489,63.0311397192,4.9528840297,0.02
 12/13  20:00:00,171.811908567,28.7872254196,55.9250275991,0.0,24.7345865669,47.5788473902,73.024498512,68.0516144823,4.9528840297,0.02
 12/13  21:00:00,147.966576684,28.570739503,53.5531159875,0.0,12.3672932834,38.6892022431,85.5900607242,82.5983303064,2.97173041782,0.02
 12/13  22:00:00,106.22578501,17.5321183517,34.7498691969,0.0,12.3672932834,27.0668015668,58.3722891275,55.3805587097,2.97173041782,0.02
 12/13  23:00:00,96.6250545105,21.608369533,40.2809786157,0.0,4.12243109448,15.9888894789,80.7517173145,77.7599868967,2.97173041782,0.02
 12/13  24:00:00,82.3795838621,16.1973019156,31.5846648443,0.0,4.12243109448,15.9888894789,65.5956567397,62.6039263219,2.97173041782,0.02
 12/14  01:00:00,94.6013887121,21.1753976997,38.6902845787,0.0,4.12243109448,15.9888894789,88.2564498967,85.2647194789,2.97173041782,0.02
 12/14  02:00:00,77.9036874029,14.9490798461,28.3800052557,0.0,4.12243109448,15.9888894789,63.9639690493,60.9722386314,2.97173041782,0.02
 12/14  03:00:00,95.1149322088,21.1753976997,39.2038280224,0.0,4.12243109448,15.9888894789,91.5326984617,88.5409680439,2.97173041782,0.02
 12/14  04:00:00,82.3401373303,15.7284291459,32.0371058243,0.0,4.12243109448,15.9888894789,63.013192055,60.0214616372,2.97173041782,0.02
 12/14  05:00:00,132.720335968,28.1377676698,52.4884100165,0.0,12.3672932834,24.9413748627,101.545818493,96.5729344631,4.9528840297,0.02
 12/14  06:00:00,145.965494012,29.5503680633,61.589819286,2.73114834414,12.3672932834,24.9413748627,170.217724175,165.244840145,4.9528840297,0.02
 12/14  07:00:00,206.506780791,30.0842446384,67.1621819352,1.36988158935,24.7345865669,70.7195625826,145.858733726,127.351276818,9.90576805939,8.60168884883
 12/14  08:00:00,230.773922421,30.6336106935,69.6790727855,0.274440179659,37.1018798503,92.3937384068,116.388011857,106.462243797,9.90576805939,0.02
 12/14  09:00:00,244.256830499,31.0075737812,71.015099096,0.00441179744263,37.1018798503,104.434947198,108.081410092,98.1556420329,9.90576805939,0.02
 12/14  10:00:00,260.97848618,31.5994961403,75.1074949804,0.000173200695553,37.1018798503,116.476155989,101.638962224,91.7131941649,9.90576805939,0.02
 12/14  11:00:00,268.296908152,32.2547844958,81.7702297568,0.0,37.1018798503,116.476155989,96.1234707323,86.1977026729,9.90576805939,0.02
 12/14  12:00:00,273.610677858,32.8631514338,86.4754960719,0.0,37.1018798503,116.476155989,100.427401858,81.9000083523,9.90576805939,8.62162544614
 12/14  13:00:00,261.347950991,33.3346326332,85.7830098719,0.0,37.1018798503,104.434947198,88.8888361431,78.9630680838,9.90576805939,0.02
 12/14  14:00:00,272.508753721,33.6918001968,84.5449071433,0.0,37.1018798503,116.476155989,86.6409821149,76.7152140555,9.90576805939,0.02
 12/14  15:00:00,274.03197255,33.9641163189,85.7959582265,0.0,37.1018798503,116.476155989,93.5268684783,75.0004599546,9.90576805939,8.62064046429
 12/14  16:00:00,275.784581107,33.9834682372,87.5294788869,0.0,37.1018798503,116.476155989,84.3192092615,74.3934412021,9.90576805939,0.02
 12/14  17:00:00,272.040910267,33.5274938589,84.2422177078,0.0,37.1018798503,116.476155989,86.2884249054,76.362656846,9.90576805939,0.02
 12/14  18:00:00,273.26544725,32.8547438221,81.4420982599,0.0,37.1018798503,116.476155989,89.4391726177,79.5134045583,9.90576805939,0.02
 12/14  19:00:00,178.974687192,28.8738197863,63.0011955421,0.0,24.7345865669,47.5788473902,67.654072005,62.6811879753,4.9528840297,0.02
 12/14  20:00:00,175.937070846,28.7872254196,60.0501694968,0.0,24.7345865669,47.5788473902,81.0782685212,67.5194942079,4.9528840297,8.60589028358
 12/14  21:00:00,151.621331297,28.570739503,57.2078671148,0.0,12.3672932834,38.6892022431,84.9981891787,82.0064587609,2.97173041782,0.02
 12/14  22:00:00,109.425795907,17.705307085,37.7766980255,0.0,12.3672932834,27.0668015668,58.0878716351,55.0961412173,2.97173041782,0.02
 12/14  23:00:00,98.6843631749,22.0772423026,41.8484004921,0.0,4.12243109448,15.9888894789,82.5411864458,79.549456028,2.97173041782,0.02
 12/14  24:00:00,82.8172444254,15.5552404126,32.6874026804,0.0,4.12243109448,15.9888894789,59.842488042,56.8507576242,2.97173041782,0.02
 12/15  01:00:00,99.2856428897,22.0772423026,42.4496801921,0.0,4.12243109448,15.9888894789,92.7172002472,89.7254698294,2.97173041782,0.02
 12/15  02:00:00,80.3360264052,15.2954573127,30.4659677362,0.0,4.12243109448,15.9888894789,57.5989344278,54.60720401,2.97173041782,0.02
 12/15  03:00:00,93.8521777815,20.7424258665,38.3740463983,0.0,4.12243109448,15.9888894789,92.9781083456,89.9863779278,2.97173041782,0.02
 12/15  04:00:00,83.13886506,15.7284291459,32.8358345481,0.0,4.12243109448,15.9888894789,63.2073770449,60.215646627,2.97173041782,0.02
 12/15  05:00:00,137.017998844,28.635685278,56.2881563013,0.0,12.3672932834,24.9413748627,101.903497789,96.930613759,4.9528840297,0.02
 12/15  06:00:00,143.546527961,29.0128715084,59.8610850085,2.57841416542,12.3672932834,24.9413748627,171.084960858,166.112076829,4.9528840297,0.02
 12/15  07:00:00,207.495190288,30.2281656688,67.8555456512,1.52100733412,24.7345865669,70.7195625826,137.880551503,127.954783444,9.90576805939,0.02
 12/15  08:00:00,232.022020141,30.6884731653,71.0204661756,0.126286245919,37.1018798503,92.3937384068,115.937514735,106.011746675,9.90576805939,0.02
 12/15  09:00:00,245.795015539,31.176780864,72.3699137445,0.0185259331334,37.1018798503,104.434947198,106.833753178,96.9079851181,9.90576805939,0.02
 12/15  10:00:00,257.89650028,31.7309641303,71.8820157941,0.0121299562345,37.1018798503,116.476155989,109.674549788,91.151012686,9.90576805939,8.61776904258
 12/15  11:00:00,262.540967149,32.2504218484,76.0183495186,0.000385002307725,37.1018798503,116.476155989,96.4472824707,86.5215144114,9.90576805939,0.02
 12/15  12:00:00,268.391224427,32.7721556915,81.3470526752,0.0,37.1018798503,116.476155989,92.5065799137,82.5808118543,9.90576805939,0.02
 12/15  13:00:00,260.739383573,33.0988626008,85.4101340161,0.0,37.1018798503,104.434947198,90.2712587769,80.3454907175,9.90576805939,0.02
 12/15  14:00:00,273.453975963,33.5408300527,85.6411215463,0.0,37.1018798503,116.476155989,95.8059095866,77.2801317073,9.90576805939,8.62000981996
 12/15  15:00:00,272.019276671,33.8136758844,83.9337763638,0.0,37.1018798503,116.476155989,85.4485846244,75.522816565,9.90576805939,0.02
 12/15  16:00:00,271.301726124,33.84128819,83.1887311528,0.0,37.1018798503,116.476155989,84.6785461985,74.7527781391,9.90576805939,0.02
 12/15  17:00:00,269.103166138,33.6727692757,81.1591450609,0.0,37.1018798503,116.476155989,93.4320065031,74.9092498936,9.90576805939,8.6169885501
 12/15  18:00:00,269.991270998,32.9893906022,78.0333175651,0.0,37.1018798503,116.476155989,87.9512272925,78.0254592332,9.90576805939,0.02
 12/15  19:00:00,175.767728287,28.8738197863,59.7942609917,0.0,24.7345865669,47.5788473902,67.4899773973,62.5170933676,4.9528840297,0.02
 12/15  20:00:00,172.804148212,28.7872254196,56.9172722384,0.0,24.7345865669,47.5788473902,72.5381476656,67.5652636359,4.9528840297,0.02
 12/15  21:00:00,148.619953928,28.570739503,54.2064985514,0.0,12.3672932834,38.6892022431,85.1712064808,82.179476063,2.97173041782,0.02
 12/15  22:00:00,107.103505747,17.6187127184,35.5409985999,0.0,12.3672932834,27.0668015668,58.2297960723,55.2380656545,2.97173041782,0.02
 12/15  23:00:00,94.3505708067,21.1753976997,38.4394670505,0.0,4.12243109448,15.9888894789,80.5499613295,77.5582309116,2.97173041782,0.02
 12/15  24:00:00,82.4610457913,15.7284291459,32.1580147288,0.0,4.12243109448,15.9888894789,60.3372377011,57.3455072833,2.97173041782,0.02
 12/16  01:00:00,91.9237813859,20.7424258665,36.4456493937,0.0,4.12243109448,15.9888894789,86.2450431018,83.253312684,2.97173041782,0.02
 12/16  02:00:00,78.814963678,15.1222685794,29.1180931061,0.0,4.12243109448,15.9888894789,64.1032743191,61.1115439013,2.97173041782,0.02
 12/16  03:00:00,94.7706740942,21.1753976997,38.8595702168,0.0,4.12243109448,15.9888894789,91.8212621549,88.8295317371,2.97173041782,0.02
 12/16  04:00:00,79.6208107979,15.2954573127,29.7507514348,0.0,4.12243109448,15.9888894789,64.8576973174,61.8659668996,2.97173041782,0.02
 12/16  05:00:00,110.680774089,27.48830992,48.232813533,0.0,4.12243109448,16.0517297156,109.10655704,106.114826622,2.97173041782,0.02
 12/16  06:00:00,112.266433008,27.7047958366,49.6019865002,0.0,4.12243109448,16.0517297156,109.209757077,106.218026659,2.97173041782,0.02
 12/16  07:00:00,146.883333713,29.6531690861,61.0656057317,0.0,4.12243109448,39.6058045677,90.3042479921,87.3125175743,2.97173041782,0.02
 12/16  08:00:00,182.406048362,29.6929529197,66.7776875653,7.52448263015,12.3672932834,65.3531420225,149.164493205,144.191609175,4.9528840297,0.02
 12/16  09:00:00,188.042107147,29.6900552294,71.5900676649,5.46033522578,12.3672932834,68.2430321324,154.490262594,140.931016285,4.9528840297,8.60636227964
 12/16  10:00:00,216.837911517,29.8477017823,75.3997243929,1.2720507302,16.4897243779,93.1370602926,130.592506108,122.647891661,7.92461444751,0.02
 12/16  11:00:00,218.315330124,30.0601703329,77.2250562042,0.711594693115,16.4897243779,93.1370602926,120.899864295,112.955249847,7.92461444751,0.02
 12/16  12:00:00,219.80114044,30.2895934494,78.8515465666,0.341486473417,16.4897243779,93.1370602926,114.775983598,106.83136915,7.92461444751,0.02
 12/16  13:00:00,211.481598903,30.4347399359,79.6734684494,0.206445321743,16.4897243779,83.9857416113,111.772585494,103.827971046,7.92461444751,0.02
 12/16  14:00:00,210.515694918,30.2778202228,78.9613345669,0.109588301169,16.4897243779,83.9857416113,114.655861986,106.711247539,7.92461444751,0.02
 12/16  15:00:00,210.200220283,30.2155646081,78.6357794184,0.181961223011,16.4897243779,83.9857416113,116.069737917,108.125123469,7.92461444751,0.02
 12/16  16:00:00,187.435727675,29.6531690861,74.0725358177,0.0,12.3672932834,70.6512738906,56.5971219039,51.6242378742,4.9528840297,0.02
 12/16  17:00:00,185.43246503,29.6531690861,72.0692665046,0.0,12.3672932834,70.6512738906,55.5479501302,50.5750661005,4.9528840297,0.02
 12/16  18:00:00,175.084709195,29.6531690861,69.5466087532,0.0,12.3672932834,58.1284167478,70.0696734343,56.5128952628,4.9528840297,8.60389414186
 12/16  19:00:00,136.117527427,28.0656056976,55.9577634891,0.0,12.3672932834,24.9413748627,86.0357790133,81.0628949837,4.9528840297,0.02
 12/16  20:00:00,134.752195418,28.1377676698,54.520269584,0.0,12.3672932834,24.9413748627,93.5300454928,88.5571614631,4.9528840297,0.02
 12/16  21:00:00,109.247604294,27.0553380868,47.2326154467,0.0,4.12243109448,16.0517297156,102.896758235,99.9050278167,2.97173041782,0.02
 12/16  22:00:00,69.8978314558,12.6258244405,22.7434346256,0.0,4.12243109448,15.9888894789,56.3667951122,53.3750646944,2.97173041782,0.02
 12/16  23:00:00,98.0659727271,20.9951728189,42.3581085331,0.0,4.12243109448,15.9888894789,90.2398242786,87.2480938608,2.97173041782,0.02
 12/16  24:00:00,69.900083568,12.6258244405,22.7456868341,0.0,4.12243109448,15.9888894789,58.6230699788,55.631339561,2.97173041782,0.02
 12/17  01:00:00,93.1459254608,20.2899245778,40.2217862677,0.0,2.06121554724,15.9888894789,88.2971961079,85.3054656901,2.97173041782,0.02
 12/17  02:00:00,65.44715226,11.9494409883,21.0476157252,0.0,2.06121554724,15.9888894789,55.3898073599,52.398076942,2.97173041782,0.02
 12/17  03:00:00,92.075418098,20.5622009857,38.8617413943,0.0,2.06121554724,15.9888894789,89.8985880497,86.9068576318,2.97173041782,0.02
 12/17  04:00:00,64.21505151,11.2551070679,20.5386175405,0.0,2.06121554724,15.9888894789,48.63439791,45.6426674922,2.97173041782,0.02
 12/17  05:00:00,83.9878314269,18.9387366607,32.4206339622,0.0,2.06121554724,15.9888894789,80.9209928237,77.9292624058,2.97173041782,0.02
 12/17  06:00:00,69.3002655023,12.1210507344,24.7578878902,0.0,2.06121554724,15.9888894789,47.3023070072,44.3105765894,2.97173041782,0.02
 12/17  07:00:00,94.5281068635,22.5461150723,39.2614714826,0.0,2.06121554724,15.9888894789,97.1153693441,94.1236389263,2.97173041782,0.02
 12/17  08:00:00,74.4151721313,19.0760244576,36.8287017636,0.0,2.06121554724,15.9888894789,79.0189217072,76.0271912894,2.97173041782,0.02
 12/17  09:00:00,118.190983383,24.0182193052,47.7386907632,0.0,4.12243109448,41.7362269337,94.2561216632,89.2832376335,4.9528840297,0.02
 12/17  10:00:00,109.290431951,19.7687793907,43.1167607314,0.0,4.12243109448,41.7362269337,71.2055471207,66.232663091,4.9528840297,0.02
 12/17  11:00:00,125.54071394,24.2780024052,54.722498355,0.0,4.12243109448,41.7362269337,85.7122176067,80.739333577,4.9528840297,0.02
 12/17  12:00:00,114.746841585,20.2091507989,47.8758078586,0.0,4.12243109448,41.7362269337,67.5221785782,62.5492945485,4.9528840297,0.02
 12/17  13:00:00,125.202072925,24.2877630985,54.3086849644,0.0,4.12243109448,41.7362269337,83.2557377993,78.2828537696,4.9528840297,0.02
 12/17  14:00:00,114.58893541,20.2378279581,47.8070516933,0.0,4.12243109448,41.7362269337,66.3677870185,61.3949029888,4.9528840297,0.02
 12/17  15:00:00,124.853882807,24.30913493,54.0729415687,0.0,4.12243109448,41.7362269337,81.7976491262,76.8247650965,4.9528840297,0.02
 12/17  16:00:00,114.795077119,20.2593916511,48.2166864188,0.0,4.12243109448,41.7362269337,65.6176919429,60.6448079132,4.9528840297,0.02
 12/17  17:00:00,106.249323106,24.2994595968,52.3734823374,0.0,4.12243109448,24.8785346261,84.3168857481,79.3440017184,4.9528840297,0.02
 12/17  18:00:00,81.8773512542,18.4056158686,40.3089856981,0.0,2.06121554724,15.9888894789,65.9820253162,62.9902948984,2.97173041782,0.02
 12/17  19:00:00,101.116096976,22.4748675783,45.9667386081,0.0,2.06121554724,15.9888894789,90.8573939335,87.8656635157,2.97173041782,0.02
 12/17  20:00:00,72.7113917754,14.4295136463,25.7684914577,0.0,2.06121554724,15.9888894789,65.213420354,62.2216899361,2.97173041782,0.02
 12/17  21:00:00,90.1600991666,20.7424258665,36.743182429,0.0,2.06121554724,15.9888894789,97.0293792629,94.0376488451,2.97173041782,0.02
 12/17  22:00:00,71.0101407518,13.9785913448,24.5296700891,0.0,2.06121554724,15.9888894789,66.6487195987,63.6569891809,2.97173041782,0.02
 12/17  23:00:00,90.3591512925,20.5079894817,37.1881782947,0.0,2.06121554724,15.9888894789,106.036293664,94.4628816493,2.97173041782,8.60168159695
 12/17  24:00:00,73.1845555521,13.9426904084,26.7630007151,0.0,2.06121554724,15.9888894789,59.1750548041,56.1833243863,2.97173041782,0.02
 12/18  01:00:00,92.0734636768,20.7424258665,36.5953314041,0.0,4.12243109448,15.9888894789,95.5482594002,92.5565289824,2.97173041782,0.02
 12/18  02:00:00,77.9899970001,14.3756622416,29.0742548963,0.0,4.12243109448,15.9888894789,61.7458606741,58.7541302563,2.97173041782,0.02
 12/18  03:00:00,89.3212327497,19.8405812636,34.7679600851,0.0,4.12243109448,15.9888894789,91.0539460908,88.062215673,2.97173041782,0.02
 12/18  04:00:00,75.4534287779,13.7515512069,27.1733052584,0.0,4.12243109448,15.9888894789,57.7611319283,54.7694015105,2.97173041782,0.02
 12/18  05:00:00,134.973112692,28.7222796447,54.1566751312,0.0,12.3672932834,24.9413748627,111.213109854,106.240225824,4.9528840297,0.02
 12/18  06:00:00,145.933379969,28.8738161385,57.4836639785,7.48174197312,12.3672932834,24.9413748627,182.590849776,177.617965747,4.9528840297,0.02
 12/18  07:00:00,208.164156701,29.890160027,63.5942674314,4.44009039219,24.7345865669,70.7195625826,148.146200885,138.220432825,9.90576805939,0.02
 12/18  08:00:00,228.467258191,30.0306461374,65.6210121853,2.62880143035,37.1018798503,92.3937384068,128.23497032,118.309202261,9.90576805939,0.02
 12/18  09:00:00,244.29730439,30.2177985518,70.2326746536,1.61705106312,37.1018798503,104.434947198,120.964181207,111.038413147,9.90576805939,0.02
 12/18  10:00:00,260.852819093,30.8810427548,75.2923122901,0.408092394282,37.1018798503,116.476155989,110.994679566,101.068911507,9.90576805939,0.02
 12/18  11:00:00,265.131432146,31.390220223,79.172729642,0.296592939598,37.1018798503,116.476155989,113.18571559,94.6591343149,9.90576805939,8.62081321599
 12/18  12:00:00,269.422184206,31.84532228,83.1880538229,0.116816640932,37.1018798503,116.476155989,99.8820110258,89.9562429664,9.90576805939,0.02
 12/18  13:00:00,260.082334768,32.2920426479,85.5530817972,0.00684983465571,37.1018798503,104.434947198,96.1283521459,86.2025840865,9.90576805939,0.02
 12/18  14:00:00,273.737018382,32.6580257526,86.8068984115,0.0,37.1018798503,116.476155989,101.186930958,82.6609506507,9.90576805939,8.62021224806
 12/18  15:00:00,276.437766829,33.1114546828,89.0544979461,0.0,37.1018798503,116.476155989,85.2025568762,75.2767888168,9.90576805939,0.02
 12/18  16:00:00,279.53826543,33.4226228737,91.843962032,0.0,37.1018798503,116.476155989,78.11753753,68.1917694706,9.90576805939,0.02
 12/18  17:00:00,277.063874097,33.287835001,89.5047906879,0.0,37.1018798503,116.476155989,80.1629746284,70.237206569,9.90576805939,0.02
 12/18  18:00:00,275.909908472,32.6507135021,84.2905748149,0.0,37.1018798503,116.476155989,98.8945753479,80.3772082821,9.90576805939,8.6115990064
 12/18  19:00:00,179.18599075,28.8738883599,63.2124511777,0.0,24.7345865669,47.5788473902,68.7050996755,63.7322156458,4.9528840297,0.02
 12/18  20:00:00,175.421441168,28.7872254196,59.53456735,0.0,24.7345865669,47.5788473902,73.7715314901,68.7986474604,4.9528840297,0.02
 12/18  21:00:00,150.493391821,28.570739503,56.0799409761,0.0,12.3672932834,38.6892022431,87.0673799489,84.075649531,2.97173041782,0.02
 12/18  22:00:00,108.168715858,17.705307085,36.5196173414,0.0,12.3672932834,27.0668015668,58.9397259123,55.9479954945,2.97173041782,0.02
 12/18  23:00:00,94.3980737321,21.1753976997,38.4869702873,0.0,4.12243109448,15.9888894789,81.6813086108,78.6895781929,2.97173041782,0.02
 12/18  24:00:00,83.1254739667,16.4570850155,32.070772468,0.0,4.12243109448,15.9888894789,61.6640007432,58.6722703254,2.97173041782,0.02
 12/19  01:00:00,91.4922426869,20.7424258665,36.0141110121,0.0,4.12243109448,15.9888894789,92.624793796,89.6330633781,2.97173041782,0.02
 12/19  02:00:00,80.1291295819,15.5552404126,29.999287496,0.0,4.12243109448,15.9888894789,63.031764512,60.0400340942,2.97173041782,0.02
 12/19  03:00:00,92.8164377505,21.1753976997,36.9053341942,0.0,4.12243109448,15.9888894789,93.0856268951,90.0938964773,2.97173041782,0.02
 12/19  04:00:00,74.5698758815,14.3936127098,25.6246763236,0.0,4.12243109448,15.9888894789,56.2613349844,53.2696045666,2.97173041782,0.02
 12/19  05:00:00,131.165940453,28.7222796447,50.3495031612,0.0,12.3672932834,24.9413748627,103.751513032,98.7786290027,4.9528840297,0.02
 12/19  06:00:00,137.729079967,28.9440978789,52.7521579296,3.9386664769,12.3672932834,24.9413748627,173.254101591,168.281217561,4.9528840297,0.02
 12/19  07:00:00,205.023431448,30.0617135883,62.545923202,2.17615593589,24.7345865669,70.7195625826,139.813417886,129.887649826,9.90576805939,0.02
 12/19  08:00:00,229.80078152,30.3372830641,67.8249322456,1.45176230369,37.1018798503,92.3937384068,120.424134177,110.498366117,9.90576805939,0.02
 12/19  09:00:00,247.075647543,30.5081047092,73.5411717431,0.796539494418,37.1018798503,104.434947198,122.115681636,103.594060579,9.90576805939,8.61585299697
 12/19  10:00:00,263.141518116,31.1178520361,77.6904534398,0.061906620815,37.1018798503,116.476155989,104.694544892,94.768776833,9.90576805939,0.02
 12/19  11:00:00,267.466312558,31.6657663487,81.4865736634,0.0421282077343,37.1018798503,116.476155989,97.8257060985,87.8999380391,9.90576805939,0.02
 12/19  12:00:00,270.077201811,31.9628810503,83.8369358502,0.00530366433392,37.1018798503,116.476155989,93.4242921442,83.4985240848,9.90576805939,0.02
 12/19  13:00:00,258.778861514,32.1817552236,84.3667468656,0.0,37.1018798503,104.434947198,101.218388834,82.693736712,9.90576805939,8.61888406241
 12/19  14:00:00,273.380530042,32.7992850167,86.3092459797,0.0,37.1018798503,116.476155989,86.6509974739,76.7252294145,9.90576805939,0.02
 12/19  15:00:00,274.789156498,33.1340434689,87.3832275257,0.0,37.1018798503,116.476155989,83.8600120506,73.9342439912,9.90576805939,0.02
 12/19  16:00:00,275.176151562,33.3581487172,87.5462663919,0.0,37.1018798503,116.476155989,91.7157484326,73.1901984886,9.90576805939,8.61978188459
 12/19  17:00:00,272.97549493,33.0841390186,85.6201829046,0.0,37.1018798503,116.476155989,87.1424767223,77.2167086629,9.90576805939,0.02
 12/19  18:00:00,272.367830713,32.5230790894,80.8761710245,0.0,37.1018798503,116.476155989,90.0940843843,80.1683163249,9.90576805939,0.02
 12/19  19:00:00,176.928234088,28.8738197863,60.9547535248,0.0,24.7345865669,47.5788473902,68.095610038,63.1227260083,4.9528840297,0.02
 12/19  20:00:00,173.674154807,28.7872254196,57.7872646665,0.0,24.7345865669,47.5788473902,73.1541734047,68.181289375,4.9528840297,0.02
 12/19  21:00:00,149.00222401,28.570739503,54.5887540195,0.0,12.3672932834,38.6892022431,85.7806217555,82.7888913377,2.97173041782,0.02
 12/19  22:00:00,106.592184725,17.5321183517,35.1162637061,0.0,12.3672932834,27.0668015668,58.484270883,55.4925404652,2.97173041782,0.02
 12/19  23:00:00,96.7903905494,21.608369533,40.4463141322,0.0,4.12243109448,15.9888894789,80.9624226393,77.9706922215,2.97173041782,0.02
 12/19  24:00:00,81.4935758283,16.110707549,30.7852506545,0.0,4.12243109448,15.9888894789,65.7197903512,62.7280599333,2.97173041782,0.02
 12/20  01:00:00,93.6332538426,21.1753976997,37.7221491912,0.0,4.12243109448,15.9888894789,88.5404401405,85.5487097227,2.97173041782,0.02
 12/20  02:00:00,77.4989989986,15.0356742128,27.8887219664,0.0,4.12243109448,15.9888894789,64.1761986738,61.1844682559,2.97173041782,0.02
 12/20  03:00:00,93.2833723224,21.1753976997,37.3722676814,0.0,4.12243109448,15.9888894789,100.482809146,88.9093914792,2.97173041782,8.60168724927
 12/20  04:00:00,79.5745243917,15.5119432293,29.4879784784,0.0,4.12243109448,15.9888894789,64.8902382938,61.898507876,2.97173041782,0.02
 12/20  05:00:00,129.140931866,28.1377676698,48.9090057142,0.0,12.3672932834,24.9413748627,102.716205357,97.7433213272,4.9528840297,0.02
 12/20  06:00:00,142.208352311,29.5005280463,57.1747450793,3.43892078259,12.3672932834,24.9413748627,171.076606638,166.103722608,4.9528840297,0.02
 12/20  07:00:00,202.258291137,30.0331162351,60.1446350466,1.84090052064,24.7345865669,70.7195625826,138.377978419,128.452210359,9.90576805939,0.02
 12/20  08:00:00,224.598195313,30.4691761685,63.038254873,0.903961952363,37.1018798503,92.3937384068,118.237149518,108.311381459,9.90576805939,0.02
 12/20  09:00:00,241.077232551,30.8111641716,67.8369045118,0.199391736657,37.1018798503,104.434947198,109.864461953,99.9386938937,9.90576805939,0.02
 12/20  10:00:00,259.097436739,31.448790687,73.3321875631,0.045101992712,37.1018798503,116.476155989,102.129376982,92.2036089229,9.90576805939,0.02
 12/20  11:00:00,264.991913264,32.1694599071,78.5342797724,0.0162479241914,37.1018798503,116.476155989,104.703824863,86.1772616714,9.90576805939,8.62079513269
 12/20  12:00:00,268.56795486,32.6861243793,81.6098389313,0.0,37.1018798503,116.476155989,92.5940665239,82.6682984645,9.90576805939,0.02
 12/20  13:00:00,258.938902442,33.1827353949,83.5258222302,0.0,37.1018798503,104.434947198,89.7397178603,79.8139498009,9.90576805939,0.02
 12/20  14:00:00,275.117531123,33.7320276414,87.1134113228,0.0,37.1018798503,116.476155989,86.5972090362,76.6714409768,9.90576805939,0.02
 12/20  15:00:00,276.884263636,33.8894419772,88.7229707357,0.0,37.1018798503,116.476155989,93.9191931835,75.3926197939,9.90576805939,8.62080533024
 12/20  16:00:00,273.299670372,33.7318207804,85.2961838791,0.0,37.1018798503,116.476155989,85.8888619345,75.9630938751,9.90576805939,0.02
 12/20  17:00:00,270.428322461,33.5256189334,82.6314690856,0.0,37.1018798503,116.476155989,86.5785376365,76.6527695771,9.90576805939,0.02
 12/20  18:00:00,271.055835807,32.8683940777,79.2188126317,0.0,37.1018798503,116.476155989,89.4411707943,79.5154027349,9.90576805939,0.02
 12/20  19:00:00,176.257951883,28.8738197863,60.2844591954,0.0,24.7345865669,47.5788473902,76.2190476261,62.6602259723,4.9528840297,8.60593762412
 12/20  20:00:00,173.339978929,28.7872254196,57.453098427,0.0,24.7345865669,47.5788473902,72.4964105926,67.5235265629,4.9528840297,0.02
 12/20  21:00:00,149.184962472,28.570739503,54.7715111928,0.0,12.3672932834,38.6892022431,85.0722205952,82.0804901773,2.97173041782,0.02
 12/20  22:00:00,108.725252355,17.7919014516,36.9895604259,0.0,12.3672932834,27.0668015668,58.0920866869,55.1003562691,2.97173041782,0.02
 12/20  23:00:00,97.1701333212,22.0772423026,40.3341705174,0.0,4.12243109448,15.9888894789,82.4666947898,79.474964372,2.97173041782,0.02
 12/20  24:00:00,82.82445835,15.7284291459,32.5214277283,0.0,4.12243109448,15.9888894789,59.7714475695,56.7797171517,2.97173041782,0.02
 12/21  01:00:00,99.3497731609,22.2937282192,42.2973243872,0.0,4.12243109448,15.9888894789,92.566720134,89.5749897161,2.97173041782,0.02
 12/21  02:00:00,77.3593582172,14.8624854795,27.9222712017,0.0,4.12243109448,15.9888894789,60.3171419243,57.3254115065,2.97173041782,0.02
 12/21  03:00:00,98.5888011465,21.6949638996,42.1581315313,0.0,4.12243109448,15.9888894789,89.2756830901,86.2839526723,2.97173041782,0.02
 12/21  04:00:00,74.6320199901,14.4295136463,25.6279047606,0.0,4.12243109448,15.9888894789,63.3063675772,60.3146371594,2.97173041782,0.02
 12/21  05:00:00,137.275159207,28.8088740113,56.3721276963,0.0,12.3672932834,24.9413748627,102.50975477,97.5368707399,4.9528840297,0.02
 12/21  06:00:00,142.587369009,29.046178564,59.234909341,2.21212357386,12.3672932834,24.9413748627,170.625569208,165.652685178,4.9528840297,0.02
 12/21  07:00:00,208.150467188,30.2727857186,66.2868770951,1.3511658068,24.7345865669,70.7195625826,137.450435863,127.524667804,9.90576805939,0.02
 12/21  08:00:00,228.223153214,30.6554714872,67.106352832,0.274527976847,37.1018798503,92.3937384068,116.666259759,106.740491699,9.90576805939,0.02
 12/21  09:00:00,244.383777682,31.0191470727,71.1282062606,0.0065978041557,37.1018798503,104.434947198,108.537385801,98.611617742,9.90576805939,0.02
 12/21  10:00:00,262.716380299,31.7813510233,76.663471568,0.00020922187291,37.1018798503,116.476155989,109.638984146,91.1152868169,9.90576805939,8.61792926979
 12/21  11:00:00,266.418563881,32.4709459798,79.6757867576,0.0,37.1018798503,116.476155989,95.6540547226,85.7282866632,9.90576805939,0.02
 12/21  12:00:00,274.64567033,33.2301545263,87.1434516291,0.0,37.1018798503,116.476155989,91.153832887,81.2280648276,9.90576805939,0.02
 12/21  13:00:00,266.734365611,33.9234453755,90.5805199649,0.0,37.1018798503,104.434947198,96.0941372472,77.569455931,9.90576805939,8.61891325681
 12/21  14:00:00,275.805426525,34.3182675419,87.2151663406,0.0,37.1018798503,116.476155989,85.0366528082,75.1108847489,9.90576805939,0.02
 12/21  15:00:00,275.76939317,34.3778997044,87.1196234365,0.0,37.1018798503,116.476155989,84.6963080161,74.7705399567,9.90576805939,0.02
 12/21  16:00:00,271.068810978,34.5037204028,82.2933380993,0.0,37.1018798503,116.476155989,92.4190602261,73.8934636966,9.90576805939,8.6198284701
 12/21  17:00:00,268.829118291,34.1740040691,80.3839216979,0.0,37.1018798503,116.476155989,84.8520714382,74.9263033789,9.90576805939,0.02
 12/21  18:00:00,272.653480881,33.4024816627,80.2824252214,0.0,37.1018798503,116.476155989,88.2007783874,78.275010328,9.90576805939,0.02
 12/21  19:00:00,176.757812418,28.8739579155,60.7841970848,0.0,24.7345865669,47.5788473902,67.2790744499,62.3061904202,4.9528840297,0.02
 12/21  20:00:00,173.511488745,28.7872254196,57.6246020531,0.0,24.7345865669,47.5788473902,72.1334818647,67.160597835,4.9528840297,0.02
 12/21  21:00:00,150.5815654,28.7872254196,55.9516129994,0.0,12.3672932834,38.6892022431,84.6174846054,81.6257541876,2.97173041782,0.02
 12/21  22:00:00,108.828762091,17.8784958183,37.006465572,0.0,12.3672932834,27.0668015668,57.9150975657,54.9233671479,2.97173041782,0.02
 12/21  23:00:00,98.361394129,22.3658901914,41.2367823711,0.0,4.12243109448,15.9888894789,82.3162630069,79.3245325891,2.97173041782,0.02
 12/21  24:00:00,79.1408929443,15.2954573127,29.270833084,0.0,4.12243109448,15.9888894789,56.1990801753,53.2073497575,2.97173041782,0.02
 12/22  01:00:00,100.542261173,22.6834028691,43.1001366721,0.0,4.12243109448,15.9888894789,92.4152801327,89.4235497149,2.97173041782,0.02
 12/22  02:00:00,73.9900341157,14.4295136463,24.9859178497,0.0,4.12243109448,15.9888894789,62.3755873997,59.3838569819,2.97173041782,0.02
 12/22  03:00:00,99.4823624724,22.0413413662,42.7053143006,0.0,4.12243109448,15.9888894789,92.5775715671,89.5858411493,2.97173041782,0.02
 12/22  04:00:00,73.5981050899,14.4295136463,24.5939887643,0.0,4.12243109448,15.9888894789,63.5114830077,60.5197525899,2.97173041782,0.02
 12/22  05:00:00,134.691386377,28.8088740113,53.7883537656,0.0,12.3672932834,24.9413748627,111.372107864,97.8175355809,4.9528840297,8.60168825392
 12/22  06:00:00,139.94920158,29.0396181155,56.4236171362,2.39180777236,12.3672932834,24.9413748627,170.906328352,165.933444322,4.9528840297,0.02
 12/22  07:00:00,204.682741976,30.2569290062,62.6950927498,1.49108075086,24.7345865669,70.7195625826,137.789136777,127.863368718,9.90576805939,0.02
