Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  08:00:00,226.788144384,30.6343463623,65.5570174552,0.409977973351,37.1018798503,92.3937384068,117.003584371,107.077816311,9.90576805939,0.02
 12/22  09:00:00,242.736858021,31.0332606153,69.4738340534,0.0,37.1018798503,104.434947198,108.305383178,98.379615119,9.90576805939,0.02
 12/22  10:00:00,260.901328839,31.8094470844,74.8205381606,0.0,37.1018798503,116.476155989,100.881228244,90.9554601842,9.90576805939,0.02
 12/22  11:00:00,266.177524224,32.6076843592,79.2979194029,0.0,37.1018798503,116.476155989,94.9092415241,84.9834734647,9.90576805939,0.02
 12/22  12:00:00,269.294673091,33.1152987066,81.9073464841,0.0,37.1018798503,116.476155989,100.11143661,81.5838225762,9.90576805939,8.62184597438
 12/22  13:00:00,259.421175499,33.6538793991,83.5369638127,0.0,37.1018798503,104.434947198,88.3685533455,78.4427852861,9.90576805939,0.02
 12/22  14:00:00,270.969093943,33.8680079885,82.8290098367,0.0,37.1018798503,116.476155989,86.8048605521,76.8790924927,9.90576805939,0.02
 12/22  15:00:00,271.716363666,34.2019456901,83.2425235546,0.0,37.1018798503,116.476155989,93.4615952646,74.9349650101,9.90576805939,8.62086219504
 12/22  16:00:00,271.544949701,34.2629564772,83.0103374469,0.0,37.1018798503,116.476155989,83.9683103821,74.0425423227,9.90576805939,0.02
 12/22  17:00:00,269.774898615,33.9400768293,81.5635990544,0.0,37.1018798503,116.476155989,84.921681684,74.9959136246,9.90576805939,0.02
 12/22  18:00:00,270.893202699,33.2064651681,78.7181162852,0.0,37.1018798503,116.476155989,88.1772995239,78.2515314646,9.90576805939,0.02
 12/22  19:00:00,176.035473562,28.8738197863,60.0619747583,0.0,24.7345865669,47.5788473902,67.2810454249,62.3081613952,4.9528840297,0.02
 12/22  20:00:00,173.303742185,28.7872254196,57.4168435641,0.0,24.7345865669,47.5788473902,80.7603697927,67.2015493665,4.9528840297,8.60593639647
 12/22  21:00:00,149.260166404,28.570739503,54.8467096045,0.0,12.3672932834,38.6892022431,84.6918613252,81.7001309074,2.97173041782,0.02
 12/22  22:00:00,108.652666149,17.7919014516,36.9169736927,0.0,12.3672932834,27.0668015668,57.9523962048,54.960665787,2.97173041782,0.02
 12/22  23:00:00,97.1943157512,22.0772423026,40.3583529525,0.0,4.12243109448,15.9888894789,82.3545538536,79.3628234358,2.97173041782,0.02
 12/22  24:00:00,82.4466755528,15.6418347793,32.2302393115,0.0,4.12243109448,15.9888894789,59.7424237549,56.750693337,2.97173041782,0.02
 12/23  01:00:00,98.1519009039,22.0772423026,41.3159380703,0.0,4.12243109448,15.9888894789,92.5560432496,89.5643128318,2.97173041782,0.02
 12/23  02:00:00,79.7150151606,15.2954573127,29.8449563431,0.0,4.12243109448,15.9888894789,57.5290025396,54.5372721218,2.97173041782,0.02
 12/23  03:00:00,93.1646488631,20.7424258665,37.6865173196,0.0,4.12243109448,15.9888894789,92.8970817735,89.9053513557,2.97173041782,0.02
 12/23  04:00:00,81.7709029289,15.5552404126,31.6410609786,0.0,4.12243109448,15.9888894789,63.1740719815,60.1823415636,2.97173041782,0.02
 12/23  05:00:00,110.994769671,27.2718240034,48.763295557,0.0,4.12243109448,16.0517297156,109.315150556,106.323420138,2.97173041782,0.02
 12/23  06:00:00,114.962623674,27.9212817532,52.0816917848,0.0,4.12243109448,16.0517297156,108.893699781,105.901969363,2.97173041782,0.02
 12/23  07:00:00,150.004864726,29.6531690861,61.8379706248,0.0,4.12243109448,39.6058045677,90.0503376066,87.0586071887,2.97173041782,0.02
 12/23  08:00:00,177.769708699,29.7037864896,64.7705673354,4.88443018504,12.3672932834,65.3531420225,147.652177107,142.679293077,4.9528840297,0.02
 12/23  09:00:00,183.005638414,29.7103539395,69.3528516077,2.64079528116,12.3672932834,68.2430321324,143.222966838,138.250082809,4.9528840297,0.02
 12/23  10:00:00,215.374557219,29.9806725306,74.4378236975,0.637604303065,16.4897243779,93.1370602926,129.66730024,121.722685793,7.92461444751,0.02
 12/23  11:00:00,218.748155955,30.2778137219,77.8475011367,0.304284341931,16.4897243779,93.1370602926,122.013510138,114.068895691,7.92461444751,0.02
 12/23  12:00:00,220.37393476,30.5051570735,79.3400572347,0.210163103347,16.4897243779,93.1370602926,126.738605964,110.20509536,7.92461444751,8.60889615616
 12/23  13:00:00,212.549494602,30.6139454911,80.6867028391,0.0819013851726,16.4897243779,83.9857416113,116.086049986,108.141435538,7.92461444751,0.02
 12/23  14:00:00,211.352953037,30.4231464858,79.7546745491,0.00819229471733,16.4897243779,83.9857416113,116.93365105,108.989036603,7.92461444751,0.02
 12/23  15:00:00,211.658043841,30.2860358852,80.2051079733,0.0,16.4897243779,83.9857416113,117.140353814,109.195739366,7.92461444751,0.02
 12/23  16:00:00,186.493785803,29.6531690861,73.1306101672,0.0,12.3672932834,70.6512738906,56.9598618528,51.9869778231,4.9528840297,0.02
 12/23  17:00:00,181.760846753,29.6531690861,68.397664953,0.0,12.3672932834,70.6512738906,57.8154607399,52.8425767102,4.9528840297,0.02
 12/23  18:00:00,173.245814679,29.6531690861,67.7077193951,0.0,12.3672932834,58.1284167478,62.8461853712,57.8733013415,4.9528840297,0.02
 12/23  19:00:00,137.003495564,28.209929642,56.6994076662,0.0,12.3672932834,24.9413748627,86.1425979111,81.1697138814,4.9528840297,0.02
 12/23  20:00:00,136.269046984,28.3542535864,55.8206351239,0.0,12.3672932834,24.9413748627,93.087404757,88.1145207273,4.9528840297,0.02
 12/23  21:00:00,117.759751657,28.3542535864,54.4458471121,0.0,4.12243109448,16.0517297156,102.179028465,99.1872980473,2.97173041782,0.02
 12/23  22:00:00,72.7855224121,13.5276690434,24.7062658169,0.0,4.12243109448,15.9888894789,59.7037713548,56.712040937,2.97173041782,0.02
 12/23  23:00:00,95.4103094158,20.9589117831,39.7156910159,0.0,4.12243109448,15.9888894789,96.7781865573,93.7864561395,2.97173041782,0.02
 12/23  24:00:00,77.8650209487,14.3936127098,28.9198206288,0.0,4.12243109448,15.9888894789,58.204627245,55.2128968272,2.97173041782,0.02
 12/24  01:00:00,89.2112234985,19.8405812636,36.7191659575,0.0,2.06121554724,15.9888894789,91.8673386419,88.875608224,2.97173041782,0.02
 12/24  02:00:00,73.0252818595,13.4051737403,27.1527508429,0.0,2.06121554724,15.9888894789,59.2667192868,56.274988869,2.97173041782,0.02
 12/24  03:00:00,91.1270508057,20.2735530968,38.2020213565,0.0,2.06121554724,15.9888894789,90.8994683488,87.9077379309,2.97173041782,0.02
 12/24  04:00:00,67.6841772838,12.6258244405,22.5909955093,0.0,2.06121554724,15.9888894789,67.1098008222,55.5363850241,2.97173041782,8.60168538022
 12/24  05:00:00,92.6345280988,20.093328216,39.9127384676,0.0,2.06121554724,15.9888894789,86.2405257754,83.2487953576,2.97173041782,0.02
 12/24  06:00:00,62.2638803876,10.8221352347,19.0204177338,0.0,2.06121554724,15.9888894789,47.7633319946,44.7716015767,2.97173041782,0.02
 12/24  07:00:00,101.679268153,23.845030572,45.113716797,0.0,2.06121554724,15.9888894789,97.1562509542,94.1645205364,2.97173041782,0.02
 12/24  08:00:00,67.5225238952,18.0368920578,30.9751855135,0.0,2.06121554724,15.9888894789,77.7946293694,74.8028989516,2.97173041782,0.02
 12/24  09:00:00,122.734545979,24.4511911385,51.7510779321,0.0,4.12243109448,41.7362269337,89.5108663635,84.5379823338,4.9528840297,0.02
 12/24  10:00:00,109.396678573,19.7695909656,42.5081430705,0.0,4.12243109448,41.7362269337,68.5271425883,63.5542585586,4.9528840297,0.02
 12/24  11:00:00,124.032188123,24.7325581101,52.3155844975,0.0,4.12243109448,41.7362269337,82.6028802224,77.6299961927,4.9528840297,0.02
 12/24  12:00:00,109.508405303,19.7947260896,42.2843709855,0.0,4.12243109448,41.7362269337,65.9181914757,60.945307446,4.9528840297,0.02
 12/24  13:00:00,126.284941809,24.7997814247,54.6291897539,0.0,4.12243109448,41.7362269337,81.393265952,76.4203819223,4.9528840297,0.02
 12/24  14:00:00,112.362703298,19.8437134878,45.5180260824,0.0,4.12243109448,41.7362269337,65.4968283987,60.523944369,4.9528840297,0.02
 12/24  15:00:00,130.40397867,24.847696032,58.8565114398,0.0,4.12243109448,41.7362269337,80.2655759334,75.2926919037,4.9528840297,0.02
 12/24  16:00:00,115.110218217,19.8706227902,48.8418913143,0.0,4.12243109448,41.7362269337,64.2537642095,59.2808801798,4.9528840297,0.02
 12/24  17:00:00,113.640210834,24.8121552792,59.1284993762,0.0,4.12243109448,24.8785346261,80.6016663881,75.6287823584,4.9528840297,0.02
 12/24  18:00:00,88.6552816238,19.7986258426,45.6478763813,0.0,2.06121554724,15.9888894789,70.0918625225,67.1001321046,2.97173041782,0.02
 12/24  19:00:00,110.103946582,23.8224049133,53.5840360805,0.0,2.06121554724,15.9888894789,87.902035373,84.9103049552,2.97173041782,0.02
 12/24  20:00:00,86.9868879388,17.0642877261,37.386198775,0.0,2.06121554724,15.9888894789,63.6138000809,60.6220696631,2.97173041782,0.02
 12/24  21:00:00,102.839802361,23.0153479413,47.1269488132,0.0,2.06121554724,15.9888894789,94.8531678959,91.8614374781,2.97173041782,0.02
 12/24  22:00:00,79.3701162742,15.468646046,31.3880836443,0.0,2.06121554724,15.9888894789,61.9098927634,58.9181623456,2.97173041782,0.02
 12/24  23:00:00,96.8492187585,21.608369533,42.5663584656,0.0,2.06121554724,15.9888894789,91.8902884744,88.8985580566,2.97173041782,0.02
 12/24  24:00:00,73.5573788996,14.4295136463,26.6144786292,0.0,2.06121554724,15.9888894789,66.7885729204,63.7968425026,2.97173041782,0.02
 12/25  01:00:00,98.9666744876,22.0413413662,44.2508422921,0.0,2.06121554724,15.9888894789,93.2167365287,90.2250061109,2.97173041782,0.02
 12/25  02:00:00,70.4342346326,13.5276690434,24.4161937691,0.0,2.06121554724,15.9888894789,61.079194997,58.0874645792,2.97173041782,0.02
 12/25  03:00:00,91.094386415,20.7424258665,37.6774696602,0.0,2.06121554724,15.9888894789,97.7965623642,94.8048319464,2.97173041782,0.02
 12/25  04:00:00,71.4313480026,13.9785913448,24.9508773332,0.0,2.06121554724,15.9888894789,66.9853220124,63.9935915945,2.97173041782,0.02
 12/25  05:00:00,89.3104763313,20.2915035651,36.3559892475,0.0,2.06121554724,15.9888894789,97.7913343544,94.7996039366,2.97173041782,0.02
 12/25  06:00:00,69.9324152688,13.5276690434,23.9143742651,0.0,2.06121554724,15.9888894789,65.6140986488,62.622368231,2.97173041782,0.02
 12/25  07:00:00,102.432240103,23.6285446553,46.0831746489,0.0,2.06121554724,15.9888894789,104.307341193,101.315610775,2.97173041782,0.02
 12/25  08:00:00,69.5226964786,18.0368920578,32.9753579771,0.0,2.06121554724,15.9888894789,80.0698105474,77.0780801296,2.97173041782,0.02
 12/25  09:00:00,122.572823919,24.2996509968,51.8390990318,0.0,4.12243109448,41.7362269337,94.8407512417,89.867867212,4.9528840297,0.02
 12/25  10:00:00,112.670496739,19.7688050218,46.5826922151,0.0,4.12243109448,41.7362269337,79.6664352585,66.1118623094,4.9528840297,8.60168891941
 12/25  11:00:00,128.431724088,24.7268969201,57.1412597029,0.0,4.12243109448,41.7362269337,85.2543326325,80.2814486028,4.9528840297,0.02
 12/25  12:00:00,112.512935896,19.7934400812,45.76623218,0.0,4.12243109448,41.7362269337,67.9042323488,62.9313483191,4.9528840297,0.02
 12/25  13:00:00,130.803394088,24.7967267675,59.2813587404,0.0,4.12243109448,41.7362269337,83.5088494886,78.5359654589,4.9528840297,0.02
 12/25  14:00:00,116.185375958,19.8698353277,49.7772132656,0.0,4.12243109448,41.7362269337,65.9550396862,60.9821556565,4.9528840297,0.02
 12/25  15:00:00,135.27011757,24.8835767804,63.9524672013,0.0,4.12243109448,41.7362269337,80.8973361483,75.9244521187,4.9528840297,0.02
 12/25  16:00:00,117.033109874,19.8821762109,50.831934513,0.0,4.12243109448,41.7362269337,64.9567921044,59.9839080747,4.9528840297,0.02
 12/25  17:00:00,114.84658377,24.818083395,60.4521191692,0.0,4.12243109448,24.8785346261,82.349588534,77.3767045043,4.9528840297,0.02
 12/25  18:00:00,86.040696662,18.9036954668,43.9512366558,0.0,2.06121554724,15.9888894789,67.3786647923,64.3869343745,2.97173041782,0.02
 12/25  19:00:00,110.413854322,23.827051319,53.8892974205,0.0,2.06121554724,15.9888894789,89.7205541931,86.7288237752,2.97173041782,0.02
 12/25  20:00:00,87.0503254262,17.0651268836,37.4487971345,0.0,2.06121554724,15.9888894789,64.6636555609,61.6719251431,2.97173041782,0.02
 12/25  21:00:00,104.542656061,22.9084072443,48.9595163459,0.000241796135602,2.06121554724,15.9888894789,89.1685476202,86.1768172024,2.97173041782,0.02
 12/25  22:00:00,81.8256826102,15.8727530903,33.433364246,0.00617876328817,2.06121554724,15.9888894789,63.5081144555,60.5163840377,2.97173041782,0.02
 12/25  23:00:00,99.6727533789,22.0413413662,44.940773364,0.016147982412,2.06121554724,15.9888894789,94.5952346497,91.6035042319,2.97173041782,0.02
 12/25  24:00:00,73.8200539803,14.4295136463,26.8771538229,0.0,2.06121554724,15.9888894789,66.3230985053,63.3313680875,2.97173041782,0.02
 12/26  01:00:00,94.311071739,20.7424258665,38.8329396281,0.0,4.12243109448,15.9888894789,97.2553049342,94.2635745163,2.97173041782,0.02
 12/26  02:00:00,75.4988977953,14.4295136463,26.4947820517,0.0,4.12243109448,15.9888894789,67.0575030074,64.0657725896,2.97173041782,0.02
 12/26  03:00:00,92.5375966547,20.2915035651,37.5218942601,0.0,4.12243109448,15.9888894789,96.8912549692,93.8995245514,2.97173041782,0.02
 12/26  04:00:00,73.6436086958,13.9785913448,25.101922661,0.0,4.12243109448,15.9888894789,65.6726004142,62.6808699963,2.97173041782,0.02
 12/26  05:00:00,135.067349753,28.3109608874,54.6622308268,0.0,12.3672932834,24.9413748627,112.175073319,107.202189289,4.9528840297,0.02
 12/26  06:00:00,151.357360725,29.3818727255,61.8607452548,8.02058468116,12.3672932834,24.9413748627,183.792510021,178.819625992,4.9528840297,0.02
 12/26  07:00:00,212.354596742,29.8472151692,68.1365883989,4.13115407887,24.7345865669,70.7195625826,149.335260897,139.409492838,9.90576805939,0.02
 12/26  08:00:00,235.764542402,30.0472950499,73.5156427439,2.01479540109,37.1018798503,92.3937384068,128.843645094,118.917877035,9.90576805939,0.02
 12/26  09:00:00,250.866173431,30.1815966498,77.0448586764,1.40987708502,37.1018798503,104.434947198,130.350207109,111.828470115,9.90576805939,8.61596893398
 12/26  10:00:00,264.736788644,30.4972753217,79.4395303579,0.528667355063,37.1018798503,116.476155989,115.151050003,105.225281944,9.90576805939,0.02
 12/26  11:00:00,267.831008448,30.9838485653,82.3636526893,0.211647142203,37.1018798503,116.476155989,106.789967671,96.8641996113,9.90576805939,0.02
 12/26  12:00:00,265.713430256,31.04460996,80.3278441906,0.0688776436638,37.1018798503,116.476155989,104.507339588,94.5815715288,9.90576805939,0.02
 12/26  13:00:00,252.075992702,31.0467945746,78.7988346498,0.0,37.1018798503,104.434947198,113.436678936,94.9118392867,9.90576805939,8.61907158952
 12/26  14:00:00,266.93646929,31.2419207526,81.4225322477,0.0,37.1018798503,116.476155989,102.026828551,92.1010604917,9.90576805939,0.02
 12/26  15:00:00,267.480335823,31.5008248502,81.7076077124,0.0,37.1018798503,116.476155989,99.1493666581,89.2235985987,9.90576805939,0.02
 12/26  16:00:00,268.666100509,32.0160037854,82.3783563738,0.0,37.1018798503,116.476155989,102.852175051,84.3264690899,9.90576805939,8.61993790221
 12/26  17:00:00,270.308277583,32.2292457608,83.8078474436,0.0,37.1018798503,116.476155989,91.6938240138,81.7680559544,9.90576805939,0.02
 12/26  18:00:00,272.047084376,31.9507923671,81.1277016726,0.0,37.1018798503,116.476155989,93.1111420487,83.1853739894,9.90576805939,0.02
 12/26  19:00:00,178.276228469,28.8738234374,62.3027398604,0.0,24.7345865669,47.5788473902,69.2718288457,64.298944816,4.9528840297,0.02
 12/26  20:00:00,174.908050212,28.7872254196,59.0211556397,0.0,24.7345865669,47.5788473902,74.3345081264,69.3616240967,4.9528840297,0.02
 12/26  21:00:00,148.880053746,28.3542535864,54.6830652036,0.0,12.3672932834,38.6892022431,87.6043094873,84.6125790695,2.97173041782,0.02
 12/26  22:00:00,107.682253779,17.5321183517,36.2063302614,0.0,12.3672932834,27.0668015668,61.5674207616,58.5756903438,2.97173041782,0.02
 12/26  23:00:00,98.5069724268,21.7166124913,42.0546528008,0.0,4.12243109448,15.9888894789,79.533090901,76.5413604832,2.97173041782,0.02
 12/26  24:00:00,79.1403337868,15.5911413491,28.9515745622,0.0,4.12243109448,15.9888894789,65.5206159885,62.5288855707,2.97173041782,0.02
 12/27  01:00:00,97.6116990551,21.608369533,41.2676223257,0.0,4.12243109448,15.9888894789,87.8870835485,84.8953531307,2.97173041782,0.02
 12/27  02:00:00,75.0071336831,14.5161080129,25.9164226644,0.0,4.12243109448,15.9888894789,72.9654445255,61.3920199765,2.97173041782,8.60169413117
 12/27  03:00:00,96.9620002165,21.608369533,40.6179236237,0.0,4.12243109448,15.9888894789,89.2251021115,86.2333716937,2.97173041782,0.02
 12/27  04:00:00,76.1137911528,14.7758911128,26.7632972309,0.0,4.12243109448,15.9888894789,65.0811615774,62.0894311595,2.97173041782,0.02
 12/27  05:00:00,135.706141842,28.8954683779,54.7165148509,0.0,12.3672932834,24.9413748627,103.691020138,98.7181361084,4.9528840297,0.02
 12/27  06:00:00,141.874147505,29.0412493147,57.1411652351,3.59757441567,12.3672932834,24.9413748627,172.735612706,167.762728676,4.9528840297,0.02
 12/27  07:00:00,205.962313354,29.9554908667,63.8852855626,1.88189744755,24.7345865669,70.7195625826,139.499126055,129.573357995,9.90576805939,0.02
 12/27  08:00:00,228.067476807,30.2971037398,66.3544180049,1.22914971193,37.1018798503,92.3937384068,120.477488273,110.551720214,9.90576805939,0.02
 12/27  09:00:00,247.205495954,30.4589841816,73.8143472167,0.702378894847,37.1018798503,104.434947198,113.700656681,103.774888621,9.90576805939,0.02
 12/27  10:00:00,263.565103476,31.0566410753,78.1844589225,0.052630290417,37.1018798503,116.476155989,105.039220118,95.1134520584,9.90576805939,0.02
 12/27  11:00:00,269.234874914,31.6918129904,83.2403657193,0.0307661312147,37.1018798503,116.476155989,107.03326175,88.5064750783,9.90576805939,8.62101861187
 12/27  12:00:00,274.826914842,32.2398464001,88.3141300332,0.000934832587616,37.1018798503,116.476155989,90.1442277458,80.2184596864,9.90576805939,0.02
 12/27  13:00:00,262.458873615,32.8403022562,87.3882075674,0.0,37.1018798503,104.434947198,88.9032236433,78.9774555839,9.90576805939,0.02
 12/27  14:00:00,273.407010995,33.1892345234,85.945662372,0.0,37.1018798503,116.476155989,97.2955116701,78.7677863809,9.90576805939,8.62195722982
 12/27  15:00:00,276.471498429,33.6477332783,88.5519212208,0.0,37.1018798503,116.476155989,86.13632356,76.2105555006,9.90576805939,0.02
 12/27  16:00:00,279.935715489,33.800001511,91.8640278783,0.0,37.1018798503,116.476155989,80.031966068,70.1061980086,9.90576805939,0.02
 12/27  17:00:00,274.396890039,33.1155014347,87.0101357101,0.0,37.1018798503,116.476155989,84.6532422775,74.7274742181,9.90576805939,0.02
 12/27  18:00:00,270.621206481,32.567832133,79.0847357114,0.0,37.1018798503,116.476155989,99.5454420544,81.027987269,9.90576805939,8.61168672598
 12/27  19:00:00,176.166332696,28.8738197863,60.192850232,0.0,24.7345865669,47.5788473902,68.2747732592,63.3018892295,4.9528840297,0.02
 12/27  20:00:00,173.2528991,28.7872254196,57.3660198464,0.0,24.7345865669,47.5788473902,73.2133087602,68.2404247305,4.9528840297,0.02
 12/27  21:00:00,149.03809439,28.570739503,54.6246403967,0.0,12.3672932834,38.6892022431,85.7783708338,82.786640416,2.97173041782,0.02
 12/27  22:00:00,107.743433451,17.705307085,36.0943336192,0.0,12.3672932834,27.0668015668,58.4870562769,55.4953258591,2.97173041782,0.02
 12/27  23:00:00,94.2697998801,21.1753976997,38.3586963138,0.0,4.12243109448,15.9888894789,80.8514649714,77.8597345536,2.97173041782,0.02
 12/27  24:00:00,80.7910248225,15.468646046,30.7477770531,0.0,4.12243109448,15.9888894789,60.4819186036,57.4901881858,2.97173041782,0.02
 12/28  01:00:00,93.625499581,20.9589117831,37.930881879,0.0,4.12243109448,15.9888894789,92.2411807588,89.249450341,2.97173041782,0.02
 12/28  02:00:00,79.0098383099,15.2954573127,29.1397792145,0.0,4.12243109448,15.9888894789,59.2379653926,56.2462349748,2.97173041782,0.02
 12/28  03:00:00,94.5445771645,21.1753976997,38.6334735,0.0,4.12243109448,15.9888894789,92.368139639,89.3764092212,2.97173041782,0.02
 12/28  04:00:00,78.4654393255,15.2954573127,28.5953801782,0.0,4.12243109448,15.9888894789,59.1434174784,56.1516870606,2.97173041782,0.02
 12/28  05:00:00,134.506418512,28.7222796447,53.6899811146,0.0,12.3672932834,24.9413748627,102.579125607,97.6062415769,4.9528840297,0.02
 12/28  06:00:00,141.009477306,28.9747014549,56.7777220524,3.16289601288,12.3672932834,24.9413748627,171.674651533,166.701767503,4.9528840297,0.02
 12/28  07:00:00,205.326718458,30.1482582517,63.1073555672,1.83146581446,24.7345865669,70.7195625826,138.463127881,128.537359822,9.90576805939,0.02
 12/28  08:00:00,226.6076129,30.3853431046,64.7551700399,1.2802942106,37.1018798503,92.3937384068,119.504714677,109.578946618,9.90576805939,0.02
 12/28  09:00:00,243.30438626,30.5485269602,69.7817141196,0.744301474206,37.1018798503,104.434947198,112.809620607,102.883852547,9.90576805939,0.02
 12/28  10:00:00,259.852126491,31.2752805929,74.2483029683,0.0572091875203,37.1018798503,116.476155989,111.859712277,93.335884202,9.90576805939,8.61806001522
 12/28  11:00:00,266.656942907,31.990152019,80.3596900962,0.0352478422313,37.1018798503,116.476155989,96.7989476106,86.8731795512,9.90576805939,0.02
 12/28  12:00:00,272.842904041,32.5767409659,85.9928983799,0.00117489054518,37.1018798503,116.476155989,92.8625673083,82.9367992489,9.90576805939,0.02
 12/28  13:00:00,263.638389506,32.9386192252,88.4693812008,0.0,37.1018798503,104.434947198,98.9568989584,80.4320443309,9.90576805939,8.61908656806
 12/28  14:00:00,278.016362419,33.1762130229,90.5681379641,0.0,37.1018798503,116.476155989,83.6487328373,73.7229647779,9.90576805939,0.02
 12/28  15:00:00,279.388591066,33.6659497679,91.4507458022,0.0,37.1018798503,116.476155989,76.3052147645,66.3794467051,9.90576805939,0.02
 12/28  16:00:00,278.969627334,33.7783131789,90.9195552067,0.0,37.1018798503,116.476155989,86.0527944247,67.5270583328,9.90576805939,8.61996803252
 12/28  17:00:00,276.435747905,33.463921474,88.7006393094,0.0,37.1018798503,116.476155989,81.5641313627,71.6383633033,9.90576805939,0.02
 12/28  18:00:00,275.683208481,32.8128330398,83.9017885705,0.0,37.1018798503,116.476155989,88.3184067555,78.3926386961,9.90576805939,0.02
 12/28  19:00:00,178.685152099,28.8738197863,62.711668823,0.0,24.7345865669,47.5788473902,67.778218254,62.8053342243,4.9528840297,0.02
 12/28  20:00:00,175.627903491,28.7872254196,59.7410106242,0.0,24.7345865669,47.5788473902,72.8181148804,67.8452308507,4.9528840297,0.02
 12/28  21:00:00,151.457433227,28.570739503,57.0439604948,0.0,12.3672932834,38.6892022431,85.3624946369,82.3707642191,2.97173041782,0.02
 12/28  22:00:00,109.349640816,17.705307085,37.7005295321,0.0,12.3672932834,27.0668015668,58.2981033606,55.3063729428,2.97173041782,0.02
 12/28  23:00:00,96.3304016404,21.1753976997,40.4192969031,0.0,4.12243109448,15.9888894789,80.6003278177,77.6085973998,2.97173041782,0.02
 12/28  24:00:00,81.8168530719,15.3820516794,31.8601984939,0.0,4.12243109448,15.9888894789,60.3508078468,57.359077429,2.97173041782,0.02
 12/29  01:00:00,99.4658367361,22.0772423026,42.6298724565,0.0,4.12243109448,15.9888894789,92.9687247894,89.9769943716,2.97173041782,0.02
 12/29  02:00:00,80.5230309891,15.2954573127,30.6529707112,0.0,4.12243109448,15.9888894789,57.7429804791,54.7512500612,2.97173041782,0.02
 12/29  03:00:00,95.6825852824,20.9589117831,39.9879663567,0.0,4.12243109448,15.9888894789,101.700677709,90.1272527076,2.97173041782,8.60169458383
 12/29  04:00:00,80.372628101,15.2954573127,30.5025678791,0.0,4.12243109448,15.9888894789,60.0626707908,57.070940373,2.97173041782,0.02
 12/29  05:00:00,138.073813205,28.7222796447,57.2573748569,0.0,12.3672932834,24.9413748627,102.303280795,97.330396765,4.9528840297,0.02
 12/29  06:00:00,144.100685291,29.0123832475,60.3824835817,2.61165984338,12.3672932834,24.9413748627,171.206900136,166.234016106,4.9528840297,0.02
 12/29  07:00:00,211.710963319,30.2273939065,69.6790915735,1.56483829125,24.7345865669,70.7195625826,137.903333879,127.97756582,9.90576805939,0.02
 12/29  08:00:00,232.875428346,30.5043379388,71.2406658759,0.943619005475,37.1018798503,92.3937384068,118.459052466,108.533284407,9.90576805939,0.02
 12/29  09:00:00,246.631864845,30.6043777638,73.0337650839,0.763940630766,37.1018798503,104.434947198,112.618182463,102.692414403,9.90576805939,0.02
 12/29  10:00:00,259.825994223,30.8831658193,74.4994450692,0.172016505736,37.1018798503,116.476155989,107.169640447,97.243872388,9.90576805939,0.02
 12/29  11:00:00,261.147644573,31.2225124037,75.6449823304,0.00820768489631,37.1018798503,116.476155989,111.234081823,92.7073118763,9.90576805939,8.62100188742
 12/29  12:00:00,266.43507062,31.5122124226,80.6508479693,0.0,37.1018798503,116.476155989,97.6977212436,87.7719531842,9.90576805939,0.02
 12/29  13:00:00,258.650588391,32.0546107454,84.3656201497,0.0,37.1018798503,104.434947198,84.9753965523,75.049628493,9.90576805939,0.02
 12/29  14:00:00,271.670279955,32.133744717,85.2644280414,0.0,37.1018798503,116.476155989,83.9619006657,74.0361326063,9.90576805939,0.02
 12/29  15:00:00,272.158068826,32.117340468,85.7688599561,0.0,37.1018798503,116.476155989,94.2564378573,75.7296751253,9.90576805939,8.6209946726
 12/29  16:00:00,270.341356819,32.0256758922,84.0440004525,0.0,37.1018798503,116.476155989,85.4791953847,75.5534273253,9.90576805939,0.02
 12/29  17:00:00,267.483891246,31.8523552453,81.3602886271,0.0,37.1018798503,116.476155989,91.5206124445,81.5948443851,9.90576805939,0.02
 12/29  18:00:00,271.097361383,31.69401352,80.4347102344,0.0,37.1018798503,116.476155989,94.4623752114,84.536607152,9.90576805939,0.02
 12/29  19:00:00,177.736863595,28.5923880947,62.0448000182,0.0,24.7345865669,47.5788473902,78.3375339725,64.7786765318,4.9528840297,8.60597341095
 12/29  20:00:00,178.648848086,29.1119542946,62.4372356023,0.0,24.7345865669,47.5788473902,74.4107260332,69.4378420035,4.9528840297,0.02
 12/29  21:00:00,150.227328037,28.3542535864,56.0303591087,0.0,12.3672932834,38.6892022431,86.7419695912,83.7502391733,2.97173041782,0.02
 12/29  22:00:00,106.649312795,17.2723352518,35.4331849854,0.0,12.3672932834,27.0668015668,59.154309064,56.1625786462,2.97173041782,0.02
 12/29  23:00:00,100.216938388,21.7815582662,43.6996742893,0.0,4.12243109448,15.9888894789,80.9905459468,77.998815529,2.97173041782,0.02
 12/29  24:00:00,75.7714297844,14.4295136463,26.7673144514,0.0,4.12243109448,15.9888894789,61.8828478988,58.891117481,2.97173041782,0.02
 12/30  01:00:00,100.472886424,21.8248554496,43.9123250957,0.0,4.12243109448,15.9888894789,89.0835161306,86.0917857128,2.97173041782,0.02
 12/30  02:00:00,76.0533959961,14.5161080129,26.9626862432,0.0,4.12243109448,15.9888894789,63.7133652977,60.7216348799,2.97173041782,0.02
 12/30  03:00:00,98.628108807,21.608369533,42.284033354,0.0,4.12243109448,15.9888894789,88.915801383,85.9240709652,2.97173041782,0.02
 12/30  04:00:00,79.3693907473,15.1222685794,29.6725203799,0.0,4.12243109448,15.9888894789,64.9752867966,61.9835563787,2.97173041782,0.02
 12/30  05:00:00,111.828715403,27.48830992,49.3807551143,0.0,4.12243109448,16.0517297156,109.233976494,106.242246077,2.97173041782,0.02
 12/30  06:00:00,115.651032937,28.1377676698,52.5536148677,0.0,4.12243109448,16.0517297156,109.194892261,106.203161843,2.97173041782,0.02
 12/30  07:00:00,147.490668691,29.6531690861,59.3237743192,0.0,4.12243109448,39.6058045677,90.327612271,87.3358818531,2.97173041782,0.02
 12/30  08:00:00,178.506508155,29.6889337255,61.0362091233,9.37044033958,12.3672932834,65.3531420225,150.046967876,145.074083846,4.9528840297,0.02
 12/30  09:00:00,182.171346709,29.6780318637,63.6420155362,7.54965523887,12.3672932834,68.2430321324,147.508952478,142.536068449,4.9528840297,0.02
 12/30  10:00:00,211.319731212,29.8312574874,69.683575364,1.48643107592,16.4897243779,93.1370602926,132.055203059,124.110588612,7.92461444751,0.02
 12/30  11:00:00,214.625662717,30.0881855915,73.3688015361,0.850109022821,16.4897243779,93.1370602926,132.203748504,115.670175045,7.92461444751,8.60895901165
 12/30  12:00:00,215.739632198,30.3392953203,74.644480065,0.437325537204,16.4897243779,93.1370602926,119.339752366,111.395137918,7.92461444751,0.02
 12/30  13:00:00,206.833365335,30.4773549625,74.9325718834,0.256495598258,16.4897243779,83.9857416113,116.929844371,108.985229924,7.92461444751,0.02
 12/30  14:00:00,209.616393985,30.6369592469,77.7010402635,0.111448651354,16.4897243779,83.9857416113,114.278027245,106.333412797,7.92461444751,0.02
 12/30  15:00:00,209.643613875,30.6777566064,77.6847911468,0.114157955691,16.4897243779,83.9857416113,112.676556745,104.731942297,7.92461444751,0.02
 12/30  16:00:00,184.314011188,29.6531690861,70.9508266013,0.0,12.3672932834,70.6512738906,55.1442560287,50.1713719991,4.9528840297,0.02
 12/30  17:00:00,183.238174611,29.6531690861,69.8749835502,0.0,12.3672932834,70.6512738906,53.6563591152,48.6834750855,4.9528840297,0.02
 12/30  18:00:00,169.772438788,29.6531690861,66.5835060881,0.0,12.3672932834,58.1284167478,58.9208157894,53.9479317597,4.9528840297,0.02
 12/30  19:00:00,135.506721703,28.3542535864,55.0583094509,0.0,12.3672932834,24.9413748627,84.2905365525,79.3176525228,4.9528840297,0.02
 12/30  20:00:00,136.382972507,28.7872254196,55.5015884035,0.0,12.3672932834,24.9413748627,92.2060036906,87.2331196609,4.9528840297,0.02
 12/30  21:00:00,109.546493239,27.48830992,47.0985319492,0.0,4.12243109448,16.0517297156,101.821458343,98.8297279255,2.97173041782,0.02
 12/30  22:00:00,71.3378982941,13.5276690434,23.258641288,0.0,4.12243109448,15.9888894789,59.6216418685,56.6299114507,2.97173041782,0.02
 12/30  23:00:00,92.9237031895,20.9589117831,37.2290843783,0.0,4.12243109448,15.9888894789,96.6962012761,93.7044708582,2.97173041782,0.02
 12/30  24:00:00,76.0669449294,14.3936127098,27.1217441976,0.0,4.12243109448,15.9888894789,58.2414814063,55.2497509885,2.97173041782,0.02
 12/31  01:00:00,87.6946177643,20.2915035651,34.7401301062,0.0,2.06121554724,15.9888894789,104.835228694,93.2635277518,2.97173041782,8.59997052431
 12/31  02:00:00,71.0103860865,13.2573317221,25.2972042771,0.0,2.06121554724,15.9888894789,54.7254508337,51.7337204158,2.97173041782,0.02
 12/31  03:00:00,82.5728173669,18.9387366607,31.0056191079,0.0,2.06121554724,15.9888894789,79.9509926274,76.9592622096,2.97173041782,0.02
 12/31  04:00:00,66.731299713,11.8612676344,22.4487044744,0.0,2.06121554724,15.9888894789,47.0034053051,44.0116748873,2.97173041782,0.02
 12/31  05:00:00,82.2292321204,18.9387366607,30.6620340068,0.0,2.06121554724,15.9888894789,81.5987635403,78.6070331225,2.97173041782,0.02
 12/31  06:00:00,67.9429884461,12.1210507344,23.4006102357,0.0,2.06121554724,15.9888894789,47.3758589955,44.3841285777,2.97173041782,0.02
 12/31  07:00:00,91.0532271268,22.5461150723,35.7865911952,0.0,2.06121554724,15.9888894789,98.0403085732,95.0485781554,2.97173041782,0.02
 12/31  08:00:00,68.2957637057,18.5564582577,31.2288590319,0.0,2.06121554724,15.9888894789,79.9597908128,76.9680603949,2.97173041782,0.02
 12/31  09:00:00,114.123622797,23.9316249386,43.7579240798,0.0,4.12243109448,41.7362269337,95.365900028,90.3930159983,4.9528840297,0.02
 12/31  10:00:00,105.874510965,19.5089962908,39.7154603471,0.0,4.12243109448,41.7362269337,71.8685367109,66.8956526812,4.9528840297,0.02
 12/31  11:00:00,125.332073567,24.712310374,53.8728405736,0.0,4.12243109448,41.7362269337,85.6686056069,80.6957215772,4.9528840297,0.02
 12/31  12:00:00,110.43307822,19.7918245189,43.3391385536,0.0,4.12243109448,41.7362269337,67.5711329114,62.5982488817,4.9528840297,0.02
 12/31  13:00:00,128.658496114,24.7434587911,57.0313157061,0.0,4.12243109448,41.7362269337,82.7006664876,77.7277824579,4.9528840297,0.02
 12/31  14:00:00,114.697118983,19.8518730417,47.8300575702,0.0,4.12243109448,41.7362269337,66.0719475302,61.0990635005,4.9528840297,0.02
 12/31  15:00:00,129.534120062,24.7856809488,58.0186071062,0.0,4.12243109448,41.7362269337,81.7979126328,76.8250286031,4.9528840297,0.02
 12/31  16:00:00,111.001558414,19.8482502329,44.269455889,0.0,4.12243109448,41.7362269337,65.570171726,60.5972876963,4.9528840297,0.02
 12/31  17:00:00,107.314242393,24.7574861505,52.7202556663,0.0,4.12243109448,24.8785346261,81.8037568555,76.8308728258,4.9528840297,0.02
 12/31  18:00:00,79.0664248297,18.8919029556,39.3379238017,0.0,2.06121554724,15.9888894789,66.8168504218,63.825120004,2.97173041782,0.02
 12/31  19:00:00,104.313729201,23.8117618227,47.804461562,0.0,2.06121554724,15.9888894789,89.7755020818,86.783771664,2.97173041782,0.02
 12/31  20:00:00,78.5386076326,15.7290521029,30.2961687344,0.0,2.06121554724,15.9888894789,60.9590781886,57.9673477707,2.97173041782,0.02
 12/31  21:00:00,95.2988550466,22.0413413662,40.5830227081,0.0,2.06121554724,15.9888894789,90.291774338,87.3000439202,2.97173041782,0.02
 12/31  22:00:00,76.9487787673,15.5119432293,28.9234487002,0.0,2.06121554724,15.9888894789,64.9247451488,61.933014731,2.97173041782,0.02
 12/31  23:00:00,88.2694832181,20.7424258665,34.8525663301,0.0,2.06121554724,15.9888894789,95.056351094,92.0646206762,2.97173041782,0.02
 12/31  24:00:00,69.8038606827,13.9785913448,23.3233898846,0.0,2.06121554724,15.9888894789,65.4361893306,62.4444589128,2.97173041782,0.02
 01/01  01:00:00,84.9872534333,20.2915035651,32.0327662072,0.0,2.06121554724,15.9888894789,98.6543176652,95.6625872474,2.97173041782,0.02
 01/01  02:00:00,65.8045283259,13.5276690434,19.7864871841,0.0,2.06121554724,15.9888894789,65.6665057643,62.6747753465,2.97173041782,0.02
 01/01  03:00:00,85.5278753504,20.7244753983,32.1404162188,0.0,2.06121554724,15.9888894789,98.7903342679,95.79860385,2.97173041782,0.02
 01/01  04:00:00,63.3040549316,11.6880789011,19.1946484936,0.0,2.06121554724,15.9888894789,49.3883459798,46.396615562,2.97173041782,0.02
 01/01  05:00:00,79.1410829841,18.9387366607,27.5738848272,0.0,2.06121554724,15.9888894789,85.4366625646,82.4449321468,2.97173041782,0.02
 01/01  06:00:00,63.0187184818,11.6014845345,18.9959063234,0.0,2.06121554724,15.9888894789,49.9001557943,46.9084253765,2.97173041782,0.02
 01/01  07:00:00,90.9888360783,22.9790869055,35.2892281168,0.0,2.06121554724,15.9888894789,110.786763775,99.2133403378,2.97173041782,8.60169301944
 01/01  08:00:00,63.4167041309,18.0368920578,26.869365495,0.0,2.06121554724,15.9888894789,81.6473630481,78.6556326303,2.97173041782,0.02
 01/01  09:00:00,113.426165767,24.2996509968,42.4691206744,0.0,4.12243109448,41.7362269337,94.9793514421,90.0064674124,4.9528840297,0.02
 01/01  10:00:00,104.03705282,19.7687816834,37.1125922462,0.0,4.12243109448,41.7362269337,72.671513604,67.6986295743,4.9528840297,0.02
 01/01  11:00:00,118.854950326,24.7163157228,47.1528698297,0.0,4.12243109448,41.7362269337,87.5440821469,82.5711981172,4.9528840297,0.02
 01/01  12:00:00,105.524865342,19.7798635213,38.3302097462,0.0,4.12243109448,41.7362269337,69.440751477,64.4678674473,4.9528840297,0.02
 01/01  13:00:00,119.621964691,24.755094789,47.8932499123,0.0,4.12243109448,41.7362269337,85.6572205147,80.684336485,4.9528840297,0.02
 01/01  14:00:00,105.29735459,19.8087238631,38.0895361011,0.0,4.12243109448,41.7362269337,68.6115756262,63.6386915965,4.9528840297,0.02
 01/01  15:00:00,119.394951338,24.7810854189,47.6971605461,0.0,4.12243109448,41.7362269337,84.708952274,79.7360682443,4.9528840297,0.02
 01/01  16:00:00,106.313823498,19.8126086992,39.4383131366,0.0,4.12243109448,41.7362269337,68.1538005958,63.1809165661,4.9528840297,0.02
 01/01  17:00:00,103.135905006,24.7690817874,48.4230585219,0.0,4.12243109448,24.8785346261,84.8462772706,79.873393241,4.9528840297,0.02
 01/01  18:00:00,75.5629678965,18.888483275,35.7982597713,0.0,2.06121554724,15.9888894789,68.5130674367,65.5213370189,2.97173041782,0.02
 01/01  19:00:00,100.888434503,23.8176302843,44.3732985222,0.0,2.06121554724,15.9888894789,91.6878355561,88.6961051383,2.97173041782,0.02
 01/01  20:00:00,78.9492640338,16.1625412037,30.2708251658,0.00251100743859,2.06121554724,15.9888894789,62.3533956917,59.3616652738,2.97173041782,0.02
 01/01  21:00:00,92.6463402967,21.8970174218,38.0748320581,0.0,2.06121554724,15.9888894789,94.5787035587,91.5869731409,2.97173041782,0.02
 01/01  22:00:00,71.7331286814,13.9247399401,25.3351450458,0.00588678901413,2.06121554724,15.9888894789,59.6059282586,56.6141978408,2.97173041782,0.02
 01/01  23:00:00,85.1652877155,20.2915035651,32.2108007565,0.0,2.06121554724,15.9888894789,98.7762826599,95.7845522421,2.97173041782,0.02
 01/01  24:00:00,66.8752049355,13.5276690434,20.8571640812,0.0,2.06121554724,15.9888894789,65.8587658341,62.8670354163,2.97173041782,0.02
